Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,7,45,177.0,14.0,2.35,7.5,30.0,132.59,0.0
2016,1,12,8,0,354.0,28.0,2.4,8.0,60.0,266.15,201.87
2016,1,12,8,15,445.5,36.0,2.3,8.0,98.5,332.55,273.87
2016,1,12,8,30,537.0,44.0,2.2,8.0,137.0,401.28,335.64
2016,1,12,8,45,594.5,49.0,2.1,8.5,177.5,446.53,374.93
2016,1,12,9,0,652.0,54.0,2.0,9.0,218.0,487.03,408.58
2016,1,12,9,15,564.5,76.5,1.95,9.0,234.5,464.99,390.27
2016,1,12,9,30,477.0,99.0,1.9,9.0,251.0,430.06,361.28
2016,1,12,9,45,500.0,105.0,1.9,9.5,280.0,447.33,374.44
2016,1,12,10,0,523.0,111.0,1.9,10.0,309.0,462.65,385.21
2016,1,12,10,15,418.5,140.5,1.9,10.5,306.5,423.65,351.08
2016,1,12,10,30,314.0,170.0,1.9,11.0,304.0,373.79,308.69
2016,1,12,10,45,418.5,159.0,1.95,11.5,347.5,424.05,348.49
2016,1,12,11,0,523.0,148.0,2.0,12.0,391.0,460.29,375.69
2016,1,12,11,15,380.0,181.5,2.0,12.0,361.0,392.43,319.65
2016,1,12,11,30,237.0,215.0,2.0,12.0,331.0,330.97,269.07
2016,1,12,11,45,345.0,199.0,2.0,12.5,371.0,364.31,294.55
2016,1,12,12,0,453.0,183.0,2.0,13.0,411.0,389.84,312.14
2016,1,12,12,15,398.5,194.5,1.95,13.0,395.5,352.77,280.94
2016,1,12,12,30,344.0,206.0,1.9,13.0,380.0,322.92,255.89
2016,1,12,12,45,375.5,197.0,1.9,13.0,384.5,308.78,242.23
2016,1,12,13,0,407.0,188.0,1.9,13.0,389.0,292.66,226.31
2016,1,12,13,15,203.5,170.5,1.8,13.0,271.0,200.35,155.41
2016,1,12,13,30,0.0,153.0,1.7,13.0,153.0,131.79,105.64
2016,1,12,13,45,205.5,155.0,1.65,13.0,244.5,162.35,122.39
2016,1,12,14,0,411.0,157.0,1.6,13.0,336.0,174.58,123.1
2016,1,12,14,15,376.0,151.5,1.55,13.0,307.0,142.41,100.25
2016,1,12,14,30,341.0,146.0,1.5,13.0,278.0,117.62,87.68
2016,1,12,14,45,324.5,136.0,1.45,13.0,252.5,99.45,83.1
2016,1,12,15,0,308.0,126.0,1.4,13.0,227.0,92.99,77.51
2016,1,12,15,15,293.5,112.0,1.5,12.5,199.0,83.73,69.49
2016,1,12,15,30,279.0,98.0,1.6,12.0,171.0,74.22,61.1
2016,1,12,15,45,254.5,83.0,1.7,12.0,141.0,63.72,51.54
2016,1,12,16,0,230.0,68.0,1.8,12.0,111.0,52.93,41.57
2016,1,12,16,15,191.0,52.5,1.85,12.0,82.0,41.45,30.85
2016,1,12,16,30,152.0,37.0,1.9,12.0,53.0,28.66,18.59
2016,1,12,16,45,76.0,18.5,1.95,12.0,26.5,15.26,1.62
2016,1,12,17,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,7,45,118.0,17.5,3.5,11.5,28.5,103.74,0.0
2016,1,13,8,0,236.0,35.0,3.6,12.0,57.0,209.5,157.0
2016,1,13,8,15,335.0,45.5,3.65,12.0,94.5,279.13,227.78
2016,1,13,8,30,434.0,56.0,3.7,12.0,132.0,354.24,294.45
2016,1,13,8,45,497.5,63.5,3.8,12.5,172.0,405.82,339.27
2016,1,13,9,0,561.0,71.0,3.9,13.0,212.0,456.55,381.81
2016,1,13,9,15,604.0,76.0,4.05,13.0,250.0,490.39,410.14
2016,1,13,9,30,647.0,81.0,4.2,13.0,288.0,522.13,436.05
2016,1,13,9,45,357.0,119.0,4.35,13.0,235.5,375.36,314.14
2016,1,13,10,0,67.0,157.0,4.5,13.0,183.0,201.45,166.17
2016,1,13,10,15,46.5,162.0,4.6,13.0,180.5,190.13,156.35
2016,1,13,10,30,26.0,167.0,4.7,13.0,178.0,171.39,140.07
2016,1,13,10,45,13.0,87.5,4.85,13.5,93.0,85.31,67.25
2016,1,13,11,0,0.0,8.0,5.0,14.0,8.0,7.04,0.36
2016,1,13,11,15,155.5,107.0,5.0,13.5,183.5,195.07,160.77
2016,1,13,11,30,311.0,206.0,5.0,13.0,359.0,368.26,302.36
2016,1,13,11,45,341.5,203.5,5.05,13.0,374.5,367.98,300.53
2016,1,13,12,0,372.0,201.0,5.1,13.0,390.0,365.12,296.7
2016,1,13,12,15,195.5,196.5,5.1,13.0,295.5,264.51,214.32
2016,1,13,12,30,19.0,192.0,5.1,13.0,201.0,176.27,142.56
2016,1,13,12,45,407.0,146.5,5.1,13.0,348.5,279.89,221.49
2016,1,13,13,0,795.0,101.0,5.1,13.0,496.0,347.69,264.56
2016,1,13,13,15,397.5,110.0,5.0,12.5,307.5,204.4,154.34
2016,1,13,13,30,0.0,119.0,4.9,12.0,119.0,103.91,82.99
2016,1,13,13,45,379.0,106.5,4.85,12.0,272.0,155.03,109.88
2016,1,13,14,0,758.0,94.0,4.8,12.0,425.0,175.06,109.05
2016,1,13,14,15,740.0,91.5,4.55,12.0,397.5,130.5,76.27
2016,1,13,14,30,722.0,89.0,4.3,12.0,370.0,86.95,53.43
2016,1,13,14,45,708.0,82.5,4.05,12.0,339.0,58.9,47.42
2016,1,13,15,0,694.0,76.0,3.8,12.0,308.0,55.16,44.14
2016,1,13,15,15,656.5,72.0,3.5,11.5,270.0,53.23,42.5
2016,1,13,15,30,619.0,68.0,3.2,11.0,232.0,51.36,40.86
2016,1,13,15,45,583.0,59.5,2.95,11.0,193.5,45.73,35.65
2016,1,13,16,0,547.0,51.0,2.7,11.0,155.0,39.95,30.2
2016,1,13,16,15,458.0,43.5,2.55,10.5,115.0,34.77,25.2
2016,1,13,16,30,369.0,36.0,2.4,10.0,75.0,29.57,19.68
2016,1,13,16,45,223.5,24.0,2.3,9.5,44.0,19.89,5.42
2016,1,13,17,0,78.0,12.0,2.2,9.0,13.0,10.91,0.0
2016,1,13,17,15,39.0,6.0,2.15,8.5,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,45,2.5,15.5,1.85,8.5,16.0,15.01,0.0
2016,1,14,8,0,5.0,31.0,1.9,9.0,32.0,34.62,21.67
2016,1,14,8,15,21.0,48.0,1.95,9.0,52.0,68.25,52.39
2016,1,14,8,30,37.0,65.0,2.0,9.0,72.0,96.12,77.48
2016,1,14,8,45,45.0,82.0,2.1,9.5,92.5,118.7,97.48
2016,1,14,9,0,53.0,99.0,2.2,10.0,113.0,140.83,116.72
2016,1,14,9,15,58.0,115.0,2.25,10.0,132.0,159.34,132.67
2016,1,14,9,30,63.0,131.0,2.3,10.0,151.0,177.48,148.03
2016,1,14,9,45,66.0,145.0,2.4,10.5,168.0,191.47,159.36
2016,1,14,10,0,69.0,159.0,2.5,11.0,185.0,205.12,170.21
2016,1,14,10,15,67.5,170.5,2.65,11.0,197.5,212.71,176.15
2016,1,14,10,30,66.0,182.0,2.8,11.0,210.0,220.04,181.84
2016,1,14,10,45,53.5,187.0,2.95,11.0,210.5,213.63,175.99
2016,1,14,11,0,41.0,192.0,3.1,11.0,211.0,207.66,170.58
2016,1,14,11,15,80.0,207.5,3.15,11.0,246.5,241.03,198.26
2016,1,14,11,30,119.0,223.0,3.2,11.0,282.0,278.15,228.4
2016,1,14,11,45,116.0,227.5,3.3,11.0,286.0,273.61,224.04
2016,1,14,12,0,113.0,232.0,3.4,11.0,290.0,264.31,215.92
2016,1,14,12,15,80.0,223.0,3.4,11.0,264.0,234.99,191.5
2016,1,14,12,30,47.0,214.0,3.4,11.0,238.0,208.22,169.42
2016,1,14,12,45,45.0,210.0,3.45,11.0,233.0,199.61,162.16
2016,1,14,13,0,43.0,206.0,3.5,11.0,228.0,191.14,154.99
2016,1,14,13,15,21.5,115.0,3.45,11.0,126.0,106.6,84.74
2016,1,14,13,30,0.0,24.0,3.4,11.0,24.0,21.15,12.61
2016,1,14,13,45,0.0,45.5,3.4,11.0,45.5,40.16,29.04
2016,1,14,14,0,0.0,67.0,3.4,11.0,67.0,59.23,45.46
2016,1,14,14,15,0.0,97.0,3.45,11.0,97.0,84.56,67.21
2016,1,14,14,30,0.0,127.0,3.5,11.0,127.0,106.84,86.28
2016,1,14,14,45,0.0,115.0,3.55,11.0,115.0,96.73,81.44
2016,1,14,15,0,0.0,103.0,3.6,11.0,103.0,87.08,72.93
2016,1,14,15,15,0.0,90.5,3.7,11.0,90.5,76.95,63.89
2016,1,14,15,30,0.0,78.0,3.8,11.0,78.0,66.7,54.65
2016,1,14,15,45,0.0,64.0,3.95,11.0,64.0,55.2,44.16
2016,1,14,16,0,0.0,50.0,4.1,11.0,50.0,43.56,33.44
2016,1,14,16,15,0.0,37.0,4.1,11.0,37.0,32.57,23.23
2016,1,14,16,30,0.0,24.0,4.1,11.0,24.0,21.14,12.49
2016,1,14,16,45,0.0,14.0,4.2,11.0,14.0,12.32,1.9
2016,1,14,17,0,0.0,4.0,4.3,11.0,4.0,3.64,0.0
2016,1,14,17,15,0.0,2.0,4.25,11.0,2.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,7,45,167.5,15.5,1.15,8.5,31.0,131.5,0.0
2016,1,15,8,0,335.0,31.0,1.2,9.0,62.0,260.54,198.79
2016,1,15,8,15,427.5,39.5,1.3,9.0,101.0,328.89,269.0
2016,1,15,8,30,520.0,48.0,1.4,9.0,140.0,399.38,331.37
2016,1,15,8,45,575.0,54.0,1.5,9.5,180.0,444.84,370.61
2016,1,15,9,0,630.0,60.0,1.6,10.0,220.0,489.41,407.52
2016,1,15,9,15,668.0,64.0,1.65,10.0,258.5,519.38,432.03
2016,1,15,9,30,706.0,68.0,1.7,10.0,297.0,547.24,454.03
2016,1,15,9,45,723.0,73.5,1.8,10.5,330.0,561.2,463.8
2016,1,15,10,0,740.0,79.0,1.9,11.0,363.0,572.36,471.03
2016,1,15,10,15,759.0,81.5,1.9,11.0,391.5,576.11,472.75
2016,1,15,10,30,778.0,84.0,1.9,11.0,420.0,579.42,473.86
2016,1,15,10,45,613.0,125.5,1.95,11.0,399.5,513.24,419.68
2016,1,15,11,0,448.0,167.0,2.0,11.0,379.0,441.26,361.03
2016,1,15,11,15,465.0,170.0,1.9,11.0,396.0,439.77,358.7
2016,1,15,11,30,482.0,173.0,1.8,11.0,413.0,435.88,353.82
2016,1,15,11,45,478.0,177.0,1.75,11.5,418.5,419.88,338.73
2016,1,15,12,0,474.0,181.0,1.7,12.0,424.0,402.49,322.49
2016,1,15,12,15,422.5,193.0,1.6,12.0,410.0,370.09,295.01
2016,1,15,12,30,371.0,205.0,1.5,12.0,396.0,336.51,266.83
2016,1,15,12,45,314.0,212.0,1.45,12.0,372.0,302.98,239.1
2016,1,15,13,0,257.0,219.0,1.4,12.0,348.0,272.72,214.33
2016,1,15,13,15,536.0,151.5,1.3,12.0,411.0,280.8,211.05
2016,1,15,13,30,815.0,84.0,1.2,12.0,474.0,266.87,186.28
2016,1,15,13,45,808.0,81.0,1.15,12.0,453.5,222.23,146.12
2016,1,15,14,0,801.0,78.0,1.1,12.0,433.0,177.06,107.71
2016,1,15,14,15,783.0,75.5,1.05,12.0,405.0,130.94,73.57
2016,1,15,14,30,765.0,73.0,1.0,12.0,377.0,85.77,48.98
2016,1,15,14,45,744.5,69.5,0.95,12.5,344.5,53.9,42.85
2016,1,15,15,0,724.0,66.0,0.9,13.0,312.0,51.99,41.15
2016,1,15,15,15,689.0,62.0,0.85,12.5,274.5,49.59,39.11
2016,1,15,15,30,654.0,58.0,0.8,12.0,237.0,43.17,33.4
2016,1,15,15,45,603.0,53.0,0.8,12.0,197.0,40.16,30.6
2016,1,15,16,0,552.0,48.0,0.8,12.0,157.0,37.15,27.68
2016,1,15,16,15,471.0,41.0,0.85,11.5,117.5,32.33,23.07
2016,1,15,16,30,390.0,34.0,0.9,11.0,78.0,27.47,18.08
2016,1,15,16,45,252.0,23.0,1.0,10.5,46.5,18.73,6.81
2016,1,15,17,0,114.0,12.0,1.1,10.0,15.0,10.91,0.0
2016,1,15,17,15,57.0,6.0,1.1,10.0,7.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,45,133.5,17.0,2.4,11.5,29.5,112.51,0.0
2016,1,16,8,0,267.0,34.0,2.4,12.0,59.0,225.21,171.39
2016,1,16,8,15,360.5,44.0,2.4,12.0,97.0,295.29,240.87
2016,1,16,8,30,454.0,54.0,2.4,12.0,135.0,367.51,304.43
2016,1,16,8,45,527.5,58.5,2.4,12.5,176.5,422.41,351.27
2016,1,16,9,0,601.0,63.0,2.4,13.0,218.0,476.54,395.71
2016,1,16,9,15,309.0,92.5,2.35,13.0,173.0,323.58,270.0
2016,1,16,9,30,17.0,122.0,2.3,13.0,128.0,128.4,103.99
2016,1,16,9,45,18.5,134.0,2.3,13.5,141.0,139.58,113.44
2016,1,16,10,0,20.0,146.0,2.3,14.0,154.0,150.73,122.34
2016,1,16,10,15,10.0,134.5,2.3,14.0,138.5,130.43,105.01
2016,1,16,10,30,0.0,123.0,2.3,14.0,123.0,111.7,89.02
2016,1,16,10,45,0.0,88.0,2.35,14.5,88.0,78.12,60.64
2016,1,16,11,0,0.0,53.0,2.4,15.0,53.0,46.81,34.12
2016,1,16,11,15,0.0,30.5,2.4,15.0,30.5,26.9,17.24
2016,1,16,11,30,0.0,8.0,2.4,15.0,8.0,7.05,0.34
2016,1,16,11,45,0.0,26.0,2.4,15.0,26.0,22.93,13.85
2016,1,16,12,0,0.0,44.0,2.4,15.0,44.0,38.85,27.32
2016,1,16,12,15,2.5,109.0,2.35,15.0,110.5,97.63,76.58
2016,1,16,12,30,5.0,174.0,2.3,15.0,177.0,155.24,124.03
2016,1,16,12,45,43.0,198.5,2.25,15.0,220.5,189.66,151.43
2016,1,16,13,0,81.0,223.0,2.2,15.0,264.0,217.95,173.18
2016,1,16,13,15,77.0,216.0,2.1,15.0,254.0,204.58,161.89
2016,1,16,13,30,73.0,209.0,2.0,15.0,244.0,191.49,151.03
2016,1,16,13,45,69.5,200.5,1.9,15.0,233.0,177.68,139.67
2016,1,16,14,0,66.0,192.0,1.8,15.0,222.0,164.12,128.72
2016,1,16,14,15,69.5,180.0,1.7,15.0,209.5,149.14,116.69
2016,1,16,14,30,73.0,168.0,1.6,15.0,197.0,133.83,105.21
2016,1,16,14,45,68.0,154.5,1.55,15.0,180.0,119.0,99.41
2016,1,16,15,0,63.0,141.0,1.5,15.0,163.0,109.35,91.15
2016,1,16,15,15,57.0,125.0,1.45,14.5,143.0,97.94,81.41
2016,1,16,15,30,51.0,109.0,1.4,14.0,123.0,86.27,71.26
2016,1,16,15,45,42.5,92.0,1.35,14.0,102.5,73.69,60.0
2016,1,16,16,0,34.0,75.0,1.3,14.0,82.0,60.84,48.33
2016,1,16,16,15,20.5,57.5,1.3,13.5,61.5,47.38,36.06
2016,1,16,16,30,7.0,40.0,1.3,13.0,41.0,34.08,23.65
2016,1,16,16,45,3.5,24.0,1.35,13.0,24.5,20.84,8.9
2016,1,16,17,0,0.0,8.0,1.4,13.0,8.0,7.28,0.0
2016,1,16,17,15,0.0,4.0,1.45,13.0,4.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,7.0,3.05,13.0,7.0,6.14,0.0
2016,1,17,8,0,0.0,14.0,3.1,13.0,14.0,12.3,4.03
2016,1,17,8,15,0.0,22.5,3.05,13.0,22.5,19.8,10.94
2016,1,17,8,30,0.0,31.0,3.0,13.0,31.0,27.31,17.62
2016,1,17,8,45,0.0,39.5,3.0,13.0,39.5,34.83,24.27
2016,1,17,9,0,0.0,48.0,3.0,13.0,48.0,42.36,30.86
2016,1,17,9,15,0.0,56.5,3.0,13.0,56.5,49.9,37.38
2016,1,17,9,30,0.0,65.0,3.0,13.0,65.0,57.45,43.84
2016,1,17,9,45,0.0,72.5,3.05,13.5,72.5,64.3,49.55
2016,1,17,10,0,0.0,80.0,3.1,14.0,80.0,71.18,55.22
2016,1,17,10,15,0.0,89.5,3.1,14.0,89.5,79.93,62.53
2016,1,17,10,30,0.0,99.0,3.1,14.0,99.0,88.62,69.74
2016,1,17,10,45,0.0,54.0,3.15,14.0,54.0,47.69,35.04
2016,1,17,11,0,0.0,9.0,3.2,14.0,9.0,7.92,1.12
2016,1,17,11,15,0.0,76.5,3.25,14.0,76.5,67.69,51.91
2016,1,17,11,30,0.0,144.0,3.3,14.0,144.0,128.98,103.12
2016,1,17,11,45,0.0,117.5,3.35,14.0,117.5,104.46,82.56
2016,1,17,12,0,0.0,91.0,3.4,14.0,91.0,80.61,62.58
2016,1,17,12,15,0.0,127.0,3.4,14.0,127.0,112.47,89.24
2016,1,17,12,30,0.0,163.0,3.4,14.0,163.0,143.66,115.09
2016,1,17,12,45,0.0,131.5,3.4,14.0,131.5,115.79,91.95
2016,1,17,13,0,0.0,100.0,3.4,14.0,100.0,88.31,69.08
2016,1,17,13,15,0.0,109.0,3.35,14.0,109.0,95.89,75.51
2016,1,17,13,30,0.0,118.0,3.3,14.0,118.0,103.22,81.71
2016,1,17,13,45,0.0,63.0,3.3,14.0,63.0,55.68,41.77
2016,1,17,14,0,0.0,8.0,3.3,14.0,8.0,7.04,0.37
2016,1,17,14,15,0.0,52.5,3.3,13.5,52.5,46.35,34.1
2016,1,17,14,30,0.0,97.0,3.3,13.0,97.0,84.18,66.44
2016,1,17,14,45,0.0,88.5,3.3,13.0,88.5,76.88,63.21
2016,1,17,15,0,0.0,80.0,3.3,13.0,80.0,69.74,56.94
2016,1,17,15,15,0.0,71.0,3.3,13.0,71.0,62.14,50.21
2016,1,17,15,30,0.0,62.0,3.3,13.0,62.0,54.47,43.33
2016,1,17,15,45,0.0,51.5,3.3,13.0,51.5,45.48,35.19
2016,1,17,16,0,0.0,41.0,3.3,13.0,41.0,36.17,26.68
2016,1,17,16,15,0.0,31.0,3.25,13.0,31.0,27.32,18.51
2016,1,17,16,30,0.0,21.0,3.2,13.0,21.0,18.48,10.3
2016,1,17,16,45,0.0,12.5,3.2,13.0,12.5,10.99,2.36
2016,1,17,17,0,0.0,4.0,3.2,13.0,4.0,3.64,0.0
2016,1,17,17,15,0.0,2.0,3.2,13.0,2.0,1.82,0.0
2016,1,17,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,45,211.5,14.0,1.45,10.5,34.5,155.34,15.41
2016,1,18,8,0,423.0,28.0,1.5,11.0,69.0,301.74,232.65
2016,1,18,8,15,511.0,35.0,1.5,11.5,110.0,369.41,300.35
2016,1,18,8,30,599.0,42.0,1.5,12.0,151.0,438.27,359.84
2016,1,18,8,45,655.5,46.5,1.5,12.5,193.5,485.19,399.24
2016,1,18,9,0,712.0,51.0,1.5,13.0,236.0,530.86,435.76
2016,1,18,9,15,745.5,54.5,1.55,13.0,275.5,558.98,458.24
2016,1,18,9,30,779.0,58.0,1.6,13.0,315.0,584.66,478.03
2016,1,18,9,45,433.5,112.0,1.65,13.5,258.0,421.24,346.3
2016,1,18,10,0,88.0,166.0,1.7,14.0,201.0,225.67,184.24
2016,1,18,10,15,89.5,178.0,1.75,14.0,216.0,235.38,192.51
2016,1,18,10,30,91.0,190.0,1.8,14.0,231.0,244.69,199.62
2016,1,18,10,45,96.0,201.0,1.9,14.5,246.0,254.54,206.84
2016,1,18,11,0,101.0,212.0,2.0,15.0,261.0,263.76,213.46
2016,1,18,11,15,281.5,196.5,2.05,15.0,338.0,359.38,290.82
2016,1,18,11,30,462.0,181.0,2.1,15.0,415.0,437.75,351.5
2016,1,18,11,45,428.5,192.5,2.15,15.0,412.0,414.06,330.97
2016,1,18,12,0,395.0,204.0,2.2,15.0,409.0,385.35,307.12
2016,1,18,12,15,198.0,186.0,2.15,15.0,289.0,263.2,209.97
2016,1,18,12,30,1.0,168.0,2.1,15.0,169.0,148.46,118.06
2016,1,18,12,45,12.0,182.5,2.1,15.0,189.0,164.19,131.05
2016,1,18,13,0,23.0,197.0,2.1,15.0,209.0,178.43,142.38
2016,1,18,13,15,11.5,134.0,2.1,15.0,140.0,120.48,95.08
2016,1,18,13,30,0.0,71.0,2.1,15.0,71.0,62.8,47.5
2016,1,18,13,45,0.0,78.0,2.1,15.0,78.0,69.02,52.85
2016,1,18,14,0,0.0,85.0,2.1,15.0,85.0,75.06,58.0
2016,1,18,14,15,0.0,89.5,2.0,14.5,89.5,78.6,61.18
2016,1,18,14,30,0.0,94.0,1.9,14.0,94.0,81.85,64.14
2016,1,18,14,45,0.0,86.0,1.8,14.0,86.0,74.97,61.23
2016,1,18,15,0,0.0,78.0,1.7,14.0,78.0,68.21,55.34
2016,1,18,15,15,0.0,69.0,1.65,13.5,69.0,60.59,48.73
2016,1,18,15,30,0.0,60.0,1.6,13.0,60.0,52.91,41.96
2016,1,18,15,45,0.0,50.0,1.55,13.0,50.0,44.14,34.03
2016,1,18,16,0,0.0,40.0,1.5,13.0,40.0,35.28,25.94
2016,1,18,16,15,0.0,30.5,1.5,12.5,30.5,26.87,18.22
2016,1,18,16,30,0.0,21.0,1.5,12.0,21.0,18.48,10.43
2016,1,18,16,45,0.0,13.0,1.5,12.0,13.0,11.43,3.03
2016,1,18,17,0,0.0,5.0,1.5,12.0,5.0,4.55,0.0
2016,1,18,17,15,0.0,2.5,1.5,12.0,2.5,2.27,0.0
2016,1,18,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,6.0,5.4,13.0,6.0,5.26,0.0
2016,1,19,8,0,0.0,12.0,5.5,13.0,12.0,10.54,2.71
2016,1,19,8,15,0.0,20.0,5.55,13.0,20.0,17.59,9.1
2016,1,19,8,30,0.0,28.0,5.6,13.0,28.0,24.65,15.36
2016,1,19,8,45,0.0,36.0,5.65,13.5,36.0,31.73,21.55
2016,1,19,9,0,0.0,44.0,5.7,14.0,44.0,38.81,27.67
2016,1,19,9,15,0.0,52.0,5.6,14.0,52.0,45.9,33.79
2016,1,19,9,30,0.0,60.0,5.5,14.0,60.0,53.0,39.85
2016,1,19,9,45,78.0,114.0,5.4,14.0,144.5,173.07,143.23
2016,1,19,10,0,156.0,168.0,5.3,14.0,229.0,281.74,234.32
2016,1,19,10,15,78.0,155.0,5.25,14.0,185.5,202.46,166.71
2016,1,19,10,30,0.0,142.0,5.2,14.0,142.0,130.25,104.66
2016,1,19,10,45,0.0,114.0,5.2,14.5,114.0,102.39,81.06
2016,1,19,11,0,0.0,86.0,5.2,15.0,86.0,76.19,58.83
2016,1,19,11,15,0.0,87.0,5.1,15.0,87.0,77.06,59.51
2016,1,19,11,30,0.0,88.0,5.0,15.0,88.0,77.95,60.2
2016,1,19,11,45,76.0,163.5,4.9,15.0,203.5,189.14,153.01
2016,1,19,12,0,152.0,239.0,4.8,15.0,319.0,296.39,239.65
2016,1,19,12,15,174.0,239.0,4.7,15.0,330.5,297.08,239.08
2016,1,19,12,30,196.0,239.0,4.6,15.0,342.0,295.79,236.85
2016,1,19,12,45,98.0,150.0,4.5,15.0,201.5,171.29,136.02
2016,1,19,13,0,0.0,61.0,4.4,15.0,61.0,53.93,39.94
2016,1,19,13,15,142.0,135.0,4.45,15.0,205.0,159.34,124.07
2016,1,19,13,30,284.0,209.0,4.5,15.0,349.0,243.06,186.69
2016,1,19,13,45,238.0,204.5,4.55,15.0,318.5,211.96,161.5
2016,1,19,14,0,192.0,200.0,4.6,15.0,288.0,187.63,142.99
2016,1,19,14,15,376.0,158.0,4.4,14.5,317.0,156.46,110.24
2016,1,19,14,30,560.0,116.0,4.2,14.0,346.0,113.17,73.7
2016,1,19,14,45,568.0,104.0,4.05,14.0,320.5,73.6,60.02
2016,1,19,15,0,576.0,92.0,3.9,14.0,295.0,66.01,53.39
2016,1,19,15,15,520.0,93.0,3.7,13.5,261.0,68.58,55.84
2016,1,19,15,30,464.0,94.0,3.5,13.0,227.0,68.81,56.14
2016,1,19,15,45,427.0,83.0,3.3,13.0,191.0,61.62,49.61
2016,1,19,16,0,390.0,72.0,3.1,13.0,155.0,54.24,42.79
2016,1,19,16,15,328.0,59.5,2.85,12.5,118.0,45.42,34.62
2016,1,19,16,30,266.0,47.0,2.6,12.0,81.0,36.37,26.01
2016,1,19,16,45,133.0,33.5,2.35,12.0,50.5,26.83,15.26
2016,1,19,17,0,0.0,20.0,2.1,12.0,20.0,16.91,0.0
2016,1,19,17,15,0.0,10.0,2.0,11.5,10.0,9.1,0.0
2016,1,19,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,7,45,59.5,18.0,0.95,9.5,24.0,65.4,12.46
2016,1,20,8,0,119.0,36.0,1.0,10.0,48.0,132.84,102.17
2016,1,20,8,15,148.0,53.0,1.05,10.5,75.5,171.3,139.54
2016,1,20,8,30,177.0,70.0,1.1,11.0,103.0,209.43,173.46
2016,1,20,8,45,198.0,86.0,1.15,11.5,131.5,240.83,200.66
2016,1,20,9,0,219.0,102.0,1.2,12.0,160.0,271.7,226.54
2016,1,20,9,15,232.5,116.5,1.2,12.0,186.5,295.04,245.77
2016,1,20,9,30,246.0,131.0,1.2,12.0,213.0,317.43,263.73
2016,1,20,9,45,274.5,143.0,1.3,12.5,244.0,345.31,285.65
2016,1,20,10,0,303.0,155.0,1.4,13.0,275.0,371.91,306.04
2016,1,20,10,15,395.5,150.5,1.4,13.0,319.0,430.18,352.01
2016,1,20,10,30,488.0,146.0,1.4,13.0,363.0,474.61,386.08
2016,1,20,10,45,429.0,168.0,1.45,13.5,366.0,450.59,364.67
2016,1,20,11,0,370.0,190.0,1.5,14.0,369.0,417.14,336.66
2016,1,20,11,15,395.0,191.5,1.45,14.0,388.5,420.92,338.66
2016,1,20,11,30,420.0,193.0,1.4,14.0,408.0,429.63,343.86
2016,1,20,11,45,406.0,200.0,1.35,14.0,411.0,412.51,328.84
2016,1,20,12,0,392.0,207.0,1.3,14.0,414.0,389.5,309.41
2016,1,20,12,15,388.0,209.5,1.25,14.0,414.5,372.61,294.58
2016,1,20,12,30,384.0,212.0,1.2,14.0,415.0,354.81,278.8
2016,1,20,12,45,277.0,223.5,1.15,14.5,369.5,304.5,238.37
2016,1,20,13,0,170.0,235.0,1.1,15.0,324.0,260.29,203.75
2016,1,20,13,15,317.0,205.0,1.05,15.0,364.5,268.44,205.42
2016,1,20,13,30,464.0,175.0,1.0,15.0,405.0,262.34,193.57
2016,1,20,13,45,402.5,179.0,1.0,15.0,372.5,226.07,164.53
2016,1,20,14,0,341.0,183.0,1.0,15.0,340.0,197.06,142.74
2016,1,20,14,15,364.0,167.0,1.0,15.0,325.5,166.54,117.82
2016,1,20,14,30,387.0,151.0,1.0,15.0,311.0,129.34,91.11
2016,1,20,14,45,324.5,146.0,1.0,15.0,272.5,105.67,87.66
2016,1,20,15,0,262.0,141.0,1.0,15.0,234.0,102.28,84.89
2016,1,20,15,15,251.5,126.5,0.95,14.5,208.0,92.99,77.01
2016,1,20,15,30,241.0,112.0,0.9,14.0,182.0,83.45,68.78
2016,1,20,15,45,223.5,96.5,0.9,13.5,153.5,72.91,59.51
2016,1,20,16,0,206.0,81.0,0.9,13.0,125.0,62.07,49.77
2016,1,20,16,15,182.0,64.0,0.85,12.5,96.0,49.84,38.6
2016,1,20,16,30,158.0,47.0,0.8,12.0,67.0,37.25,26.9
2016,1,20,16,45,79.0,32.5,0.8,12.0,42.5,26.05,15.15
2016,1,20,17,0,0.0,18.0,0.8,12.0,18.0,15.52,0.0
2016,1,20,17,15,0.0,9.0,0.7,12.0,9.0,8.19,0.0
2016,1,20,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,45,49.0,18.0,2.9,9.5,23.5,59.78,14.71
2016,1,21,8,0,98.0,36.0,2.9,10.0,47.0,120.55,92.87
2016,1,21,8,15,128.5,53.5,2.85,10.0,74.0,160.55,131.41
2016,1,21,8,30,159.0,71.0,2.8,10.0,101.0,200.13,167.19
2016,1,21,8,45,180.0,88.0,2.75,10.5,129.5,232.74,195.78
2016,1,21,9,0,201.0,105.0,2.7,11.0,158.0,264.75,222.99
2016,1,21,9,15,215.5,119.5,2.55,11.5,185.0,288.53,242.43
2016,1,21,9,30,230.0,134.0,2.4,12.0,212.0,311.45,260.56
2016,1,21,9,45,251.5,147.0,2.3,13.0,240.5,336.01,279.16
2016,1,21,10,0,273.0,160.0,2.2,14.0,269.0,359.33,296.19
2016,1,21,10,15,413.5,146.5,2.1,14.0,325.0,438.68,359.87
2016,1,21,10,30,554.0,133.0,2.0,14.0,381.0,503.54,410.14
2016,1,21,10,45,532.0,147.0,1.95,14.5,395.0,493.27,399.13
2016,1,21,11,0,510.0,161.0,1.9,15.0,409.0,481.18,387.26
2016,1,21,11,15,510.5,167.0,1.9,15.0,422.5,472.51,379.16
2016,1,21,11,30,511.0,173.0,1.9,15.0,436.0,461.9,369.41
2016,1,21,11,45,502.0,180.0,1.95,15.5,442.0,445.36,354.41
2016,1,21,12,0,493.0,187.0,2.0,16.0,448.0,427.5,338.26
2016,1,21,12,15,448.5,197.5,2.0,16.0,435.5,395.29,311.5
2016,1,21,12,30,404.0,208.0,2.0,16.0,423.0,361.16,283.32
2016,1,21,12,45,337.5,218.0,2.0,16.0,396.0,324.19,253.21
2016,1,21,13,0,271.0,228.0,2.0,16.0,369.0,291.0,226.46
2016,1,21,13,15,254.0,223.5,1.95,15.5,353.0,265.46,205.42
2016,1,21,13,30,237.0,219.0,1.9,15.0,337.0,242.07,186.11
2016,1,21,13,45,182.5,212.5,1.85,15.0,301.0,210.22,161.36
2016,1,21,14,0,128.0,206.0,1.8,15.0,265.0,183.2,141.35
2016,1,21,14,15,125.0,193.5,1.8,15.0,248.5,163.07,125.44
2016,1,21,14,30,122.0,181.0,1.8,15.0,232.0,143.29,110.87
2016,1,21,14,45,78.0,161.0,1.8,15.0,192.5,124.14,103.81
2016,1,21,15,0,34.0,141.0,1.8,15.0,153.0,110.03,91.72
2016,1,21,15,15,29.5,126.5,1.8,14.5,136.0,99.56,82.84
2016,1,21,15,30,25.0,112.0,1.8,14.0,119.0,88.86,73.6
2016,1,21,15,45,18.5,95.5,1.8,14.0,100.5,79.04,64.84
2016,1,21,16,0,12.0,79.0,1.8,14.0,82.0,65.84,52.92
2016,1,21,16,15,6.0,61.5,1.8,13.5,63.0,51.78,40.17
2016,1,21,16,30,0.0,44.0,1.8,13.0,44.0,37.56,27.09
2016,1,21,16,45,0.0,28.0,1.85,13.0,28.0,24.31,14.0
2016,1,21,17,0,0.0,12.0,1.9,13.0,12.0,10.56,0.0
2016,1,21,17,15,0.0,6.0,1.95,13.0,6.0,5.46,0.0
2016,1,21,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
