Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,15,128.0,13.0,1.15,11.5,22.5,84.51,0.0
2016,2,12,7,30,256.0,26.0,1.1,12.0,45.0,217.97,137.45
2016,2,12,7,45,365.0,37.0,1.1,12.5,86.0,309.68,248.13
2016,2,12,8,0,474.0,48.0,1.1,13.0,127.0,400.97,327.45
2016,2,12,8,15,382.0,71.5,1.05,13.0,148.0,373.23,307.62
2016,2,12,8,30,290.0,95.0,1.0,13.0,169.0,329.35,273.17
2016,2,12,8,45,320.5,107.5,0.95,13.0,203.5,380.05,314.44
2016,2,12,9,0,351.0,120.0,0.9,13.0,238.0,416.72,342.96
2016,2,12,9,15,351.5,137.0,0.85,13.0,269.0,421.9,345.98
2016,2,12,9,30,352.0,154.0,0.8,13.0,300.0,439.68,358.44
2016,2,12,9,45,360.0,169.0,0.8,13.5,329.5,458.75,371.25
2016,2,12,10,0,368.0,184.0,0.8,14.0,359.0,476.04,382.43
2016,2,12,10,15,449.0,178.0,0.85,14.0,405.5,533.44,425.77
2016,2,12,10,30,530.0,172.0,0.9,14.0,452.0,575.29,456.6
2016,2,12,10,45,542.0,176.5,0.95,14.5,474.5,576.5,455.47
2016,2,12,11,0,554.0,181.0,1.0,15.0,497.0,575.22,452.87
2016,2,12,11,15,584.5,176.5,1.05,15.0,519.5,574.43,451.76
2016,2,12,11,30,615.0,172.0,1.1,15.0,542.0,574.89,451.26
2016,2,12,11,45,592.5,183.5,1.15,15.5,544.5,546.52,428.07
2016,2,12,12,0,570.0,195.0,1.2,16.0,547.0,521.46,407.33
2016,2,12,12,15,522.5,214.0,1.2,16.0,537.5,488.84,381.05
2016,2,12,12,30,475.0,233.0,1.2,16.0,528.0,457.03,355.34
2016,2,12,12,45,506.0,219.0,1.3,16.0,530.5,434.9,337.23
2016,2,12,13,0,537.0,205.0,1.4,16.0,533.0,409.49,315.68
2016,2,12,13,15,502.0,212.0,1.45,16.0,513.5,372.94,285.39
2016,2,12,13,30,467.0,219.0,1.5,16.0,494.0,338.13,256.32
2016,2,12,13,45,443.5,216.0,1.55,16.5,470.5,300.9,224.66
2016,2,12,14,0,420.0,213.0,1.6,17.0,447.0,265.29,194.51
2016,2,12,14,15,435.5,197.5,1.6,16.5,429.0,229.46,163.89
2016,2,12,14,30,451.0,182.0,1.6,16.0,411.0,191.99,133.15
2016,2,12,14,45,455.0,167.5,1.6,16.0,385.0,152.7,104.57
2016,2,12,15,0,459.0,153.0,1.6,16.0,359.0,113.06,82.9
2016,2,12,15,15,423.5,143.5,1.55,15.5,320.5,98.16,80.93
2016,2,12,15,30,388.0,134.0,1.5,15.0,282.0,93.11,76.87
2016,2,12,15,45,356.5,123.5,1.45,15.0,247.0,87.26,71.87
2016,2,12,16,0,325.0,113.0,1.4,15.0,212.0,84.57,69.55
2016,2,12,16,15,295.5,97.0,1.45,14.5,176.0,73.62,59.96
2016,2,12,16,30,266.0,81.0,1.5,14.0,140.0,62.34,49.85
2016,2,12,16,45,221.0,64.0,1.55,14.0,105.0,49.97,38.46
2016,2,12,17,0,176.0,47.0,1.6,14.0,70.0,37.26,26.55
2016,2,12,17,15,88.0,30.5,1.6,14.0,42.0,24.51,12.76
2016,2,12,17,30,0.0,14.0,1.6,14.0,14.0,12.73,0.0
2016,2,12,17,45,0.0,7.0,1.65,14.0,7.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,7,15,175.0,12.0,2.0,9.5,25.5,110.93,0.0
2016,2,13,7,30,350.0,24.0,2.0,10.0,51.0,275.6,187.08
2016,2,13,7,45,463.0,32.5,2.0,10.5,95.5,367.3,298.73
2016,2,13,8,0,576.0,41.0,2.0,11.0,140.0,454.5,376.34
2016,2,13,8,15,639.5,46.5,1.85,11.5,188.0,515.46,427.82
2016,2,13,8,30,703.0,52.0,1.7,12.0,236.0,576.34,475.48
2016,2,13,8,45,746.5,56.0,1.6,12.5,283.0,620.62,508.09
2016,2,13,9,0,790.0,60.0,1.5,13.0,330.0,663.18,537.82
2016,2,13,9,15,818.0,62.5,1.5,13.5,373.5,690.44,555.83
2016,2,13,9,30,846.0,65.0,1.5,14.0,417.0,714.96,571.42
2016,2,13,9,45,872.5,65.5,1.5,14.5,457.0,726.9,577.56
2016,2,13,10,0,899.0,66.0,1.5,15.0,497.0,741.87,585.93
2016,2,13,10,15,913.0,67.5,1.45,15.5,530.0,745.57,585.66
2016,2,13,10,30,927.0,69.0,1.4,16.0,563.0,745.76,583.08
2016,2,13,10,45,939.0,69.0,1.4,16.5,589.5,739.21,576.4
2016,2,13,11,0,951.0,69.0,1.4,17.0,616.0,729.08,567.4
2016,2,13,11,15,956.5,69.5,1.45,17.0,634.0,711.54,553.92
2016,2,13,11,30,962.0,70.0,1.5,17.0,652.0,690.6,537.52
2016,2,13,11,45,966.5,70.0,1.6,17.5,662.5,665.16,516.98
2016,2,13,12,0,971.0,70.0,1.7,18.0,673.0,636.49,493.63
2016,2,13,12,15,971.5,70.0,1.7,18.0,675.0,602.49,466.13
2016,2,13,12,30,972.0,70.0,1.7,18.0,677.0,565.74,435.93
2016,2,13,12,45,961.5,74.0,1.75,18.0,670.0,524.99,402.18
2016,2,13,13,0,951.0,78.0,1.8,18.0,663.0,482.46,366.18
2016,2,13,13,15,945.5,77.0,2.0,18.0,648.5,435.91,326.5
2016,2,13,13,30,940.0,76.0,2.2,18.0,634.0,387.85,284.4
2016,2,13,13,45,928.0,76.5,2.45,18.0,611.0,337.89,240.01
2016,2,13,14,0,916.0,77.0,2.7,18.0,588.0,287.41,194.83
2016,2,13,14,15,903.5,75.5,2.75,17.5,559.0,234.96,149.08
2016,2,13,14,30,891.0,74.0,2.8,17.0,530.0,182.61,106.22
2016,2,13,14,45,872.0,72.5,2.85,17.0,494.0,130.01,69.77
2016,2,13,15,0,853.0,71.0,2.9,17.0,458.0,71.55,41.18
2016,2,13,15,15,829.5,68.5,2.75,16.5,417.0,51.99,40.35
2016,2,13,15,30,806.0,66.0,2.6,16.0,376.0,50.97,39.64
2016,2,13,15,45,766.5,63.5,2.5,15.5,330.5,49.9,38.84
2016,2,13,16,0,727.0,61.0,2.4,15.0,285.0,48.91,38.08
2016,2,13,16,15,676.0,56.0,2.4,14.5,237.5,45.78,35.32
2016,2,13,16,30,625.0,51.0,2.4,14.0,190.0,39.03,29.23
2016,2,13,16,45,537.5,44.5,2.45,13.5,143.5,34.79,25.21
2016,2,13,17,0,450.0,38.0,2.5,13.0,97.0,30.55,20.94
2016,2,13,17,15,308.0,26.5,2.5,12.5,59.0,21.58,11.15
2016,2,13,17,30,166.0,15.0,2.5,12.0,21.0,13.64,0.0
2016,2,13,17,45,83.0,7.5,2.5,12.0,10.5,6.82,0.0
2016,2,13,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,7,15,135.0,13.0,2.35,10.5,24.0,89.47,0.0
2016,2,14,7,30,270.0,26.0,2.4,11.0,48.0,232.79,164.45
2016,2,14,7,45,345.0,38.5,2.45,11.5,86.0,301.75,246.41
2016,2,14,8,0,420.0,51.0,2.5,12.0,124.0,372.84,310.24
2016,2,14,8,15,467.5,61.0,2.35,12.5,165.5,424.64,354.83
2016,2,14,8,30,515.0,71.0,2.2,13.0,207.0,476.48,397.16
2016,2,14,8,45,547.5,79.0,2.05,13.5,247.5,514.79,426.71
2016,2,14,9,0,580.0,87.0,1.9,14.0,288.0,551.66,453.75
2016,2,14,9,15,342.5,133.5,1.9,14.5,256.0,428.14,351.83
2016,2,14,9,30,105.0,180.0,1.9,15.0,224.0,278.85,227.35
2016,2,14,9,45,177.0,194.0,1.95,16.0,276.0,343.09,279.4
2016,2,14,10,0,249.0,208.0,2.0,17.0,328.0,419.01,337.84
2016,2,14,10,15,412.0,184.0,2.1,17.5,398.5,516.72,413.97
2016,2,14,10,30,575.0,160.0,2.2,18.0,469.0,598.98,476.1
2016,2,14,10,45,506.0,191.0,2.3,18.5,472.0,570.74,451.32
2016,2,14,11,0,437.0,222.0,2.4,19.0,475.0,540.93,426.22
2016,2,14,11,15,422.5,234.0,2.4,19.0,484.5,528.42,415.57
2016,2,14,11,30,408.0,246.0,2.4,19.0,494.0,506.82,398.14
2016,2,14,11,45,461.5,232.5,2.4,19.5,518.0,517.55,404.87
2016,2,14,12,0,515.0,219.0,2.4,20.0,542.0,516.27,402.17
2016,2,14,12,15,554.0,205.5,2.4,20.0,554.0,502.44,390.43
2016,2,14,12,30,593.0,192.0,2.4,20.0,566.0,484.73,375.32
2016,2,14,12,45,564.5,200.5,2.45,20.0,553.5,450.34,347.13
2016,2,14,13,0,536.0,209.0,2.5,20.0,541.0,416.4,319.05
2016,2,14,13,15,526.5,207.5,2.5,20.0,528.0,382.37,290.34
2016,2,14,13,30,517.0,206.0,2.5,20.0,515.0,348.12,261.03
2016,2,14,13,45,476.0,210.0,2.5,20.0,487.0,308.88,228.39
2016,2,14,14,0,435.0,214.0,2.5,20.0,459.0,272.62,198.51
2016,2,14,14,15,429.5,204.5,2.5,19.5,436.5,236.48,168.48
2016,2,14,14,30,424.0,195.0,2.5,19.0,414.0,200.67,139.93
2016,2,14,14,45,417.0,181.0,2.5,19.0,384.0,161.97,111.78
2016,2,14,15,0,410.0,167.0,2.5,19.0,354.0,124.11,90.13
2016,2,14,15,15,317.0,163.5,2.45,18.5,301.0,116.21,95.51
2016,2,14,15,30,224.0,160.0,2.4,18.0,248.0,113.76,93.81
2016,2,14,15,45,211.0,143.5,2.35,18.0,218.5,103.57,85.17
2016,2,14,16,0,198.0,127.0,2.3,18.0,189.0,93.03,76.11
2016,2,14,16,15,183.0,107.5,2.25,17.5,158.0,80.14,64.97
2016,2,14,16,30,168.0,88.0,2.2,17.0,127.0,66.79,53.19
2016,2,14,16,45,146.0,68.5,2.2,16.5,96.5,52.95,40.75
2016,2,14,17,0,124.0,49.0,2.2,16.0,66.0,38.65,27.68
2016,2,14,17,15,62.0,32.0,2.25,15.5,40.5,26.45,15.19
2016,2,14,17,30,0.0,15.0,2.3,15.0,15.0,13.14,0.0
2016,2,14,17,45,0.0,7.5,2.35,15.0,7.5,6.82,0.0
2016,2,14,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,7,15,209.0,12.5,1.7,13.5,30.0,132.34,0.0
2016,2,15,7,30,418.0,25.0,1.7,14.0,60.0,315.65,227.93
2016,2,15,7,45,518.5,32.0,1.75,14.5,105.5,398.95,320.95
2016,2,15,8,0,619.0,39.0,1.8,15.0,151.0,485.64,395.72
2016,2,15,8,15,677.0,44.0,1.85,15.5,199.0,543.3,443.38
2016,2,15,8,30,735.0,49.0,1.9,16.0,247.0,600.77,488.16
2016,2,15,8,45,773.0,52.5,2.0,16.5,293.5,641.2,518.33
2016,2,15,9,0,811.0,56.0,2.1,17.0,340.0,679.78,546.01
2016,2,15,9,15,836.0,58.5,2.15,17.0,383.5,698.83,559.18
2016,2,15,9,30,861.0,61.0,2.2,17.0,427.0,721.63,574.93
2016,2,15,9,45,879.5,62.5,2.25,17.5,465.0,735.39,582.75
2016,2,15,10,0,898.0,64.0,2.3,18.0,503.0,745.95,588.26
2016,2,15,10,15,910.0,65.5,2.3,18.0,535.0,748.35,588.7
2016,2,15,10,30,922.0,67.0,2.3,18.0,567.0,747.27,586.82
2016,2,15,10,45,930.5,68.0,2.3,18.5,592.5,739.57,579.22
2016,2,15,11,0,939.0,69.0,2.3,19.0,618.0,728.36,569.32
2016,2,15,11,15,944.5,70.0,2.3,19.0,636.0,711.6,556.14
2016,2,15,11,30,950.0,71.0,2.3,19.0,654.0,691.43,539.71
2016,2,15,11,45,952.5,71.5,2.3,19.5,664.0,665.54,517.88
2016,2,15,12,0,955.0,72.0,2.3,20.0,674.0,636.54,493.52
2016,2,15,12,15,955.5,72.0,2.3,20.0,676.0,602.95,466.3
2016,2,15,12,30,956.0,72.0,2.3,20.0,678.0,566.63,436.43
2016,2,15,12,45,946.0,75.5,2.3,20.0,671.0,526.02,402.61
2016,2,15,13,0,936.0,79.0,2.3,20.0,664.0,483.68,366.65
2016,2,15,13,15,931.5,78.5,2.25,20.0,650.0,438.44,327.46
2016,2,15,13,30,927.0,78.0,2.2,20.0,636.0,391.62,286.14
2016,2,15,13,45,917.5,77.5,2.2,20.0,614.0,341.94,242.05
2016,2,15,14,0,908.0,77.0,2.2,20.0,592.0,291.57,197.12
2016,2,15,14,15,897.0,75.5,2.1,20.0,563.5,239.63,151.67
2016,2,15,14,30,886.0,74.0,2.0,20.0,535.0,187.64,108.84
2016,2,15,14,45,869.0,72.5,1.95,20.0,500.0,135.27,72.01
2016,2,15,15,0,852.0,71.0,1.9,20.0,465.0,76.74,41.89
2016,2,15,15,15,830.0,68.5,1.75,19.5,424.5,51.74,39.59
2016,2,15,15,30,808.0,66.0,1.6,19.0,384.0,50.73,38.92
2016,2,15,15,45,776.0,62.5,1.45,19.0,339.0,48.89,37.39
2016,2,15,16,0,744.0,59.0,1.3,19.0,294.0,47.05,35.82
2016,2,15,16,15,697.5,54.5,1.3,18.0,247.0,44.3,33.54
2016,2,15,16,30,651.0,50.0,1.3,17.0,200.0,41.57,31.14
2016,2,15,16,45,578.5,43.0,1.3,16.5,153.5,36.45,26.41
2016,2,15,17,0,506.0,36.0,1.3,16.0,107.0,28.63,19.16
2016,2,15,17,15,372.5,26.0,1.3,16.0,67.0,20.97,11.18
2016,2,15,17,30,239.0,16.0,1.3,16.0,27.0,13.09,0.0
2016,2,15,17,45,119.5,8.0,1.35,16.0,13.5,7.28,0.0
2016,2,15,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,16,7,15,200.5,13.0,1.9,11.5,31.0,153.78,0.0
2016,2,16,7,30,401.0,26.0,1.9,12.0,62.0,307.93,230.13
2016,2,16,7,45,500.0,34.0,1.9,13.0,107.5,391.38,318.1
2016,2,16,8,0,599.0,42.0,1.9,14.0,153.0,478.36,392.35
2016,2,16,8,15,657.5,47.5,1.75,14.0,201.0,537.03,440.87
2016,2,16,8,30,716.0,53.0,1.6,14.0,249.0,595.47,486.2
2016,2,16,8,45,754.5,57.0,1.5,14.5,295.5,636.86,515.7
2016,2,16,9,0,793.0,61.0,1.4,15.0,342.0,676.39,542.42
2016,2,16,9,15,819.0,63.5,1.4,15.5,385.5,702.52,559.16
2016,2,16,9,30,845.0,66.0,1.4,16.0,429.0,725.88,573.55
2016,2,16,9,45,862.5,68.5,1.45,16.5,467.0,733.75,577.09
2016,2,16,10,0,880.0,71.0,1.5,17.0,505.0,744.73,582.99
2016,2,16,10,15,893.0,73.0,1.55,17.5,537.5,748.42,583.69
2016,2,16,10,30,906.0,75.0,1.6,18.0,570.0,748.64,582.11
2016,2,16,10,45,758.5,122.0,1.65,18.5,549.5,687.59,535.76
2016,2,16,11,0,611.0,169.0,1.7,19.0,529.0,616.46,480.57
2016,2,16,11,15,639.0,166.0,1.7,19.0,552.5,614.89,478.99
2016,2,16,11,30,667.0,163.0,1.7,19.0,576.0,609.78,474.07
2016,2,16,11,45,803.0,121.5,1.75,19.5,626.5,629.38,487.6
2016,2,16,12,0,939.0,80.0,1.8,20.0,677.0,638.78,492.63
2016,2,16,12,15,940.0,80.5,1.8,20.0,679.5,606.26,466.21
2016,2,16,12,30,941.0,81.0,1.8,20.0,682.0,570.99,437.5
2016,2,16,12,45,940.0,80.0,1.85,20.0,676.0,530.77,404.63
2016,2,16,13,0,939.0,79.0,1.9,20.0,670.0,488.33,369.13
2016,2,16,13,15,934.5,78.0,1.95,20.0,656.0,442.44,330.0
2016,2,16,13,30,930.0,77.0,2.0,20.0,642.0,394.99,288.61
2016,2,16,13,45,725.0,135.5,2.05,20.0,566.5,328.0,236.43
2016,2,16,14,0,520.0,194.0,2.1,20.0,491.0,281.6,202.53
2016,2,16,14,15,707.5,133.0,2.1,20.0,516.5,240.6,160.2
2016,2,16,14,30,895.0,72.0,2.1,20.0,542.0,190.25,110.52
2016,2,16,14,45,878.5,70.5,2.1,20.0,506.5,137.39,72.83
2016,2,16,15,0,862.0,69.0,2.1,20.0,471.0,85.48,47.5
2016,2,16,15,15,840.0,66.5,1.95,19.5,430.5,50.19,38.23
2016,2,16,15,30,818.0,64.0,1.8,19.0,390.0,49.13,37.51
2016,2,16,15,45,782.5,61.5,1.7,19.0,344.0,48.0,36.61
2016,2,16,16,0,747.0,59.0,1.6,19.0,298.0,46.94,35.72
2016,2,16,16,15,701.0,54.5,1.5,18.0,251.0,44.19,33.44
2016,2,16,16,30,655.0,50.0,1.4,17.0,204.0,41.45,31.05
2016,2,16,16,45,574.0,44.0,1.35,16.5,156.5,37.22,27.13
2016,2,16,17,0,493.0,38.0,1.3,16.0,109.0,30.23,20.59
2016,2,16,17,15,246.5,33.0,1.25,15.5,68.5,25.81,15.4
2016,2,16,17,30,0.0,28.0,1.2,15.0,28.0,22.74,0.0
2016,2,16,17,45,0.0,14.0,1.2,15.0,14.0,12.73,0.0
2016,2,16,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,6.5,3.75,15.0,6.5,5.7,0.0
2016,2,17,7,30,0.0,13.0,3.6,15.0,13.0,11.42,3.18
2016,2,17,7,45,0.0,22.5,3.5,15.0,22.5,19.8,10.84
2016,2,17,8,0,0.0,32.0,3.4,15.0,32.0,28.19,18.25
2016,2,17,8,15,0.0,42.5,3.5,15.0,42.5,37.49,26.36
2016,2,17,8,30,0.0,53.0,3.6,15.0,53.0,46.79,34.4
2016,2,17,8,45,0.0,63.5,3.7,15.5,63.5,56.11,42.27
2016,2,17,9,0,0.0,74.0,3.8,16.0,74.0,65.85,50.36
2016,2,17,9,15,189.5,117.5,4.0,16.0,200.0,283.4,236.18
2016,2,17,9,30,379.0,161.0,4.2,16.0,326.0,488.62,402.58
2016,2,17,9,45,467.0,156.0,4.45,16.5,376.5,545.03,446.31
2016,2,17,10,0,555.0,151.0,4.7,17.0,427.0,599.43,488.31
2016,2,17,10,15,544.5,165.5,4.75,17.0,451.0,599.76,486.74
2016,2,17,10,30,534.0,180.0,4.8,17.0,475.0,597.61,483.53
2016,2,17,10,45,387.0,226.0,4.9,17.0,445.0,516.85,417.53
2016,2,17,11,0,240.0,272.0,5.0,17.0,415.0,440.04,354.16
2016,2,17,11,15,311.0,266.5,4.95,17.0,457.0,481.68,387.07
2016,2,17,11,30,382.0,261.0,4.9,17.0,499.0,509.31,408.26
2016,2,17,11,45,340.0,275.5,4.9,17.0,490.5,480.94,384.43
2016,2,17,12,0,298.0,290.0,4.9,17.0,482.0,453.24,361.37
2016,2,17,12,15,342.5,281.0,4.9,16.5,501.5,453.83,361.89
2016,2,17,12,30,387.0,272.0,4.9,16.0,521.0,450.73,358.98
2016,2,17,12,45,353.0,277.5,4.9,16.0,503.0,418.06,331.75
2016,2,17,13,0,319.0,283.0,4.9,16.0,485.0,386.92,305.79
2016,2,17,13,15,375.5,262.5,4.9,16.0,495.5,372.67,292.22
2016,2,17,13,30,432.0,242.0,4.9,16.0,506.0,352.44,272.86
2016,2,17,13,45,216.0,136.0,4.95,16.0,268.0,178.66,136.41
2016,2,17,14,0,0.0,30.0,5.0,16.0,30.0,26.49,16.61
2016,2,17,14,15,198.0,118.5,4.9,15.5,223.5,134.17,98.39
2016,2,17,14,30,396.0,207.0,4.8,15.0,417.0,213.88,154.75
2016,2,17,14,45,254.0,207.5,4.75,15.0,339.0,173.92,129.45
2016,2,17,15,0,112.0,208.0,4.7,15.0,261.0,154.91,121.86
2016,2,17,15,15,56.0,111.0,4.65,15.0,137.5,92.18,75.86
2016,2,17,15,30,0.0,14.0,4.6,15.0,14.0,12.32,5.35
2016,2,17,15,45,0.0,12.5,4.55,15.0,12.5,10.99,4.19
2016,2,17,16,0,0.0,11.0,4.5,15.0,11.0,9.67,3.01
2016,2,17,16,15,0.0,9.0,4.45,14.5,9.0,7.9,1.44
2016,2,17,16,30,0.0,7.0,4.4,14.0,7.0,6.14,0.0
2016,2,17,16,45,0.0,5.0,4.4,14.0,5.0,4.38,0.0
2016,2,17,17,0,0.0,3.0,4.4,14.0,3.0,2.63,0.0
2016,2,17,17,15,0.0,2.0,4.4,14.0,2.0,1.75,0.0
2016,2,17,17,30,0.0,1.0,4.4,14.0,1.0,0.87,0.0
2016,2,17,17,45,0.0,0.5,4.4,14.0,0.5,0.45,0.0
2016,2,17,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,15,73.0,21.0,3.95,11.0,28.0,83.45,0.0
2016,2,18,7,30,146.0,42.0,4.0,11.0,56.0,172.41,132.95
2016,2,18,7,45,254.5,56.5,4.1,11.5,98.5,270.82,224.06
2016,2,18,8,0,363.0,71.0,4.2,12.0,141.0,364.46,306.21
2016,2,18,8,15,433.0,81.5,4.25,12.0,187.0,430.18,363.45
2016,2,18,8,30,503.0,92.0,4.3,12.0,233.0,497.42,420.12
2016,2,18,8,45,552.0,99.0,4.35,12.5,279.0,549.69,461.95
2016,2,18,9,0,601.0,106.0,4.4,13.0,325.0,598.51,499.79
2016,2,18,9,15,300.5,121.0,4.4,13.0,230.5,387.36,325.03
2016,2,18,9,30,0.0,136.0,4.4,13.0,136.0,126.77,101.9
2016,2,18,9,45,350.5,134.0,4.45,13.0,310.0,434.11,363.82
2016,2,18,10,0,701.0,132.0,4.5,13.0,484.0,696.69,573.09
2016,2,18,10,15,719.0,135.0,4.45,13.0,516.0,704.91,576.33
2016,2,18,10,30,737.0,138.0,4.4,13.0,548.0,709.91,578.47
2016,2,18,10,45,664.0,159.0,4.4,13.5,540.5,664.76,540.26
2016,2,18,11,0,591.0,180.0,4.4,14.0,533.0,613.57,497.82
2016,2,18,11,15,507.0,216.0,4.35,14.0,525.5,575.25,465.39
2016,2,18,11,30,423.0,252.0,4.3,14.0,518.0,536.71,432.83
2016,2,18,11,45,408.5,266.0,4.3,14.0,526.5,516.15,415.63
2016,2,18,12,0,394.0,280.0,4.3,14.0,535.0,502.38,403.42
2016,2,18,12,15,327.5,290.5,4.25,14.0,502.5,455.23,364.84
2016,2,18,12,30,261.0,301.0,4.2,14.0,470.0,411.27,328.94
2016,2,18,12,45,265.5,300.0,4.2,14.0,470.5,395.9,315.86
2016,2,18,13,0,270.0,299.0,4.2,14.0,471.0,379.48,301.62
2016,2,18,13,15,269.0,292.5,4.1,14.0,461.0,355.41,281.05
2016,2,18,13,30,268.0,286.0,4.0,14.0,451.0,331.05,260.08
2016,2,18,13,45,307.5,269.0,3.95,14.0,452.5,310.96,241.36
2016,2,18,14,0,347.0,252.0,3.9,14.0,454.0,287.09,218.92
2016,2,18,14,15,355.0,233.5,3.8,13.5,431.5,251.76,188.56
2016,2,18,14,30,363.0,215.0,3.7,13.0,409.0,215.76,158.35
2016,2,18,14,45,560.5,158.0,3.6,13.0,435.0,165.27,110.27
2016,2,18,15,0,758.0,101.0,3.5,13.0,461.0,97.1,58.47
2016,2,18,15,15,732.0,97.5,3.35,13.0,420.5,66.26,53.53
2016,2,18,15,30,706.0,94.0,3.2,13.0,380.0,65.4,52.92
2016,2,18,15,45,676.5,87.5,3.05,13.0,336.5,62.25,50.23
2016,2,18,16,0,647.0,81.0,2.9,13.0,293.0,59.03,47.42
2016,2,18,16,15,595.5,74.5,2.7,12.5,246.5,55.61,44.46
2016,2,18,16,30,544.0,68.0,2.5,12.0,200.0,52.17,41.34
2016,2,18,16,45,469.5,58.5,2.3,11.5,154.0,45.95,35.56
2016,2,18,17,0,395.0,49.0,2.1,11.0,108.0,39.6,29.42
2016,2,18,17,15,270.5,35.5,2.05,10.5,69.0,27.73,17.84
2016,2,18,17,30,146.0,22.0,2.0,10.0,30.0,17.36,0.0
2016,2,18,17,45,73.0,11.0,1.95,10.0,15.0,10.01,0.0
2016,2,18,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,165.0,16.5,3.7,10.5,33.5,144.36,13.08
2016,2,19,7,30,330.0,33.0,3.9,11.0,67.0,284.93,225.35
2016,2,19,7,45,416.0,43.5,4.1,11.5,110.0,361.26,300.29
2016,2,19,8,0,502.0,54.0,4.3,12.0,153.0,441.11,370.95
2016,2,19,8,15,563.0,61.0,4.45,12.0,200.0,501.49,423.77
2016,2,19,8,30,624.0,68.0,4.6,12.0,247.0,562.09,474.58
2016,2,19,8,45,652.5,76.0,4.75,12.5,291.0,599.72,504.11
2016,2,19,9,0,681.0,84.0,4.9,13.0,335.0,635.51,531.27
2016,2,19,9,15,488.5,131.5,4.9,13.0,322.5,542.53,453.71
2016,2,19,9,30,296.0,179.0,4.9,13.0,310.0,436.14,363.65
2016,2,19,9,45,389.5,176.5,4.9,13.0,364.5,513.03,426.33
2016,2,19,10,0,483.0,174.0,4.9,13.0,419.0,575.24,475.76
2016,2,19,10,15,387.5,209.0,4.75,13.0,413.5,521.05,429.25
2016,2,19,10,30,292.0,244.0,4.6,13.0,408.0,479.77,393.12
2016,2,19,10,45,151.5,226.0,4.5,13.0,311.5,338.72,277.4
2016,2,19,11,0,11.0,208.0,4.4,13.0,215.0,197.45,159.13
2016,2,19,11,15,9.0,205.0,4.25,13.0,211.0,191.81,154.44
2016,2,19,11,30,7.0,202.0,4.1,13.0,207.0,186.47,149.82
2016,2,19,11,45,80.0,256.0,4.0,13.0,308.5,287.05,232.48
2016,2,19,12,0,153.0,310.0,3.9,13.0,410.0,381.02,307.25
2016,2,19,12,15,91.0,285.5,3.8,13.0,345.0,308.97,248.62
2016,2,19,12,30,29.0,261.0,3.7,13.0,280.0,247.78,198.93
2016,2,19,12,45,44.0,273.0,3.65,13.0,301.5,261.29,209.84
2016,2,19,13,0,59.0,285.0,3.6,13.0,323.0,272.78,218.75
2016,2,19,13,15,39.5,259.5,3.45,12.5,285.0,237.99,191.01
2016,2,19,13,30,20.0,234.0,3.3,12.0,247.0,208.24,167.45
2016,2,19,13,45,14.0,215.0,3.2,12.0,224.0,188.47,151.53
2016,2,19,14,0,8.0,196.0,3.1,12.0,201.0,169.58,136.33
2016,2,19,14,15,12.0,196.5,2.95,12.0,203.5,168.85,135.74
2016,2,19,14,30,16.0,197.0,2.8,12.0,206.0,167.31,134.47
2016,2,19,14,45,27.5,195.5,2.65,12.0,209.5,157.36,126.03
2016,2,19,15,0,39.0,194.0,2.5,12.0,213.0,151.13,121.28
2016,2,19,15,15,19.5,137.0,2.4,11.5,146.5,115.16,97.02
2016,2,19,15,30,0.0,80.0,2.3,11.0,80.0,70.52,57.85
2016,2,19,15,45,0.0,71.0,2.2,11.0,71.0,62.78,51.09
2016,2,19,16,0,0.0,62.0,2.1,11.0,62.0,54.78,43.98
2016,2,19,16,15,0.0,52.0,2.0,10.5,52.0,45.9,36.07
2016,2,19,16,30,0.0,42.0,1.9,10.0,42.0,37.04,28.04
2016,2,19,16,45,0.0,32.5,1.8,10.0,32.5,28.63,20.25
2016,2,19,17,0,0.0,23.0,1.7,10.0,23.0,20.24,12.42
2016,2,19,17,15,0.0,14.5,1.65,9.5,14.5,12.74,5.29
2016,2,19,17,30,0.0,6.0,1.6,9.0,6.0,5.26,0.0
2016,2,19,17,45,0.0,3.0,1.6,9.0,3.0,2.73,0.0
2016,2,19,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,7,15,86.5,19.0,2.15,5.5,28.0,99.56,26.72
2016,2,20,7,30,173.0,38.0,2.1,6.0,56.0,193.32,155.57
2016,2,20,7,45,216.5,56.0,2.1,6.5,91.5,246.31,207.2
2016,2,20,8,0,260.0,74.0,2.1,7.0,127.0,300.67,255.97
2016,2,20,8,15,290.5,91.0,2.05,7.5,164.0,331.45,283.37
2016,2,20,8,30,321.0,108.0,2.0,8.0,201.0,375.89,320.43
2016,2,20,8,45,349.5,119.5,2.0,9.0,237.0,425.99,359.91
2016,2,20,9,0,378.0,131.0,2.0,10.0,273.0,461.25,386.42
2016,2,20,9,15,422.0,140.5,1.9,10.5,315.5,504.8,419.32
2016,2,20,9,30,466.0,150.0,1.8,11.0,358.0,547.06,450.14
2016,2,20,9,45,392.5,180.5,1.75,11.5,366.5,521.32,425.98
2016,2,20,10,0,319.0,211.0,1.7,12.0,375.0,480.58,391.1
2016,2,20,10,15,587.0,156.0,1.6,12.0,479.5,633.83,511.2
2016,2,20,10,30,855.0,101.0,1.5,12.0,584.0,760.12,602.99
2016,2,20,10,45,753.0,132.0,1.4,12.0,571.0,706.7,559.94
2016,2,20,11,0,651.0,163.0,1.3,12.0,558.0,648.9,514.38
2016,2,20,11,15,585.5,192.0,1.15,12.0,555.5,609.41,482.21
2016,2,20,11,30,520.0,221.0,1.0,12.0,553.0,574.89,453.42
2016,2,20,11,45,439.0,252.0,0.9,12.5,535.0,532.38,418.25
2016,2,20,12,0,358.0,283.0,0.8,13.0,517.0,486.35,380.84
2016,2,20,12,15,362.5,283.0,0.75,13.0,520.5,470.86,368.25
2016,2,20,12,30,367.0,283.0,0.7,13.0,524.0,454.0,354.16
2016,2,20,12,45,387.5,274.5,0.7,13.5,527.5,436.43,339.06
2016,2,20,13,0,408.0,266.0,0.7,14.0,531.0,416.55,321.79
2016,2,20,13,15,460.5,242.5,0.7,14.0,535.5,395.28,303.25
2016,2,20,13,30,513.0,219.0,0.7,14.0,540.0,367.87,278.95
2016,2,20,13,45,532.0,204.0,0.75,14.0,527.0,331.47,247.54
2016,2,20,14,0,551.0,189.0,0.8,14.0,514.0,292.84,213.65
2016,2,20,14,15,707.0,138.5,0.85,14.0,535.5,253.76,173.77
2016,2,20,14,30,863.0,88.0,0.9,14.0,557.0,202.66,123.86
2016,2,20,14,45,850.5,85.0,0.95,14.0,522.0,149.54,83.61
2016,2,20,15,0,838.0,82.0,1.0,14.0,487.0,97.15,53.85
2016,2,20,15,15,816.5,78.5,1.0,13.5,446.0,58.5,46.5
2016,2,20,15,30,795.0,75.0,1.0,13.0,405.0,56.97,45.41
2016,2,20,15,45,769.5,70.5,1.05,13.0,360.5,54.61,43.42
2016,2,20,16,0,744.0,66.0,1.1,13.0,316.0,52.21,41.35
2016,2,20,16,15,699.5,61.0,1.15,12.5,268.0,49.25,38.79
2016,2,20,16,30,655.0,56.0,1.2,12.0,220.0,42.31,32.56
2016,2,20,16,45,588.5,48.5,1.3,11.5,172.0,37.41,28.02
2016,2,20,17,0,522.0,41.0,1.4,11.0,124.0,32.4,23.19
2016,2,20,17,15,401.5,31.0,1.45,10.5,81.0,24.92,15.78
2016,2,20,17,30,281.0,21.0,1.5,10.0,38.0,17.23,2.74
2016,2,20,17,45,140.5,10.5,1.6,10.0,19.0,9.55,0.0
2016,2,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,21,7,15,216.5,16.5,1.85,7.5,40.0,179.75,77.09
2016,2,21,7,30,433.0,33.0,1.9,8.0,80.0,353.19,285.48
2016,2,21,7,45,526.5,41.0,1.95,9.0,128.0,434.88,361.48
2016,2,21,8,0,620.0,49.0,2.0,10.0,176.0,520.1,433.75
2016,2,21,8,15,676.0,54.5,2.0,10.5,226.0,572.5,476.27
2016,2,21,8,30,732.0,60.0,2.0,11.0,276.0,630.81,521.17
2016,2,21,8,45,771.5,63.5,2.0,11.5,324.5,673.42,552.08
2016,2,21,9,0,811.0,67.0,2.0,12.0,373.0,714.04,580.39
2016,2,21,9,15,836.5,70.0,1.95,12.0,417.5,741.03,598.45
2016,2,21,9,30,862.0,73.0,1.9,12.0,462.0,765.1,614.07
2016,2,21,9,45,881.5,74.5,1.9,12.5,502.0,773.17,617.15
2016,2,21,10,0,901.0,76.0,1.9,13.0,542.0,784.55,622.78
2016,2,21,10,15,913.5,78.0,1.85,13.5,575.0,787.74,622.09
2016,2,21,10,30,926.0,80.0,1.8,14.0,608.0,787.37,619.03
2016,2,21,10,45,935.0,81.0,1.75,14.5,634.0,779.68,610.94
2016,2,21,11,0,944.0,82.0,1.7,15.0,660.0,768.4,600.56
2016,2,21,11,15,949.5,83.0,1.65,15.0,678.5,751.1,587.21
2016,2,21,11,30,955.0,84.0,1.6,15.0,697.0,730.35,570.47
2016,2,21,11,45,957.0,84.5,1.6,15.0,707.0,703.46,549.3
2016,2,21,12,0,959.0,85.0,1.6,15.0,717.0,673.46,525.55
2016,2,21,12,15,959.0,85.0,1.65,15.0,719.0,638.83,498.3
2016,2,21,12,30,959.0,85.0,1.7,15.0,721.0,601.5,468.34
2016,2,21,12,45,955.5,85.5,1.8,15.5,714.0,560.33,434.1
2016,2,21,13,0,952.0,86.0,1.9,16.0,707.0,517.02,397.29
2016,2,21,13,15,946.5,85.5,1.95,16.0,692.5,470.06,357.22
2016,2,21,13,30,941.0,85.0,2.0,16.0,678.0,421.59,314.83
2016,2,21,13,45,930.0,85.0,2.15,16.0,655.0,370.48,269.65
2016,2,21,14,0,919.0,85.0,2.3,16.0,632.0,318.78,223.29
2016,2,21,14,15,907.5,83.5,2.4,15.5,602.0,265.46,176.09
2016,2,21,14,30,896.0,82.0,2.5,15.0,572.0,212.13,130.55
2016,2,21,14,45,878.0,80.5,2.6,15.0,535.0,151.54,83.8
2016,2,21,15,0,860.0,79.0,2.7,15.0,498.0,98.47,53.16
2016,2,21,15,15,709.5,98.0,2.7,14.5,425.0,65.76,52.71
2016,2,21,15,30,559.0,117.0,2.7,14.0,352.0,81.19,66.61
2016,2,21,15,45,654.5,91.5,2.7,14.0,337.0,64.53,52.0
2016,2,21,16,0,750.0,66.0,2.7,14.0,322.0,52.1,41.05
2016,2,21,16,15,704.0,61.0,2.7,13.0,273.0,49.12,38.58
2016,2,21,16,30,658.0,56.0,2.7,12.0,224.0,46.13,35.98
2016,2,21,16,45,588.5,49.5,2.7,11.5,175.5,38.12,28.64
2016,2,21,17,0,519.0,43.0,2.7,11.0,127.0,34.0,24.62
2016,2,21,17,15,398.5,32.5,2.65,10.5,84.0,26.13,16.92
2016,2,21,17,30,278.0,22.0,2.6,10.0,41.0,18.03,4.64
2016,2,21,17,45,139.0,11.0,2.6,10.0,20.5,10.01,0.0
2016,2,21,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,22,7,15,236.5,16.0,1.85,9.5,43.0,193.23,102.12
2016,2,22,7,30,473.0,32.0,1.9,10.0,86.0,370.58,299.48
2016,2,22,7,45,558.0,39.5,1.95,10.5,134.0,449.29,372.06
