Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,8,0,643.0,47.0,2.0,11.0,182.0,530.14,440.34
2016,2,22,8,15,696.0,52.0,2.0,11.5,231.5,586.74,485.71
2016,2,22,8,30,749.0,57.0,2.0,12.0,281.0,642.71,528.29
2016,2,22,8,45,783.0,61.0,2.05,12.5,329.0,682.15,556.8
2016,2,22,9,0,817.0,65.0,2.1,13.0,377.0,719.5,582.82
2016,2,22,9,15,841.5,67.5,2.1,13.5,421.5,745.22,599.16
2016,2,22,9,30,866.0,70.0,2.1,14.0,466.0,761.42,608.26
2016,2,22,9,45,882.5,73.0,2.15,14.5,505.5,775.71,616.32
2016,2,22,10,0,899.0,76.0,2.2,15.0,545.0,786.66,621.95
2016,2,22,10,15,912.0,77.5,2.2,15.0,578.0,789.69,622.75
2016,2,22,10,30,925.0,79.0,2.2,15.0,611.0,789.18,621.2
2016,2,22,10,45,800.5,118.5,2.2,15.5,593.0,730.39,576.66
2016,2,22,11,0,676.0,158.0,2.2,16.0,575.0,667.02,526.4
2016,2,22,11,15,683.0,161.5,2.15,16.0,593.5,656.38,517.42
2016,2,22,11,30,690.0,165.0,2.1,16.0,612.0,642.87,505.81
2016,2,22,11,45,824.0,125.5,2.1,16.5,667.0,665.18,521.31
2016,2,22,12,0,958.0,86.0,2.1,17.0,722.0,677.36,528.24
2016,2,22,12,15,959.0,86.0,2.1,17.0,724.5,643.27,500.62
2016,2,22,12,30,960.0,86.0,2.1,17.0,727.0,606.4,470.69
2016,2,22,12,45,955.0,87.5,2.15,17.0,720.0,565.25,437.02
2016,2,22,13,0,950.0,89.0,2.2,17.0,713.0,522.05,400.86
2016,2,22,13,15,946.0,88.0,2.2,17.0,699.0,475.23,360.77
2016,2,22,13,30,942.0,87.0,2.2,17.0,685.0,426.77,318.35
2016,2,22,13,45,764.0,133.5,2.2,17.0,608.0,353.06,259.43
2016,2,22,14,0,586.0,180.0,2.2,17.0,531.0,298.94,217.46
2016,2,22,14,15,573.5,174.5,2.1,17.0,504.5,256.76,181.02
2016,2,22,14,30,561.0,169.0,2.0,17.0,478.0,215.33,146.37
2016,2,22,14,45,605.5,144.0,1.95,17.0,458.5,167.09,106.79
2016,2,22,15,0,650.0,119.0,1.9,17.0,439.0,113.27,69.91
2016,2,22,15,15,610.0,117.5,1.75,16.5,398.5,78.95,63.73
2016,2,22,15,30,570.0,116.0,1.6,16.0,358.0,80.17,65.13
2016,2,22,15,45,541.5,109.0,1.45,16.0,318.5,77.29,62.76
2016,2,22,16,0,513.0,102.0,1.3,16.0,279.0,72.98,59.09
2016,2,22,16,15,484.0,90.5,1.3,15.0,237.5,65.9,53.12
2016,2,22,16,30,455.0,79.0,1.3,14.0,196.0,58.56,46.75
2016,2,22,16,45,400.5,67.0,1.3,13.5,154.0,50.46,39.4
2016,2,22,17,0,346.0,55.0,1.3,13.0,112.0,42.1,31.6
2016,2,22,17,15,266.5,40.0,1.35,12.5,75.0,31.05,21.11
2016,2,22,17,30,187.0,25.0,1.4,12.0,38.0,19.67,6.76
2016,2,22,17,45,93.5,12.5,1.45,12.0,19.0,11.37,0.0
2016,2,22,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.0,1.45,9.0,6.0,0.0,0.0
2016,2,23,7,0,0.0,12.0,1.5,9.0,12.0,10.91,0.0
2016,2,23,7,15,180.5,25.0,1.55,9.5,46.5,173.05,103.6
2016,2,23,7,30,361.0,38.0,1.6,10.0,81.0,316.01,256.63
2016,2,23,7,45,440.5,48.0,1.65,10.5,125.5,390.21,324.01
2016,2,23,8,0,520.0,58.0,1.7,11.0,170.0,467.14,389.52
2016,2,23,8,15,569.5,65.5,1.8,11.0,216.0,521.32,435.05
2016,2,23,8,30,619.0,73.0,1.9,11.0,262.0,575.23,478.08
2016,2,23,8,45,672.0,71.5,2.0,11.5,306.5,619.49,511.22
2016,2,23,9,0,725.0,70.0,2.1,12.0,351.0,659.09,539.84
2016,2,23,9,15,797.0,73.0,2.1,12.5,414.0,721.35,584.05
2016,2,23,9,30,869.0,76.0,2.1,13.0,477.0,781.36,625.13
2016,2,23,9,45,888.0,78.0,2.1,13.5,517.0,796.12,632.61
2016,2,23,10,0,907.0,80.0,2.1,14.0,557.0,801.18,633.51
2016,2,23,10,15,747.5,126.0,1.95,14.0,535.0,731.75,580.75
2016,2,23,10,30,588.0,172.0,1.8,14.0,513.0,648.11,515.14
2016,2,23,10,45,768.0,129.5,1.7,14.5,595.0,724.14,571.24
2016,2,23,11,0,948.0,87.0,1.6,15.0,677.0,784.02,610.86
2016,2,23,11,15,953.0,88.0,1.55,15.5,695.0,766.11,595.24
2016,2,23,11,30,958.0,89.0,1.5,16.0,713.0,744.76,577.38
2016,2,23,11,45,958.5,90.5,1.45,16.5,723.0,717.6,554.77
2016,2,23,12,0,959.0,92.0,1.4,17.0,733.0,687.37,529.78
2016,2,23,12,15,959.0,92.0,1.3,17.0,734.5,652.48,501.7
2016,2,23,12,30,959.0,92.0,1.2,17.0,736.0,614.87,471.16
2016,2,23,12,45,953.0,93.0,1.2,17.0,729.0,572.58,437.31
2016,2,23,13,0,947.0,94.0,1.2,17.0,722.0,528.34,401.11
2016,2,23,13,15,942.5,93.5,1.1,17.0,707.0,481.7,361.56
2016,2,23,13,30,938.0,93.0,1.0,17.0,692.0,433.45,319.83
2016,2,23,13,45,928.5,92.5,0.95,17.5,669.0,382.19,274.71
2016,2,23,14,0,919.0,92.0,0.9,18.0,646.0,330.23,228.57
2016,2,23,14,15,907.5,90.0,0.85,18.0,616.0,276.18,181.49
2016,2,23,14,30,896.0,88.0,0.8,18.0,586.0,216.03,131.12
2016,2,23,14,45,878.5,86.5,0.75,18.0,549.0,161.44,89.61
2016,2,23,15,0,861.0,85.0,0.7,18.0,512.0,108.08,58.13
2016,2,23,15,15,736.0,96.5,0.65,17.5,440.5,64.48,50.85
2016,2,23,15,30,611.0,108.0,0.6,17.0,369.0,74.01,59.48
2016,2,23,15,45,568.0,106.0,0.55,17.0,328.0,74.77,60.26
2016,2,23,16,0,525.0,104.0,0.5,17.0,287.0,74.33,59.99
2016,2,23,16,15,492.5,92.5,0.55,16.5,244.5,67.27,53.98
2016,2,23,16,30,460.0,81.0,0.6,16.0,202.0,59.95,47.6
2016,2,23,16,45,397.5,69.5,0.7,16.0,158.5,52.24,40.59
2016,2,23,17,0,335.0,58.0,0.8,16.0,115.0,44.3,33.17
2016,2,23,17,15,252.0,42.0,0.9,15.5,77.0,32.53,22.2
2016,2,23,17,30,169.0,26.0,1.0,15.0,39.0,20.4,8.1
2016,2,23,17,45,84.5,13.0,1.1,14.5,19.5,11.82,0.0
2016,2,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,42.5,5.5,1.1,10.0,6.5,0.0,0.0
2016,2,24,7,0,85.0,11.0,1.1,10.0,13.0,59.56,0.0
2016,2,24,7,15,223.0,25.0,1.2,10.0,48.5,203.69,133.37
2016,2,24,7,30,361.0,39.0,1.3,10.0,84.0,318.76,259.43
2016,2,24,7,45,452.0,48.5,1.4,10.5,130.5,400.52,332.24
2016,2,24,8,0,543.0,58.0,1.5,11.0,177.0,485.52,403.78
2016,2,24,8,15,599.0,64.5,1.45,11.5,225.5,543.79,450.12
2016,2,24,8,30,655.0,71.0,1.4,12.0,274.0,601.97,493.75
2016,2,24,8,45,698.0,74.5,1.4,12.5,321.5,645.82,525.01
2016,2,24,9,0,741.0,78.0,1.4,13.0,369.0,683.99,551.03
2016,2,24,9,15,520.5,134.0,1.3,13.5,349.5,580.19,468.64
2016,2,24,9,30,300.0,190.0,1.2,14.0,330.0,457.35,369.35
2016,2,24,9,45,569.0,139.5,1.2,14.5,432.0,625.62,500.24
2016,2,24,10,0,838.0,89.0,1.2,15.0,534.0,768.32,600.59
2016,2,24,10,15,851.0,91.0,1.15,15.0,566.5,771.79,599.44
2016,2,24,10,30,864.0,93.0,1.1,15.0,599.0,771.8,597.66
2016,2,24,10,45,873.5,94.5,1.1,15.5,624.0,765.11,590.92
2016,2,24,11,0,883.0,96.0,1.1,16.0,649.0,750.19,578.69
2016,2,24,11,15,888.5,97.0,1.05,16.0,667.0,733.77,566.12
2016,2,24,11,30,894.0,98.0,1.0,16.0,685.0,714.1,550.3
2016,2,24,11,45,896.5,99.0,1.0,16.5,695.0,689.27,530.15
2016,2,24,12,0,899.0,100.0,1.0,17.0,705.0,661.46,507.68
2016,2,24,12,15,899.0,100.0,0.95,17.0,706.5,628.37,481.53
2016,2,24,12,30,899.0,100.0,0.9,17.0,708.0,592.74,453.08
2016,2,24,12,45,895.0,100.5,0.85,17.5,701.5,553.13,420.32
2016,2,24,13,0,891.0,101.0,0.8,18.0,695.0,511.58,385.5
2016,2,24,13,15,886.0,100.0,0.75,18.0,680.5,466.57,348.07
2016,2,24,13,30,881.0,99.0,0.7,18.0,666.0,420.15,308.62
2016,2,24,13,45,873.5,97.5,0.7,18.0,644.0,367.33,263.75
2016,2,24,14,0,866.0,96.0,0.7,18.0,622.0,316.96,219.89
2016,2,24,14,15,854.0,94.0,0.7,18.0,593.0,264.7,174.6
2016,2,24,14,30,842.0,92.0,0.7,18.0,564.0,212.67,130.76
2016,2,24,14,45,825.5,90.0,0.7,18.0,528.5,160.59,90.86
2016,2,24,15,0,809.0,88.0,0.7,18.0,493.0,109.69,60.12
2016,2,24,15,15,787.0,84.5,0.7,18.0,452.0,62.15,48.72
2016,2,24,15,30,765.0,81.0,0.7,18.0,411.0,60.8,47.76
2016,2,24,15,45,734.0,77.0,0.7,18.0,366.0,58.99,46.31
2016,2,24,16,0,703.0,73.0,0.7,18.0,321.0,52.11,40.38
2016,2,24,16,15,658.5,67.5,0.8,17.0,273.5,49.28,38.11
2016,2,24,16,30,614.0,62.0,0.9,16.0,226.0,46.4,35.68
2016,2,24,16,45,547.0,54.5,1.0,15.5,178.0,41.72,31.43
2016,2,24,17,0,480.0,47.0,1.1,15.0,130.0,36.95,26.92
2016,2,24,17,15,371.0,36.0,1.2,14.5,87.5,28.82,19.2
2016,2,24,17,30,262.0,25.0,1.3,14.0,45.0,20.42,8.95
2016,2,24,17,45,131.0,12.5,1.4,14.0,22.5,11.37,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,45,37.0,6.0,0.8,10.5,7.0,0.0,0.0
2016,2,25,7,0,74.0,12.0,0.8,11.0,14.0,54.35,0.0
2016,2,25,7,15,200.5,27.5,0.85,11.5,49.5,194.37,134.04
2016,2,25,7,30,327.0,43.0,0.9,12.0,85.0,302.11,244.37
2016,2,25,7,45,405.5,54.5,0.95,12.5,130.0,377.51,310.25
2016,2,25,8,0,484.0,66.0,1.0,13.0,175.0,455.52,374.86
2016,2,25,8,15,540.0,74.0,0.95,13.0,222.5,515.0,422.33
2016,2,25,8,30,596.0,82.0,0.9,13.0,270.0,574.34,467.36
2016,2,25,8,45,635.0,88.0,0.9,13.5,316.0,617.77,497.9
2016,2,25,9,0,674.0,94.0,0.9,14.0,362.0,659.58,526.29
2016,2,25,9,15,702.0,98.5,0.9,14.5,404.5,689.01,544.92
2016,2,25,9,30,730.0,103.0,0.9,15.0,447.0,715.91,561.46
2016,2,25,9,45,671.5,124.5,0.9,15.5,460.5,691.87,541.62
2016,2,25,10,0,613.0,146.0,0.9,16.0,474.0,663.95,518.7
2016,2,25,10,15,712.5,128.0,0.9,16.5,531.5,713.08,552.92
2016,2,25,10,30,812.0,110.0,0.9,17.0,589.0,754.45,579.12
2016,2,25,10,45,712.5,147.5,0.95,17.5,580.5,708.02,543.8
2016,2,25,11,0,613.0,185.0,1.0,18.0,572.0,656.07,504.22
2016,2,25,11,15,579.5,203.5,0.95,18.0,577.5,628.06,482.58
2016,2,25,11,30,546.0,222.0,0.9,18.0,583.0,603.61,463.07
2016,2,25,11,45,547.5,225.5,0.85,18.5,592.0,586.93,448.8
2016,2,25,12,0,549.0,229.0,0.8,19.0,601.0,568.21,432.92
2016,2,25,12,15,708.0,170.0,0.75,19.0,651.5,586.27,445.49
2016,2,25,12,30,867.0,111.0,0.7,19.0,702.0,588.88,445.46
2016,2,25,12,45,707.5,168.5,0.65,19.5,648.0,519.79,391.34
2016,2,25,13,0,548.0,226.0,0.6,20.0,594.0,457.16,342.93
2016,2,25,13,15,513.5,234.0,0.55,20.0,573.5,418.64,312.58
2016,2,25,13,30,479.0,242.0,0.5,20.0,553.0,381.83,283.04
2016,2,25,13,45,664.0,172.5,0.45,20.0,588.0,359.34,259.56
2016,2,25,14,0,849.0,103.0,0.4,20.0,623.0,320.68,220.77
2016,2,25,14,15,838.0,101.0,0.4,20.0,594.5,269.32,176.84
2016,2,25,14,30,827.0,99.0,0.4,20.0,566.0,218.13,134.21
2016,2,25,14,45,806.5,98.0,0.4,20.0,530.0,166.99,95.51
2016,2,25,15,0,786.0,97.0,0.4,20.0,494.0,117.51,65.72
2016,2,25,15,15,764.0,93.5,0.5,19.5,453.5,68.71,54.0
2016,2,25,15,30,742.0,90.0,0.6,19.0,413.0,61.28,47.95
2016,2,25,15,45,709.5,85.5,0.75,18.5,368.0,59.57,46.7
2016,2,25,16,0,677.0,81.0,0.9,18.0,323.0,57.84,45.39
2016,2,25,16,15,632.5,75.0,0.95,17.5,275.5,54.86,42.92
2016,2,25,16,30,588.0,69.0,1.0,17.0,228.0,51.84,40.31
2016,2,25,16,45,531.5,59.5,1.1,16.5,181.0,45.73,34.84
2016,2,25,17,0,475.0,50.0,1.2,16.0,134.0,39.42,28.99
2016,2,25,17,15,368.5,38.5,1.2,15.5,91.0,30.93,20.99
2016,2,25,17,30,262.0,27.0,1.2,15.0,48.0,22.16,10.8
2016,2,25,17,45,131.0,13.5,1.25,14.5,24.0,12.28,0.0
2016,2,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,0.85,11.5,6.5,0.0,0.0
2016,2,26,7,0,0.0,13.0,0.9,12.0,13.0,11.82,0.0
2016,2,26,7,15,77.0,31.0,1.0,12.0,41.0,111.49,78.13
2016,2,26,7,30,154.0,49.0,1.1,12.0,69.0,184.63,149.76
2016,2,26,7,45,191.5,68.0,1.2,12.5,104.5,235.64,195.19
2016,2,26,8,0,229.0,87.0,1.3,13.0,140.0,287.35,239.58
2016,2,26,8,15,254.0,106.0,1.35,13.0,177.0,330.4,275.66
2016,2,26,8,30,279.0,125.0,1.4,13.0,214.0,373.11,310.34
2016,2,26,8,45,306.0,138.5,1.5,13.5,250.0,409.51,338.79
2016,2,26,9,0,333.0,152.0,1.6,14.0,286.0,445.53,366.2
2016,2,26,9,15,264.5,180.0,1.6,14.0,294.0,423.78,346.23
2016,2,26,9,30,196.0,208.0,1.6,14.0,302.0,384.9,313.32
2016,2,26,9,45,178.5,227.0,1.65,14.5,317.5,387.91,313.98
2016,2,26,10,0,161.0,246.0,1.7,15.0,333.0,389.82,313.54
2016,2,26,10,15,142.0,261.0,1.7,15.0,341.0,385.18,308.55
2016,2,26,10,30,123.0,276.0,1.7,15.0,349.0,380.0,303.26
2016,2,26,10,45,249.0,272.0,1.7,15.5,428.0,474.73,377.19
2016,2,26,11,0,375.0,268.0,1.7,16.0,507.0,552.61,435.46
2016,2,26,11,15,443.5,252.5,1.7,16.0,542.5,581.67,456.39
2016,2,26,11,30,512.0,237.0,1.7,16.0,578.0,596.78,467.23
2016,2,26,11,45,520.5,237.5,1.75,16.5,589.0,582.5,454.88
2016,2,26,12,0,529.0,238.0,1.8,17.0,600.0,565.97,440.96
2016,2,26,12,15,522.0,241.5,1.85,17.0,599.5,540.72,421.06
2016,2,26,12,30,515.0,245.0,1.9,17.0,599.0,514.29,400.02
2016,2,26,12,45,534.5,235.5,2.0,17.0,599.5,489.36,380.05
2016,2,26,13,0,554.0,226.0,2.1,17.0,600.0,461.83,357.39
2016,2,26,13,15,548.0,223.0,2.15,17.0,587.0,426.09,327.74
2016,2,26,13,30,542.0,220.0,2.2,17.0,574.0,389.86,297.12
2016,2,26,13,45,397.0,251.0,2.3,17.0,506.0,335.63,254.99
2016,2,26,14,0,252.0,282.0,2.4,17.0,438.0,291.78,222.53
2016,2,26,14,15,537.0,189.5,2.45,16.5,501.5,266.64,191.4
2016,2,26,14,30,822.0,97.0,2.5,16.0,565.0,218.08,138.42
2016,2,26,14,45,810.0,93.0,2.6,16.0,530.0,165.81,96.69
2016,2,26,15,0,798.0,89.0,2.7,16.0,495.0,114.31,63.41
2016,2,26,15,15,775.5,85.5,2.7,15.5,454.0,64.05,50.9
2016,2,26,15,30,753.0,82.0,2.7,15.0,413.0,61.14,48.62
2016,2,26,15,45,724.5,77.5,2.7,15.0,368.5,58.99,46.85
2016,2,26,16,0,696.0,73.0,2.7,15.0,324.0,51.76,40.55
2016,2,26,16,15,652.0,68.0,2.55,14.5,277.0,49.32,38.52
2016,2,26,16,30,608.0,63.0,2.4,14.0,230.0,46.87,36.39
2016,2,26,16,45,541.0,56.0,2.3,13.5,182.5,42.65,32.54
2016,2,26,17,0,474.0,49.0,2.2,13.0,135.0,38.37,28.46
2016,2,26,17,15,367.5,38.5,2.05,12.5,92.5,30.77,21.2
2016,2,26,17,30,261.0,28.0,1.9,12.0,50.0,22.95,12.11
2016,2,26,17,45,130.5,14.0,1.8,12.0,25.0,12.73,0.0
2016,2,26,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.0,1.55,9.5,11.0,10.01,0.0
2016,2,27,7,0,0.0,22.0,1.5,10.0,22.0,20.01,0.0
2016,2,27,7,15,225.5,30.5,1.5,10.5,61.5,217.86,163.31
2016,2,27,7,30,451.0,39.0,1.5,11.0,101.0,383.11,313.73
2016,2,27,7,45,530.5,46.5,1.55,11.5,149.0,457.83,378.9
2016,2,27,8,0,610.0,54.0,1.6,12.0,197.0,535.06,442.31
2016,2,27,8,15,660.0,59.5,1.55,12.0,246.0,589.53,485.06
2016,2,27,8,30,710.0,65.0,1.5,12.0,295.0,639.21,522.26
2016,2,27,8,45,743.5,69.0,1.5,12.5,342.5,678.39,549.51
2016,2,27,9,0,777.0,73.0,1.5,13.0,390.0,715.5,574.35
2016,2,27,9,15,801.0,76.5,1.4,13.5,433.5,742.11,589.9
2016,2,27,9,30,825.0,80.0,1.3,14.0,477.0,765.87,602.99
2016,2,27,9,45,841.5,82.5,1.2,14.5,515.5,779.38,608.51
2016,2,27,10,0,858.0,85.0,1.1,15.0,554.0,789.58,611.7
2016,2,27,10,15,870.5,87.0,1.05,15.0,586.0,786.42,607.44
2016,2,27,10,30,883.0,89.0,1.0,15.0,618.0,786.36,605.64
2016,2,27,10,45,702.5,155.0,0.95,15.5,587.0,713.95,551.19
2016,2,27,11,0,522.0,221.0,0.9,16.0,556.0,625.46,483.2
2016,2,27,11,15,475.5,246.5,0.9,16.0,558.0,600.45,464.08
2016,2,27,11,30,429.0,272.0,0.9,16.0,560.0,574.57,443.64
2016,2,27,11,45,501.5,248.0,0.95,16.5,589.5,581.67,448.71
2016,2,27,12,0,574.0,224.0,1.0,17.0,619.0,583.31,449.06
2016,2,27,12,15,505.0,252.5,1.0,17.0,600.5,542.27,416.97
2016,2,27,12,30,436.0,281.0,1.0,17.0,582.0,503.14,386.59
2016,2,27,12,45,431.5,279.5,1.0,17.0,575.0,475.11,364.73
2016,2,27,13,0,427.0,278.0,1.0,17.0,568.0,446.39,341.88
2016,2,27,13,15,417.5,274.0,1.0,17.0,553.5,413.12,315.27
2016,2,27,13,30,408.0,270.0,1.0,17.0,539.0,380.89,289.02
2016,2,27,13,45,253.0,278.5,1.05,17.0,443.5,309.47,235.7
2016,2,27,14,0,98.0,287.0,1.1,17.0,348.0,260.32,200.99
2016,2,27,14,15,331.0,231.5,1.1,17.0,424.0,255.58,188.71
2016,2,27,14,30,564.0,176.0,1.1,17.0,500.0,229.46,156.97
2016,2,27,14,45,549.5,170.5,1.1,17.0,470.0,188.07,124.72
2016,2,27,15,0,535.0,165.0,1.1,17.0,440.0,147.94,98.5
2016,2,27,15,15,660.5,123.0,1.1,16.5,435.0,85.47,69.17
2016,2,27,15,30,786.0,81.0,1.1,16.0,430.0,60.45,47.77
2016,2,27,15,45,763.0,75.5,1.1,15.5,385.0,57.5,45.44
2016,2,27,16,0,740.0,70.0,1.1,15.0,340.0,54.46,42.95
2016,2,27,16,15,698.0,65.5,1.15,14.5,291.5,52.06,40.97
2016,2,27,16,30,656.0,61.0,1.2,14.0,243.0,45.37,35.07
2016,2,27,16,45,597.0,53.5,1.25,13.5,194.5,40.67,30.82
2016,2,27,17,0,538.0,46.0,1.3,13.0,146.0,35.84,26.28
2016,2,27,17,15,431.0,37.0,1.35,12.5,101.0,29.44,20.12
2016,2,27,17,30,324.0,28.0,1.4,12.0,56.0,22.9,12.53
2016,2,27,17,45,162.0,14.0,1.5,12.0,28.0,12.73,0.0
2016,2,27,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,8.0,2.0,9.5,8.0,7.28,0.0
2016,2,28,7,0,0.0,16.0,2.0,10.0,16.0,14.92,0.0
2016,2,28,7,15,50.5,35.0,2.0,10.5,42.0,88.64,64.95
2016,2,28,7,30,101.0,54.0,2.0,11.0,68.0,145.21,118.28
2016,2,28,7,45,125.0,75.0,2.05,11.5,100.0,188.22,156.69
2016,2,28,8,0,149.0,96.0,2.1,12.0,132.0,230.98,193.82
2016,2,28,8,15,164.0,117.0,2.1,12.0,164.5,267.01,224.43
2016,2,28,8,30,179.0,138.0,2.1,12.0,197.0,302.54,253.78
2016,2,28,8,45,194.5,155.0,2.1,12.5,228.0,332.48,277.43
2016,2,28,9,0,210.0,172.0,2.1,13.0,259.0,362.07,300.2
2016,2,28,9,15,157.0,192.5,2.05,13.0,261.5,341.2,280.94
2016,2,28,9,30,104.0,213.0,2.0,13.0,264.0,304.77,249.5
2016,2,28,9,45,141.5,232.0,1.95,13.5,306.5,365.1,297.15
2016,2,28,10,0,179.0,251.0,1.9,14.0,349.0,410.41,331.59
2016,2,28,10,15,194.5,265.5,1.85,14.0,378.0,431.87,347.2
2016,2,28,10,30,210.0,280.0,1.8,14.0,407.0,452.02,361.76
2016,2,28,10,45,213.5,292.0,1.8,14.5,426.0,458.88,365.34
2016,2,28,11,0,217.0,304.0,1.8,15.0,445.0,464.54,368.08
2016,2,28,11,15,335.0,285.0,1.8,15.0,508.5,529.87,418.67
2016,2,28,11,30,453.0,266.0,1.8,15.0,572.0,587.21,461.57
2016,2,28,11,45,403.0,285.5,1.85,15.5,561.0,545.95,428.14
2016,2,28,12,0,353.0,305.0,1.9,16.0,550.0,513.73,402.01
2016,2,28,12,15,255.0,321.0,1.95,16.0,498.5,450.82,353.09
2016,2,28,12,30,157.0,337.0,2.0,16.0,447.0,390.11,305.77
2016,2,28,12,45,148.5,333.5,2.05,16.0,436.5,370.56,290.58
2016,2,28,13,0,140.0,330.0,2.1,16.0,426.0,351.41,275.41
2016,2,28,13,15,261.0,305.0,2.1,16.0,479.5,371.35,289.49
2016,2,28,13,30,382.0,280.0,2.1,16.0,533.0,379.96,292.93
2016,2,28,13,45,417.0,261.0,2.1,16.0,529.0,352.61,268.6
2016,2,28,14,0,452.0,242.0,2.1,16.0,525.0,318.45,238.3
2016,2,28,14,15,487.5,217.0,2.05,16.0,509.5,278.59,202.82
2016,2,28,14,30,523.0,192.0,2.0,16.0,494.0,235.22,164.62
2016,2,28,14,45,428.5,201.5,2.0,16.0,439.0,196.03,137.19
2016,2,28,15,0,334.0,211.0,2.0,16.0,384.0,172.39,125.56
2016,2,28,15,15,358.0,188.5,1.95,15.5,360.5,134.32,111.67
2016,2,28,15,30,382.0,166.0,1.9,15.0,337.0,111.37,92.39
2016,2,28,15,45,295.0,158.0,1.9,15.0,282.0,112.81,93.93
2016,2,28,16,0,208.0,150.0,1.9,15.0,227.0,107.56,89.56
2016,2,28,16,15,186.5,132.5,1.85,14.5,194.5,100.35,83.55
2016,2,28,16,30,165.0,115.0,1.8,14.0,162.0,87.97,72.8
2016,2,28,16,45,147.0,94.0,1.75,13.5,129.5,73.07,59.56
2016,2,28,17,0,129.0,73.0,1.7,13.0,97.0,57.76,45.67
2016,2,28,17,15,94.0,52.5,1.8,12.5,67.5,42.33,31.4
2016,2,28,17,30,59.0,32.0,1.9,12.0,38.0,26.51,15.77
2016,2,28,17,45,29.5,16.0,2.0,12.0,19.0,13.62,0.0
2016,2,28,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,29,6,45,94.5,9.0,1.45,8.5,14.0,62.48,0.0
2016,2,29,7,0,189.0,18.0,1.4,9.0,28.0,164.01,18.94
2016,2,29,7,15,321.5,30.0,1.45,9.5,68.5,282.82,224.39
2016,2,29,7,30,454.0,42.0,1.5,10.0,109.0,394.57,326.32
2016,2,29,7,45,541.0,48.5,1.55,11.0,158.5,474.43,394.33
2016,2,29,8,0,628.0,55.0,1.6,12.0,208.0,557.04,459.94
2016,2,29,8,15,676.5,60.5,1.55,12.5,258.0,606.59,497.21
2016,2,29,8,30,725.0,66.0,1.5,13.0,308.0,661.08,536.44
2016,2,29,8,45,756.5,70.5,1.5,13.5,355.5,699.83,562.75
2016,2,29,9,0,788.0,75.0,1.5,14.0,403.0,736.43,586.75
2016,2,29,9,15,811.0,78.0,1.5,14.5,447.0,761.89,602.14
2016,2,29,9,30,834.0,81.0,1.5,15.0,491.0,784.45,615.29
2016,2,29,9,45,843.0,86.5,1.5,15.5,528.0,795.59,620.26
2016,2,29,10,0,852.0,92.0,1.5,16.0,565.0,803.29,622.99
2016,2,29,10,15,864.0,94.0,1.45,16.0,597.5,805.86,622.86
2016,2,29,10,30,876.0,96.0,1.4,16.0,630.0,804.92,620.47
2016,2,29,10,45,887.5,96.0,1.35,16.5,655.5,792.24,608.97
2016,2,29,11,0,899.0,96.0,1.3,17.0,681.0,782.15,599.61
2016,2,29,11,15,904.5,96.5,1.3,17.0,699.0,764.69,586.94
2016,2,29,11,30,910.0,97.0,1.3,17.0,717.0,743.92,572.14
2016,2,29,11,45,920.0,94.0,1.3,17.5,728.5,719.46,552.55
2016,2,29,12,0,930.0,91.0,1.3,18.0,740.0,691.67,530.32
2016,2,29,12,15,931.0,91.0,1.25,18.0,742.0,657.97,503.95
2016,2,29,12,30,932.0,91.0,1.2,18.0,744.0,621.57,475.17
2016,2,29,12,45,930.5,91.0,1.2,18.5,738.0,581.28,442.46
2016,2,29,13,0,929.0,91.0,1.2,19.0,732.0,538.78,407.39
2016,2,29,13,15,720.5,163.5,1.15,19.0,655.0,460.61,346.77
2016,2,29,13,30,512.0,236.0,1.1,19.0,578.0,397.59,298.47
2016,2,29,13,45,486.5,238.0,1.05,19.5,554.5,359.11,266.51
2016,2,29,14,0,461.0,240.0,1.0,20.0,531.0,322.28,235.62
2016,2,29,14,15,457.0,229.5,0.9,20.0,507.0,283.32,203.01
2016,2,29,14,30,453.0,219.0,0.8,20.0,483.0,244.58,171.06
2016,2,29,14,45,643.0,153.5,0.75,20.0,502.5,192.86,122.36
2016,2,29,15,0,833.0,88.0,0.7,20.0,522.0,125.11,66.85
2016,2,29,15,15,812.0,85.0,0.6,20.0,480.5,72.9,46.31
2016,2,29,15,30,791.0,82.0,0.5,20.0,439.0,60.76,47.22
2016,2,29,15,45,759.5,78.5,0.4,20.0,392.5,59.38,46.18
2016,2,29,16,0,728.0,75.0,0.3,20.0,346.0,58.02,45.13
2016,2,29,16,15,686.5,70.0,0.25,19.5,297.5,50.47,38.74
2016,2,29,16,30,645.0,65.0,0.2,19.0,249.0,48.06,36.74
2016,2,29,16,45,571.5,59.5,0.2,18.5,199.0,45.09,34.12
2016,2,29,17,0,498.0,54.0,0.2,18.0,149.0,42.17,31.36
2016,2,29,17,15,396.5,43.0,0.2,17.5,104.5,34.28,24.05
2016,2,29,17,30,295.0,32.0,0.2,17.0,60.0,26.15,15.75
2016,2,29,17,45,147.5,16.0,0.2,17.0,30.0,12.9,0.0
2016,2,29,18,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,6,45,63.5,10.0,1.6,10.5,13.5,45.82,0.0
2016,3,1,7,0,127.0,20.0,1.6,11.0,27.0,128.43,39.24
2016,3,1,7,15,217.5,35.5,1.65,11.5,62.5,221.34,175.93
2016,3,1,7,30,308.0,51.0,1.7,12.0,98.0,306.02,253.11
2016,3,1,7,45,364.0,64.5,1.8,13.0,140.0,367.99,306.63
2016,3,1,8,0,420.0,78.0,1.9,14.0,182.0,431.86,359.28
2016,3,1,8,15,462.5,87.0,1.9,14.0,224.5,480.66,398.91
2016,3,1,8,30,505.0,96.0,1.9,14.0,267.0,536.13,442.13
2016,3,1,8,45,522.5,109.0,1.95,14.5,308.5,563.6,461.76
2016,3,1,9,0,540.0,122.0,2.0,15.0,350.0,595.73,484.32
2016,3,1,9,15,504.0,146.5,2.1,15.5,376.5,596.42,481.8
2016,3,1,9,30,468.0,171.0,2.2,16.0,403.0,593.48,476.74
2016,3,1,9,45,679.0,125.5,2.3,16.5,491.0,715.69,568.78
2016,3,1,10,0,890.0,80.0,2.4,17.0,579.0,816.41,638.6
2016,3,1,10,15,901.5,81.5,2.45,17.0,611.5,818.35,638.12
2016,3,1,10,30,913.0,83.0,2.5,17.0,644.0,816.75,636.18
2016,3,1,10,45,923.5,83.5,2.55,17.0,670.5,809.67,630.53
2016,3,1,11,0,934.0,84.0,2.6,17.0,697.0,798.98,622.5
2016,3,1,11,15,939.5,84.5,2.6,17.0,715.0,780.99,609.08
2016,3,1,11,30,945.0,85.0,2.6,17.0,733.0,759.59,593.38
2016,3,1,11,45,950.0,84.5,2.6,17.5,743.5,733.46,572.57
2016,3,1,12,0,955.0,84.0,2.6,18.0,754.0,704.11,548.45
2016,3,1,12,15,955.5,84.0,2.55,17.5,756.0,669.34,521.74
2016,3,1,12,30,956.0,84.0,2.5,17.0,758.0,631.83,492.39
2016,3,1,12,45,952.5,84.0,2.5,17.0,751.0,589.61,458.07
2016,3,1,13,0,949.0,84.0,2.5,17.0,744.0,545.29,421.3
2016,3,1,13,15,944.0,83.5,2.5,17.0,728.5,497.96,381.24
2016,3,1,13,30,939.0,83.0,2.5,17.0,713.0,449.09,338.9
2016,3,1,13,45,932.0,81.5,2.5,17.0,690.0,397.36,293.29
2016,3,1,14,0,925.0,80.0,2.5,17.0,667.0,344.74,246.1
2016,3,1,14,15,913.5,78.5,2.45,17.0,636.5,290.37,197.31
2016,3,1,14,30,902.0,77.0,2.4,17.0,606.0,236.03,149.5
2016,3,1,14,45,887.5,75.0,2.4,17.0,569.5,181.16,104.61
2016,3,1,15,0,873.0,73.0,2.4,17.0,533.0,127.11,67.6
2016,3,1,15,15,852.5,70.5,2.35,16.5,490.5,73.6,45.58
2016,3,1,15,30,832.0,68.0,2.3,16.0,448.0,50.5,39.0
2016,3,1,15,45,803.0,65.5,2.3,16.0,401.0,49.51,38.26
2016,3,1,16,0,774.0,63.0,2.3,16.0,354.0,48.55,37.52
2016,3,1,16,15,734.5,59.0,2.1,15.5,305.0,46.35,35.72
2016,3,1,16,30,695.0,55.0,1.9,15.0,256.0,44.14,33.84
2016,3,1,16,45,630.5,50.0,1.75,14.5,206.0,40.95,30.99
2016,3,1,17,0,566.0,45.0,1.6,14.0,156.0,34.61,25.18
2016,3,1,17,15,467.5,36.5,1.5,13.5,110.5,28.61,19.51
2016,3,1,17,30,369.0,28.0,1.4,13.0,65.0,22.47,13.15
2016,3,1,17,45,184.5,14.0,1.35,12.5,32.5,11.06,0.0
2016,3,1,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,6,45,6.5,10.5,0.9,11.5,10.5,13.33,0.0
2016,3,2,7,0,13.0,21.0,1.0,12.0,21.0,31.66,9.8
2016,3,2,7,15,59.0,39.5,1.05,12.5,47.5,97.83,75.48
2016,3,2,7,30,105.0,58.0,1.1,13.0,74.0,151.71,123.83
2016,3,2,7,45,123.0,79.0,1.15,13.5,104.5,191.13,158.2
2016,3,2,8,0,141.0,100.0,1.2,14.0,135.0,230.03,191.14
2016,3,2,8,15,154.0,120.0,1.2,14.5,166.5,263.36,218.34
2016,3,2,8,30,167.0,140.0,1.2,15.0,198.0,296.24,244.3
2016,3,2,8,45,156.5,161.5,1.2,15.5,222.0,311.97,255.27
2016,3,2,9,0,146.0,183.0,1.2,16.0,246.0,326.31,264.9
2016,3,2,9,15,213.5,197.0,1.2,16.0,299.0,393.12,317.81
2016,3,2,9,30,281.0,211.0,1.2,16.0,352.0,474.65,379.86
2016,3,2,9,45,347.5,215.0,1.3,16.5,402.5,527.84,419.18
2016,3,2,10,0,414.0,219.0,1.4,17.0,453.0,593.64,466.82
2016,3,2,10,15,497.5,204.5,1.45,17.0,501.5,637.1,498.76
2016,3,2,10,30,581.0,190.0,1.5,17.0,550.0,677.15,527.93
2016,3,2,10,45,564.5,205.0,1.6,17.5,566.5,666.66,518.05
2016,3,2,11,0,548.0,220.0,1.7,18.0,583.0,653.93,507.05
2016,3,2,11,15,534.0,232.5,1.8,18.0,593.5,638.54,495.17
2016,3,2,11,30,520.0,245.0,1.9,18.0,604.0,621.35,481.9
2016,3,2,11,45,509.5,253.0,2.0,18.0,609.0,600.73,466.15
2016,3,2,12,0,499.0,261.0,2.1,18.0,614.0,578.71,449.19
2016,3,2,12,15,487.5,266.5,2.15,18.0,612.0,552.64,428.86
2016,3,2,12,30,476.0,272.0,2.2,18.0,610.0,525.72,407.65
2016,3,2,12,45,399.0,294.5,2.3,18.0,576.0,475.44,368.55
2016,3,2,13,0,322.0,317.0,2.4,18.0,542.0,432.85,335.2
2016,3,2,13,15,305.0,321.5,2.4,17.5,531.5,407.54,315.3
2016,3,2,13,30,288.0,326.0,2.4,17.0,521.0,382.8,295.56
2016,3,2,13,45,325.5,298.5,2.45,17.0,512.5,354.07,271.26
2016,3,2,14,0,363.0,271.0,2.5,17.0,504.0,322.05,243.48
2016,3,2,14,15,373.5,255.0,2.5,16.5,485.0,288.14,214.71
2016,3,2,14,30,384.0,239.0,2.5,16.0,466.0,253.17,185.13
2016,3,2,14,45,372.0,225.5,2.5,16.0,434.5,215.68,155.28
2016,3,2,15,0,360.0,212.0,2.5,16.0,403.0,179.54,129.37
2016,3,2,15,15,241.5,206.0,2.45,15.5,330.0,146.51,113.14
2016,3,2,15,30,123.0,200.0,2.4,15.0,257.0,143.36,119.97
2016,3,2,15,45,222.5,171.0,2.35,15.0,261.0,120.14,100.19
2016,3,2,16,0,322.0,142.0,2.3,15.0,265.0,103.11,85.63
2016,3,2,16,15,285.5,129.5,2.15,14.5,228.0,95.09,78.93
2016,3,2,16,30,249.0,117.0,2.0,14.0,191.0,86.79,71.8
2016,3,2,16,45,233.5,96.5,1.9,14.0,155.0,72.95,59.43
2016,3,2,17,0,218.0,76.0,1.8,14.0,119.0,58.59,46.38
2016,3,2,17,15,169.0,56.5,1.8,13.5,84.0,44.32,33.28
2016,3,2,17,30,120.0,37.0,1.8,13.0,49.0,29.61,19.29
2016,3,2,17,45,60.0,18.5,1.8,13.0,24.5,15.2,0.0
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.0,1.55,12.5,7.0,6.37,0.0
2016,3,3,7,0,0.0,14.0,1.6,13.0,14.0,12.32,1.47
2016,3,3,7,15,0.0,31.0,1.55,13.0,31.0,28.19,17.59
2016,3,3,7,30,0.0,48.0,1.5,13.0,48.0,45.86,33.23
2016,3,3,7,45,0.0,68.0,1.5,13.0,68.0,66.58,51.32
2016,3,3,8,0,0.0,88.0,1.5,13.0,88.0,86.59,68.59
2016,3,3,8,15,4.5,106.5,1.4,13.0,108.0,107.72,86.68
2016,3,3,8,30,9.0,125.0,1.3,13.0,128.0,128.78,104.39
2016,3,3,8,45,14.5,143.0,1.2,13.5,149.0,149.99,121.72
2016,3,3,9,0,20.0,161.0,1.1,14.0,170.0,171.16,138.66
2016,3,3,9,15,18.0,173.0,1.1,14.0,181.5,179.6,144.99
2016,3,3,9,30,16.0,185.0,1.1,14.0,193.0,188.09,151.36
2016,3,3,9,45,43.0,217.5,1.1,14.0,241.5,255.23,205.67
2016,3,3,10,0,70.0,250.0,1.1,14.0,290.0,309.16,248.04
2016,3,3,10,15,57.5,257.0,1.1,14.0,291.0,301.81,240.98
2016,3,3,10,30,45.0,264.0,1.1,14.0,292.0,294.68,234.53
2016,3,3,10,45,24.5,228.0,1.15,14.5,244.0,228.02,181.0
2016,3,3,11,0,4.0,192.0,1.2,15.0,196.0,176.66,139.28
2016,3,3,11,15,18.5,238.0,1.3,15.0,252.0,229.42,181.71
2016,3,3,11,30,33.0,284.0,1.4,15.0,308.0,288.63,228.07
2016,3,3,11,45,34.0,287.5,1.5,15.0,312.0,288.43,227.55
2016,3,3,12,0,35.0,291.0,1.6,15.0,316.0,287.99,227.17
2016,3,3,12,15,28.0,280.0,1.5,15.0,300.0,269.33,212.23
