Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,12,30,21.0,269.0,1.4,15.0,284.0,249.5,196.49
2016,3,3,12,45,55.0,300.0,1.35,15.0,339.0,292.7,230.37
2016,3,3,13,0,89.0,331.0,1.3,15.0,394.0,329.19,258.0
2016,3,3,13,15,89.5,324.0,1.2,15.0,386.0,315.3,246.54
2016,3,3,13,30,90.0,317.0,1.1,15.0,378.0,301.28,235.21
2016,3,3,13,45,88.0,306.0,1.05,15.0,364.5,283.21,220.83
2016,3,3,14,0,86.0,295.0,1.0,15.0,351.0,265.38,206.61
2016,3,3,14,15,72.5,276.0,1.0,15.0,322.0,239.3,186.39
2016,3,3,14,30,59.0,257.0,1.0,15.0,293.0,215.02,167.76
2016,3,3,14,45,59.0,242.5,1.0,15.0,276.5,197.41,154.03
2016,3,3,15,0,59.0,228.0,1.0,15.0,260.0,179.88,140.74
2016,3,3,15,15,30.0,190.0,0.9,14.5,206.5,147.42,116.8
2016,3,3,15,30,1.0,152.0,0.8,14.0,153.0,126.45,105.38
2016,3,3,15,45,0.5,128.0,0.7,14.0,128.5,107.96,89.69
2016,3,3,16,0,0.0,104.0,0.6,14.0,104.0,89.07,73.47
2016,3,3,16,15,0.0,89.5,0.6,14.0,89.5,77.13,63.17
2016,3,3,16,30,0.0,75.0,0.6,14.0,75.0,65.07,52.58
2016,3,3,16,45,0.0,60.5,0.6,14.0,60.5,52.9,41.72
2016,3,3,17,0,0.0,46.0,0.6,14.0,46.0,40.6,30.57
2016,3,3,17,15,0.0,32.5,0.6,13.5,32.5,28.65,19.65
2016,3,3,17,30,0.0,19.0,0.6,13.0,19.0,16.72,8.58
2016,3,3,17,45,0.0,9.5,0.65,13.0,9.5,8.34,0.0
2016,3,3,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,7.5,1.3,11.5,7.5,6.82,0.0
2016,3,4,7,0,0.0,15.0,1.3,12.0,15.0,13.2,2.95
2016,3,4,7,15,0.0,31.0,1.3,12.0,31.0,27.69,17.39
2016,3,4,7,30,0.0,47.0,1.3,12.0,47.0,44.04,31.9
2016,3,4,7,45,0.0,65.5,1.3,12.5,65.5,62.86,48.31
2016,3,4,8,0,0.0,84.0,1.3,13.0,84.0,81.13,63.98
2016,3,4,8,15,0.0,102.5,1.35,13.5,102.5,99.04,79.04
2016,3,4,8,30,0.0,121.0,1.4,14.0,121.0,116.68,93.56
2016,3,4,8,45,0.0,120.0,1.5,14.5,120.0,112.57,89.71
2016,3,4,9,0,0.0,119.0,1.6,15.0,119.0,109.66,86.9
2016,3,4,9,15,1.0,142.0,1.75,15.0,142.5,132.7,105.78
2016,3,4,9,30,2.0,165.0,1.9,15.0,166.0,155.54,124.25
2016,3,4,9,45,1.0,137.5,2.05,15.5,138.0,125.88,99.38
2016,3,4,10,0,0.0,110.0,2.2,16.0,110.0,98.31,76.35
2016,3,4,10,15,0.0,138.0,2.2,16.0,138.0,124.4,97.62
2016,3,4,10,30,0.0,166.0,2.2,16.0,166.0,150.44,118.55
2016,3,4,10,45,0.0,142.0,2.25,16.0,142.0,127.44,99.66
2016,3,4,11,0,0.0,118.0,2.3,16.0,118.0,105.18,81.42
2016,3,4,11,15,0.0,74.0,2.25,16.0,74.0,65.6,48.88
2016,3,4,11,30,0.0,30.0,2.2,16.0,30.0,26.54,16.51
2016,3,4,11,45,0.0,25.0,2.2,16.0,25.0,22.12,12.82
2016,3,4,12,0,0.0,20.0,2.2,16.0,20.0,17.69,9.12
2016,3,4,12,15,2.0,104.0,2.3,16.0,106.0,93.57,71.86
2016,3,4,12,30,4.0,188.0,2.4,16.0,192.0,168.68,132.64
2016,3,4,12,45,2.0,104.0,2.5,16.0,106.0,93.34,71.49
2016,3,4,13,0,0.0,20.0,2.6,16.0,20.0,17.69,9.11
2016,3,4,13,15,0.0,19.5,2.6,15.5,19.5,17.24,8.79
2016,3,4,13,30,0.0,19.0,2.6,15.0,19.0,16.8,8.45
2016,3,4,13,45,0.0,78.5,2.65,15.0,78.5,69.59,52.54
2016,3,4,14,0,0.0,138.0,2.7,15.0,138.0,120.84,94.85
2016,3,4,14,15,4.0,168.0,2.6,15.0,171.0,146.09,115.43
2016,3,4,14,30,8.0,198.0,2.5,15.0,204.0,169.27,134.26
2016,3,4,14,45,4.0,151.0,2.4,15.0,154.0,130.28,102.79
2016,3,4,15,0,0.0,104.0,2.3,15.0,104.0,91.26,71.02
2016,3,4,15,15,3.5,133.0,2.25,14.5,134.5,113.73,90.03
2016,3,4,15,30,7.0,162.0,2.2,14.0,165.0,133.71,112.06
2016,3,4,15,45,3.5,134.5,2.15,14.0,136.0,112.84,94.17
2016,3,4,16,0,0.0,107.0,2.1,14.0,107.0,91.42,75.66
2016,3,4,16,15,0.0,92.0,2.15,14.0,92.0,79.12,64.99
2016,3,4,16,30,0.0,77.0,2.2,14.0,77.0,66.69,54.04
2016,3,4,16,45,0.0,62.0,2.3,14.0,62.0,54.14,42.81
2016,3,4,17,0,0.0,47.0,2.4,14.0,47.0,41.46,31.3
2016,3,4,17,15,0.0,33.5,2.45,14.0,33.5,29.54,20.37
2016,3,4,17,30,0.0,20.0,2.5,14.0,20.0,17.6,9.32
2016,3,4,17,45,0.0,10.0,2.6,14.0,10.0,8.78,0.0
2016,3,4,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,8.0,3.15,13.5,8.0,7.28,0.0
2016,3,5,7,0,0.0,16.0,3.3,14.0,16.0,14.08,4.13
2016,3,5,7,15,0.0,33.0,3.35,14.0,33.0,29.9,19.12
2016,3,5,7,30,0.0,50.0,3.4,14.0,50.0,47.43,34.51
2016,3,5,7,45,0.0,69.0,3.5,14.5,69.0,66.77,51.25
2016,3,5,8,0,0.0,88.0,3.6,15.0,88.0,85.54,67.26
2016,3,5,8,15,2.0,106.5,3.75,15.0,107.5,104.88,83.68
2016,3,5,8,30,4.0,125.0,3.9,15.0,127.0,124.05,99.71
2016,3,5,8,45,2.0,118.0,4.05,15.0,119.0,111.78,89.13
2016,3,5,9,0,0.0,111.0,4.2,15.0,111.0,101.33,80.08
2016,3,5,9,15,0.0,82.0,4.25,15.0,82.0,72.58,55.77
2016,3,5,9,30,0.0,53.0,4.3,15.0,53.0,46.83,33.99
2016,3,5,9,45,0.0,52.0,4.35,15.5,52.0,45.96,33.1
2016,3,5,10,0,0.0,51.0,4.4,16.0,51.0,45.09,32.22
2016,3,5,10,15,3.5,127.0,4.45,16.0,129.5,116.84,91.73
2016,3,5,10,30,7.0,203.0,4.5,16.0,208.0,191.49,152.43
2016,3,5,10,45,4.5,189.0,4.6,16.5,192.0,175.01,138.41
2016,3,5,11,0,2.0,175.0,4.7,17.0,176.0,159.2,125.14
2016,3,5,11,15,3.5,185.5,4.75,17.0,187.5,169.42,133.33
2016,3,5,11,30,5.0,196.0,4.8,17.0,199.0,179.44,141.3
2016,3,5,11,45,18.0,244.5,4.85,17.0,257.5,231.71,183.33
2016,3,5,12,0,31.0,293.0,4.9,17.0,316.0,287.31,227.38
2016,3,5,12,15,15.5,175.5,4.9,17.0,187.0,165.46,129.93
2016,3,5,12,30,0.0,58.0,4.9,17.0,58.0,51.41,36.87
2016,3,5,12,45,11.0,164.0,4.9,17.0,172.0,150.88,118.27
2016,3,5,13,0,22.0,270.0,4.9,17.0,286.0,246.26,194.58
2016,3,5,13,15,22.5,264.0,5.05,16.5,280.0,238.85,188.94
2016,3,5,13,30,23.0,258.0,5.2,16.0,274.0,231.39,183.4
2016,3,5,13,45,11.5,156.5,5.35,16.0,164.5,140.98,110.6
2016,3,5,14,0,0.0,55.0,5.5,16.0,55.0,48.69,34.98
2016,3,5,14,15,0.0,48.0,6.0,15.5,48.0,42.46,29.95
2016,3,5,14,30,0.0,41.0,6.5,15.0,41.0,36.24,24.86
2016,3,5,14,45,0.0,29.5,7.05,15.0,29.5,26.05,16.33
2016,3,5,15,0,0.0,18.0,7.6,15.0,18.0,15.87,7.78
2016,3,5,15,15,0.0,15.5,7.85,15.0,15.5,13.66,5.94
2016,3,5,15,30,0.0,13.0,8.1,15.0,13.0,11.45,4.51
2016,3,5,15,45,0.0,50.0,8.4,15.0,50.0,44.14,33.59
2016,3,5,16,0,0.0,87.0,8.7,15.0,87.0,75.97,61.9
2016,3,5,16,15,0.0,75.0,8.65,15.0,75.0,65.85,53.05
2016,3,5,16,30,0.0,63.0,8.6,15.0,63.0,55.64,44.03
2016,3,5,16,45,0.0,50.5,8.6,15.0,50.5,44.58,34.12
2016,3,5,17,0,0.0,38.0,8.6,15.0,38.0,33.5,24.1
2016,3,5,17,15,0.0,27.0,8.4,14.5,27.0,23.77,15.25
2016,3,5,17,30,0.0,16.0,8.2,14.0,16.0,14.06,6.34
2016,3,5,17,45,0.0,8.0,8.05,14.0,8.0,7.02,0.0
2016,3,5,18,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,6,45,64.5,16.5,2.5,10.5,22.0,53.6,0.0
2016,3,6,7,0,129.0,33.0,2.5,11.0,44.0,150.57,106.93
2016,3,6,7,15,243.5,49.0,2.65,11.0,86.5,261.47,214.93
2016,3,6,7,30,358.0,65.0,2.8,11.0,129.0,365.76,306.91
2016,3,6,7,45,435.0,75.5,3.0,11.5,177.5,441.11,371.83
2016,3,6,8,0,512.0,86.0,3.2,12.0,226.0,523.16,439.59
2016,3,6,8,15,564.0,93.5,3.3,12.0,276.0,582.32,487.1
2016,3,6,8,30,616.0,101.0,3.4,12.0,326.0,640.83,532.3
2016,3,6,8,45,648.5,108.0,3.5,12.5,373.0,682.01,561.95
2016,3,6,9,0,681.0,115.0,3.6,13.0,420.0,721.21,589.49
2016,3,6,9,15,346.5,149.5,3.65,13.0,305.5,480.07,396.9
2016,3,6,9,30,12.0,184.0,3.7,13.0,191.0,183.17,148.02
2016,3,6,9,45,214.5,206.0,3.75,13.5,332.0,412.21,339.12
2016,3,6,10,0,417.0,228.0,3.8,14.0,473.0,612.08,495.81
2016,3,6,10,15,387.5,250.5,3.8,14.0,487.0,590.36,476.24
2016,3,6,10,30,358.0,273.0,3.8,14.0,501.0,580.93,467.09
2016,3,6,10,45,585.0,209.0,3.8,14.0,599.5,695.25,557.38
2016,3,6,11,0,812.0,145.0,3.8,14.0,698.0,790.84,629.95
2016,3,6,11,15,563.5,234.5,3.85,14.0,623.0,670.13,534.22
2016,3,6,11,30,315.0,324.0,3.9,14.0,548.0,547.79,436.41
2016,3,6,11,45,331.0,325.0,3.95,14.0,563.0,544.06,433.65
2016,3,6,12,0,347.0,326.0,4.0,14.0,578.0,538.26,428.62
2016,3,6,12,15,302.0,337.0,4.1,14.0,556.5,500.97,398.62
2016,3,6,12,30,257.0,348.0,4.2,14.0,535.0,465.51,370.2
2016,3,6,12,45,182.5,346.0,4.3,14.0,478.5,403.63,321.12
2016,3,6,13,0,108.0,344.0,4.4,14.0,422.0,350.43,278.8
2016,3,6,13,15,106.0,338.5,4.45,14.0,413.5,335.48,266.77
2016,3,6,13,30,104.0,333.0,4.5,14.0,405.0,320.51,254.55
2016,3,6,13,45,81.0,311.0,4.6,14.0,366.0,285.61,226.82
2016,3,6,14,0,58.0,289.0,4.7,14.0,327.0,253.57,201.5
2016,3,6,14,15,102.0,286.0,4.75,13.5,349.5,255.15,201.6
2016,3,6,14,30,146.0,283.0,4.8,13.0,372.0,245.07,191.68
2016,3,6,14,45,73.0,219.5,4.85,13.0,264.0,185.41,146.13
2016,3,6,15,0,0.0,156.0,4.9,13.0,156.0,132.65,106.17
2016,3,6,15,15,0.0,154.0,4.9,12.5,154.0,129.65,104.19
2016,3,6,15,30,0.0,152.0,4.9,12.0,152.0,126.78,107.03
2016,3,6,15,45,0.0,126.5,4.9,12.0,126.5,107.13,90.0
2016,3,6,16,0,0.0,101.0,4.9,12.0,101.0,86.99,72.38
2016,3,6,16,15,0.0,87.0,4.9,12.0,87.0,75.39,62.2
2016,3,6,16,30,0.0,73.0,4.9,12.0,73.0,63.69,51.79
2016,3,6,16,45,0.0,58.5,4.9,12.0,58.5,51.47,40.77
2016,3,6,17,0,0.0,44.0,4.9,12.0,44.0,38.82,29.23
2016,3,6,17,15,0.0,31.5,4.95,11.5,31.5,27.76,19.06
2016,3,6,17,30,0.0,19.0,5.0,11.0,19.0,16.71,8.83
2016,3,6,17,45,0.0,9.5,5.1,11.0,9.5,8.34,0.0
2016,3,6,18,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,6,45,36.5,14.5,2.9,8.5,17.5,35.18,0.0
2016,3,7,7,0,73.0,29.0,3.0,9.0,35.0,104.82,76.23
2016,3,7,7,15,107.5,49.0,3.1,9.0,65.0,155.59,127.8
2016,3,7,7,30,142.0,69.0,3.2,9.0,95.0,206.21,173.98
2016,3,7,7,45,161.5,89.5,3.3,9.0,128.0,247.25,210.62
2016,3,7,8,0,181.0,110.0,3.4,9.0,161.0,288.05,246.02
2016,3,7,8,15,194.5,130.0,3.45,9.0,194.0,323.18,275.55
2016,3,7,8,30,208.0,150.0,3.5,9.0,227.0,357.66,303.8
2016,3,7,8,45,298.0,158.5,3.55,9.5,284.5,438.62,370.81
2016,3,7,9,0,388.0,167.0,3.6,10.0,342.0,537.25,449.34
2016,3,7,9,15,298.5,200.5,3.6,10.0,343.5,485.34,404.14
2016,3,7,9,30,209.0,234.0,3.6,10.0,345.0,430.98,357.4
2016,3,7,9,45,165.0,253.5,3.65,10.5,344.5,411.31,338.96
2016,3,7,10,0,121.0,273.0,3.7,11.0,344.0,390.7,319.74
2016,3,7,10,15,76.5,266.0,3.75,11.0,312.0,326.8,266.88
2016,3,7,10,30,32.0,259.0,3.8,11.0,280.0,278.61,226.32
2016,3,7,10,45,22.0,245.0,3.85,11.5,260.0,242.4,196.13
2016,3,7,11,0,12.0,231.0,3.9,12.0,240.0,219.43,176.66
2016,3,7,11,15,57.0,286.0,3.95,12.0,327.5,312.75,252.8
2016,3,7,11,30,102.0,341.0,4.0,12.0,415.0,393.71,317.14
2016,3,7,11,45,169.0,347.0,4.1,12.0,470.5,445.67,358.57
2016,3,7,12,0,236.0,353.0,4.2,12.0,526.0,484.43,389.21
2016,3,7,12,15,235.0,354.0,4.25,12.0,526.5,470.43,377.51
2016,3,7,12,30,234.0,355.0,4.3,12.0,527.0,455.75,365.41
2016,3,7,12,45,177.5,352.5,4.35,12.0,482.0,406.86,326.06
2016,3,7,13,0,121.0,350.0,4.4,12.0,437.0,362.28,290.24
2016,3,7,13,15,172.5,342.0,4.4,12.0,464.0,368.12,294.36
2016,3,7,13,30,224.0,334.0,4.4,12.0,491.0,369.0,293.65
2016,3,7,13,45,302.5,306.5,4.4,12.5,511.0,356.55,280.64
2016,3,7,14,0,381.0,279.0,4.4,13.0,531.0,339.01,262.23
2016,3,7,14,15,333.0,275.5,4.35,13.0,488.5,297.68,228.09
2016,3,7,14,30,285.0,272.0,4.3,13.0,446.0,260.97,198.58
2016,3,7,14,45,327.5,246.0,4.25,13.0,435.0,228.13,169.47
2016,3,7,15,0,370.0,220.0,4.2,13.0,424.0,191.17,139.19
2016,3,7,15,15,552.0,163.5,4.05,13.0,441.5,127.65,89.88
2016,3,7,15,30,734.0,107.0,3.9,13.0,459.0,70.75,57.31
2016,3,7,15,45,715.5,99.0,3.8,13.0,414.5,67.11,54.29
2016,3,7,16,0,697.0,91.0,3.7,13.0,370.0,63.27,51.03
2016,3,7,16,15,655.0,85.5,3.55,12.5,320.5,61.01,49.24
2016,3,7,16,30,613.0,80.0,3.4,12.0,271.0,58.73,47.35
2016,3,7,16,45,560.5,71.0,3.3,11.5,221.5,53.45,42.65
2016,3,7,17,0,508.0,62.0,3.2,11.0,172.0,47.97,37.61
2016,3,7,17,15,411.5,51.5,3.25,10.5,125.0,40.82,30.84
2016,3,7,17,30,315.0,41.0,3.3,10.0,78.0,33.47,23.53
2016,3,7,17,45,157.5,20.5,3.35,10.0,39.0,16.04,5.13
2016,3,7,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,8,6,45,112.5,15.5,2.05,7.5,25.5,107.29,0.0
2016,3,8,7,0,225.0,31.0,2.0,8.0,51.0,221.5,171.26
2016,3,8,7,15,306.5,45.5,1.95,8.5,92.0,299.12,249.48
2016,3,8,7,30,388.0,60.0,1.9,9.0,133.0,381.79,322.23
2016,3,8,7,45,423.5,75.0,1.85,9.5,177.0,434.95,367.37
2016,3,8,8,0,459.0,90.0,1.8,10.0,221.0,488.35,410.48
2016,3,8,8,15,513.5,93.5,1.75,10.5,265.5,547.87,456.83
2016,3,8,8,30,568.0,97.0,1.7,11.0,310.0,603.09,497.37
2016,3,8,8,45,654.0,98.5,1.7,11.5,374.0,680.66,553.52
2016,3,8,9,0,740.0,100.0,1.7,12.0,438.0,757.55,607.0
2016,3,8,9,15,543.5,157.5,1.75,12.0,418.5,655.9,528.93
2016,3,8,9,30,347.0,215.0,1.8,12.0,399.0,539.57,436.69
2016,3,8,9,45,462.5,197.0,1.85,12.0,461.5,626.21,504.47
2016,3,8,10,0,578.0,179.0,1.9,12.0,524.0,695.89,556.75
2016,3,8,10,15,570.5,193.5,1.9,12.0,549.0,696.52,554.76
2016,3,8,10,30,563.0,208.0,1.9,12.0,574.0,694.47,551.55
2016,3,8,10,45,387.0,269.0,1.95,12.0,525.0,591.09,470.48
2016,3,8,11,0,211.0,330.0,2.0,12.0,476.0,492.54,392.03
2016,3,8,11,15,124.5,315.5,1.95,12.0,402.5,402.51,321.18
2016,3,8,11,30,38.0,301.0,1.9,12.0,329.0,308.62,246.0
2016,3,8,11,45,36.5,302.5,1.9,12.0,329.5,304.41,242.83
2016,3,8,12,0,35.0,304.0,1.9,12.0,330.0,300.18,239.29
2016,3,8,12,15,73.0,330.0,1.9,12.0,384.5,342.87,273.14
2016,3,8,12,30,111.0,356.0,1.9,12.0,439.0,381.34,302.85
2016,3,8,12,45,61.0,295.5,1.95,12.0,341.0,293.08,233.35
2016,3,8,13,0,11.0,235.0,2.0,12.0,243.0,211.2,168.27
2016,3,8,13,15,60.5,285.0,2.05,11.5,327.5,272.09,217.54
2016,3,8,13,30,110.0,335.0,2.1,11.0,412.0,325.39,259.18
2016,3,8,13,45,55.0,251.5,2.2,11.0,290.5,231.34,184.67
2016,3,8,14,0,0.0,168.0,2.3,11.0,169.0,145.99,116.64
2016,3,8,14,15,0.0,131.0,2.15,11.0,131.5,114.73,91.1
2016,3,8,14,30,0.0,94.0,2.0,11.0,94.0,83.3,65.04
2016,3,8,14,45,0.0,129.0,1.85,11.0,129.0,112.25,89.49
2016,3,8,15,0,0.0,164.0,1.7,11.0,164.0,138.96,111.89
2016,3,8,15,15,12.5,174.0,1.55,10.5,180.5,145.09,117.09
2016,3,8,15,30,25.0,184.0,1.4,10.0,197.0,149.61,127.25
2016,3,8,15,45,12.5,117.0,1.3,10.0,123.5,100.23,84.22
2016,3,8,16,0,0.0,50.0,1.2,10.0,50.0,44.13,34.38
2016,3,8,16,15,0.0,43.5,1.2,9.5,43.5,38.36,29.37
2016,3,8,16,30,0.0,37.0,1.2,9.0,37.0,32.6,24.22
2016,3,8,16,45,0.0,30.0,1.3,9.0,30.0,26.41,18.55
2016,3,8,17,0,0.0,23.0,1.4,9.0,23.0,20.23,12.82
2016,3,8,17,15,0.0,17.0,1.45,8.5,17.0,14.94,7.87
2016,3,8,17,30,0.0,11.0,1.5,8.0,11.0,9.65,2.89
2016,3,8,17,45,0.0,6.0,1.6,8.0,6.0,5.26,0.0
2016,3,8,18,0,0.0,1.0,1.7,8.0,1.0,0.91,0.0
2016,3,8,18,15,0.0,0.5,1.7,8.0,0.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,45,115.5,17.0,2.4,10.0,27.5,113.52,0.0
2016,3,9,7,0,231.0,34.0,2.4,10.0,55.0,230.73,180.63
2016,3,9,7,15,334.5,46.0,2.4,10.0,99.0,322.37,268.52
2016,3,9,7,30,438.0,58.0,2.4,10.0,143.0,419.99,353.92
2016,3,9,7,45,219.0,59.5,2.4,10.5,102.0,262.49,223.07
2016,3,9,8,0,0.0,61.0,2.4,11.0,61.0,53.97,41.05
2016,3,9,8,15,0.0,74.0,2.35,11.0,74.0,66.31,51.82
2016,3,9,8,30,0.0,87.0,2.3,11.0,87.0,78.57,62.22
2016,3,9,8,45,0.0,92.0,2.3,11.5,92.0,82.73,65.45
2016,3,9,9,0,0.0,97.0,2.3,12.0,97.0,87.03,68.76
2016,3,9,9,15,6.0,142.5,2.25,12.0,146.0,136.61,110.39
2016,3,9,9,30,12.0,188.0,2.2,12.0,195.0,186.8,151.66
2016,3,9,9,45,6.0,178.0,2.15,12.5,182.0,169.7,136.61
2016,3,9,10,0,0.0,168.0,2.1,13.0,169.0,153.59,122.64
2016,3,9,10,15,8.0,201.0,2.1,13.0,206.5,191.38,153.5
2016,3,9,10,30,16.0,234.0,2.1,13.0,244.0,228.68,183.43
2016,3,9,10,45,14.5,235.5,2.15,13.5,245.5,227.17,181.43
2016,3,9,11,0,13.0,237.0,2.2,14.0,247.0,225.82,179.74
2016,3,9,11,15,13.0,240.0,2.25,14.0,250.0,227.13,180.59
2016,3,9,11,30,13.0,243.0,2.3,14.0,253.0,228.43,181.46
2016,3,9,11,45,19.5,266.0,2.35,14.5,280.5,252.47,200.19
2016,3,9,12,0,26.0,289.0,2.4,15.0,308.0,275.56,217.9
2016,3,9,12,15,13.0,201.0,2.4,15.0,210.5,186.7,147.2
2016,3,9,12,30,0.0,113.0,2.4,15.0,113.0,100.28,77.27
2016,3,9,12,45,5.0,171.5,2.45,15.5,175.5,154.26,121.12
2016,3,9,13,0,10.0,230.0,2.5,16.0,238.0,206.48,162.6
2016,3,9,13,15,9.0,223.0,2.5,16.0,230.0,198.61,156.25
2016,3,9,13,30,8.0,216.0,2.5,16.0,222.0,190.88,150.2
2016,3,9,13,45,16.5,237.5,2.55,16.0,249.0,210.12,165.55
2016,3,9,14,0,25.0,259.0,2.6,16.0,276.0,227.39,179.14
2016,3,9,14,15,19.5,238.5,2.6,16.0,251.5,206.58,162.77
2016,3,9,14,30,14.0,218.0,2.6,16.0,227.0,186.61,147.18
2016,3,9,14,45,17.5,214.0,2.6,16.0,224.5,181.28,143.03
2016,3,9,15,0,21.0,210.0,2.6,16.0,222.0,175.23,138.39
2016,3,9,15,15,29.0,202.0,2.5,15.5,217.5,156.87,124.18
2016,3,9,15,30,37.0,194.0,2.4,15.0,213.0,147.55,123.31
2016,3,9,15,45,18.5,132.0,2.3,15.0,141.5,111.62,92.61
2016,3,9,16,0,0.0,70.0,2.2,15.0,70.0,61.89,49.34
2016,3,9,16,15,0.0,61.0,2.05,14.5,61.0,53.89,42.51
2016,3,9,16,30,0.0,52.0,1.9,14.0,52.0,45.9,35.55
2016,3,9,16,45,0.0,42.5,1.75,14.0,42.5,37.48,28.01
2016,3,9,17,0,0.0,33.0,1.6,14.0,33.0,29.07,20.39
2016,3,9,17,15,0.0,24.0,1.6,13.5,24.0,21.12,13.13
2016,3,9,17,30,0.0,15.0,1.6,13.0,15.0,13.18,5.82
2016,3,9,17,45,0.0,8.5,1.6,13.0,8.5,7.46,0.0
2016,3,9,18,0,0.0,2.0,1.6,13.0,2.0,1.82,0.0
2016,3,9,18,15,0.0,1.0,1.65,12.5,1.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,16.0,3.35,12.5,16.0,14.1,0.0
2016,3,10,7,0,0.0,32.0,3.4,13.0,32.0,31.84,19.94
2016,3,10,7,15,18.0,52.5,3.45,13.0,56.5,73.99,57.09
2016,3,10,7,30,36.0,73.0,3.5,13.0,81.0,110.09,89.09
2016,3,10,7,45,47.0,95.0,3.55,13.5,107.5,143.12,117.75
2016,3,10,8,0,58.0,117.0,3.6,14.0,134.0,175.71,145.41
2016,3,10,8,15,67.5,137.5,3.75,14.0,161.0,204.75,169.79
2016,3,10,8,30,77.0,158.0,3.9,14.0,188.0,233.59,193.58
2016,3,10,8,45,81.0,179.0,4.05,14.5,214.0,258.29,213.01
2016,3,10,9,0,85.0,200.0,4.2,15.0,240.0,282.46,231.71
2016,3,10,9,15,52.5,201.5,4.15,15.0,227.0,252.02,205.19
2016,3,10,9,30,20.0,203.0,4.1,15.0,214.0,209.08,168.61
2016,3,10,9,45,10.0,171.5,4.1,15.0,177.0,166.46,133.17
2016,3,10,10,0,0.0,140.0,4.1,15.0,140.0,126.51,99.78
2016,3,10,10,15,0.0,99.5,4.0,15.0,99.5,88.41,68.21
2016,3,10,10,30,0.0,59.0,3.9,15.0,59.0,52.24,38.09
2016,3,10,10,45,0.0,46.5,3.8,15.5,46.5,41.16,28.75
2016,3,10,11,0,0.0,34.0,3.7,16.0,34.0,30.09,19.45
2016,3,10,11,15,0.0,86.5,3.6,16.0,86.5,76.76,58.03
2016,3,10,11,30,0.0,139.0,3.5,16.0,139.0,123.96,96.52
2016,3,10,11,45,0.0,141.0,3.45,16.0,141.0,125.58,97.71
2016,3,10,12,0,0.0,143.0,3.4,16.0,143.0,127.17,98.97
2016,3,10,12,15,0.0,150.5,3.3,16.0,150.5,133.63,104.17
2016,3,10,12,30,0.0,158.0,3.2,16.0,158.0,139.99,109.3
2016,3,10,12,45,0.0,102.0,3.15,16.0,102.0,90.53,69.1
2016,3,10,13,0,0.0,46.0,3.1,16.0,46.0,40.76,28.23
2016,3,10,13,15,0.0,63.5,3.0,15.5,63.5,56.3,41.22
2016,3,10,13,30,0.0,81.0,2.9,15.0,81.0,71.86,54.21
2016,3,10,13,45,0.0,79.0,2.8,15.0,79.0,70.06,52.78
2016,3,10,14,0,0.0,77.0,2.7,15.0,77.0,68.26,51.37
2016,3,10,14,15,0.0,72.5,2.55,15.0,72.5,64.23,48.12
2016,3,10,14,30,0.0,68.0,2.4,15.0,68.0,60.21,44.87
2016,3,10,14,45,0.0,57.0,2.3,15.0,57.0,50.42,36.8
2016,3,10,15,0,0.0,46.0,2.2,15.0,46.0,40.65,28.69
2016,3,10,15,15,0.0,38.5,2.1,15.0,38.5,33.99,23.17
2016,3,10,15,30,0.0,31.0,2.0,15.0,31.0,27.34,18.64
2016,3,10,15,45,0.0,29.0,1.9,15.0,29.0,25.56,17.13
2016,3,10,16,0,0.0,27.0,1.8,15.0,27.0,23.79,15.61
2016,3,10,16,15,0.0,23.5,1.75,14.5,23.5,20.69,12.92
2016,3,10,16,30,0.0,20.0,1.7,14.0,20.0,17.59,10.2
2016,3,10,16,45,0.0,16.0,1.7,14.0,16.0,14.06,7.02
2016,3,10,17,0,0.0,12.0,1.7,14.0,12.0,10.54,3.81
2016,3,10,17,15,0.0,9.0,1.8,13.5,9.0,7.9,1.38
2016,3,10,17,30,0.0,6.0,1.9,13.0,6.0,5.26,0.0
2016,3,10,17,45,0.0,3.5,2.05,13.0,3.5,3.07,0.0
2016,3,10,18,0,0.0,1.0,2.2,13.0,1.0,0.91,0.0
2016,3,10,18,15,0.0,0.5,2.3,13.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.5,5.15,12.0,4.5,3.94,0.0
2016,3,11,7,0,0.0,9.0,5.2,12.0,9.0,7.9,0.78
2016,3,11,7,15,0.0,16.0,5.15,12.0,16.0,14.06,6.28
2016,3,11,7,30,0.0,23.0,5.1,12.0,23.0,20.23,11.76
2016,3,11,7,45,0.0,30.5,5.05,12.0,30.5,26.85,17.59
2016,3,11,8,0,0.0,38.0,5.0,12.0,38.0,33.49,23.37
2016,3,11,8,15,0.0,45.5,4.85,12.0,45.5,40.13,29.08
2016,3,11,8,30,0.0,53.0,4.7,12.0,53.0,46.79,34.73
2016,3,11,8,45,0.0,42.0,4.55,12.0,42.0,37.05,26.28
2016,3,11,9,0,0.0,31.0,4.4,12.0,31.0,27.34,17.86
2016,3,11,9,15,0.0,37.0,4.45,12.0,37.0,32.66,22.35
2016,3,11,9,30,0.0,43.0,4.5,12.0,43.0,37.98,26.82
2016,3,11,9,45,0.0,82.5,4.6,12.0,82.5,73.08,56.45
2016,3,11,10,0,0.0,122.0,4.7,12.0,122.0,109.42,86.79
2016,3,11,10,15,0.0,136.5,4.45,12.0,136.5,122.76,97.67
2016,3,11,10,30,0.0,151.0,4.2,12.0,151.0,136.01,108.43
2016,3,11,10,45,0.0,93.5,4.0,12.0,93.5,82.97,64.2
2016,3,11,11,0,0.0,36.0,3.8,12.0,36.0,31.87,21.29
2016,3,11,11,15,25.0,179.5,3.6,12.0,198.0,185.81,149.78
2016,3,11,11,30,50.0,323.0,3.4,12.0,360.0,338.65,272.12
2016,3,11,11,45,137.5,344.5,3.25,12.5,447.5,422.75,338.28
2016,3,11,12,0,225.0,366.0,3.1,13.0,535.0,491.5,390.75
2016,3,11,12,15,375.5,319.0,3.15,13.0,601.0,536.51,426.55
2016,3,11,12,30,526.0,272.0,3.2,13.0,667.0,569.02,451.64
2016,3,11,12,45,276.5,282.0,3.25,13.0,490.0,406.39,323.8
2016,3,11,13,0,27.0,292.0,3.3,13.0,313.0,267.08,212.52
2016,3,11,13,15,14.5,231.0,3.6,13.0,242.0,208.08,165.81
2016,3,11,13,30,2.0,170.0,3.9,13.0,171.0,149.73,118.72
2016,3,11,13,45,1.0,133.5,4.2,13.0,134.0,117.83,92.75
2016,3,11,14,0,0.0,97.0,4.5,13.0,97.0,86.0,66.54
2016,3,11,14,15,151.5,187.5,4.65,12.5,282.5,194.05,151.34
2016,3,11,14,30,303.0,278.0,4.8,12.0,468.0,272.37,208.43
2016,3,11,14,45,151.5,218.5,4.95,12.0,313.5,192.72,149.0
2016,3,11,15,0,0.0,159.0,5.1,12.0,159.0,135.41,108.73
2016,3,11,15,15,34.0,184.5,5.0,11.5,201.5,146.59,117.67
2016,3,11,15,30,68.0,210.0,4.9,11.0,244.0,157.42,134.14
2016,3,11,15,45,34.0,130.5,4.85,11.0,147.5,106.05,89.23
2016,3,11,16,0,0.0,51.0,4.8,11.0,51.0,45.02,34.99
2016,3,11,16,15,0.0,44.5,4.65,10.5,44.5,39.25,29.97
2016,3,11,16,30,0.0,38.0,4.5,10.0,38.0,33.49,24.86
2016,3,11,16,45,254.0,52.0,4.4,10.0,111.0,37.6,28.59
2016,3,11,17,0,508.0,66.0,4.3,10.0,184.0,50.71,40.32
2016,3,11,17,15,416.5,56.0,4.2,9.5,136.5,44.17,34.11
2016,3,11,17,30,325.0,46.0,4.1,9.0,89.0,35.61,25.83
2016,3,11,17,45,179.5,30.0,4.05,9.0,52.0,23.45,12.9
2016,3,11,18,0,34.0,14.0,4.0,9.0,15.0,12.73,0.0
2016,3,11,18,15,17.0,7.0,3.95,9.0,7.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,17.5,3.45,10.0,17.5,15.42,1.77
2016,3,12,7,0,0.0,35.0,3.6,10.0,35.0,34.77,23.11
2016,3,12,7,15,13.5,57.0,3.7,10.0,59.5,68.68,53.39
2016,3,12,7,30,27.0,79.0,3.8,10.0,84.0,111.25,91.02
2016,3,12,7,45,39.5,101.5,3.95,10.5,112.0,145.67,121.13
2016,3,12,8,0,52.0,124.0,4.1,11.0,140.0,179.77,150.37
2016,3,12,8,15,66.0,143.5,4.2,11.0,167.5,210.72,176.73
2016,3,12,8,30,80.0,163.0,4.3,11.0,195.0,241.83,202.79
2016,3,12,8,45,40.0,123.5,4.4,11.0,139.5,156.86,129.87
2016,3,12,9,0,0.0,84.0,4.5,11.0,84.0,74.36,58.16
2016,3,12,9,15,48.5,165.0,4.55,11.0,192.0,206.33,170.96
2016,3,12,9,30,97.0,246.0,4.6,11.0,300.0,336.78,278.61
2016,3,12,9,45,60.5,241.0,4.65,11.5,275.5,294.93,241.94
2016,3,12,10,0,24.0,236.0,4.7,12.0,251.0,241.29,196.15
2016,3,12,10,15,19.5,235.5,4.75,12.0,248.0,234.76,190.37
2016,3,12,10,30,15.0,235.0,4.8,12.0,245.0,228.63,184.88
2016,3,12,10,45,18.0,250.0,4.85,12.0,262.5,243.81,197.03
2016,3,12,11,0,21.0,265.0,4.9,12.0,280.0,258.63,208.81
2016,3,12,11,15,10.5,207.5,5.0,12.0,215.0,195.0,156.65
2016,3,12,11,30,0.0,150.0,5.1,12.0,150.0,133.9,106.16
2016,3,12,11,45,0.0,92.5,5.2,12.5,92.5,82.15,63.15
2016,3,12,12,0,0.0,35.0,5.3,13.0,35.0,31.01,20.38
2016,3,12,12,15,0.0,35.0,5.2,13.0,35.0,31.01,20.39
2016,3,12,12,30,0.0,35.0,5.1,13.0,35.0,31.01,20.39
2016,3,12,12,45,2.5,113.0,5.1,13.0,115.0,101.64,79.26
2016,3,12,13,0,5.0,191.0,5.1,13.0,195.0,170.54,135.86
2016,3,12,13,15,2.5,166.5,5.05,13.0,168.5,147.55,117.02
2016,3,12,13,30,0.0,142.0,5.0,13.0,142.0,124.99,98.59
2016,3,12,13,45,6.5,188.0,4.95,13.0,192.5,165.9,132.26
2016,3,12,14,0,13.0,234.0,4.9,13.0,243.0,204.15,163.41
2016,3,12,14,15,11.0,220.5,4.75,13.0,228.0,190.64,152.51
2016,3,12,14,30,9.0,207.0,4.6,13.0,213.0,177.46,141.99
2016,3,12,14,45,31.0,224.0,4.5,13.0,242.0,183.75,146.4
2016,3,12,15,0,53.0,241.0,4.4,13.0,271.0,191.3,152.01
2016,3,12,15,15,53.5,224.0,4.3,13.0,252.5,172.63,137.75
2016,3,12,15,30,54.0,207.0,4.2,13.0,234.0,155.75,131.5
2016,3,12,15,45,27.0,173.0,4.1,13.0,186.5,133.77,112.75
2016,3,12,16,0,0.0,139.0,4.0,13.0,139.0,115.72,97.27
2016,3,12,16,15,0.0,120.5,3.9,12.5,120.5,101.07,84.78
2016,3,12,16,30,0.0,102.0,3.8,12.0,102.0,86.25,71.91
2016,3,12,16,45,0.0,83.5,3.75,12.0,83.5,71.26,58.54
2016,3,12,17,0,0.0,65.0,3.7,12.0,65.0,56.1,44.81
2016,3,12,17,15,0.0,48.0,3.6,12.0,48.0,41.91,31.78
2016,3,12,17,30,0.0,31.0,3.5,12.0,31.0,27.33,18.34
2016,3,12,17,45,0.0,18.0,3.4,12.0,18.0,15.84,7.01
2016,3,12,18,0,0.0,5.0,3.3,12.0,5.0,4.55,0.0
2016,3,12,18,15,0.0,2.5,3.2,12.0,2.5,2.27,0.0
2016,3,12,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,3.5,3.6,12.0,3.5,3.07,0.0
2016,3,13,7,0,0.0,7.0,3.7,12.0,7.0,6.14,0.0
2016,3,13,7,15,0.0,12.0,3.75,12.0,12.0,10.53,3.33
2016,3,13,7,30,0.0,17.0,3.8,12.0,17.0,14.94,7.24
2016,3,13,7,45,0.0,23.0,3.9,12.5,23.0,20.23,11.86
2016,3,13,8,0,0.0,29.0,4.0,13.0,29.0,25.53,16.42
2016,3,13,8,15,0.0,34.5,4.05,13.0,34.5,30.4,20.59
2016,3,13,8,30,0.0,40.0,4.1,13.0,40.0,35.28,24.71
2016,3,13,8,45,0.0,48.5,4.2,13.0,48.5,42.81,31.07
2016,3,13,9,0,0.0,57.0,4.3,13.0,57.0,50.36,37.39
2016,3,13,9,15,0.0,69.0,4.3,13.0,69.0,61.04,46.31
2016,3,13,9,30,0.0,81.0,4.3,13.0,81.0,71.73,55.18
2016,3,13,9,45,0.0,123.5,4.3,13.0,123.5,111.08,87.96
2016,3,13,10,0,0.0,166.0,4.3,13.0,166.0,151.33,121.04
2016,3,13,10,15,10.0,208.0,4.35,13.0,215.0,199.59,160.66
2016,3,13,10,30,20.0,250.0,4.4,13.0,264.0,247.37,199.35
2016,3,13,10,45,11.5,216.5,4.45,13.0,225.0,206.43,165.59
2016,3,13,11,0,3.0,183.0,4.5,13.0,186.0,167.24,133.27
2016,3,13,11,15,4.5,192.5,4.55,13.0,196.0,176.54,140.82
2016,3,13,11,30,6.0,202.0,4.6,13.0,206.0,185.64,148.13
2016,3,13,11,45,4.5,190.5,4.65,13.5,194.0,173.37,137.75
2016,3,13,12,0,3.0,179.0,4.7,14.0,182.0,161.4,127.69
2016,3,13,12,15,5.5,198.0,4.65,14.0,202.5,179.34,142.28
2016,3,13,12,30,8.0,217.0,4.6,14.0,223.0,196.75,156.34
2016,3,13,12,45,6.0,201.5,4.6,14.0,206.0,181.06,143.61
2016,3,13,13,0,4.0,186.0,4.6,14.0,189.0,165.73,131.22
2016,3,13,13,15,7.0,208.0,4.5,14.0,213.5,185.17,147.06
2016,3,13,13,30,10.0,230.0,4.4,14.0,238.0,203.66,162.01
2016,3,13,13,45,12.5,235.5,4.35,14.0,245.0,207.4,165.05
2016,3,13,14,0,15.0,241.0,4.3,14.0,252.0,210.51,167.6
2016,3,13,14,15,7.5,181.5,4.2,14.0,187.0,158.59,125.77
2016,3,13,14,30,0.0,122.0,4.1,14.0,122.0,107.01,83.86
2016,3,13,14,45,0.0,123.5,4.05,14.0,123.5,107.92,84.85
2016,3,13,15,0,0.0,125.0,4.0,14.0,125.0,108.68,85.68
2016,3,13,15,15,0.0,134.0,3.9,13.5,134.0,115.1,91.42
2016,3,13,15,30,0.0,143.0,3.8,13.0,143.0,120.84,101.15
2016,3,13,15,45,0.0,107.5,3.75,13.0,107.5,93.08,77.08
2016,3,13,16,0,0.0,72.0,3.7,13.0,72.0,63.67,51.29
2016,3,13,16,15,0.0,62.5,3.65,13.0,62.5,55.22,43.92
2016,3,13,16,30,0.0,53.0,3.6,13.0,53.0,46.78,36.46
2016,3,13,16,45,0.0,43.5,3.55,13.0,43.5,38.36,28.92
2016,3,13,17,0,0.0,34.0,3.5,13.0,34.0,29.95,21.29
2016,3,13,17,15,0.0,25.5,3.45,13.0,25.5,22.44,14.38
2016,3,13,17,30,0.0,17.0,3.4,13.0,17.0,14.94,7.45
2016,3,13,17,45,0.0,10.0,3.35,13.0,10.0,8.78,1.45
2016,3,13,18,0,0.0,3.0,3.3,13.0,3.0,2.63,0.0
2016,3,13,18,15,0.0,1.5,3.15,12.5,1.5,1.36,0.0
2016,3,13,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
