Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,45,78.0,24.0,2.5,9.5,33.0,97.53,59.84
2016,3,14,7,0,156.0,48.0,2.5,10.0,66.0,190.43,155.27
2016,3,14,7,15,225.0,66.0,2.5,10.0,107.5,263.05,221.22
2016,3,14,7,30,294.0,84.0,2.5,10.0,149.0,353.87,299.73
2016,3,14,7,45,346.0,99.0,2.55,10.5,194.5,416.97,352.75
2016,3,14,8,0,398.0,114.0,2.6,11.0,240.0,481.52,405.02
2016,3,14,8,15,463.0,115.0,2.6,11.0,285.0,539.82,451.84
2016,3,14,8,30,528.0,116.0,2.6,11.0,330.0,599.04,497.83
2016,3,14,8,45,514.5,136.5,2.65,11.5,366.0,616.88,508.71
2016,3,14,9,0,501.0,157.0,2.7,12.0,402.0,631.55,516.95
2016,3,14,9,15,399.0,198.5,2.65,12.0,404.5,591.22,481.54
2016,3,14,9,30,297.0,240.0,2.6,12.0,407.0,532.09,432.26
2016,3,14,9,45,225.0,266.5,2.6,12.0,398.0,479.46,388.95
2016,3,14,10,0,153.0,293.0,2.6,12.0,389.0,441.16,356.26
2016,3,14,10,15,230.5,299.0,2.6,12.0,451.5,506.2,407.95
2016,3,14,10,30,308.0,305.0,2.6,12.0,514.0,582.1,465.92
2016,3,14,10,45,242.0,327.0,2.6,12.5,495.0,527.66,420.94
2016,3,14,11,0,176.0,349.0,2.6,13.0,476.0,486.97,386.99
2016,3,14,11,15,167.5,358.0,2.6,13.0,481.0,479.26,380.45
2016,3,14,11,30,159.0,367.0,2.6,13.0,486.0,471.07,373.41
2016,3,14,11,45,244.5,358.5,2.6,13.5,544.0,513.81,406.43
2016,3,14,12,0,330.0,350.0,2.6,14.0,602.0,556.52,438.13
2016,3,14,12,15,257.0,363.5,2.65,14.0,560.0,501.92,395.03
2016,3,14,12,30,184.0,377.0,2.7,14.0,518.0,448.62,353.31
2016,3,14,12,45,362.0,321.0,2.75,14.0,594.5,490.7,386.93
2016,3,14,13,0,540.0,265.0,2.8,14.0,671.0,516.78,406.02
2016,3,14,13,15,532.0,264.0,2.85,14.0,657.5,480.66,376.06
2016,3,14,13,30,524.0,263.0,2.9,14.0,644.0,444.25,345.63
2016,3,14,13,45,679.0,198.0,3.0,14.0,675.5,420.73,322.58
2016,3,14,14,0,834.0,133.0,3.1,14.0,707.0,385.32,287.19
2016,3,14,14,15,822.0,130.5,3.15,14.0,676.0,332.32,239.7
2016,3,14,14,30,810.0,128.0,3.2,14.0,645.0,279.75,192.69
2016,3,14,14,45,792.0,125.5,3.3,14.0,607.5,226.82,147.21
2016,3,14,15,0,774.0,123.0,3.4,14.0,570.0,168.37,101.35
2016,3,14,15,15,752.0,119.5,3.4,13.5,527.5,117.09,70.24
2016,3,14,15,30,730.0,116.0,3.4,13.0,485.0,75.41,61.3
2016,3,14,15,45,696.5,112.0,3.45,13.0,437.0,74.85,61.02
2016,3,14,16,0,663.0,108.0,3.5,13.0,389.0,74.33,60.75
2016,3,14,16,15,622.0,101.5,3.45,12.5,339.5,71.85,58.84
2016,3,14,16,30,581.0,95.0,3.4,12.0,290.0,69.32,56.81
2016,3,14,16,45,521.5,86.0,3.35,11.5,239.5,64.52,52.64
2016,3,14,17,0,462.0,77.0,3.3,11.0,189.0,57.45,46.25
2016,3,14,17,15,374.5,65.0,3.2,10.5,141.5,49.23,38.6
2016,3,14,17,30,287.0,53.0,3.1,10.0,94.0,40.77,30.47
2016,3,14,17,45,143.5,36.0,3.05,10.0,56.5,28.81,18.22
2016,3,14,18,0,0.0,19.0,3.0,10.0,19.0,16.3,0.0
2016,3,14,18,15,0.0,9.5,2.95,9.5,9.5,8.64,0.0
2016,3,14,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,15,6,15,25.5,5.5,1.8,7.5,6.0,0.0,0.0
2016,3,15,6,30,51.0,11.0,1.8,8.0,12.0,40.56,0.0
2016,3,15,6,45,198.5,25.5,1.8,8.5,48.0,193.56,134.04
2016,3,15,7,0,346.0,40.0,1.8,9.0,84.0,321.39,265.04
2016,3,15,7,15,437.5,50.0,1.75,9.5,131.5,408.97,342.67
2016,3,15,7,30,529.0,60.0,1.7,10.0,179.0,501.03,419.33
2016,3,15,7,45,594.5,66.0,1.65,10.5,231.0,571.57,474.69
2016,3,15,8,0,660.0,72.0,1.6,11.0,283.0,643.24,528.12
2016,3,15,8,15,698.5,77.0,1.6,11.5,333.5,692.19,562.51
2016,3,15,8,30,737.0,82.0,1.6,12.0,384.0,735.28,591.49
2016,3,15,8,45,767.0,85.0,1.6,12.5,432.5,772.37,615.29
2016,3,15,9,0,797.0,88.0,1.6,13.0,481.0,807.09,636.89
2016,3,15,9,15,816.5,91.0,1.55,13.5,524.5,830.12,649.3
2016,3,15,9,30,836.0,94.0,1.5,14.0,568.0,850.1,659.51
2016,3,15,9,45,852.5,95.5,1.45,14.5,606.5,862.46,664.4
2016,3,15,10,0,869.0,97.0,1.4,15.0,645.0,863.82,661.88
2016,3,15,10,15,879.5,99.0,1.4,15.0,677.0,865.06,661.45
2016,3,15,10,30,890.0,101.0,1.4,15.0,709.0,862.8,658.79
2016,3,15,10,45,899.0,101.5,1.4,15.5,734.5,854.14,650.75
2016,3,15,11,0,908.0,102.0,1.4,16.0,760.0,841.97,640.57
2016,3,15,11,15,913.0,102.5,1.4,16.0,777.0,823.16,627.23
2016,3,15,11,30,918.0,103.0,1.4,16.0,794.0,801.04,611.76
2016,3,15,11,45,921.0,103.0,1.45,16.5,803.5,773.73,592.21
2016,3,15,12,0,924.0,103.0,1.5,17.0,813.0,743.39,569.86
2016,3,15,12,15,924.5,103.0,1.55,17.0,814.0,708.48,544.1
2016,3,15,12,30,925.0,103.0,1.6,17.0,815.0,670.95,515.84
2016,3,15,12,45,926.5,101.0,1.65,17.0,808.5,629.76,484.21
2016,3,15,13,0,928.0,99.0,1.7,17.0,802.0,586.25,449.92
2016,3,15,13,15,924.5,98.5,1.75,17.0,786.5,539.41,412.05
2016,3,15,13,30,921.0,98.0,1.8,17.0,771.0,490.99,371.77
2016,3,15,13,45,914.0,97.0,1.85,17.0,748.0,439.42,327.87
2016,3,15,14,0,907.0,96.0,1.9,17.0,725.0,387.04,282.15
2016,3,15,14,15,898.0,94.5,1.95,17.0,694.5,333.12,234.4
2016,3,15,14,30,889.0,93.0,2.0,17.0,664.0,279.04,186.43
2016,3,15,14,45,875.5,91.0,2.05,17.0,627.0,223.88,139.22
2016,3,15,15,0,862.0,89.0,2.1,17.0,590.0,161.68,90.59
2016,3,15,15,15,844.5,86.5,2.1,16.5,547.5,107.29,57.71
2016,3,15,15,30,827.0,84.0,2.1,16.0,505.0,60.24,47.32
2016,3,15,15,45,803.5,80.0,2.15,16.0,457.5,58.64,46.11
2016,3,15,16,0,780.0,76.0,2.2,16.0,410.0,56.99,44.81
2016,3,15,16,15,745.5,72.0,2.2,15.5,359.5,55.22,43.47
2016,3,15,16,30,711.0,68.0,2.2,15.0,309.0,53.43,42.07
2016,3,15,16,45,660.5,62.0,2.2,14.5,257.5,45.52,35.14
2016,3,15,17,0,610.0,56.0,2.2,14.0,206.0,42.19,32.15
2016,3,15,17,15,530.0,48.5,2.3,13.5,156.0,37.41,27.71
2016,3,15,17,30,450.0,41.0,2.4,13.0,106.0,32.55,22.97
2016,3,15,17,45,310.0,29.0,2.55,12.5,65.5,23.37,13.76
2016,3,15,18,0,170.0,17.0,2.7,12.0,25.0,13.85,0.0
2016,3,15,18,15,85.0,8.5,2.7,11.5,12.5,7.73,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,15,52.5,6.0,1.1,8.5,7.5,0.0,0.0
2016,3,16,6,30,105.0,12.0,1.0,9.0,15.0,74.23,0.0
2016,3,16,6,45,254.5,25.0,0.9,10.0,52.5,235.57,170.64
2016,3,16,7,0,404.0,38.0,0.8,11.0,90.0,359.99,292.81
2016,3,16,7,15,491.5,47.0,0.8,11.5,139.5,445.44,366.05
2016,3,16,7,30,579.0,56.0,0.8,12.0,189.0,535.13,437.41
2016,3,16,7,45,634.5,62.0,0.85,12.5,240.5,599.35,486.2
2016,3,16,8,0,690.0,68.0,0.9,13.0,292.0,664.22,533.28
2016,3,16,8,15,727.0,72.5,1.0,13.5,343.5,707.54,563.38
2016,3,16,8,30,764.0,77.0,1.1,14.0,395.0,754.59,595.43
2016,3,16,8,45,791.5,80.0,1.25,14.5,443.0,789.91,618.98
2016,3,16,9,0,819.0,83.0,1.4,15.0,491.0,822.79,640.55
2016,3,16,9,15,837.5,86.0,1.4,15.0,535.0,845.15,653.95
2016,3,16,9,30,856.0,89.0,1.4,15.0,579.0,864.4,665.26
2016,3,16,9,45,870.5,91.0,1.45,15.5,617.5,867.86,665.24
2016,3,16,10,0,885.0,93.0,1.5,16.0,656.0,875.98,668.73
2016,3,16,10,15,894.5,94.5,1.5,16.5,687.5,875.76,665.97
2016,3,16,10,30,904.0,96.0,1.5,17.0,719.0,872.01,661.09
2016,3,16,10,45,911.5,97.0,1.55,17.5,743.5,862.51,653.14
2016,3,16,11,0,919.0,98.0,1.6,18.0,768.0,849.48,642.99
2016,3,16,11,15,923.0,99.0,1.6,18.0,785.0,830.2,629.38
2016,3,16,11,30,927.0,100.0,1.6,18.0,802.0,807.59,613.63
2016,3,16,11,45,929.5,100.0,1.6,18.5,810.5,779.67,593.18
2016,3,16,12,0,932.0,100.0,1.6,19.0,819.0,748.72,570.28
2016,3,16,12,15,932.0,100.0,1.6,19.0,819.5,713.21,543.82
2016,3,16,12,30,932.0,100.0,1.6,19.0,820.0,675.1,515.0
2016,3,16,12,45,933.5,97.5,1.65,19.0,813.5,633.19,483.15
2016,3,16,13,0,935.0,95.0,1.7,19.0,807.0,588.97,448.66
2016,3,16,13,15,931.0,94.0,1.7,19.0,791.0,541.17,410.19
2016,3,16,13,30,927.0,93.0,1.7,19.0,775.0,491.85,369.43
2016,3,16,13,45,920.5,92.0,1.7,19.0,751.5,440.22,325.75
2016,3,16,14,0,914.0,91.0,1.7,19.0,728.0,387.74,280.25
2016,3,16,14,15,905.0,89.5,1.7,19.0,697.5,333.49,232.61
2016,3,16,14,30,896.0,88.0,1.7,19.0,667.0,279.1,184.72
2016,3,16,14,45,883.5,86.0,1.7,19.0,630.0,223.78,137.62
2016,3,16,15,0,871.0,84.0,1.7,19.0,593.0,169.15,95.2
2016,3,16,15,15,854.0,81.5,1.65,18.5,550.5,114.76,62.26
2016,3,16,15,30,837.0,79.0,1.6,18.0,508.0,56.63,43.77
2016,3,16,15,45,813.5,76.0,1.6,18.0,461.0,55.64,43.11
2016,3,16,16,0,790.0,73.0,1.6,18.0,414.0,54.64,42.39
2016,3,16,16,15,757.0,69.0,1.55,17.5,363.5,52.79,40.97
2016,3,16,16,30,724.0,65.0,1.5,17.0,313.0,50.9,39.49
2016,3,16,16,45,676.0,59.5,1.45,16.5,261.5,47.64,36.73
2016,3,16,17,0,628.0,54.0,1.4,16.0,210.0,40.55,30.45
2016,3,16,17,15,551.0,46.5,1.45,15.0,160.0,35.7,26.06
2016,3,16,17,30,474.0,39.0,1.5,14.0,110.0,30.74,21.34
2016,3,16,17,45,340.5,28.0,1.6,13.5,68.5,22.41,13.08
2016,3,16,18,0,207.0,17.0,1.7,13.0,27.0,13.79,0.0
2016,3,16,18,15,103.5,8.5,1.7,13.0,13.5,7.73,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,6,15,82.0,6.5,2.1,10.5,9.5,5.91,0.0
2016,3,17,6,30,164.0,13.0,2.2,11.0,19.0,111.38,0.0
2016,3,17,6,45,313.0,25.0,2.35,11.5,59.0,274.35,206.11
2016,3,17,7,0,462.0,37.0,2.5,12.0,99.0,399.84,328.58
2016,3,17,7,15,545.5,44.5,2.45,12.5,149.5,482.53,400.45
2016,3,17,7,30,629.0,52.0,2.4,13.0,200.0,563.39,466.3
2016,3,17,7,45,681.5,57.5,2.4,13.5,253.0,627.03,515.57
2016,3,17,8,0,734.0,63.0,2.4,14.0,306.0,690.77,562.54
2016,3,17,8,15,769.0,67.0,2.3,14.5,358.0,737.88,594.52
2016,3,17,8,30,804.0,71.0,2.2,15.0,410.0,783.41,624.11
2016,3,17,8,45,828.5,74.5,2.1,15.5,458.5,817.39,644.39
2016,3,17,9,0,853.0,78.0,2.0,16.0,507.0,848.78,662.31
2016,3,17,9,15,871.0,80.5,1.9,16.5,551.5,862.31,667.37
2016,3,17,9,30,889.0,83.0,1.8,17.0,596.0,880.88,676.0
2016,3,17,9,45,902.0,85.0,1.75,17.5,634.5,891.17,679.4
2016,3,17,10,0,915.0,87.0,1.7,18.0,673.0,897.99,680.6
2016,3,17,10,15,924.0,88.5,1.65,18.0,705.0,897.2,678.1
2016,3,17,10,30,933.0,90.0,1.6,18.0,737.0,892.79,673.41
2016,3,17,10,45,939.5,91.0,1.55,18.5,762.0,882.1,663.45
2016,3,17,11,0,946.0,92.0,1.5,19.0,787.0,867.83,651.35
2016,3,17,11,15,950.0,93.0,1.4,19.0,804.0,848.02,636.34
2016,3,17,11,30,954.0,94.0,1.3,19.0,821.0,824.8,619.21
2016,3,17,11,45,956.0,94.5,1.25,19.5,829.5,796.29,598.11
2016,3,17,12,0,958.0,95.0,1.2,20.0,838.0,764.67,575.0
2016,3,17,12,15,958.0,95.0,1.1,20.0,839.0,728.29,547.38
2016,3,17,12,30,958.0,95.0,1.0,20.0,840.0,689.24,517.51
2016,3,17,12,45,955.0,95.0,0.95,20.5,831.5,645.94,483.69
2016,3,17,13,0,952.0,95.0,0.9,21.0,823.0,600.55,447.75
2016,3,17,13,15,947.5,94.5,0.8,21.0,807.0,552.1,409.22
2016,3,17,13,30,943.0,94.0,0.7,21.0,791.0,502.13,368.59
2016,3,17,13,45,936.5,93.0,0.6,21.5,767.5,449.64,324.47
2016,3,17,14,0,930.0,92.0,0.5,22.0,744.0,396.27,278.82
2016,3,17,14,15,921.0,90.5,0.5,22.0,713.0,341.12,232.2
2016,3,17,14,30,912.0,89.0,0.5,22.0,682.0,285.8,185.12
2016,3,17,14,45,899.0,86.5,0.5,22.0,644.0,229.08,138.23
2016,3,17,15,0,886.0,84.0,0.5,22.0,606.0,173.12,95.69
2016,3,17,15,15,869.0,81.5,0.55,21.5,562.5,117.85,62.52
2016,3,17,15,30,852.0,79.0,0.6,21.0,519.0,56.64,43.18
2016,3,17,15,45,828.5,76.0,0.7,21.0,471.5,55.65,42.57
2016,3,17,16,0,805.0,73.0,0.8,21.0,424.0,54.64,41.84
2016,3,17,16,15,772.0,69.0,0.85,20.5,372.5,52.78,40.45
2016,3,17,16,30,739.0,65.0,0.9,20.0,321.0,50.88,38.98
2016,3,17,16,45,690.5,60.0,0.95,19.5,268.5,48.03,36.61
2016,3,17,17,0,642.0,55.0,1.0,19.0,216.0,41.31,30.73
2016,3,17,17,15,565.5,47.5,1.1,18.0,165.0,36.48,26.42
2016,3,17,17,30,489.0,40.0,1.2,17.0,114.0,31.54,21.79
2016,3,17,17,45,355.5,29.0,1.35,16.5,71.5,23.23,13.7
2016,3,17,18,0,222.0,18.0,1.5,16.0,29.0,14.63,0.0
2016,3,17,18,15,111.0,9.0,1.5,15.5,14.5,8.19,0.0
2016,3,17,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,15,77.5,7.5,2.35,10.0,10.5,51.33,0.0
2016,3,18,6,30,155.0,15.0,2.4,10.0,21.0,136.62,0.0
2016,3,18,6,45,297.5,28.0,2.45,10.5,61.5,269.14,207.93
2016,3,18,7,0,440.0,41.0,2.5,11.0,102.0,391.59,323.98
2016,3,18,7,15,524.0,49.0,2.45,11.5,152.5,475.29,396.71
2016,3,18,7,30,608.0,57.0,2.4,12.0,203.0,562.72,467.79
2016,3,18,7,45,304.0,78.0,2.4,12.5,151.0,360.28,303.44
2016,3,18,8,0,0.0,99.0,2.4,13.0,99.0,93.34,74.03
2016,3,18,8,15,0.0,119.0,2.4,13.0,119.5,112.82,90.66
2016,3,18,8,30,0.0,139.0,2.4,13.0,140.0,132.06,106.5
2016,3,18,8,45,65.0,182.0,2.4,13.5,215.5,246.26,202.45
2016,3,18,9,0,130.0,225.0,2.4,14.0,291.0,365.79,298.56
2016,3,18,9,15,141.0,246.0,2.4,14.0,323.5,395.4,320.56
2016,3,18,9,30,152.0,267.0,2.4,14.0,356.0,424.09,342.0
2016,3,18,9,45,248.0,272.0,2.4,14.5,427.5,523.08,418.61
2016,3,18,10,0,344.0,277.0,2.4,15.0,499.0,604.82,479.65
2016,3,18,10,15,314.5,299.0,2.35,15.0,509.5,594.56,469.16
2016,3,18,10,30,285.0,321.0,2.3,15.0,520.0,582.82,458.36
2016,3,18,10,45,304.0,329.0,2.3,15.5,548.0,595.77,466.6
2016,3,18,11,0,323.0,337.0,2.3,16.0,576.0,606.64,473.06
2016,3,18,11,15,625.0,223.5,2.25,16.0,698.5,733.25,570.44
2016,3,18,11,30,927.0,110.0,2.2,16.0,821.0,822.85,635.07
2016,3,18,11,45,926.0,112.5,2.2,16.0,829.0,794.43,613.91
2016,3,18,12,0,925.0,115.0,2.2,16.0,837.0,763.11,591.16
2016,3,18,12,15,925.0,115.0,2.15,16.0,837.5,727.43,563.71
2016,3,18,12,30,925.0,115.0,2.1,16.0,838.0,689.17,533.94
2016,3,18,12,45,919.0,116.5,2.1,16.5,829.0,646.3,499.51
2016,3,18,13,0,913.0,118.0,2.1,17.0,820.0,601.64,463.08
2016,3,18,13,15,908.5,117.0,2.15,16.5,804.0,554.08,425.5
2016,3,18,13,30,904.0,116.0,2.2,16.0,788.0,505.1,385.53
2016,3,18,13,45,709.5,182.5,2.3,16.0,700.5,426.88,323.67
2016,3,18,14,0,515.0,249.0,2.4,16.0,613.0,369.62,279.05
2016,3,18,14,15,694.0,178.5,2.45,16.0,646.0,335.01,243.86
2016,3,18,14,30,873.0,108.0,2.5,16.0,679.0,286.74,194.84
2016,3,18,14,45,863.5,104.0,2.55,16.0,642.0,230.67,146.17
2016,3,18,15,0,854.0,100.0,2.6,16.0,605.0,175.15,101.76
2016,3,18,15,15,746.0,114.5,2.65,15.5,532.5,120.5,69.94
2016,3,18,15,30,638.0,129.0,2.7,15.0,460.0,83.46,67.75
2016,3,18,15,45,514.5,143.0,2.75,15.0,394.5,95.13,78.18
2016,3,18,16,0,391.0,157.0,2.8,15.0,329.0,105.68,87.62
2016,3,18,16,15,364.5,144.0,2.65,14.5,289.0,99.02,82.18
2016,3,18,16,30,338.0,131.0,2.5,14.0,249.0,96.34,80.17
2016,3,18,16,45,312.5,112.5,2.45,13.5,208.0,84.17,69.64
2016,3,18,17,0,287.0,94.0,2.4,13.0,167.0,71.54,58.46
2016,3,18,17,15,246.5,75.0,2.3,12.5,128.0,58.04,46.24
2016,3,18,17,30,206.0,56.0,2.2,12.0,89.0,44.11,33.38
2016,3,18,17,45,131.0,38.0,2.15,11.5,56.0,30.4,20.26
2016,3,18,18,0,56.0,20.0,2.1,11.0,23.0,16.36,0.0
2016,3,18,18,15,28.0,10.0,2.05,10.5,11.5,9.1,0.0
2016,3,18,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.0,1.55,11.0,10.0,9.1,0.0
2016,3,19,6,30,0.0,20.0,1.6,11.0,20.0,21.22,0.0
2016,3,19,6,45,128.5,34.5,1.7,11.5,53.5,150.82,116.65
2016,3,19,7,0,257.0,49.0,1.8,12.0,87.0,274.41,226.82
2016,3,19,7,15,310.5,65.0,1.85,12.0,128.5,339.42,284.2
2016,3,19,7,30,364.0,81.0,1.9,12.0,170.0,406.81,341.53
2016,3,19,7,45,409.0,92.0,1.95,12.5,214.0,462.55,386.8
2016,3,19,8,0,454.0,103.0,2.0,13.0,258.0,519.28,431.09
2016,3,19,8,15,469.0,119.0,2.0,13.0,301.0,557.94,459.89
2016,3,19,8,30,484.0,135.0,2.0,13.0,344.0,594.99,486.76
2016,3,19,8,45,247.0,156.5,2.05,13.5,263.5,402.39,330.71
2016,3,19,9,0,10.0,178.0,2.1,14.0,183.0,177.23,142.21
2016,3,19,9,15,66.5,223.0,2.05,14.0,261.5,287.39,233.29
2016,3,19,9,30,123.0,268.0,2.0,14.0,340.0,399.95,322.0
2016,3,19,9,45,202.0,280.5,2.0,14.5,408.0,477.45,381.62
2016,3,19,10,0,281.0,293.0,2.0,15.0,476.0,568.55,449.46
2016,3,19,10,15,328.5,297.0,2.0,15.0,521.0,605.29,475.99
2016,3,19,10,30,376.0,301.0,2.0,15.0,566.0,639.78,500.91
2016,3,19,10,45,628.5,204.5,2.0,15.5,664.0,757.49,589.39
2016,3,19,11,0,881.0,108.0,2.0,16.0,762.0,837.21,644.03
2016,3,19,11,15,885.5,109.0,2.0,16.0,779.0,818.81,629.8
2016,3,19,11,30,890.0,110.0,2.0,16.0,796.0,797.19,614.42
2016,3,19,11,45,657.5,219.5,2.05,16.0,729.0,707.87,547.47
2016,3,19,12,0,425.0,329.0,2.1,16.0,662.0,613.32,474.5
2016,3,19,12,15,289.0,359.5,2.1,16.0,586.0,522.79,405.82
2016,3,19,12,30,153.0,390.0,2.1,16.0,510.0,442.57,343.85
2016,3,19,12,45,158.0,383.0,2.1,16.0,506.5,426.66,331.97
2016,3,19,13,0,163.0,376.0,2.1,16.0,503.0,410.18,319.14
2016,3,19,13,15,530.5,239.5,2.05,16.0,638.5,466.68,362.01
2016,3,19,13,30,898.0,103.0,2.0,16.0,774.0,494.1,377.62
2016,3,19,13,45,897.0,100.0,2.0,16.0,753.0,444.2,334.31
2016,3,19,14,0,896.0,97.0,2.0,16.0,732.0,393.01,289.26
2016,3,19,14,15,671.0,176.0,2.0,16.0,640.5,327.93,238.56
2016,3,19,14,30,446.0,255.0,2.0,16.0,549.0,291.14,213.17
2016,3,19,14,45,655.0,171.0,2.05,16.0,575.0,238.62,161.04
2016,3,19,15,0,864.0,87.0,2.1,16.0,601.0,176.8,102.39
2016,3,19,15,15,848.0,84.0,2.15,15.5,559.0,113.91,60.4
2016,3,19,15,30,832.0,81.0,2.2,15.0,517.0,60.66,47.83
2016,3,19,15,45,672.5,107.5,2.3,15.0,439.0,70.32,56.5
2016,3,19,16,0,513.0,134.0,2.4,15.0,361.0,91.01,74.81
2016,3,19,16,15,491.5,121.5,2.35,14.5,318.0,84.28,69.23
2016,3,19,16,30,470.0,109.0,2.3,14.0,275.0,77.22,63.3
2016,3,19,16,45,450.0,93.0,2.3,14.0,231.5,67.3,54.58
2016,3,19,17,0,430.0,77.0,2.3,14.0,188.0,56.9,45.28
2016,3,19,17,15,381.0,63.0,2.15,13.0,145.0,47.4,36.74
2016,3,19,17,30,332.0,49.0,2.0,12.0,102.0,37.53,27.63
2016,3,19,17,45,246.0,34.5,1.9,11.5,65.5,26.8,17.32
2016,3,19,18,0,160.0,20.0,1.8,11.0,29.0,15.73,1.21
2016,3,19,18,15,80.0,10.0,1.75,10.5,14.5,9.1,0.0
2016,3,19,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,10.5,2.4,11.5,10.5,9.55,0.0
2016,3,20,6,30,0.0,21.0,2.5,12.0,21.0,22.09,0.0
2016,3,20,6,45,118.0,36.0,2.6,12.5,54.0,145.91,113.85
2016,3,20,7,0,236.0,51.0,2.7,13.0,87.0,263.32,217.9
2016,3,20,7,15,281.0,68.5,2.75,13.0,127.5,323.78,271.47
2016,3,20,7,30,326.0,86.0,2.8,13.0,168.0,385.91,324.64
2016,3,20,7,45,359.0,100.5,2.85,13.5,209.5,435.85,365.38
2016,3,20,8,0,392.0,115.0,2.9,14.0,251.0,486.1,404.85
2016,3,20,8,15,389.0,136.0,2.9,14.0,288.0,514.28,425.57
2016,3,20,8,30,386.0,157.0,2.9,14.0,325.0,540.15,444.04
2016,3,20,8,45,484.0,151.0,2.95,14.5,385.5,618.97,504.64
2016,3,20,9,0,582.0,145.0,3.0,15.0,446.0,705.97,568.67
2016,3,20,9,15,392.0,207.5,3.05,15.0,418.0,603.39,485.3
2016,3,20,9,30,202.0,270.0,3.1,15.0,390.0,471.82,379.18
2016,3,20,9,45,129.0,277.5,3.2,15.0,356.0,410.24,329.21
2016,3,20,10,0,56.0,285.0,3.3,15.0,322.0,334.05,266.93
2016,3,20,10,15,28.0,211.0,3.4,15.0,229.5,227.76,181.82
2016,3,20,10,30,0.0,137.0,3.5,15.0,137.0,122.81,95.92
2016,3,20,10,45,0.0,141.0,3.65,15.5,141.0,126.3,98.57
2016,3,20,11,0,0.0,145.0,3.8,16.0,145.0,129.77,101.08
2016,3,20,11,15,0.0,127.5,3.85,16.0,127.5,113.71,87.94
2016,3,20,11,30,0.0,110.0,3.9,16.0,110.0,97.88,75.0
2016,3,20,11,45,5.0,171.5,4.0,16.0,175.5,156.67,122.79
2016,3,20,12,0,10.0,233.0,4.1,16.0,241.0,214.66,169.18
2016,3,20,12,15,5.0,154.5,4.1,16.0,158.5,140.56,109.57
2016,3,20,12,30,0.0,76.0,4.1,16.0,76.0,67.5,50.08
2016,3,20,12,45,0.0,96.5,4.15,16.0,96.5,85.72,65.07
2016,3,20,13,0,0.0,117.0,4.2,16.0,117.0,103.69,79.77
2016,3,20,13,15,0.0,120.0,4.1,16.0,120.0,106.21,81.86
2016,3,20,13,30,0.0,123.0,4.0,16.0,123.0,108.69,83.95
2016,3,20,13,45,0.0,77.5,3.95,16.0,77.5,68.76,51.34
2016,3,20,14,0,0.0,32.0,3.9,16.0,32.0,28.32,17.95
2016,3,20,14,15,0.0,23.5,3.8,15.5,23.5,20.78,11.75
2016,3,20,14,30,0.0,15.0,3.7,15.0,15.0,13.25,5.49
2016,3,20,14,45,0.0,42.0,3.6,15.0,42.0,37.14,25.59
2016,3,20,15,0,0.0,69.0,3.5,15.0,69.0,61.08,45.7
2016,3,20,15,15,0.0,54.5,3.35,15.0,54.5,48.19,35.0
2016,3,20,15,30,0.0,40.0,3.2,15.0,40.0,35.32,25.59
2016,3,20,15,45,0.0,26.0,3.1,15.0,26.0,22.92,14.71
2016,3,20,16,0,0.0,12.0,3.0,15.0,12.0,10.56,3.77
2016,3,20,16,15,0.0,10.5,2.85,14.5,10.5,9.24,2.62
2016,3,20,16,30,0.0,9.0,2.7,14.0,9.0,7.91,1.46
2016,3,20,16,45,0.0,7.5,2.6,14.0,7.5,6.59,0.28
2016,3,20,17,0,0.0,6.0,2.5,14.0,6.0,5.27,0.0
2016,3,20,17,15,0.0,4.5,2.4,13.5,4.5,3.95,0.0
2016,3,20,17,30,0.0,3.0,2.3,13.0,3.0,2.63,0.0
2016,3,20,17,45,0.0,2.0,2.2,13.0,2.0,1.75,0.0
2016,3,20,18,0,0.0,1.0,2.1,13.0,1.0,0.87,0.0
2016,3,20,18,15,0.0,0.5,2.1,12.5,0.5,0.45,0.0
2016,3,20,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,6,15,17.5,10.5,2.8,11.0,11.5,19.79,0.0
2016,3,21,6,30,35.0,21.0,2.9,11.0,23.0,54.07,14.13
2016,3,21,6,45,116.0,40.0,3.05,11.5,56.5,151.71,120.07
2016,3,21,7,0,197.0,59.0,3.2,12.0,90.0,234.08,194.77
2016,3,21,7,15,251.0,77.0,3.3,12.0,131.5,299.45,252.85
2016,3,21,7,30,305.0,95.0,3.4,12.0,173.0,382.83,323.74
2016,3,21,7,45,365.0,103.5,3.55,12.5,217.0,445.64,375.91
2016,3,21,8,0,425.0,112.0,3.7,13.0,261.0,510.39,427.99
2016,3,21,8,15,526.0,108.0,3.75,13.0,321.0,602.46,500.97
2016,3,21,8,30,627.0,104.0,3.8,13.0,381.0,690.6,567.6
2016,3,21,8,45,323.5,149.0,3.9,13.0,292.5,479.32,397.06
2016,3,21,9,0,20.0,194.0,4.0,13.0,204.0,202.66,164.45
2016,3,21,9,15,10.0,130.5,4.05,13.0,135.5,127.21,101.89
2016,3,21,9,30,0.0,67.0,4.1,13.0,67.0,59.31,44.53
2016,3,21,9,45,0.0,100.0,4.2,13.5,100.0,88.91,69.11
2016,3,21,10,0,0.0,133.0,4.3,14.0,133.0,119.53,94.13
2016,3,21,10,15,4.0,173.5,4.4,14.0,176.5,160.83,127.95
2016,3,21,10,30,8.0,214.0,4.5,14.0,220.0,202.0,161.26
2016,3,21,10,45,8.0,216.0,4.65,14.5,222.0,202.83,161.37
2016,3,21,11,0,8.0,218.0,4.8,15.0,224.0,203.69,161.59
2016,3,21,11,15,4.0,175.0,4.85,15.0,178.0,160.07,126.12
2016,3,21,11,30,0.0,132.0,4.9,15.0,132.0,117.66,91.46
2016,3,21,11,45,0.0,111.0,5.0,15.0,111.0,98.73,75.98
2016,3,21,12,0,0.0,90.0,5.1,15.0,90.0,79.98,60.58
2016,3,21,12,15,0.0,90.0,5.1,15.0,90.0,79.99,60.59
2016,3,21,12,30,0.0,90.0,5.1,15.0,90.0,79.98,60.59
2016,3,21,12,45,210.0,211.5,5.1,15.0,375.5,313.14,251.71
2016,3,21,13,0,420.0,333.0,5.1,15.0,661.0,515.84,408.54
2016,3,21,13,15,424.0,322.0,5.0,15.0,648.0,481.8,379.69
2016,3,21,13,30,428.0,311.0,4.9,15.0,635.0,446.98,350.54
2016,3,21,13,45,319.0,327.5,4.85,15.0,564.5,390.04,304.86
2016,3,21,14,0,210.0,344.0,4.8,15.0,494.0,345.56,269.99
2016,3,21,14,15,108.5,273.5,4.8,14.5,350.5,248.66,195.13
2016,3,21,14,30,7.0,203.0,4.8,14.0,207.0,174.79,139.0
2016,3,21,14,45,8.5,202.5,4.8,14.0,207.5,172.83,137.68
2016,3,21,15,0,10.0,202.0,4.8,14.0,208.0,170.36,135.9
2016,3,21,15,15,34.5,213.0,4.65,13.5,231.5,167.83,133.58
2016,3,21,15,30,59.0,224.0,4.5,13.0,255.0,167.95,141.79
2016,3,21,15,45,29.5,136.0,4.35,13.0,151.5,110.34,92.04
2016,3,21,16,0,0.0,48.0,4.2,13.0,48.0,42.37,32.25
2016,3,21,16,15,135.0,92.5,4.0,12.5,141.5,68.54,55.83
2016,3,21,16,30,270.0,137.0,3.8,12.0,235.0,99.72,83.84
2016,3,21,16,45,373.5,111.0,3.65,12.0,223.0,79.57,65.97
2016,3,21,17,0,477.0,85.0,3.5,12.0,211.0,62.82,50.95
2016,3,21,17,15,397.5,73.0,3.35,11.5,162.5,54.82,43.64
2016,3,21,17,30,318.0,61.0,3.2,11.0,114.0,46.58,35.84
2016,3,21,17,45,220.0,43.5,3.1,11.0,74.0,33.71,23.5
2016,3,21,18,0,122.0,26.0,3.0,11.0,34.0,20.41,6.35
2016,3,21,18,15,61.0,13.0,2.95,10.5,17.0,11.82,0.0
2016,3,21,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,22,6,15,93.0,11.5,2.25,8.5,17.0,65.23,0.0
2016,3,22,6,30,186.0,23.0,2.3,9.0,34.0,175.41,84.55
2016,3,22,6,45,321.5,35.0,2.4,9.5,77.5,297.63,242.31
2016,3,22,7,0,457.0,47.0,2.5,10.0,121.0,417.85,349.6
2016,3,22,7,15,535.5,55.0,2.6,10.5,172.0,499.63,419.59
2016,3,22,7,30,614.0,63.0,2.7,11.0,223.0,584.53,488.36
2016,3,22,7,45,665.5,68.5,2.8,11.5,276.5,647.04,536.61
2016,3,22,8,0,717.0,74.0,2.9,12.0,330.0,709.79,583.15
2016,3,22,8,15,751.0,78.5,2.9,12.0,381.5,751.58,612.91
2016,3,22,8,30,785.0,83.0,2.9,12.0,433.0,796.95,644.69
2016,3,22,8,45,813.5,85.0,2.95,12.5,482.5,832.43,667.61
2016,3,22,9,0,842.0,87.0,3.0,13.0,532.0,865.37,688.39
2016,3,22,9,15,859.0,89.5,3.0,13.0,575.5,885.91,700.98
2016,3,22,9,30,876.0,92.0,3.0,13.0,619.0,894.89,705.45
2016,3,22,9,45,892.5,92.5,3.05,13.5,658.0,906.27,710.89
2016,3,22,10,0,909.0,93.0,3.1,14.0,697.0,914.23,714.0
2016,3,22,10,15,918.0,94.5,3.1,14.0,729.0,913.18,711.89
2016,3,22,10,30,927.0,96.0,3.1,14.0,761.0,908.52,707.49
2016,3,22,10,45,934.5,96.5,3.1,14.0,785.5,897.88,699.07
2016,3,22,11,0,942.0,97.0,3.1,14.0,810.0,883.65,688.34
2016,3,22,11,15,945.5,98.0,3.1,14.0,826.5,863.17,673.31
2016,3,22,11,30,949.0,99.0,3.1,14.0,843.0,839.31,656.03
2016,3,22,11,45,952.0,98.5,3.15,14.0,851.5,810.35,635.44
2016,3,22,12,0,955.0,98.0,3.2,14.0,860.0,778.29,612.59
2016,3,22,12,15,955.0,98.0,3.25,14.0,860.0,741.71,584.96
2016,3,22,12,30,955.0,98.0,3.3,14.0,860.0,702.48,554.29
2016,3,22,12,45,716.0,201.0,3.4,14.5,769.0,608.49,478.74
2016,3,22,13,0,477.0,304.0,3.5,15.0,678.0,524.71,411.22
2016,3,22,13,15,505.5,286.0,3.55,15.0,676.0,495.27,387.48
2016,3,22,13,30,534.0,268.0,3.6,15.0,674.0,462.79,360.26
2016,3,22,13,45,539.0,255.5,3.7,15.0,654.5,421.91,325.86
2016,3,22,14,0,544.0,243.0,3.8,15.0,635.0,380.17,289.95
2016,3,22,14,15,727.0,167.5,3.8,14.5,668.0,342.77,252.46
2016,3,22,14,30,910.0,92.0,3.8,14.0,701.0,298.51,206.11
2016,3,22,14,45,899.5,89.5,3.85,14.0,663.5,242.18,156.0
2016,3,22,15,0,889.0,87.0,3.9,14.0,626.0,186.35,109.88
2016,3,22,15,15,872.5,84.5,3.85,14.0,582.5,130.75,72.16
2016,3,22,15,30,856.0,82.0,3.8,14.0,539.0,67.83,44.0
2016,3,22,15,45,834.5,78.5,3.8,14.0,491.0,56.92,44.88
2016,3,22,16,0,813.0,75.0,3.8,14.0,443.0,55.64,43.89
2016,3,22,16,15,781.5,71.5,3.7,13.5,391.5,54.24,42.88
2016,3,22,16,30,750.0,68.0,3.6,13.0,340.0,52.82,41.82
2016,3,22,16,45,705.5,62.5,3.5,13.0,287.5,49.66,39.05
2016,3,22,17,0,661.0,57.0,3.4,13.0,235.0,46.42,36.12
2016,3,22,17,15,589.0,50.5,3.3,12.5,183.0,38.52,28.94
2016,3,22,17,30,517.0,44.0,3.2,12.0,131.0,34.52,25.07
2016,3,22,17,45,393.0,33.5,3.1,11.5,86.0,26.79,17.57
2016,3,22,18,0,269.0,23.0,3.0,11.0,41.0,18.81,6.42
2016,3,22,18,15,134.5,11.5,2.95,10.5,20.5,10.46,0.0
2016,3,22,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,6,15,39.5,11.5,1.8,7.5,14.0,33.87,0.0
2016,3,23,6,30,79.0,23.0,1.8,8.0,28.0,95.92,53.65
2016,3,23,6,45,137.5,41.5,1.8,8.5,60.5,166.89,135.87
2016,3,23,7,0,196.0,60.0,1.8,9.0,93.0,234.36,197.26
2016,3,23,7,15,228.0,79.5,1.75,9.5,130.5,286.58,243.12
2016,3,23,7,30,260.0,99.0,1.7,10.0,168.0,339.49,287.76
2016,3,23,7,45,286.5,115.5,1.7,10.5,207.0,384.31,324.17
2016,3,23,8,0,313.0,132.0,1.7,11.0,246.0,429.41,359.49
2016,3,23,8,15,470.5,119.5,1.7,11.5,318.0,566.06,467.77
2016,3,23,8,30,628.0,107.0,1.7,12.0,390.0,699.57,565.73
2016,3,23,8,45,734.0,98.5,1.75,13.0,464.0,786.97,624.78
2016,3,23,9,0,840.0,90.0,1.8,14.0,538.0,870.13,679.12
2016,3,23,9,15,857.5,92.5,1.7,14.0,582.0,891.06,689.7
2016,3,23,9,30,875.0,95.0,1.6,14.0,626.0,908.77,698.63
2016,3,23,9,45,889.0,96.5,1.55,14.5,664.5,910.55,696.08
2016,3,23,10,0,903.0,98.0,1.5,15.0,703.0,917.35,697.27
2016,3,23,10,15,912.5,100.0,1.5,15.0,735.0,917.18,695.81
2016,3,23,10,30,922.0,102.0,1.5,15.0,767.0,913.39,692.17
2016,3,23,10,45,928.5,103.0,1.5,15.5,791.5,902.34,682.57
2016,3,23,11,0,935.0,104.0,1.5,16.0,816.0,887.73,670.84
2016,3,23,11,15,796.0,170.0,1.55,16.0,785.0,823.17,627.08
2016,3,23,11,30,657.0,236.0,1.6,16.0,754.0,755.7,577.8
2016,3,23,11,45,621.0,255.5,1.7,16.5,749.0,720.29,551.58
2016,3,23,12,0,585.0,275.0,1.8,17.0,744.0,683.39,523.7
2016,3,23,12,15,614.0,262.5,1.85,17.0,755.0,664.9,510.44
2016,3,23,12,30,643.0,250.0,1.9,17.0,766.0,641.87,493.33
2016,3,23,12,45,638.5,248.5,1.95,17.0,756.5,604.45,464.95
2016,3,23,13,0,634.0,247.0,2.0,17.0,747.0,566.01,435.26
2016,3,23,13,15,613.0,248.5,2.05,17.0,724.5,520.83,399.87
2016,3,23,13,30,592.0,250.0,2.1,17.0,702.0,476.43,364.36
2016,3,23,13,45,740.0,183.5,2.2,17.0,731.0,448.25,338.91
2016,3,23,14,0,888.0,117.0,2.3,17.0,760.0,414.11,305.81
2016,3,23,14,15,878.0,115.0,2.35,17.0,728.5,354.48,253.92
2016,3,23,14,30,868.0,113.0,2.4,17.0,697.0,299.58,205.3
2016,3,23,14,45,853.0,111.0,2.45,17.0,658.5,244.09,157.21
2016,3,23,15,0,838.0,109.0,2.5,17.0,620.0,189.76,113.18
2016,3,23,15,15,819.5,105.5,2.5,16.5,576.5,135.42,76.51
2016,3,23,15,30,801.0,102.0,2.5,16.0,533.0,83.12,55.43
2016,3,23,15,45,605.5,131.0,2.55,16.0,440.0,85.69,69.57
2016,3,23,16,0,410.0,160.0,2.6,16.0,347.0,106.87,88.21
2016,3,23,16,15,402.0,141.5,2.6,15.5,307.0,96.71,79.76
2016,3,23,16,30,394.0,123.0,2.6,15.0,267.0,86.0,70.73
2016,3,23,16,45,347.0,111.5,2.6,14.5,224.5,79.52,65.27
2016,3,23,17,0,300.0,100.0,2.6,14.0,182.0,75.71,61.99
2016,3,23,17,15,258.5,81.5,2.55,13.0,141.5,62.7,50.41
2016,3,23,17,30,217.0,63.0,2.5,12.0,101.0,49.26,38.15
2016,3,23,17,45,147.0,44.5,2.5,11.5,66.0,35.34,25.06
2016,3,23,18,0,77.0,26.0,2.5,11.0,31.0,21.06,8.77
2016,3,23,18,15,38.5,13.0,2.45,11.0,15.5,11.82,0.0
2016,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
