Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,15,88.5,12.5,2.6,9.5,18.5,64.15,0.0
2016,3,24,6,30,177.0,25.0,2.7,10.0,37.0,177.82,115.21
2016,3,24,6,45,287.5,39.0,2.8,10.5,79.5,278.78,229.03
2016,3,24,7,0,398.0,53.0,2.9,11.0,122.0,386.41,324.27
2016,3,24,7,15,472.5,63.0,2.9,11.5,172.0,466.68,393.1
2016,3,24,7,30,547.0,73.0,2.9,12.0,222.0,549.85,460.31
2016,3,24,7,45,580.0,84.5,2.95,12.5,271.5,603.75,501.77
2016,3,24,8,0,613.0,96.0,3.0,13.0,321.0,657.04,541.2
2016,3,24,8,15,649.5,102.5,3.0,13.5,371.5,706.29,576.01
2016,3,24,8,30,686.0,109.0,3.0,14.0,422.0,754.22,608.82
2016,3,24,8,45,689.5,123.0,3.05,14.5,466.0,780.43,625.14
2016,3,24,9,0,693.0,137.0,3.1,15.0,510.0,803.52,639.13
2016,3,24,9,15,714.5,141.0,3.0,15.0,552.5,828.22,654.5
2016,3,24,9,30,736.0,145.0,2.9,15.0,595.0,850.05,667.66
2016,3,24,9,45,763.0,143.5,2.8,15.5,635.0,867.49,676.39
2016,3,24,10,0,790.0,142.0,2.7,16.0,675.0,876.49,679.17
2016,3,24,10,15,802.0,144.5,2.6,16.5,706.5,878.99,677.57
2016,3,24,10,30,814.0,147.0,2.5,17.0,738.0,878.03,673.75
2016,3,24,10,45,824.5,147.5,2.45,17.5,762.5,870.24,665.8
2016,3,24,11,0,835.0,148.0,2.4,18.0,787.0,858.99,655.7
2016,3,24,11,15,840.0,149.5,2.4,18.0,804.0,840.83,642.65
2016,3,24,11,30,845.0,151.0,2.4,18.0,821.0,819.47,627.53
2016,3,24,11,45,838.5,157.0,2.4,18.0,827.5,790.64,606.87
2016,3,24,12,0,832.0,163.0,2.4,18.0,834.0,759.33,583.43
2016,3,24,12,15,707.5,220.5,2.4,18.0,791.5,693.07,532.82
2016,3,24,12,30,583.0,278.0,2.4,18.0,749.0,628.34,483.22
2016,3,24,12,45,601.5,266.5,2.4,18.0,748.0,598.48,460.61
2016,3,24,13,0,620.0,255.0,2.4,18.0,747.0,566.25,435.36
2016,3,24,13,15,619.5,249.0,2.4,18.0,732.5,525.87,403.32
2016,3,24,13,30,619.0,243.0,2.4,18.0,718.0,484.61,369.87
2016,3,24,13,45,739.5,184.5,2.4,18.0,734.5,450.48,339.9
2016,3,24,14,0,860.0,126.0,2.4,18.0,751.0,408.74,301.51
2016,3,24,14,15,850.0,124.0,2.4,18.0,720.0,355.03,254.43
2016,3,24,14,30,840.0,122.0,2.4,18.0,689.0,301.53,207.19
2016,3,24,14,45,817.5,123.0,2.45,18.0,650.0,248.32,161.51
2016,3,24,15,0,795.0,124.0,2.5,18.0,611.0,197.16,120.44
2016,3,24,15,15,775.5,120.0,2.55,17.5,568.0,137.3,78.85
2016,3,24,15,30,756.0,116.0,2.6,17.0,525.0,86.41,57.08
2016,3,24,15,45,721.0,114.5,2.65,17.0,476.5,74.63,59.69
2016,3,24,16,0,686.0,113.0,2.7,17.0,428.0,76.01,61.1
2016,3,24,16,15,650.5,106.0,2.8,16.5,377.0,73.37,59.11
2016,3,24,16,30,615.0,99.0,2.9,16.0,326.0,70.61,56.97
2016,3,24,16,45,582.5,87.5,3.0,15.5,276.5,64.05,51.38
2016,3,24,17,0,550.0,76.0,3.1,15.0,227.0,57.12,45.32
2016,3,24,17,15,479.0,65.5,3.1,14.5,177.0,50.51,39.37
2016,3,24,17,30,408.0,55.0,3.1,14.0,127.0,43.66,32.95
2016,3,24,17,45,308.5,40.5,3.15,13.5,84.0,32.72,22.66
2016,3,24,18,0,209.0,26.0,3.2,13.0,41.0,21.3,9.54
2016,3,24,18,15,104.5,13.0,3.1,12.5,20.5,11.82,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,15,103.0,14.0,2.05,9.0,22.0,74.55,0.0
2016,3,25,6,30,206.0,28.0,2.1,9.0,44.0,204.54,143.2
2016,3,25,6,45,312.0,42.0,2.2,9.5,87.0,302.57,249.81
2016,3,25,7,0,418.0,56.0,2.3,10.0,130.0,405.6,340.66
2016,3,25,7,15,491.0,65.5,2.4,10.5,180.5,485.3,408.56
2016,3,25,7,30,564.0,75.0,2.5,11.0,231.0,567.57,474.71
2016,3,25,7,45,627.0,78.0,2.6,11.5,284.5,635.71,526.99
2016,3,25,8,0,690.0,81.0,2.7,12.0,338.0,704.34,577.7
2016,3,25,8,15,723.5,86.0,2.75,12.5,389.0,750.65,609.74
2016,3,25,8,30,757.0,91.0,2.8,13.0,440.0,790.59,636.36
2016,3,25,8,45,789.0,91.5,2.85,13.5,489.0,827.15,660.0
2016,3,25,9,0,821.0,92.0,2.9,14.0,538.0,861.24,681.5
2016,3,25,9,15,838.0,95.0,2.75,14.5,581.5,882.18,691.92
2016,3,25,9,30,855.0,98.0,2.6,15.0,625.0,899.94,700.01
2016,3,25,9,45,867.5,100.5,2.5,15.5,662.5,901.28,697.03
2016,3,25,10,0,880.0,103.0,2.4,16.0,700.0,907.85,697.97
2016,3,25,10,15,889.5,105.0,2.35,16.0,732.0,907.7,696.1
2016,3,25,10,30,899.0,107.0,2.3,16.0,764.0,904.01,692.02
2016,3,25,10,45,901.0,110.5,2.25,16.5,787.0,891.9,681.06
2016,3,25,11,0,903.0,114.0,2.2,17.0,810.0,876.38,668.05
2016,3,25,11,15,907.5,115.0,2.15,17.0,826.5,857.06,653.87
2016,3,25,11,30,912.0,116.0,2.1,17.0,843.0,834.47,637.57
2016,3,25,11,45,916.0,115.5,2.05,17.5,852.0,806.88,616.75
2016,3,25,12,0,920.0,115.0,2.0,18.0,861.0,776.26,593.97
2016,3,25,12,15,920.0,114.5,2.0,18.0,860.5,739.99,567.24
2016,3,25,12,30,920.0,114.0,2.0,18.0,860.0,701.21,538.03
2016,3,25,12,45,926.5,109.0,2.05,18.5,854.0,660.11,505.94
2016,3,25,13,0,933.0,104.0,2.1,19.0,848.0,616.41,471.13
2016,3,25,13,15,928.5,103.5,2.15,19.0,831.0,568.36,432.96
2016,3,25,13,30,924.0,103.0,2.2,19.0,814.0,518.87,392.53
2016,3,25,13,45,918.0,101.0,2.25,19.0,790.0,466.32,348.57
2016,3,25,14,0,912.0,99.0,2.3,19.0,766.0,412.94,302.69
2016,3,25,14,15,902.5,97.5,2.35,19.0,734.5,358.26,254.81
2016,3,25,14,30,893.0,96.0,2.4,19.0,703.0,303.53,206.42
2016,3,25,14,45,879.0,94.5,2.5,19.0,665.0,248.07,158.4
2016,3,25,15,0,865.0,93.0,2.6,19.0,627.0,193.5,114.01
2016,3,25,15,15,848.0,90.5,2.65,18.5,583.5,130.6,69.96
2016,3,25,15,30,831.0,88.0,2.7,18.0,540.0,77.49,47.18
2016,3,25,15,45,802.0,86.0,2.8,17.5,491.0,61.7,48.35
2016,3,25,16,0,773.0,84.0,2.9,17.0,442.0,61.74,48.65
2016,3,25,16,15,740.5,80.0,2.95,16.5,391.0,60.24,47.6
2016,3,25,16,30,708.0,76.0,3.0,16.0,340.0,53.46,41.85
2016,3,25,16,45,657.0,71.0,3.1,15.5,287.0,51.24,40.05
2016,3,25,17,0,606.0,66.0,3.2,15.0,234.0,49.0,38.13
2016,3,25,17,15,535.0,58.0,3.2,14.5,183.5,44.17,33.76
2016,3,25,17,30,464.0,50.0,3.2,14.0,133.0,39.2,29.06
2016,3,25,17,45,345.0,38.5,3.25,13.5,88.5,30.82,21.08
2016,3,25,18,0,226.0,27.0,3.3,13.0,44.0,22.14,10.74
2016,3,25,18,15,113.0,13.5,3.25,12.5,22.0,12.28,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,6,15,154.5,12.5,2.4,10.5,24.5,104.67,0.0
2016,3,26,6,30,309.0,25.0,2.4,11.0,49.0,271.99,199.26
2016,3,26,6,45,417.0,34.5,2.45,12.0,94.0,366.66,301.12
2016,3,26,7,0,525.0,44.0,2.5,13.0,139.0,469.57,389.41
2016,3,26,7,15,590.5,50.5,2.45,13.5,190.0,542.48,449.22
2016,3,26,7,30,656.0,57.0,2.4,14.0,241.0,612.93,503.92
2016,3,26,7,45,697.5,61.5,2.4,14.5,293.0,668.37,544.71
2016,3,26,8,0,739.0,66.0,2.4,15.0,345.0,723.31,583.44
2016,3,26,8,15,768.5,70.0,2.4,15.0,395.5,766.45,613.25
2016,3,26,8,30,798.0,74.0,2.4,15.0,446.0,807.8,641.12
2016,3,26,8,45,818.0,77.5,2.4,15.5,493.0,837.96,659.25
2016,3,26,9,0,838.0,81.0,2.4,16.0,540.0,865.42,675.26
2016,3,26,9,15,853.5,83.0,2.45,16.5,582.5,875.61,679.47
2016,3,26,9,30,869.0,85.0,2.5,17.0,625.0,891.25,687.74
2016,3,26,9,45,878.5,88.0,2.55,17.5,661.0,899.39,690.81
2016,3,26,10,0,888.0,91.0,2.6,18.0,697.0,904.08,691.7
2016,3,26,10,15,896.0,92.0,2.6,18.0,727.5,901.69,688.78
2016,3,26,10,30,904.0,93.0,2.6,18.0,758.0,895.81,683.7
2016,3,26,10,45,910.5,93.5,2.65,18.5,781.5,884.6,674.26
2016,3,26,11,0,917.0,94.0,2.7,19.0,805.0,869.94,662.64
2016,3,26,11,15,920.5,95.0,2.7,19.0,820.5,849.92,648.33
2016,3,26,11,30,924.0,96.0,2.7,19.0,836.0,826.62,631.88
2016,3,26,11,45,923.0,97.5,2.75,19.0,843.0,797.22,611.53
2016,3,26,12,0,922.0,99.0,2.8,19.0,850.0,765.0,589.16
2016,3,26,12,15,922.0,99.0,2.8,19.0,850.0,729.41,563.09
2016,3,26,12,30,922.0,99.0,2.8,19.0,850.0,691.29,533.89
2016,3,26,12,45,651.0,228.5,2.85,19.5,756.5,599.3,460.81
2016,3,26,13,0,380.0,358.0,2.9,20.0,663.0,518.86,396.93
2016,3,26,13,15,453.0,319.0,2.95,19.5,675.0,498.91,382.35
2016,3,26,13,30,526.0,280.0,3.0,19.0,687.0,473.16,361.83
2016,3,26,13,45,539.5,264.5,3.05,19.0,671.0,433.78,329.34
2016,3,26,14,0,553.0,249.0,3.1,19.0,655.0,392.79,294.72
2016,3,26,14,15,475.5,265.5,3.15,19.0,604.5,345.33,256.47
2016,3,26,14,30,398.0,282.0,3.2,19.0,554.0,311.37,229.56
2016,3,26,14,45,423.5,258.0,3.25,19.0,533.5,265.19,190.48
2016,3,26,15,0,449.0,234.0,3.3,19.0,513.0,222.84,155.38
2016,3,26,15,15,433.5,219.0,3.3,18.5,473.0,180.57,125.58
2016,3,26,15,30,418.0,204.0,3.3,18.0,433.0,140.4,103.77
2016,3,26,15,45,318.0,200.5,3.35,18.0,365.5,137.07,112.98
2016,3,26,16,0,218.0,197.0,3.4,18.0,298.0,142.58,118.05
2016,3,26,16,15,382.0,148.5,3.4,17.5,301.5,100.83,82.65
2016,3,26,16,30,546.0,100.0,3.4,17.0,305.0,70.52,56.62
2016,3,26,16,45,502.0,92.0,3.4,16.5,259.0,66.87,53.66
2016,3,26,17,0,458.0,84.0,3.4,16.0,213.0,61.58,49.09
2016,3,26,17,15,398.5,71.5,3.35,15.5,166.5,53.34,41.73
2016,3,26,17,30,339.0,59.0,3.3,15.0,120.0,44.79,33.87
2016,3,26,17,45,242.0,44.0,3.3,14.5,80.5,33.88,23.69
2016,3,26,18,0,145.0,29.0,3.3,14.0,41.0,22.64,11.56
2016,3,26,18,15,72.5,14.5,3.25,13.5,20.5,13.19,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,6,15,136.5,14.5,2.6,10.0,26.0,96.14,0.0
2016,3,27,6,30,273.0,29.0,2.7,10.0,52.0,254.21,193.05
2016,3,27,6,45,379.0,40.5,2.8,10.5,97.5,349.76,290.19
2016,3,27,7,0,485.0,52.0,2.9,11.0,143.0,453.06,380.48
2016,3,27,7,15,554.5,60.0,2.9,11.5,195.0,530.36,444.65
2016,3,27,7,30,624.0,68.0,2.9,12.0,247.0,610.1,507.59
2016,3,27,7,45,340.5,110.0,2.95,12.5,210.5,440.79,369.45
2016,3,27,8,0,57.0,152.0,3.0,13.0,174.0,213.32,176.09
2016,3,27,8,15,102.0,178.0,3.1,13.0,223.5,295.82,245.32
2016,3,27,8,30,147.0,204.0,3.2,13.0,273.0,363.66,300.44
2016,3,27,8,45,132.0,225.5,3.3,13.5,292.5,372.77,305.4
2016,3,27,9,0,117.0,247.0,3.4,14.0,312.0,380.61,309.52
2016,3,27,9,15,218.5,258.0,3.45,14.0,390.5,479.92,389.56
2016,3,27,9,30,320.0,269.0,3.5,14.0,469.0,595.74,479.22
2016,3,27,9,45,599.0,189.5,3.6,14.5,592.0,776.64,618.7
2016,3,27,10,0,878.0,110.0,3.7,15.0,715.0,927.34,724.55
2016,3,27,10,15,888.0,112.0,3.75,15.0,746.5,918.93,716.41
2016,3,27,10,30,898.0,114.0,3.8,15.0,778.0,915.46,713.23
2016,3,27,10,45,904.5,115.5,3.85,15.5,802.5,904.87,703.81
2016,3,27,11,0,911.0,117.0,3.9,16.0,827.0,890.8,692.13
2016,3,27,11,15,915.5,118.0,3.9,16.0,844.0,871.15,677.67
2016,3,27,11,30,920.0,119.0,3.9,16.0,861.0,848.19,660.99
2016,3,27,11,45,920.5,121.0,3.95,16.0,869.0,819.92,640.8
2016,3,27,12,0,921.0,123.0,4.0,16.0,877.0,788.72,618.49
2016,3,27,12,15,732.5,211.0,4.0,16.0,811.0,706.66,553.76
2016,3,27,12,30,544.0,299.0,4.0,16.0,745.0,625.04,489.2
2016,3,27,12,45,728.5,212.0,4.05,16.0,802.5,633.63,497.01
2016,3,27,13,0,913.0,125.0,4.1,16.0,860.0,627.04,491.31
2016,3,27,13,15,711.5,205.5,4.1,16.0,771.5,541.61,422.67
2016,3,27,13,30,510.0,286.0,4.1,16.0,683.0,471.47,366.43
2016,3,27,13,45,545.5,263.5,4.2,16.0,676.5,436.69,336.98
2016,3,27,14,0,581.0,241.0,4.3,16.0,670.0,398.24,303.35
2016,3,27,14,15,649.5,202.0,4.35,16.0,663.0,353.08,262.39
2016,3,27,14,30,718.0,163.0,4.4,16.0,656.0,301.04,214.44
2016,3,27,14,45,612.0,188.0,4.45,16.0,592.5,254.34,177.09
2016,3,27,15,0,506.0,213.0,4.5,16.0,529.0,217.93,151.09
2016,3,27,15,15,485.0,203.5,4.45,15.5,489.0,175.91,121.23
2016,3,27,15,30,464.0,194.0,4.4,15.0,449.0,136.42,100.44
2016,3,27,15,45,460.0,175.5,4.4,14.5,410.0,114.06,94.65
2016,3,27,16,0,456.0,157.0,4.4,14.0,371.0,104.51,86.8
2016,3,27,16,15,405.5,145.5,4.3,13.5,320.0,98.8,82.22
2016,3,27,16,30,355.0,134.0,4.2,13.0,269.0,92.84,77.34
2016,3,27,16,45,306.0,123.0,4.15,12.5,227.0,91.0,76.0
2016,3,27,17,0,257.0,112.0,4.1,12.0,185.0,83.53,69.5
2016,3,27,17,15,220.0,92.0,4.1,11.5,145.0,69.78,57.14
2016,3,27,17,30,183.0,72.0,4.1,11.0,105.0,55.56,44.06
2016,3,27,17,45,125.0,51.5,4.1,11.0,70.5,40.45,29.86
2016,3,27,18,0,67.0,31.0,4.1,11.0,36.0,25.67,14.53
2016,3,27,18,15,33.5,15.5,4.1,11.0,18.0,14.1,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,6,15,182.5,14.0,4.3,8.0,30.5,152.35,0.0
2016,3,28,6,30,365.0,28.0,4.4,8.0,61.0,314.01,247.15
2016,3,28,6,45,477.5,37.0,4.55,8.5,110.0,414.64,349.12
2016,3,28,7,0,590.0,46.0,4.7,9.0,159.0,523.2,444.24
2016,3,28,7,15,653.0,52.0,4.75,9.0,213.0,590.65,502.37
2016,3,28,7,30,716.0,58.0,4.8,9.0,267.0,666.36,564.41
2016,3,28,7,45,758.0,62.0,4.9,9.5,321.0,723.33,608.3
2016,3,28,8,0,800.0,66.0,5.0,10.0,375.0,779.64,650.11
2016,3,28,8,15,828.0,69.5,5.0,10.5,428.0,822.14,679.54
2016,3,28,8,30,856.0,73.0,5.0,11.0,481.0,862.59,706.72
2016,3,28,8,45,877.0,75.5,5.0,11.5,530.0,884.54,719.51
2016,3,28,9,0,898.0,78.0,5.0,12.0,579.0,912.3,736.57
2016,3,28,9,15,913.0,80.0,4.95,12.0,623.0,930.97,747.82
2016,3,28,9,30,928.0,82.0,4.9,12.0,667.0,946.33,756.73
2016,3,28,9,45,938.5,84.0,4.85,12.0,705.0,954.12,760.23
2016,3,28,10,0,949.0,86.0,4.8,12.0,743.0,958.27,761.29
2016,3,28,10,15,956.5,87.5,4.75,12.0,774.5,955.47,757.51
2016,3,28,10,30,964.0,89.0,4.7,12.0,806.0,948.95,751.28
2016,3,28,10,45,969.0,90.0,4.7,12.5,830.0,936.01,739.61
2016,3,28,11,0,974.0,91.0,4.7,13.0,854.0,919.43,725.57
2016,3,28,11,15,977.0,91.5,4.65,13.0,869.5,897.13,708.56
2016,3,28,11,30,980.0,92.0,4.6,13.0,885.0,871.42,689.24
2016,3,28,11,45,769.0,195.0,4.6,13.5,821.0,784.39,622.34
2016,3,28,12,0,558.0,298.0,4.6,14.0,757.0,691.4,546.97
2016,3,28,12,15,768.5,196.0,4.5,14.0,828.0,719.62,570.87
2016,3,28,12,30,979.0,94.0,4.4,14.0,899.0,728.11,578.12
2016,3,28,12,45,746.0,198.5,4.35,14.0,808.5,634.24,502.08
2016,3,28,13,0,513.0,303.0,4.3,14.0,718.0,550.42,434.22
2016,3,28,13,15,516.0,293.5,4.2,14.0,704.0,513.26,403.96
2016,3,28,13,30,519.0,284.0,4.1,14.0,690.0,475.21,372.2
2016,3,28,13,45,522.0,273.0,4.05,14.0,671.0,435.23,338.42
2016,3,28,14,0,525.0,262.0,4.0,14.0,652.0,394.58,303.39
2016,3,28,14,15,470.0,272.0,3.9,14.0,610.5,350.38,266.29
2016,3,28,14,30,415.0,282.0,3.8,14.0,569.0,311.31,233.87
2016,3,28,14,45,207.5,150.0,3.75,14.0,293.5,155.24,114.54
2016,3,28,15,0,0.0,18.0,3.7,14.0,18.0,15.9,7.77
2016,3,28,15,15,292.5,87.0,3.6,13.5,249.0,78.46,48.84
2016,3,28,15,30,585.0,156.0,3.5,13.0,480.0,115.94,81.3
2016,3,28,15,45,690.5,121.0,3.4,13.0,470.5,78.05,63.58
2016,3,28,16,0,796.0,86.0,3.3,13.0,461.0,63.04,50.56
2016,3,28,16,15,764.0,81.5,3.15,12.5,409.0,61.2,49.2
2016,3,28,16,30,732.0,77.0,3.0,12.0,357.0,59.31,47.75
2016,3,28,16,45,690.0,71.0,2.95,12.0,304.0,51.07,40.47
2016,3,28,17,0,648.0,65.0,2.9,12.0,251.0,48.04,37.76
2016,3,28,17,15,579.5,57.5,2.9,11.5,198.5,43.56,33.69
2016,3,28,17,30,511.0,50.0,2.9,11.0,146.0,38.96,29.32
2016,3,28,17,45,399.0,39.5,2.9,10.5,99.5,31.46,22.11
2016,3,28,18,0,287.0,29.0,2.9,10.0,53.0,23.72,13.44
2016,3,28,18,15,143.5,14.5,2.9,9.5,26.5,13.19,0.0
2016,3,28,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,6,15,185.5,14.0,1.7,7.5,32.0,156.45,0.0
2016,3,29,6,30,371.0,28.0,1.8,8.0,64.0,319.0,253.2
2016,3,29,6,45,481.0,36.5,1.95,9.0,113.0,417.87,347.87
2016,3,29,7,0,591.0,45.0,2.1,10.0,162.0,518.36,432.58
2016,3,29,7,15,652.5,51.0,2.25,10.0,215.5,591.45,493.18
2016,3,29,7,30,714.0,57.0,2.4,10.0,269.0,666.04,552.32
2016,3,29,7,45,757.0,61.0,2.6,10.5,323.5,723.81,595.56
2016,3,29,8,0,800.0,65.0,2.8,11.0,378.0,781.0,636.96
2016,3,29,8,15,828.0,68.0,2.75,11.5,430.5,822.87,664.22
2016,3,29,8,30,856.0,71.0,2.7,12.0,483.0,854.15,683.09
2016,3,29,8,45,876.0,74.0,2.7,12.5,532.0,884.46,701.32
2016,3,29,9,0,896.0,77.0,2.7,13.0,581.0,911.98,717.29
2016,3,29,9,15,911.0,79.0,2.5,13.0,625.0,930.65,726.47
2016,3,29,9,30,926.0,81.0,2.3,13.0,669.0,946.02,733.22
2016,3,29,9,45,936.0,83.0,2.15,13.5,707.0,953.35,733.51
2016,3,29,10,0,946.0,85.0,2.0,14.0,745.0,957.06,731.43
2016,3,29,10,15,954.0,86.5,1.9,14.0,776.0,954.71,727.32
2016,3,29,10,30,962.0,88.0,1.8,14.0,807.0,948.65,720.91
2016,3,29,10,45,966.0,89.5,1.7,14.5,831.0,935.39,708.52
2016,3,29,11,0,970.0,91.0,1.6,15.0,855.0,918.52,693.98
2016,3,29,11,15,973.5,91.5,1.55,15.0,870.5,896.68,678.22
2016,3,29,11,30,977.0,92.0,1.5,15.0,886.0,871.41,660.32
2016,3,29,11,45,977.0,93.0,1.5,15.5,893.5,840.64,638.18
2016,3,29,12,0,977.0,94.0,1.5,16.0,901.0,806.85,614.06
2016,3,29,12,15,976.5,94.0,1.5,16.0,900.5,768.92,587.9
2016,3,29,12,30,976.0,94.0,1.5,16.0,900.0,728.36,557.82
2016,3,29,12,45,970.5,95.0,1.5,16.0,890.0,683.17,523.71
2016,3,29,13,0,965.0,96.0,1.5,16.0,880.0,636.1,487.38
2016,3,29,13,15,961.0,95.5,1.55,16.0,863.0,586.88,448.76
2016,3,29,13,30,957.0,95.0,1.6,16.0,846.0,536.12,407.7
2016,3,29,13,45,947.5,95.5,1.65,16.0,820.0,482.52,363.14
2016,3,29,14,0,938.0,96.0,1.7,16.0,794.0,428.34,316.76
2016,3,29,14,15,928.5,94.5,1.75,15.5,762.0,372.27,268.25
2016,3,29,14,30,919.0,93.0,1.8,15.0,730.0,316.15,218.8
2016,3,29,14,45,903.5,92.5,1.85,15.0,690.5,259.68,169.22
2016,3,29,15,0,888.0,92.0,1.9,15.0,651.0,204.23,123.01
2016,3,29,15,15,871.0,89.5,1.95,14.5,606.5,148.47,83.04
2016,3,29,15,30,854.0,87.0,2.0,14.0,562.0,85.43,49.36
2016,3,29,15,45,829.0,84.5,2.05,14.0,513.0,60.34,47.79
2016,3,29,16,0,804.0,82.0,2.1,14.0,464.0,59.97,47.65
2016,3,29,16,15,772.5,78.0,2.1,13.5,412.0,58.4,46.52
2016,3,29,16,30,741.0,74.0,2.1,13.0,360.0,56.8,45.33
2016,3,29,16,45,695.0,69.0,2.15,13.0,306.0,49.48,38.88
2016,3,29,17,0,649.0,64.0,2.2,13.0,252.0,47.14,36.81
2016,3,29,17,15,581.5,57.0,2.2,12.0,200.0,43.04,33.17
2016,3,29,17,30,514.0,50.0,2.2,11.0,148.0,38.85,29.25
2016,3,29,17,45,399.5,39.5,2.2,10.5,101.5,31.34,22.06
2016,3,29,18,0,285.0,29.0,2.2,10.0,55.0,23.58,13.64
2016,3,29,18,15,142.5,14.5,2.2,9.5,27.5,11.71,0.0
2016,3,29,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,6,15,119.0,18.5,1.85,8.5,30.5,121.11,17.11
2016,3,30,6,30,238.0,37.0,1.9,9.0,61.0,242.64,194.06
2016,3,30,6,45,341.5,49.5,1.95,9.5,106.5,335.73,280.63
2016,3,30,7,0,445.0,62.0,2.0,10.0,152.0,440.74,370.79
2016,3,30,7,15,512.0,71.0,1.95,10.5,203.5,517.28,433.42
2016,3,30,7,30,579.0,80.0,1.9,11.0,255.0,595.9,494.19
2016,3,30,7,45,630.0,85.5,1.85,11.5,308.0,658.57,539.87
2016,3,30,8,0,681.0,91.0,1.8,12.0,361.0,721.26,583.68
2016,3,30,8,15,713.5,96.0,1.8,12.0,412.0,766.83,614.9
2016,3,30,8,30,746.0,101.0,1.8,12.0,463.0,810.81,644.38
2016,3,30,8,45,691.5,122.5,1.8,12.5,484.0,795.07,629.5
2016,3,30,9,0,637.0,144.0,1.8,13.0,505.0,774.12,611.68
2016,3,30,9,15,737.0,127.5,1.8,13.0,575.5,846.15,661.48
2016,3,30,9,30,837.0,111.0,1.8,13.0,646.0,911.47,704.52
2016,3,30,9,45,852.0,112.5,1.85,13.5,684.0,922.09,708.8
2016,3,30,10,0,867.0,114.0,1.9,14.0,722.0,929.25,711.46
2016,3,30,10,15,876.5,115.5,1.9,14.0,753.0,919.5,703.51
2016,3,30,10,30,886.0,117.0,1.9,14.0,784.0,915.05,699.54
2016,3,30,10,45,894.0,117.5,1.95,14.5,808.0,904.75,690.94
2016,3,30,11,0,902.0,118.0,2.0,15.0,832.0,891.0,680.18
2016,3,30,11,15,906.0,119.0,2.0,15.0,848.0,871.01,666.03
2016,3,30,11,30,910.0,120.0,2.0,15.0,864.0,847.78,649.78
2016,3,30,11,45,913.0,120.0,2.0,15.5,872.0,819.69,629.05
2016,3,30,12,0,916.0,120.0,2.0,16.0,880.0,788.66,606.35
2016,3,30,12,15,916.0,120.0,2.0,16.0,879.5,752.7,580.2
2016,3,30,12,30,916.0,120.0,2.0,16.0,879.0,714.26,551.23
2016,3,30,12,45,707.0,215.5,2.0,16.0,798.0,628.06,484.57
2016,3,30,13,0,498.0,311.0,2.0,16.0,717.0,550.47,424.32
2016,3,30,13,15,704.5,212.0,2.05,16.0,774.0,547.73,422.22
2016,3,30,13,30,911.0,113.0,2.1,16.0,831.0,530.98,406.54
2016,3,30,13,45,904.5,111.5,2.15,16.0,806.5,479.04,362.79
2016,3,30,14,0,898.0,110.0,2.2,16.0,782.0,426.35,317.39
2016,3,30,14,15,888.5,108.0,2.3,16.0,750.5,371.8,269.57
2016,3,30,14,30,879.0,106.0,2.4,16.0,719.0,317.25,221.07
2016,3,30,14,45,667.0,171.5,2.5,16.0,622.0,257.37,176.67
2016,3,30,15,0,455.0,237.0,2.6,16.0,525.0,229.96,162.19
2016,3,30,15,15,637.0,166.5,2.75,15.5,540.0,167.89,107.58
2016,3,30,15,30,819.0,96.0,2.9,15.0,555.0,92.49,54.68
2016,3,30,15,45,795.5,92.5,3.05,15.0,506.5,65.7,52.27
2016,3,30,16,0,772.0,89.0,3.2,15.0,458.0,64.84,51.72
2016,3,30,16,15,740.0,84.5,3.25,14.5,407.0,63.11,50.47
2016,3,30,16,30,708.0,80.0,3.3,14.0,356.0,55.76,44.2
2016,3,30,16,45,662.5,74.5,3.4,13.5,303.0,53.32,42.22
2016,3,30,17,0,617.0,69.0,3.5,13.0,250.0,50.81,40.08
2016,3,30,17,15,549.5,61.5,3.4,12.5,198.5,46.49,36.19
2016,3,30,17,30,482.0,54.0,3.3,12.0,147.0,42.07,32.01
2016,3,30,17,45,371.5,42.5,3.25,11.5,101.0,33.83,24.18
2016,3,30,18,0,261.0,31.0,3.2,11.0,55.0,25.28,15.19
2016,3,30,18,15,130.5,15.5,3.1,10.5,27.5,12.54,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,6,15,143.0,18.5,2.3,10.0,33.5,137.49,47.5
2016,3,31,6,30,286.0,37.0,2.4,10.0,67.0,275.01,221.9
2016,3,31,6,45,389.0,48.0,2.5,10.5,114.0,371.17,310.16
2016,3,31,7,0,492.0,59.0,2.6,11.0,161.0,473.85,398.14
2016,3,31,7,15,556.5,67.0,2.6,11.0,213.0,548.62,459.71
2016,3,31,7,30,621.0,75.0,2.6,11.0,265.0,625.34,520.14
2016,3,31,7,45,318.0,110.0,2.6,11.5,208.0,425.93,357.56
2016,3,31,8,0,15.0,145.0,2.6,12.0,151.0,154.02,125.56
2016,3,31,8,15,46.0,176.5,2.55,12.5,198.5,228.28,188.12
2016,3,31,8,30,77.0,208.0,2.5,13.0,246.0,290.0,238.09
2016,3,31,8,45,214.0,219.5,2.45,13.5,339.0,438.92,359.01
2016,3,31,9,0,351.0,231.0,2.4,14.0,432.0,591.02,475.88
2016,3,31,9,15,610.0,165.5,2.4,14.0,545.5,775.55,615.26
2016,3,31,9,30,869.0,100.0,2.4,14.0,659.0,930.26,721.78
2016,3,31,9,45,882.5,101.0,2.4,14.5,697.0,930.34,717.31
2016,3,31,10,0,896.0,102.0,2.4,15.0,735.0,935.91,718.43
2016,3,31,10,15,904.5,103.5,2.4,15.0,766.0,934.0,715.83
2016,3,31,10,30,913.0,105.0,2.4,15.0,797.0,928.54,711.05
2016,3,31,10,45,920.0,106.0,2.45,15.5,820.5,917.67,701.9
2016,3,31,11,0,927.0,107.0,2.5,16.0,844.0,903.28,690.52
2016,3,31,11,15,930.5,107.5,2.5,16.0,859.5,881.99,675.4
2016,3,31,11,30,934.0,108.0,2.5,16.0,875.0,857.45,658.15
2016,3,31,11,45,936.0,108.0,2.5,16.5,883.0,828.1,636.4
2016,3,31,12,0,938.0,108.0,2.5,17.0,891.0,795.79,612.66
2016,3,31,12,15,938.0,108.0,2.6,17.0,890.0,759.25,587.11
2016,3,31,12,30,938.0,108.0,2.7,17.0,889.0,720.18,557.96
2016,3,31,12,45,941.0,104.5,2.8,17.0,881.5,677.54,525.53
2016,3,31,13,0,944.0,101.0,2.9,17.0,874.0,632.55,490.4
2016,3,31,13,15,940.0,100.5,2.95,17.0,857.5,584.18,451.44
2016,3,31,13,30,936.0,100.0,3.0,17.0,841.0,534.33,410.21
2016,3,31,13,45,929.0,99.0,3.15,17.0,816.0,481.52,365.71
2016,3,31,14,0,922.0,98.0,3.3,17.0,791.0,427.98,319.28
2016,3,31,14,15,913.5,96.5,3.4,16.5,759.5,373.04,271.08
2016,3,31,14,30,905.0,95.0,3.5,16.0,728.0,317.97,221.97
2016,3,31,14,45,892.5,93.5,3.6,16.0,690.0,262.13,172.31
2016,3,31,15,0,880.0,92.0,3.7,16.0,652.0,207.03,125.69
2016,3,31,15,15,864.5,89.5,3.7,15.5,608.5,151.87,85.25
2016,3,31,15,30,849.0,87.0,3.7,15.0,565.0,89.21,50.31
2016,3,31,15,45,826.5,84.5,3.75,15.0,516.5,60.08,47.34
2016,3,31,16,0,804.0,82.0,3.8,15.0,468.0,59.73,47.21
2016,3,31,16,15,774.5,78.0,3.75,14.5,417.0,58.18,46.1
2016,3,31,16,30,745.0,74.0,3.7,14.0,366.0,56.59,44.93
2016,3,31,16,45,702.0,69.0,3.7,13.5,313.0,54.05,42.86
2016,3,31,17,0,659.0,64.0,3.7,13.0,260.0,46.97,36.64
2016,3,31,17,15,595.5,57.5,3.55,12.5,207.5,43.29,33.33
2016,3,31,17,30,532.0,51.0,3.4,12.0,155.0,39.53,29.76
2016,3,31,17,45,425.0,41.0,3.25,11.5,108.0,32.5,23.06
2016,3,31,18,0,318.0,31.0,3.1,11.0,61.0,25.25,15.39
2016,3,31,18,15,159.0,15.5,2.95,10.5,30.5,12.48,0.0
2016,3,31,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,15,173.0,17.5,2.4,10.0,36.5,161.6,78.82
2016,4,1,6,30,346.0,35.0,2.5,10.0,73.0,314.43,255.79
2016,4,1,6,45,442.0,44.5,2.65,10.5,121.0,405.94,339.66
2016,4,1,7,0,538.0,54.0,2.8,11.0,169.0,503.51,422.58
2016,4,1,7,15,598.0,61.0,2.8,11.5,221.5,574.83,480.19
2016,4,1,7,30,658.0,68.0,2.8,12.0,274.0,647.9,536.36
2016,4,1,7,45,698.0,73.5,2.8,12.5,326.5,703.42,576.67
2016,4,1,8,0,738.0,79.0,2.8,13.0,379.0,753.71,611.61
2016,4,1,8,15,766.5,83.0,2.75,13.0,430.0,796.24,640.62
2016,4,1,8,30,795.0,87.0,2.7,13.0,481.0,836.82,667.58
2016,4,1,8,45,816.0,90.0,2.7,13.5,528.5,867.12,685.78
2016,4,1,9,0,837.0,93.0,2.7,14.0,576.0,894.7,701.88
2016,4,1,9,15,852.5,96.0,2.65,14.0,618.5,914.25,713.13
2016,4,1,9,30,868.0,99.0,2.6,14.0,661.0,921.65,715.96
2016,4,1,9,45,879.5,101.0,2.6,14.5,698.0,929.94,718.77
2016,4,1,10,0,891.0,103.0,2.6,15.0,735.0,934.8,719.33
2016,4,1,10,15,899.5,104.5,2.5,15.0,766.0,932.87,715.83
2016,4,1,10,30,908.0,106.0,2.4,15.0,797.0,927.42,710.12
2016,4,1,10,45,914.5,106.5,2.35,15.5,820.5,915.62,699.41
2016,4,1,11,0,921.0,107.0,2.3,16.0,844.0,900.37,686.58
2016,4,1,11,15,925.0,108.0,2.25,16.0,859.5,880.1,671.79
2016,4,1,11,30,929.0,109.0,2.2,16.0,875.0,856.53,654.87
2016,4,1,11,45,931.5,108.5,2.2,16.0,883.0,827.19,634.47
2016,4,1,12,0,934.0,108.0,2.2,16.0,891.0,794.9,612.01
2016,4,1,12,15,934.0,108.0,2.2,16.0,890.5,758.48,586.11
2016,4,1,12,30,934.0,108.0,2.2,16.0,890.0,719.54,556.69
2016,4,1,12,45,935.0,106.0,2.2,16.5,882.0,677.13,523.17
2016,4,1,13,0,936.0,104.0,2.2,17.0,874.0,632.51,487.34
2016,4,1,13,15,932.0,103.5,2.25,16.5,857.5,584.44,450.01
2016,4,1,13,30,928.0,103.0,2.3,16.0,841.0,534.92,410.26
2016,4,1,13,45,923.0,101.5,2.35,16.0,817.0,482.92,366.52
2016,4,1,14,0,918.0,100.0,2.4,16.0,793.0,430.0,320.74
2016,4,1,14,15,909.5,98.5,2.45,16.0,761.5,375.24,272.45
2016,4,1,14,30,901.0,97.0,2.5,16.0,730.0,320.36,223.37
2016,4,1,14,45,890.0,94.5,2.6,16.0,692.0,264.31,173.81
2016,4,1,15,0,879.0,92.0,2.7,16.0,654.0,208.86,126.95
2016,4,1,15,15,863.5,89.5,2.75,15.5,610.5,153.77,86.38
2016,4,1,15,30,848.0,87.0,2.8,15.0,567.0,91.15,50.9
2016,4,1,15,45,827.0,84.0,2.9,15.0,519.0,59.61,46.91
2016,4,1,16,0,806.0,81.0,3.0,15.0,471.0,58.89,46.47
2016,4,1,16,15,777.0,77.0,3.0,14.5,419.5,57.32,45.33
2016,4,1,16,30,748.0,73.0,3.0,14.0,368.0,55.7,44.13
2016,4,1,16,45,705.5,68.5,3.0,13.5,315.0,53.54,42.4
2016,4,1,17,0,663.0,64.0,3.0,13.0,262.0,46.89,36.57
2016,4,1,17,15,600.5,57.0,2.85,12.5,210.0,42.8,32.9
2016,4,1,17,30,538.0,50.0,2.7,12.0,158.0,38.58,28.95
2016,4,1,17,45,434.0,40.5,2.55,11.5,110.5,31.96,22.63
2016,4,1,18,0,330.0,31.0,2.4,11.0,63.0,25.15,15.49
2016,4,1,18,15,165.0,15.5,2.3,10.5,31.5,12.41,0.0
2016,4,1,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,6,15,172.0,18.5,1.5,9.5,38.0,165.09,96.19
2016,4,2,6,30,344.0,37.0,1.5,10.0,76.0,316.53,257.8
2016,4,2,6,45,431.0,47.5,1.5,10.5,123.5,403.36,335.49
2016,4,2,7,0,518.0,58.0,1.5,11.0,171.0,495.54,412.24
2016,4,2,7,15,259.0,80.0,1.4,11.0,136.5,331.2,278.42
2016,4,2,7,30,0.0,102.0,1.3,11.0,102.0,98.49,78.82
2016,4,2,7,45,1.5,120.5,1.25,11.5,121.0,117.39,95.05
2016,4,2,8,0,3.0,139.0,1.2,12.0,140.0,136.18,110.36
2016,4,2,8,15,7.0,156.0,1.15,12.5,159.5,155.41,125.83
2016,4,2,8,30,11.0,173.0,1.1,13.0,179.0,174.69,141.07
2016,4,2,8,45,87.0,218.0,1.1,13.5,268.5,305.93,248.29
2016,4,2,9,0,163.0,263.0,1.1,14.0,358.0,441.35,352.71
2016,4,2,9,15,316.5,251.0,1.1,14.0,452.0,580.83,458.73
2016,4,2,9,30,470.0,239.0,1.1,14.0,546.0,721.11,560.06
2016,4,2,9,45,523.0,233.5,1.1,14.5,593.0,758.04,583.03
2016,4,2,10,0,576.0,228.0,1.1,15.0,640.0,792.44,605.07
2016,4,2,10,15,551.0,250.0,1.15,15.0,657.0,782.41,596.27
2016,4,2,10,30,526.0,272.0,1.2,15.0,674.0,769.78,586.31
2016,4,2,10,45,691.0,209.5,1.25,15.5,754.5,840.74,637.4
2016,4,2,11,0,856.0,147.0,1.3,16.0,835.0,894.7,671.91
2016,4,2,11,15,860.5,148.0,1.3,16.0,850.5,874.78,657.34
2016,4,2,11,30,865.0,149.0,1.3,16.0,866.0,851.67,641.65
2016,4,2,11,45,871.5,147.0,1.35,16.5,874.5,824.15,622.49
2016,4,2,12,0,878.0,145.0,1.4,17.0,883.0,793.6,601.08
2016,4,2,12,15,877.5,144.5,1.45,17.0,882.0,756.6,574.93
2016,4,2,12,30,877.0,144.0,1.5,17.0,881.0,717.29,546.59
2016,4,2,12,45,887.0,136.0,1.55,17.0,875.0,674.7,515.41
2016,4,2,13,0,897.0,128.0,1.6,17.0,869.0,631.98,483.09
2016,4,2,13,15,892.5,127.0,1.65,17.0,852.0,584.61,446.19
2016,4,2,13,30,888.0,126.0,1.7,17.0,835.0,535.95,407.16
2016,4,2,13,45,882.0,124.5,1.75,17.0,810.5,485.15,365.28
2016,4,2,14,0,876.0,123.0,1.8,17.0,786.0,433.61,321.54
2016,4,2,14,15,866.5,121.0,1.8,17.0,754.5,374.67,271.01
2016,4,2,14,30,857.0,119.0,1.8,17.0,723.0,320.37,223.26
2016,4,2,14,45,840.0,118.0,1.85,17.0,684.5,265.6,175.69
2016,4,2,15,0,823.0,117.0,1.9,17.0,646.0,212.25,131.25
2016,4,2,15,15,805.5,114.0,1.9,16.5,602.5,159.02,92.17
2016,4,2,15,30,788.0,111.0,1.9,16.0,559.0,107.76,64.85
2016,4,2,15,45,760.5,108.0,1.9,16.0,510.5,68.84,54.73
2016,4,2,16,0,733.0,105.0,1.9,16.0,462.0,68.95,55.06
2016,4,2,16,15,701.0,100.0,1.9,15.5,411.0,67.61,54.18
2016,4,2,16,30,669.0,95.0,1.9,15.0,360.0,66.22,53.23
2016,4,2,16,45,615.5,89.5,1.95,15.0,307.0,64.25,51.62
2016,4,2,17,0,562.0,84.0,2.0,15.0,254.0,62.29,49.94
2016,4,2,17,15,496.0,74.5,2.0,14.0,203.0,56.84,45.21
2016,4,2,17,30,430.0,65.0,2.0,13.0,152.0,51.2,40.06
2016,4,2,17,45,324.5,51.5,2.0,12.5,106.0,39.54,29.24
2016,4,2,18,0,219.0,38.0,2.0,12.0,60.0,29.6,19.32
2016,4,2,18,15,109.5,19.0,2.0,11.5,30.0,14.94,0.0
2016,4,2,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,45,27.5,4.5,1.7,7.5,5.0,0.0,0.0
2016,4,3,6,0,55.0,9.0,1.7,8.0,10.0,40.8,0.0
2016,4,3,6,15,199.0,24.0,1.75,8.5,45.5,192.76,125.91
