Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,6,30,343.0,39.0,1.8,9.0,81.0,319.28,262.53
2016,4,3,6,45,438.0,49.5,1.85,9.5,130.0,412.26,345.42
2016,4,3,7,0,533.0,60.0,1.9,10.0,179.0,511.02,427.91
2016,4,3,7,15,593.0,67.5,1.9,10.5,232.0,583.39,485.11
2016,4,3,7,30,653.0,75.0,1.9,11.0,285.0,657.36,540.79
2016,4,3,7,45,326.5,99.5,1.9,11.5,204.5,421.57,352.45
2016,4,3,8,0,0.0,124.0,1.9,12.0,124.0,116.64,93.39
2016,4,3,8,15,0.0,140.5,1.9,12.0,140.5,132.1,106.59
2016,4,3,8,30,0.0,157.0,1.9,12.0,157.0,147.46,118.98
2016,4,3,8,45,17.5,195.0,1.9,12.5,205.5,201.39,163.35
2016,4,3,9,0,35.0,233.0,1.9,13.0,254.0,271.66,219.59
2016,4,3,9,15,215.0,249.5,1.9,13.5,390.0,468.94,378.38
2016,4,3,9,30,395.0,266.0,1.9,14.0,526.0,666.34,526.45
2016,4,3,9,45,643.5,189.0,1.95,14.5,639.5,828.89,644.56
2016,4,3,10,0,892.0,112.0,2.0,15.0,753.0,950.07,724.42
2016,4,3,10,15,901.0,114.0,2.0,15.0,784.0,948.85,721.0
2016,4,3,10,30,910.0,116.0,2.0,15.0,815.0,944.06,716.74
2016,4,3,10,45,914.0,118.0,2.0,15.5,838.5,931.28,705.95
2016,4,3,11,0,918.0,120.0,2.0,16.0,862.0,915.07,693.1
2016,4,3,11,15,713.5,218.5,2.0,16.0,801.0,827.4,631.66
2016,4,3,11,30,509.0,317.0,2.0,16.0,740.0,727.18,556.64
2016,4,3,11,45,536.0,312.0,2.0,16.5,761.5,720.35,551.31
2016,4,3,12,0,563.0,307.0,2.0,17.0,783.0,710.22,542.68
2016,4,3,12,15,743.5,216.5,2.05,17.0,844.5,730.17,559.63
2016,4,3,12,30,924.0,126.0,2.1,17.0,906.0,732.47,562.89
2016,4,3,12,45,919.0,127.0,2.15,17.0,896.0,688.93,529.8
2016,4,3,13,0,914.0,128.0,2.2,17.0,886.0,643.64,494.95
2016,4,3,13,15,770.5,191.5,2.25,17.0,821.5,571.59,438.83
2016,4,3,13,30,627.0,255.0,2.3,17.0,757.0,510.35,390.59
2016,4,3,13,45,578.5,261.5,2.4,17.0,714.5,457.34,348.55
2016,4,3,14,0,530.0,268.0,2.5,17.0,672.0,407.5,308.35
2016,4,3,14,15,565.0,242.5,2.55,17.0,657.5,366.04,272.48
2016,4,3,14,30,600.0,217.0,2.6,17.0,643.0,320.27,232.14
2016,4,3,14,45,713.5,170.0,2.65,17.0,650.0,272.07,186.35
2016,4,3,15,0,827.0,123.0,2.7,17.0,657.0,219.23,136.99
2016,4,3,15,15,809.5,119.5,2.7,16.5,613.0,165.37,97.03
2016,4,3,15,30,792.0,116.0,2.7,16.0,569.0,113.51,68.66
2016,4,3,15,45,764.5,113.0,2.75,15.5,520.0,72.05,57.63
2016,4,3,16,0,737.0,110.0,2.8,15.0,471.0,72.31,58.21
2016,4,3,16,15,704.5,104.5,2.75,14.5,419.5,70.75,57.15
2016,4,3,16,30,672.0,99.0,2.7,14.0,368.0,69.11,56.0
2016,4,3,16,45,627.0,92.0,2.7,14.0,315.0,66.14,53.5
2016,4,3,17,0,582.0,85.0,2.7,14.0,262.0,63.05,50.82
2016,4,3,17,15,516.0,75.5,2.6,13.0,210.0,57.62,46.09
2016,4,3,17,30,450.0,66.0,2.5,12.0,158.0,52.0,40.96
2016,4,3,17,45,352.0,52.5,2.45,11.5,111.5,40.34,30.11
2016,4,3,18,0,254.0,39.0,2.4,11.0,65.0,30.41,20.25
2016,4,3,18,15,127.0,19.5,2.35,11.0,32.5,15.33,0.0
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,2.8,9.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,2.8,10.0,13.0,11.82,0.0
2016,4,4,6,15,171.0,27.5,2.85,10.5,49.0,180.6,125.21
2016,4,4,6,30,342.0,42.0,2.9,11.0,85.0,322.93,265.86
2016,4,4,6,45,440.5,52.0,2.95,11.5,134.5,418.5,350.62
2016,4,4,7,0,539.0,62.0,3.0,12.0,184.0,519.78,435.36
2016,4,4,7,15,599.5,69.0,3.0,12.5,237.5,592.32,493.03
2016,4,4,7,30,660.0,76.0,3.0,13.0,291.0,666.41,549.25
2016,4,4,7,45,703.0,81.0,3.0,13.5,345.0,724.15,590.69
2016,4,4,8,0,746.0,86.0,3.0,14.0,399.0,781.44,630.38
2016,4,4,8,15,774.5,90.0,2.95,14.0,451.0,818.82,655.21
2016,4,4,8,30,803.0,94.0,2.9,14.0,503.0,859.6,682.1
2016,4,4,8,45,822.5,98.0,2.9,14.5,550.5,889.81,700.03
2016,4,4,9,0,842.0,102.0,2.9,15.0,598.0,917.18,715.82
2016,4,4,9,15,857.5,104.5,2.8,15.5,641.5,936.0,724.71
2016,4,4,9,30,873.0,107.0,2.7,16.0,685.0,951.54,731.33
2016,4,4,9,45,882.5,110.5,2.65,16.5,722.0,950.08,726.81
2016,4,4,10,0,892.0,114.0,2.6,17.0,759.0,954.41,726.59
2016,4,4,10,15,900.5,115.5,2.5,17.0,789.5,952.13,722.86
2016,4,4,10,30,909.0,117.0,2.4,17.0,820.0,946.32,716.95
2016,4,4,10,45,913.5,119.5,2.35,17.5,843.0,934.43,706.27
2016,4,4,11,0,918.0,122.0,2.3,18.0,866.0,919.08,693.49
2016,4,4,11,15,921.5,122.5,2.25,18.0,881.5,897.53,678.01
2016,4,4,11,30,925.0,123.0,2.2,18.0,897.0,872.76,660.49
2016,4,4,11,45,925.0,124.5,2.2,18.0,903.5,843.06,640.12
2016,4,4,12,0,925.0,126.0,2.2,18.0,910.0,810.53,617.79
2016,4,4,12,15,924.5,125.5,2.15,18.0,909.0,773.21,590.99
2016,4,4,12,30,924.0,125.0,2.1,18.0,908.0,733.47,561.14
2016,4,4,12,45,924.0,123.5,2.1,18.5,899.5,690.95,528.07
2016,4,4,13,0,924.0,122.0,2.1,19.0,891.0,646.35,492.82
2016,4,4,13,15,919.5,121.0,2.2,19.0,873.5,597.82,455.22
2016,4,4,13,30,915.0,120.0,2.3,19.0,856.0,547.95,415.38
2016,4,4,13,45,905.0,120.0,2.45,19.0,830.0,495.31,372.31
2016,4,4,14,0,895.0,120.0,2.6,19.0,804.0,442.27,327.55
2016,4,4,14,15,756.5,165.5,2.85,18.5,727.5,371.22,271.27
2016,4,4,14,30,618.0,211.0,3.1,18.0,651.0,321.84,232.52
2016,4,4,14,45,618.0,196.5,3.35,18.0,617.0,272.32,189.98
2016,4,4,15,0,618.0,182.0,3.6,18.0,583.0,222.87,148.63
2016,4,4,15,15,713.5,144.5,3.7,17.5,577.5,167.29,102.04
2016,4,4,15,30,809.0,107.0,3.8,17.0,572.0,109.48,63.85
2016,4,4,15,45,784.5,103.5,3.9,17.0,523.5,72.94,58.07
2016,4,4,16,0,760.0,100.0,4.0,17.0,475.0,65.43,51.75
2016,4,4,16,15,728.0,95.0,3.8,16.5,423.0,63.93,50.72
2016,4,4,16,30,696.0,90.0,3.6,16.0,371.0,62.35,49.6
2016,4,4,16,45,652.0,84.0,3.45,15.5,318.0,59.86,47.63
2016,4,4,17,0,608.0,78.0,3.3,15.0,265.0,57.29,45.51
2016,4,4,17,15,541.5,69.5,3.15,14.5,212.5,52.45,41.23
2016,4,4,17,30,475.0,61.0,3.0,14.0,160.0,47.44,36.62
2016,4,4,17,45,373.0,49.5,2.9,13.5,113.5,39.45,29.11
2016,4,4,18,0,271.0,38.0,2.8,13.0,67.0,29.61,19.52
2016,4,4,18,15,135.5,19.0,2.7,12.5,33.5,14.92,0.19
2016,4,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,5,5,45,50.0,6.5,1.8,9.5,8.0,0.0,0.0
2016,4,5,6,0,100.0,13.0,1.7,10.0,16.0,71.81,0.0
2016,4,5,6,15,251.5,26.5,1.65,10.5,54.0,235.97,171.98
2016,4,5,6,30,403.0,40.0,1.6,11.0,92.0,363.9,298.31
2016,4,5,6,45,492.5,49.0,1.55,12.0,142.5,453.89,375.57
2016,4,5,7,0,582.0,58.0,1.5,13.0,193.0,549.01,451.16
2016,4,5,7,15,639.0,64.0,1.55,13.5,247.0,618.74,504.6
2016,4,5,7,30,696.0,70.0,1.6,14.0,301.0,689.83,556.57
2016,4,5,7,45,739.5,73.5,1.65,14.5,356.0,742.16,592.62
2016,4,5,8,0,783.0,77.0,1.7,15.0,411.0,799.4,631.07
2016,4,5,8,15,809.5,81.0,1.75,15.5,462.5,841.07,657.36
2016,4,5,8,30,836.0,85.0,1.8,16.0,514.0,880.61,681.75
2016,4,5,8,45,857.0,87.0,1.85,16.5,562.5,910.16,698.9
2016,4,5,9,0,878.0,89.0,1.9,17.0,611.0,927.79,707.88
2016,4,5,9,15,892.0,91.5,1.95,17.0,654.0,945.64,718.52
2016,4,5,9,30,906.0,94.0,2.0,17.0,697.0,960.2,727.01
2016,4,5,9,45,914.0,96.5,2.05,17.5,733.5,965.73,728.24
2016,4,5,10,0,922.0,99.0,2.1,18.0,770.0,967.71,727.35
2016,4,5,10,15,929.5,100.5,2.15,18.0,800.0,964.54,724.57
2016,4,5,10,30,937.0,102.0,2.2,18.0,830.0,957.75,719.59
2016,4,5,10,45,941.0,104.0,2.25,18.5,853.0,944.77,709.28
2016,4,5,11,0,945.0,106.0,2.3,19.0,876.0,928.27,696.8
2016,4,5,11,15,948.0,106.5,2.3,19.0,891.0,905.98,681.39
2016,4,5,11,30,951.0,107.0,2.3,19.0,906.0,880.41,663.88
2016,4,5,11,45,951.5,107.5,2.35,19.5,912.5,849.71,642.09
2016,4,5,12,0,952.0,108.0,2.4,20.0,919.0,816.11,618.32
2016,4,5,12,15,951.5,108.0,2.35,20.0,918.0,778.6,592.24
2016,4,5,12,30,951.0,108.0,2.3,20.0,917.0,738.57,562.29
2016,4,5,12,45,949.0,107.0,2.25,20.5,907.5,694.4,527.83
2016,4,5,13,0,947.0,106.0,2.2,21.0,898.0,648.24,491.33
2016,4,5,13,15,942.5,105.5,2.15,21.0,880.5,599.33,452.94
2016,4,5,13,30,938.0,105.0,2.1,21.0,863.0,549.02,412.47
2016,4,5,13,45,931.0,104.0,2.05,21.0,837.5,496.02,368.91
2016,4,5,14,0,924.0,103.0,2.0,21.0,812.0,442.31,323.6
2016,4,5,14,15,914.5,101.0,2.0,21.0,779.5,386.5,275.79
2016,4,5,14,30,905.0,99.0,2.0,21.0,747.0,330.71,227.22
2016,4,5,14,45,892.0,97.5,2.0,21.0,708.0,274.73,178.75
2016,4,5,15,0,879.0,96.0,2.0,21.0,669.0,219.57,132.74
2016,4,5,15,15,863.0,93.5,1.95,20.5,624.5,164.4,91.89
2016,4,5,15,30,847.0,91.0,1.9,20.0,580.0,101.8,54.88
2016,4,5,15,45,825.0,87.5,1.85,20.0,531.0,61.59,47.59
2016,4,5,16,0,803.0,84.0,1.8,20.0,482.0,60.6,46.95
2016,4,5,16,15,773.5,80.0,1.7,19.5,430.5,59.13,45.93
2016,4,5,16,30,744.0,76.0,1.6,19.0,379.0,57.6,44.85
2016,4,5,16,45,702.5,71.0,1.55,18.5,325.5,55.13,42.91
2016,4,5,17,0,661.0,66.0,1.5,18.0,272.0,47.99,36.8
2016,4,5,17,15,600.0,59.5,1.5,17.0,219.5,44.37,33.72
2016,4,5,17,30,539.0,53.0,1.5,16.0,167.0,40.66,30.38
2016,4,5,17,45,440.5,43.5,1.5,15.5,119.0,34.15,24.3
2016,4,5,18,0,342.0,34.0,1.5,15.0,71.0,27.44,17.64
2016,4,5,18,15,171.0,17.0,1.5,14.5,35.5,13.46,0.78
2016,4,5,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,5,45,51.0,7.0,2.45,12.5,8.5,6.37,0.0
2016,4,6,6,0,102.0,14.0,2.5,13.0,17.0,74.26,0.0
2016,4,6,6,15,243.0,27.5,2.55,13.5,55.0,232.31,173.25
2016,4,6,6,30,384.0,41.0,2.6,14.0,93.0,353.41,289.11
2016,4,6,6,45,472.5,50.5,2.65,14.5,143.0,442.89,366.92
2016,4,6,7,0,561.0,60.0,2.7,15.0,193.0,537.49,444.02
2016,4,6,7,15,617.5,67.0,2.65,15.5,246.5,607.69,498.22
2016,4,6,7,30,674.0,74.0,2.6,16.0,300.0,679.25,550.86
2016,4,6,7,45,714.0,78.5,2.55,16.5,354.0,734.26,588.89
2016,4,6,8,0,754.0,83.0,2.5,17.0,408.0,783.88,621.64
2016,4,6,8,15,781.5,87.5,2.5,17.5,459.5,826.54,648.76
2016,4,6,8,30,809.0,92.0,2.5,18.0,511.0,867.14,673.83
2016,4,6,8,45,830.5,95.0,2.5,18.5,559.0,898.04,691.68
2016,4,6,9,0,852.0,98.0,2.5,19.0,607.0,926.13,707.46
2016,4,6,9,15,867.0,100.5,2.5,19.5,650.5,944.53,716.54
2016,4,6,9,30,882.0,103.0,2.5,20.0,694.0,950.42,717.3
2016,4,6,9,45,894.0,105.0,2.55,20.5,731.5,958.92,720.54
2016,4,6,10,0,906.0,107.0,2.6,21.0,769.0,963.92,721.55
2016,4,6,10,15,914.5,108.5,2.6,21.0,799.5,961.6,718.77
2016,4,6,10,30,923.0,110.0,2.6,21.0,830.0,955.69,713.84
2016,4,6,10,45,928.0,111.0,2.6,21.5,853.5,942.57,702.92
2016,4,6,11,0,933.0,112.0,2.6,22.0,877.0,925.99,689.92
2016,4,6,11,15,936.5,113.0,2.55,22.0,892.0,904.72,674.86
2016,4,6,11,30,940.0,114.0,2.5,22.0,907.0,880.18,657.71
2016,4,6,11,45,940.5,114.5,2.45,22.5,913.5,849.63,635.37
2016,4,6,12,0,941.0,115.0,2.4,23.0,920.0,816.22,611.21
2016,4,6,12,15,940.5,115.0,2.35,23.0,919.0,778.94,585.45
2016,4,6,12,30,940.0,115.0,2.3,23.0,918.0,739.19,556.09
2016,4,6,12,45,936.0,115.5,2.25,23.5,907.5,695.36,522.26
2016,4,6,13,0,932.0,116.0,2.2,24.0,897.0,649.7,486.56
2016,4,6,13,15,927.5,115.0,2.15,24.0,879.5,600.9,448.8
2016,4,6,13,30,923.0,114.0,2.1,24.0,862.0,550.75,409.05
2016,4,6,13,45,723.5,194.5,2.05,24.5,770.5,471.14,347.22
2016,4,6,14,0,524.0,275.0,2.0,25.0,679.0,413.55,302.74
2016,4,6,14,15,469.0,284.5,1.9,25.0,635.5,367.89,266.82
2016,4,6,14,30,414.0,294.0,1.8,25.0,592.0,327.43,235.1
2016,4,6,14,45,637.0,199.5,1.75,25.0,630.0,281.37,190.1
2016,4,6,15,0,860.0,105.0,1.7,25.0,668.0,216.77,129.14
2016,4,6,15,15,632.5,163.5,1.6,25.0,563.0,175.03,107.51
2016,4,6,15,30,405.0,222.0,1.5,25.0,458.0,162.73,112.99
2016,4,6,15,45,415.0,199.0,1.45,25.0,423.0,126.59,100.6
2016,4,6,16,0,425.0,176.0,1.4,25.0,388.0,114.88,91.29
2016,4,6,16,15,389.5,161.5,1.3,24.5,340.0,107.78,85.86
2016,4,6,16,30,354.0,147.0,1.2,24.0,292.0,106.25,85.01
2016,4,6,16,45,323.0,132.5,1.1,23.5,251.0,97.14,77.7
2016,4,6,17,0,292.0,118.0,1.0,23.0,210.0,87.68,69.93
2016,4,6,17,15,397.5,88.5,1.0,22.5,188.5,65.02,50.65
2016,4,6,17,30,503.0,59.0,1.0,22.0,167.0,45.51,33.77
2016,4,6,17,45,403.5,48.5,1.0,22.0,119.5,38.34,27.19
2016,4,6,18,0,304.0,38.0,1.0,22.0,72.0,30.94,20.03
2016,4,6,18,15,152.0,19.0,0.85,22.0,36.0,14.9,2.28
2016,4,6,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.5,1.75,12.5,6.5,5.91,0.0
2016,4,7,6,0,0.0,13.0,1.8,13.0,13.0,11.45,0.0
2016,4,7,6,15,47.5,32.5,1.9,13.5,39.0,82.39,59.51
2016,4,7,6,30,95.0,52.0,2.0,14.0,65.0,140.4,113.27
2016,4,7,6,45,127.0,74.0,2.1,14.5,99.5,193.11,159.6
2016,4,7,7,0,159.0,96.0,2.2,15.0,134.0,246.43,205.3
2016,4,7,7,15,192.0,113.5,2.25,15.0,171.0,309.88,258.21
2016,4,7,7,30,225.0,131.0,2.3,15.0,208.0,360.47,299.5
2016,4,7,7,45,112.5,127.0,2.35,15.5,165.5,243.41,201.01
2016,4,7,8,0,0.0,123.0,2.4,16.0,123.0,114.71,90.66
2016,4,7,8,15,23.0,167.5,2.4,16.0,180.0,181.01,146.01
2016,4,7,8,30,46.0,212.0,2.4,16.0,237.0,264.7,213.63
2016,4,7,8,45,167.0,236.5,2.4,16.5,335.5,417.77,336.36
2016,4,7,9,0,288.0,261.0,2.4,17.0,434.0,572.82,454.14
2016,4,7,9,15,424.0,237.0,2.35,17.0,512.5,685.68,537.94
2016,4,7,9,30,560.0,213.0,2.3,17.0,591.0,782.29,607.81
2016,4,7,9,45,490.0,256.5,2.25,17.5,600.0,758.23,584.74
2016,4,7,10,0,420.0,300.0,2.2,18.0,609.0,730.31,560.3
2016,4,7,10,15,458.0,296.0,2.15,18.0,645.5,750.94,574.57
2016,4,7,10,30,496.0,292.0,2.1,18.0,682.0,768.77,586.33
2016,4,7,10,45,495.0,303.5,2.1,18.0,701.5,764.28,581.86
2016,4,7,11,0,494.0,315.0,2.1,18.0,721.0,757.4,575.99
2016,4,7,11,15,493.5,322.5,2.1,18.0,734.5,744.85,566.33
2016,4,7,11,30,493.0,330.0,2.1,18.0,748.0,730.2,555.25
2016,4,7,11,45,499.5,327.0,2.15,18.0,753.0,709.55,540.57
2016,4,7,12,0,506.0,324.0,2.2,18.0,758.0,686.95,524.38
2016,4,7,12,15,478.5,336.5,2.2,18.0,747.5,651.64,497.95
2016,4,7,12,30,451.0,349.0,2.2,18.0,737.0,616.55,471.55
2016,4,7,12,45,438.0,351.0,2.25,18.0,724.0,582.65,446.26
2016,4,7,13,0,425.0,353.0,2.3,18.0,711.0,548.86,420.65
2016,4,7,13,15,486.5,323.0,2.3,17.5,725.5,530.65,407.18
2016,4,7,13,30,548.0,293.0,2.3,17.0,740.0,506.68,388.28
2016,4,7,13,45,525.5,288.5,2.35,17.0,706.5,458.98,350.27
2016,4,7,14,0,503.0,284.0,2.4,17.0,673.0,413.06,313.07
2016,4,7,14,15,512.5,267.0,2.4,17.0,649.5,370.83,277.47
2016,4,7,14,30,522.0,250.0,2.4,17.0,626.0,327.65,240.43
2016,4,7,14,45,556.0,223.0,2.45,17.0,604.5,282.19,200.51
2016,4,7,15,0,590.0,196.0,2.5,17.0,583.0,232.46,157.67
2016,4,7,15,15,391.5,229.5,2.5,16.5,479.5,195.13,137.57
2016,4,7,15,30,193.0,263.0,2.5,16.0,376.0,195.35,149.47
2016,4,7,15,45,160.5,241.0,2.5,16.0,329.5,167.91,139.56
2016,4,7,16,0,128.0,219.0,2.5,16.0,283.0,154.87,128.96
2016,4,7,16,15,76.5,186.5,2.4,15.5,224.0,142.19,118.76
2016,4,7,16,30,25.0,154.0,2.3,15.0,165.0,126.17,105.5
2016,4,7,16,45,18.5,134.0,2.25,15.0,141.5,110.42,92.07
2016,4,7,17,0,12.0,114.0,2.2,15.0,118.0,94.52,78.3
2016,4,7,17,15,6.0,93.0,2.05,14.5,95.0,77.77,63.65
2016,4,7,17,30,0.0,72.0,1.9,14.0,72.0,60.86,48.55
2016,4,7,17,45,0.0,51.5,1.8,14.0,51.5,44.16,33.3
2016,4,7,18,0,0.0,31.0,1.7,14.0,31.0,27.21,17.7
2016,4,7,18,15,0.0,15.5,1.65,13.5,15.5,13.64,2.65
2016,4,7,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.5,1.4,11.5,5.5,5.0,0.0
2016,4,8,6,0,0.0,11.0,1.4,12.0,11.0,9.67,0.0
2016,4,8,6,15,4.5,30.0,1.45,12.0,30.5,32.36,20.3
2016,4,8,6,30,9.0,49.0,1.5,12.0,50.0,56.2,42.06
2016,4,8,6,45,22.0,70.5,1.55,12.5,75.5,97.43,78.07
2016,4,8,7,0,35.0,92.0,1.6,13.0,101.0,131.46,107.6
2016,4,8,7,15,46.5,113.5,1.6,13.5,128.0,164.27,135.4
2016,4,8,7,30,58.0,135.0,1.6,14.0,155.0,197.1,162.52
2016,4,8,7,45,29.5,139.0,1.6,14.5,149.5,172.9,140.8
2016,4,8,8,0,1.0,143.0,1.6,15.0,144.0,137.11,109.54
2016,4,8,8,15,17.0,174.5,1.55,15.0,184.0,183.15,147.63
2016,4,8,8,30,33.0,206.0,1.5,15.0,224.0,245.25,197.55
2016,4,8,8,45,25.0,212.0,1.5,15.5,226.5,225.5,180.28
2016,4,8,9,0,17.0,218.0,1.5,16.0,229.0,221.9,176.28
2016,4,8,9,15,12.0,209.5,1.5,16.0,217.5,206.5,163.39
2016,4,8,9,30,7.0,201.0,1.5,16.0,206.0,191.9,151.24
2016,4,8,9,45,58.0,276.0,1.55,16.0,319.0,328.29,259.63
2016,4,8,10,0,109.0,351.0,1.6,16.0,432.0,452.1,353.5
2016,4,8,10,15,56.5,264.5,1.65,16.0,307.0,307.71,241.74
2016,4,8,10,30,4.0,178.0,1.7,16.0,182.0,164.2,127.88
2016,4,8,10,45,22.0,265.0,1.75,16.0,284.0,270.8,212.57
2016,4,8,11,0,40.0,352.0,1.8,16.0,386.0,368.46,287.12
2016,4,8,11,15,45.5,366.5,1.85,16.0,405.5,382.14,296.86
2016,4,8,11,30,51.0,381.0,1.9,16.0,425.0,394.89,306.34
2016,4,8,11,45,50.5,383.0,1.95,16.0,426.5,390.34,302.71
2016,4,8,12,0,50.0,385.0,2.0,16.0,428.0,385.61,299.08
2016,4,8,12,15,69.0,401.0,2.0,16.0,460.5,406.96,315.38
2016,4,8,12,30,88.0,417.0,2.0,16.0,493.0,425.93,329.59
2016,4,8,12,45,214.5,404.5,2.05,16.5,587.0,486.57,375.77
2016,4,8,13,0,341.0,392.0,2.1,17.0,681.0,532.9,409.42
2016,4,8,13,15,279.5,397.0,2.1,17.0,631.0,479.7,368.45
2016,4,8,13,30,218.0,402.0,2.1,17.0,581.0,436.08,335.12
2016,4,8,13,45,217.0,389.5,2.15,17.0,563.0,408.56,313.89
2016,4,8,14,0,216.0,377.0,2.2,17.0,545.0,381.17,292.31
2016,4,8,14,15,357.0,318.5,2.2,16.5,583.0,362.45,274.65
2016,4,8,14,30,498.0,260.0,2.2,16.0,621.0,329.01,242.98
2016,4,8,14,45,259.0,250.5,2.25,16.0,438.0,242.67,181.23
2016,4,8,15,0,20.0,241.0,2.3,16.0,255.0,203.55,159.78
2016,4,8,15,15,10.0,148.5,2.3,16.0,155.5,129.06,100.67
2016,4,8,15,30,0.0,56.0,2.3,16.0,56.0,49.53,35.88
2016,4,8,15,45,0.0,65.5,2.3,16.0,65.5,57.94,45.23
2016,4,8,16,0,0.0,75.0,2.3,16.0,75.0,66.36,52.73
2016,4,8,16,15,0.0,91.5,2.25,15.5,91.5,80.32,65.24
2016,4,8,16,30,0.0,108.0,2.2,15.0,108.0,92.7,76.41
2016,4,8,16,45,0.0,92.5,2.15,15.0,92.5,79.92,65.37
2016,4,8,17,0,0.0,77.0,2.1,15.0,77.0,67.02,54.1
2016,4,8,17,15,0.0,61.5,2.0,14.5,61.5,53.99,42.63
2016,4,8,17,30,0.0,46.0,1.9,14.0,46.0,40.6,30.63
2016,4,8,17,45,0.0,32.5,1.8,14.0,32.5,28.64,19.69
2016,4,8,18,0,0.0,19.0,1.7,14.0,19.0,16.71,8.75
2016,4,8,18,15,0.0,9.5,1.65,13.5,9.5,8.34,0.0
2016,4,8,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.5,2.0,12.0,1.5,1.36,0.0
2016,4,9,6,0,0.0,3.0,2.0,12.0,3.0,2.63,0.0
2016,4,9,6,15,0.0,9.0,2.0,12.0,9.0,7.9,0.73
2016,4,9,6,30,0.0,15.0,2.0,12.0,15.0,13.18,5.54
2016,4,9,6,45,0.0,23.0,2.05,12.5,23.0,20.23,11.75
2016,4,9,7,0,0.0,31.0,2.1,13.0,31.0,27.3,17.92
2016,4,9,7,15,0.0,39.5,2.1,13.0,39.5,34.82,24.45
2016,4,9,7,30,0.0,48.0,2.1,13.0,48.0,42.35,30.89
2016,4,9,7,45,0.0,33.5,2.15,13.0,33.5,29.53,19.8
2016,4,9,8,0,0.0,19.0,2.2,13.0,19.0,16.73,8.75
2016,4,9,8,15,0.0,52.0,2.15,13.0,52.0,45.93,33.65
2016,4,9,8,30,0.0,85.0,2.1,13.0,85.0,75.27,58.3
2016,4,9,8,45,0.0,86.0,2.1,13.0,86.0,76.19,58.84
2016,4,9,9,0,0.0,87.0,2.1,13.0,87.0,77.11,59.43
2016,4,9,9,15,27.0,190.5,2.05,13.0,209.0,213.01,171.99
2016,4,9,9,30,54.0,294.0,2.0,13.0,331.0,348.45,279.1
2016,4,9,9,45,35.5,278.0,2.0,13.5,303.0,309.28,246.16
2016,4,9,10,0,17.0,262.0,2.0,14.0,275.0,258.41,204.83
2016,4,9,10,15,11.0,224.5,2.0,14.0,233.5,215.1,170.23
2016,4,9,10,30,5.0,187.0,2.0,14.0,192.0,173.48,136.66
2016,4,9,10,45,2.5,142.0,2.05,14.5,144.5,129.39,100.8
2016,4,9,11,0,0.0,97.0,2.1,15.0,97.0,86.35,65.56
2016,4,9,11,15,4.0,151.5,2.05,15.0,155.5,138.84,108.25
2016,4,9,11,30,8.0,206.0,2.0,15.0,214.0,191.01,149.85
2016,4,9,11,45,4.0,140.5,2.0,15.0,144.5,128.36,99.48
2016,4,9,12,0,0.0,75.0,2.0,15.0,75.0,66.72,49.39
2016,4,9,12,15,5.0,151.5,2.0,15.0,156.0,138.21,107.62
2016,4,9,12,30,10.0,228.0,2.0,15.0,237.0,208.38,163.46
2016,4,9,12,45,33.0,306.5,2.0,15.0,334.5,289.09,226.7
2016,4,9,13,0,56.0,385.0,2.0,15.0,432.0,362.89,283.08
2016,4,9,13,15,56.5,377.5,2.0,15.0,424.5,349.83,272.7
2016,4,9,13,30,57.0,370.0,2.0,15.0,417.0,336.77,262.69
2016,4,9,13,45,34.5,307.0,2.0,15.0,335.0,271.14,212.18
2016,4,9,14,0,12.0,244.0,2.0,15.0,253.0,214.27,168.12
2016,4,9,14,15,6.0,175.5,2.0,15.0,180.0,154.55,120.94
2016,4,9,14,30,0.0,107.0,2.0,15.0,107.0,94.6,72.72
2016,4,9,14,45,0.0,104.0,2.05,15.0,104.0,91.96,70.8
2016,4,9,15,0,0.0,101.0,2.1,15.0,101.0,89.33,68.8
2016,4,9,15,15,0.0,86.5,2.05,15.0,86.5,76.67,58.51
2016,4,9,15,30,0.0,72.0,2.0,15.0,72.0,63.74,47.93
2016,4,9,15,45,3.5,120.5,2.0,15.0,122.5,104.36,85.75
2016,4,9,16,0,7.0,169.0,2.0,15.0,173.0,139.88,116.59
2016,4,9,16,15,3.5,103.0,1.9,14.5,105.0,89.56,73.46
2016,4,9,16,30,0.0,37.0,1.8,14.0,37.0,32.63,23.54
2016,4,9,16,45,0.0,32.0,1.75,14.0,32.0,28.19,19.68
2016,4,9,17,0,0.0,27.0,1.7,14.0,27.0,23.77,15.75
2016,4,9,17,15,0.0,21.5,1.55,13.5,21.5,18.91,11.41
2016,4,9,17,30,0.0,16.0,1.4,13.0,16.0,14.06,7.01
2016,4,9,17,45,0.0,11.5,1.3,13.0,11.5,10.09,3.35
2016,4,9,18,0,0.0,7.0,1.2,13.0,7.0,6.14,0.0
2016,4,9,18,15,0.0,4.0,1.2,13.0,4.0,3.5,0.0
2016,4,9,18,30,0.0,1.0,1.2,13.0,1.0,0.91,0.0
2016,4,9,18,45,0.0,0.5,1.2,13.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.65,12.0,1.0,0.91,0.0
2016,4,10,6,0,0.0,2.0,1.7,12.0,2.0,1.75,0.0
2016,4,10,6,15,0.0,6.5,1.75,12.0,6.5,5.7,0.0
2016,4,10,6,30,0.0,11.0,1.8,12.0,11.0,9.65,2.56
2016,4,10,6,45,0.0,16.5,1.9,12.0,16.5,14.5,6.86
2016,4,10,7,0,0.0,22.0,2.0,12.0,22.0,19.35,11.14
2016,4,10,7,15,0.0,28.0,2.0,12.0,28.0,24.65,15.76
2016,4,10,7,30,0.0,34.0,2.0,12.0,34.0,29.96,20.33
2016,4,10,7,45,0.0,34.0,2.05,12.5,34.0,29.97,20.23
2016,4,10,8,0,0.0,34.0,2.1,13.0,34.0,29.98,20.12
2016,4,10,8,15,0.0,32.0,2.1,13.0,32.0,28.23,18.54
2016,4,10,8,30,0.0,30.0,2.1,13.0,30.0,26.48,16.97
2016,4,10,8,45,0.0,52.0,2.1,13.0,52.0,45.98,33.43
2016,4,10,9,0,0.0,74.0,2.1,13.0,74.0,65.54,49.76
2016,4,10,9,15,0.0,80.0,2.1,13.0,80.0,70.91,54.08
2016,4,10,9,30,0.0,86.0,2.1,13.0,86.0,76.28,58.42
2016,4,10,9,45,2.5,139.0,2.15,13.5,141.0,127.41,100.39
2016,4,10,10,0,5.0,192.0,2.2,14.0,196.0,179.39,142.11
2016,4,10,10,15,11.5,237.5,2.25,14.0,247.0,227.97,180.8
2016,4,10,10,30,18.0,283.0,2.3,14.0,298.0,276.1,218.56
2016,4,10,10,45,14.0,259.0,2.35,14.0,271.0,248.1,196.04
2016,4,10,11,0,10.0,235.0,2.4,14.0,244.0,220.99,174.4
2016,4,10,11,15,12.0,254.0,2.45,14.0,265.0,239.11,188.72
2016,4,10,11,30,14.0,273.0,2.5,14.0,286.0,256.79,202.52
2016,4,10,11,45,12.0,250.0,2.55,14.5,261.0,232.97,183.25
2016,4,10,12,0,10.0,227.0,2.6,15.0,236.0,209.68,164.52
2016,4,10,12,15,10.5,226.5,2.65,15.0,235.5,208.54,163.67
2016,4,10,12,30,11.0,226.0,2.7,15.0,235.0,207.33,162.73
2016,4,10,12,45,16.0,268.0,2.8,15.0,281.5,245.68,193.1
2016,4,10,13,0,21.0,310.0,2.9,15.0,328.0,282.45,221.88
2016,4,10,13,15,11.5,233.5,2.95,14.5,243.5,210.28,165.38
2016,4,10,13,30,2.0,157.0,3.0,14.0,159.0,139.14,108.8
2016,4,10,13,45,3.0,166.0,3.05,14.0,168.5,146.84,115.27
2016,4,10,14,0,4.0,175.0,3.1,14.0,178.0,154.24,121.37
2016,4,10,14,15,5.5,192.5,3.1,14.0,197.0,168.44,132.98
2016,4,10,14,30,7.0,210.0,3.1,14.0,216.0,181.82,143.9
2016,4,10,14,45,3.5,183.0,3.1,14.0,186.0,158.0,124.94
2016,4,10,15,0,0.0,156.0,3.1,14.0,156.0,134.72,106.38
2016,4,10,15,15,0.0,158.0,3.05,13.5,158.0,135.49,107.53
2016,4,10,15,30,0.0,160.0,3.0,13.0,160.0,135.93,108.39
2016,4,10,15,45,0.0,138.0,3.0,13.0,138.0,117.94,98.17
2016,4,10,16,0,0.0,116.0,3.0,13.0,116.0,100.34,83.14
2016,4,10,16,15,0.0,73.5,2.9,13.0,73.5,65.01,52.31
2016,4,10,16,30,0.0,31.0,2.8,13.0,31.0,27.32,18.89
2016,4,10,16,45,0.0,27.0,2.75,13.0,27.0,23.78,15.78
2016,4,10,17,0,0.0,23.0,2.7,13.0,23.0,20.24,12.63
2016,4,10,17,15,0.0,18.5,2.55,12.5,18.5,16.27,9.07
2016,4,10,17,30,0.0,14.0,2.4,12.0,14.0,12.3,5.46
2016,4,10,17,45,0.0,10.0,2.25,12.0,10.0,8.78,2.19
2016,4,10,18,0,0.0,6.0,2.1,12.0,6.0,5.26,0.0
2016,4,10,18,15,0.0,3.0,2.0,11.5,3.0,2.63,0.0
2016,4,10,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,5,45,51.5,11.5,0.65,10.5,14.5,40.23,0.0
2016,4,11,6,0,103.0,23.0,0.6,11.0,29.0,121.7,52.0
2016,4,11,6,15,213.0,39.0,0.65,11.0,68.0,228.17,182.3
2016,4,11,6,30,323.0,55.0,0.7,11.0,107.0,331.64,273.58
2016,4,11,6,45,399.5,66.5,0.8,11.5,155.0,411.78,341.45
2016,4,11,7,0,476.0,78.0,0.9,12.0,203.0,501.77,413.98
2016,4,11,7,15,530.0,86.5,0.95,12.0,254.0,570.43,466.67
2016,4,11,7,30,584.0,95.0,1.0,12.0,305.0,640.16,518.27
2016,4,11,7,45,618.0,103.0,1.1,12.5,355.5,692.69,555.01
2016,4,11,8,0,652.0,111.0,1.2,13.0,406.0,744.41,590.29
2016,4,11,8,15,459.0,169.5,1.2,13.0,389.0,642.01,511.74
2016,4,11,8,30,266.0,228.0,1.2,13.0,372.0,519.94,415.57
2016,4,11,8,45,217.5,256.0,1.25,13.5,380.5,488.44,389.84
2016,4,11,9,0,169.0,284.0,1.3,14.0,389.0,472.13,374.44
2016,4,11,9,15,108.5,288.0,1.3,14.0,357.5,397.54,315.38
2016,4,11,9,30,48.0,292.0,1.3,14.0,326.0,340.19,268.95
2016,4,11,9,45,54.5,313.5,1.35,14.5,354.0,365.36,287.73
2016,4,11,10,0,61.0,335.0,1.4,15.0,382.0,389.79,305.25
2016,4,11,10,15,107.0,364.0,1.4,15.0,448.5,457.81,356.91
2016,4,11,10,30,153.0,393.0,1.4,15.0,515.0,537.11,415.14
2016,4,11,10,45,156.5,405.0,1.4,15.5,533.0,543.3,417.59
2016,4,11,11,0,160.0,417.0,1.4,16.0,551.0,548.36,419.85
2016,4,11,11,15,98.5,389.5,1.4,16.0,472.0,449.23,345.78
2016,4,11,11,30,37.0,362.0,1.4,16.0,393.0,365.46,282.13
2016,4,11,11,45,254.5,355.5,1.4,16.0,577.0,539.11,416.3
2016,4,11,12,0,472.0,349.0,1.4,16.0,761.0,686.73,523.12
2016,4,11,12,15,665.0,248.5,1.4,16.0,828.0,712.78,543.06
2016,4,11,12,30,858.0,148.0,1.4,16.0,895.0,722.98,552.07
2016,4,11,12,45,838.0,158.5,1.45,16.0,881.5,679.24,519.31
2016,4,11,13,0,818.0,169.0,1.5,16.0,868.0,634.92,485.92
2016,4,11,13,15,813.0,167.5,1.5,16.0,851.0,588.77,450.22
2016,4,11,13,30,808.0,166.0,1.5,16.0,834.0,541.69,412.83
2016,4,11,13,45,801.0,164.0,1.55,16.0,809.5,492.57,373.09
2016,4,11,14,0,794.0,162.0,1.6,16.0,785.0,443.13,331.88
2016,4,11,14,15,783.0,159.0,1.6,16.0,753.5,391.41,287.78
2016,4,11,14,30,772.0,156.0,1.6,16.0,722.0,334.13,238.66
2016,4,11,14,45,764.5,150.0,1.65,16.0,686.0,281.54,192.9
2016,4,11,15,0,757.0,144.0,1.7,16.0,650.0,229.56,148.62
2016,4,11,15,15,738.5,140.0,1.7,15.5,607.0,178.41,109.03
2016,4,11,15,30,720.0,136.0,1.7,15.0,564.0,129.42,78.31
2016,4,11,15,45,697.5,130.5,1.7,15.0,517.5,81.7,65.98
2016,4,11,16,0,675.0,125.0,1.7,15.0,471.0,80.84,65.52
2016,4,11,16,15,643.0,118.5,1.7,15.0,421.0,79.06,64.19
2016,4,11,16,30,611.0,112.0,1.7,15.0,371.0,77.16,62.74
2016,4,11,16,45,576.0,102.0,1.7,15.0,320.5,72.32,58.67
2016,4,11,17,0,541.0,92.0,1.7,15.0,270.0,67.18,54.24
2016,4,11,17,15,481.0,82.5,1.65,14.5,219.5,62.04,49.79
2016,4,11,17,30,421.0,73.0,1.6,14.0,169.0,54.6,43.11
2016,4,11,17,45,345.5,59.0,1.55,13.5,124.0,44.86,34.14
2016,4,11,18,0,270.0,45.0,1.5,13.0,79.0,34.77,24.59
2016,4,11,18,15,154.5,28.0,1.55,12.5,45.5,21.89,10.76
2016,4,11,18,30,39.0,11.0,1.6,12.0,12.0,10.01,0.0
2016,4,11,18,45,19.5,5.5,1.7,12.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,50.0,11.5,2.4,11.0,15.0,39.51,0.0
2016,4,12,6,0,100.0,23.0,2.5,11.0,30.0,121.28,64.13
2016,4,12,6,15,201.5,40.0,2.55,11.0,68.5,221.95,179.77
2016,4,12,6,30,303.0,57.0,2.6,11.0,107.0,320.97,268.71
2016,4,12,6,45,383.5,68.5,2.65,11.5,155.0,403.57,340.36
2016,4,12,7,0,464.0,80.0,2.7,12.0,203.0,491.38,413.33
2016,4,12,7,15,232.0,68.0,2.7,12.0,129.5,296.81,251.96
2016,4,12,7,30,0.0,56.0,2.7,12.0,56.0,49.45,36.93
2016,4,12,7,45,0.0,100.5,2.75,12.5,100.5,91.9,73.08
2016,4,12,8,0,0.0,145.0,2.8,13.0,145.0,137.41,110.82
2016,4,12,8,15,108.5,191.0,2.8,13.0,250.0,315.33,260.29
2016,4,12,8,30,217.0,237.0,2.8,13.0,355.0,468.37,382.91
2016,4,12,8,45,136.5,251.0,2.85,13.5,328.0,406.95,329.81
2016,4,12,9,0,56.0,265.0,2.9,14.0,301.0,326.08,262.2
2016,4,12,9,15,91.5,295.5,2.9,14.0,357.5,389.96,313.04
2016,4,12,9,30,127.0,326.0,2.9,14.0,414.0,469.8,374.4
2016,4,12,9,45,186.0,341.5,2.95,14.5,477.5,536.45,424.83
2016,4,12,10,0,245.0,357.0,3.0,15.0,541.0,601.47,472.94
2016,4,12,10,15,218.5,375.5,3.05,15.0,544.5,588.06,460.92
2016,4,12,10,30,192.0,394.0,3.1,15.0,548.0,573.85,448.87
2016,4,12,10,45,196.0,402.0,3.2,15.5,563.0,575.78,449.22
2016,4,12,11,0,200.0,410.0,3.3,16.0,578.0,576.6,448.68
2016,4,12,11,15,117.0,384.0,3.35,16.0,483.0,469.52,366.47
2016,4,12,11,30,34.0,358.0,3.4,16.0,388.0,359.21,280.51
2016,4,12,11,45,35.5,360.0,3.45,16.0,391.5,357.3,279.35
2016,4,12,12,0,37.0,362.0,3.5,16.0,395.0,355.12,277.63
2016,4,12,12,15,452.5,252.5,3.55,16.0,648.0,563.45,444.96
2016,4,12,12,30,868.0,143.0,3.6,16.0,901.0,724.23,567.39
2016,4,12,12,45,844.0,156.0,3.65,16.0,887.0,682.4,533.36
2016,4,12,13,0,820.0,169.0,3.7,16.0,873.0,637.55,497.88
2016,4,12,13,15,644.5,246.5,3.8,16.0,793.0,559.8,436.22
2016,4,12,13,30,469.0,324.0,3.9,16.0,713.0,495.89,385.23
2016,4,12,13,45,510.0,299.0,4.0,16.0,710.5,464.82,359.5
2016,4,12,14,0,551.0,274.0,4.1,16.0,708.0,429.71,329.32
2016,4,12,14,15,663.5,216.5,4.1,15.5,719.0,389.67,293.19
2016,4,12,14,30,776.0,159.0,4.1,15.0,730.0,339.06,246.19
2016,4,12,14,45,630.0,199.0,4.2,15.0,647.0,287.14,204.88
2016,4,12,15,0,484.0,239.0,4.3,15.0,564.0,250.01,178.32
2016,4,12,15,15,492.5,219.5,4.3,15.0,531.5,205.79,142.56
2016,4,12,15,30,501.0,200.0,4.3,15.0,499.0,161.11,111.35
2016,4,12,15,45,413.0,202.0,4.35,15.0,435.5,128.44,106.51
2016,4,12,16,0,325.0,204.0,4.4,15.0,372.0,139.01,116.03
2016,4,12,16,15,328.0,181.0,4.3,14.5,335.5,126.25,105.53
2016,4,12,16,30,331.0,158.0,4.2,14.0,299.0,112.82,94.33
2016,4,12,16,45,290.0,146.5,4.15,13.5,258.0,105.79,88.6
2016,4,12,17,0,249.0,135.0,4.1,13.0,217.0,98.45,82.45
2016,4,12,17,15,217.5,114.0,4.0,12.5,176.5,84.64,70.34
2016,4,12,17,30,186.0,93.0,3.9,12.0,136.0,70.3,57.46
2016,4,12,17,45,142.0,72.0,3.85,12.0,99.5,55.39,43.69
2016,4,12,18,0,98.0,51.0,3.8,12.0,63.0,41.11,30.25
2016,4,12,18,15,49.0,30.0,3.75,11.5,36.0,24.86,13.53
2016,4,12,18,30,0.0,9.0,3.7,11.0,9.0,8.19,0.0
2016,4,12,18,45,0.0,4.5,3.65,11.0,4.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,5,45,63.0,13.0,2.25,9.5,17.5,48.62,0.0
2016,4,13,6,0,126.0,26.0,2.3,10.0,35.0,144.98,88.35
2016,4,13,6,15,239.0,42.0,2.4,10.5,76.0,250.16,204.28
2016,4,13,6,30,352.0,58.0,2.5,11.0,117.0,357.59,299.43
2016,4,13,6,45,434.0,68.0,2.65,11.5,167.0,444.94,374.52
2016,4,13,7,0,516.0,78.0,2.8,12.0,217.0,536.04,449.15
2016,4,13,7,15,569.0,86.0,2.8,12.5,270.0,604.63,502.02
2016,4,13,7,30,622.0,94.0,2.8,13.0,323.0,674.17,553.48
2016,4,13,7,45,660.0,100.0,2.85,13.5,375.5,728.72,592.0
2016,4,13,8,0,698.0,106.0,2.9,14.0,428.0,782.52,628.91
2016,4,13,8,15,725.5,111.0,2.85,14.0,478.5,824.38,656.78
2016,4,13,8,30,753.0,116.0,2.8,14.0,529.0,864.34,682.85
2016,4,13,8,45,777.0,118.5,2.8,14.5,576.0,890.01,697.49
2016,4,13,9,0,801.0,121.0,2.8,15.0,623.0,919.3,714.65
2016,4,13,9,15,816.0,124.0,2.75,15.0,665.0,937.69,724.99
2016,4,13,9,30,831.0,127.0,2.7,15.0,707.0,952.87,733.25
2016,4,13,9,45,853.5,123.5,2.7,15.5,745.5,964.56,738.28
2016,4,13,10,0,876.0,120.0,2.7,16.0,784.0,963.3,734.62
2016,4,13,10,15,883.5,122.0,2.7,16.0,813.0,960.39,731.5
