Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,10,30,891.0,124.0,2.7,16.0,842.0,954.02,726.21
2016,4,13,10,45,894.5,126.0,2.7,16.0,863.5,940.58,716.28
2016,4,13,11,0,898.0,128.0,2.7,16.0,885.0,923.82,704.27
2016,4,13,11,15,901.0,128.5,2.7,16.0,899.5,901.95,688.87
2016,4,13,11,30,904.0,129.0,2.7,16.0,914.0,877.0,671.44
2016,4,13,11,45,899.5,133.0,2.7,16.5,919.0,846.28,648.82
2016,4,13,12,0,895.0,137.0,2.7,17.0,924.0,813.03,624.5
2016,4,13,12,15,895.0,137.0,2.7,17.0,922.5,777.27,599.23
2016,4,13,12,30,895.0,137.0,2.7,17.0,921.0,739.19,570.7
2016,4,13,12,45,889.5,138.5,2.7,17.0,910.5,696.65,538.3
2016,4,13,13,0,884.0,140.0,2.7,17.0,900.0,652.53,504.06
2016,4,13,13,15,879.5,139.0,2.75,17.0,883.0,605.63,467.15
2016,4,13,13,30,875.0,138.0,2.8,17.0,866.0,557.53,428.28
2016,4,13,13,45,861.5,140.0,2.85,17.0,839.5,503.74,384.07
2016,4,13,14,0,848.0,142.0,2.9,17.0,813.0,452.03,340.24
2016,4,13,14,15,608.0,229.5,2.9,16.5,700.5,381.49,285.63
2016,4,13,14,30,368.0,317.0,2.9,16.0,588.0,342.91,258.49
2016,4,13,14,45,578.5,228.5,2.95,16.0,629.5,298.6,214.31
2016,4,13,15,0,789.0,140.0,3.0,16.0,671.0,242.98,158.78
2016,4,13,15,15,772.0,136.0,3.0,15.5,628.0,183.2,111.54
2016,4,13,15,30,755.0,132.0,3.0,15.0,585.0,132.49,78.71
2016,4,13,15,45,730.0,128.0,3.05,15.0,537.0,83.82,67.85
2016,4,13,16,0,705.0,124.0,3.1,15.0,489.0,80.02,64.8
2016,4,13,16,15,674.0,118.0,3.1,14.5,438.5,78.57,63.89
2016,4,13,16,30,643.0,112.0,3.1,14.0,388.0,77.02,62.87
2016,4,13,16,45,596.0,105.0,3.1,13.5,335.0,74.48,60.93
2016,4,13,17,0,549.0,98.0,3.1,13.0,282.0,71.84,58.83
2016,4,13,17,15,488.5,88.0,2.95,12.5,230.5,64.54,52.43
2016,4,13,17,30,428.0,78.0,2.8,12.0,179.0,58.22,46.71
2016,4,13,17,45,332.5,65.0,2.7,11.5,131.0,49.27,38.39
2016,4,13,18,0,237.0,52.0,2.6,11.0,83.0,40.05,29.53
2016,4,13,18,15,132.5,32.5,2.55,10.5,48.5,26.12,15.02
2016,4,13,18,30,28.0,13.0,2.5,10.0,14.0,11.82,0.0
2016,4,13,18,45,14.0,6.5,2.45,10.0,7.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,45,63.5,14.5,2.2,9.5,19.5,50.46,0.0
2016,4,14,6,0,127.0,29.0,2.2,10.0,39.0,153.02,101.22
2016,4,14,6,15,243.5,44.5,2.25,10.0,81.0,257.22,211.17
2016,4,14,6,30,360.0,60.0,2.3,10.0,123.0,366.79,308.23
2016,4,14,6,45,436.0,71.5,2.35,10.5,173.0,448.69,378.48
2016,4,14,7,0,512.0,83.0,2.4,11.0,223.0,539.94,452.7
2016,4,14,7,15,511.5,92.5,2.5,11.0,258.0,566.8,473.84
2016,4,14,7,30,511.0,102.0,2.6,11.0,293.0,591.49,492.66
2016,4,14,7,45,589.5,99.5,2.75,11.5,350.5,668.4,550.41
2016,4,14,8,0,668.0,97.0,2.9,12.0,408.0,746.02,606.62
2016,4,14,8,15,622.0,125.5,2.95,12.5,440.0,749.38,605.75
2016,4,14,8,30,576.0,154.0,3.0,13.0,472.0,746.57,600.91
2016,4,14,8,45,381.0,221.5,3.1,13.5,439.5,619.06,499.06
2016,4,14,9,0,186.0,289.0,3.2,14.0,407.0,494.15,396.6
2016,4,14,9,15,197.5,309.0,3.25,14.0,441.5,523.2,418.65
2016,4,14,9,30,209.0,329.0,3.3,14.0,476.0,551.1,438.87
2016,4,14,9,45,211.0,347.0,3.4,14.5,502.0,566.45,448.59
2016,4,14,10,0,213.0,365.0,3.5,15.0,528.0,580.49,457.38
2016,4,14,10,15,536.0,255.0,3.55,15.0,684.5,787.51,618.08
2016,4,14,10,30,859.0,145.0,3.6,15.0,841.0,957.24,739.43
2016,4,14,10,45,624.5,257.5,3.65,15.0,771.0,844.74,656.14
2016,4,14,11,0,390.0,370.0,3.7,15.0,701.0,715.55,556.91
2016,4,14,11,15,620.0,268.5,3.8,15.0,804.5,809.61,631.41
2016,4,14,11,30,850.0,167.0,3.9,15.0,908.0,876.59,681.81
2016,4,14,11,45,836.5,177.5,4.0,15.0,910.5,844.68,658.79
2016,4,14,12,0,823.0,188.0,4.1,15.0,913.0,810.65,633.98
2016,4,14,12,15,823.0,187.5,4.2,15.0,911.5,775.07,607.45
2016,4,14,12,30,823.0,187.0,4.3,15.0,910.0,737.37,579.04
2016,4,14,12,45,850.0,167.5,4.4,15.5,907.5,699.01,549.03
2016,4,14,13,0,877.0,148.0,4.5,16.0,905.0,656.91,515.4
2016,4,14,13,15,872.5,147.0,4.55,15.5,888.0,609.08,477.78
2016,4,14,13,30,868.0,146.0,4.6,15.0,871.0,560.12,438.13
2016,4,14,13,45,854.0,148.5,4.65,15.0,844.5,508.71,394.61
2016,4,14,14,0,840.0,151.0,4.7,15.0,818.0,457.49,350.16
2016,4,14,14,15,830.0,149.0,4.7,15.0,786.0,404.62,303.37
2016,4,14,14,30,820.0,147.0,4.7,15.0,754.0,352.1,256.17
2016,4,14,14,45,808.0,143.0,4.75,15.0,716.0,298.13,207.9
2016,4,14,15,0,796.0,139.0,4.8,15.0,678.0,245.18,161.64
2016,4,14,15,15,778.5,135.0,4.8,14.5,634.0,185.08,113.44
2016,4,14,15,30,761.0,131.0,4.8,14.0,590.0,134.0,79.66
2016,4,14,15,45,750.0,122.0,4.8,14.0,544.0,81.88,66.45
2016,4,14,16,0,739.0,113.0,4.8,14.0,498.0,72.53,58.5
2016,4,14,16,15,708.5,107.5,4.7,13.5,446.5,71.11,57.57
2016,4,14,16,30,678.0,102.0,4.6,13.0,395.0,69.59,56.53
2016,4,14,16,45,641.0,94.5,4.6,13.0,343.0,66.38,53.85
2016,4,14,17,0,604.0,87.0,4.6,13.0,291.0,62.99,50.94
2016,4,14,17,15,545.0,79.0,4.35,12.5,238.5,58.89,47.39
2016,4,14,17,30,486.0,71.0,4.1,12.0,186.0,54.65,43.54
2016,4,14,17,45,399.0,59.0,3.95,11.5,138.0,46.57,36.01
2016,4,14,18,0,312.0,47.0,3.8,11.0,90.0,36.29,26.29
2016,4,14,18,15,156.0,32.0,3.7,10.5,53.5,24.95,14.43
2016,4,14,18,30,0.0,17.0,3.6,10.0,17.0,15.46,0.0
2016,4,14,18,45,0.0,8.5,3.5,10.0,8.5,7.73,0.0
2016,4,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,45,119.5,13.5,2.65,7.5,22.5,82.78,0.0
2016,4,15,6,0,239.0,27.0,2.7,8.0,45.0,224.01,160.17
2016,4,15,6,15,357.0,38.5,2.75,8.5,90.0,327.99,272.5
2016,4,15,6,30,475.0,50.0,2.8,9.0,135.0,439.94,371.41
2016,4,15,6,45,544.0,59.0,2.9,9.5,187.0,519.93,439.12
2016,4,15,7,0,613.0,68.0,3.0,10.0,239.0,603.19,506.17
2016,4,15,7,15,661.5,74.5,3.15,10.5,293.5,668.97,556.82
2016,4,15,7,30,710.0,81.0,3.3,11.0,348.0,735.4,606.09
2016,4,15,7,45,740.0,87.0,3.45,11.5,401.0,785.14,641.21
2016,4,15,8,0,770.0,93.0,3.6,12.0,454.0,828.34,670.68
2016,4,15,8,15,795.0,97.0,3.55,12.5,505.5,868.5,696.25
2016,4,15,8,30,820.0,101.0,3.5,13.0,557.0,906.41,719.66
2016,4,15,8,45,838.0,105.0,3.45,13.5,604.5,935.2,736.17
2016,4,15,9,0,856.0,109.0,3.4,14.0,652.0,961.06,750.49
2016,4,15,9,15,870.0,111.5,3.3,14.5,694.5,978.2,758.24
2016,4,15,9,30,884.0,114.0,3.2,15.0,737.0,992.0,763.75
2016,4,15,9,45,900.5,113.0,3.1,15.5,775.0,991.12,759.26
2016,4,15,10,0,917.0,112.0,3.0,16.0,813.0,996.72,759.49
2016,4,15,10,15,924.5,113.5,2.95,16.0,842.5,992.99,755.3
2016,4,15,10,30,932.0,115.0,2.9,16.0,872.0,985.69,748.95
2016,4,15,10,45,939.0,114.5,2.9,16.5,895.0,972.32,737.71
2016,4,15,11,0,946.0,114.0,2.9,17.0,918.0,955.47,724.33
2016,4,15,11,15,948.5,115.0,2.9,17.0,932.5,932.77,708.47
2016,4,15,11,30,951.0,116.0,2.9,17.0,947.0,906.84,690.51
2016,4,15,11,45,954.0,115.0,2.95,17.5,953.5,876.35,668.52
2016,4,15,12,0,957.0,114.0,3.0,18.0,960.0,842.91,644.51
2016,4,15,12,15,955.5,114.0,3.0,18.0,957.5,804.26,617.68
2016,4,15,12,30,954.0,114.0,3.0,18.0,955.0,763.25,587.87
2016,4,15,12,45,954.5,111.5,3.05,18.0,945.5,719.22,554.81
2016,4,15,13,0,955.0,109.0,3.1,18.0,936.0,673.08,519.36
2016,4,15,13,15,950.5,108.0,3.1,18.0,917.5,623.45,480.15
2016,4,15,13,30,946.0,107.0,3.1,18.0,899.0,572.47,438.86
2016,4,15,13,45,940.0,105.5,3.15,18.0,873.0,519.28,394.84
2016,4,15,14,0,934.0,104.0,3.2,18.0,847.0,465.32,348.93
2016,4,15,14,15,925.0,102.5,3.2,18.0,814.5,409.75,300.53
2016,4,15,14,30,916.0,101.0,3.2,18.0,782.0,354.16,251.22
2016,4,15,14,45,904.0,99.0,3.2,18.0,742.5,297.67,201.12
2016,4,15,15,0,892.0,97.0,3.2,18.0,703.0,241.92,152.78
2016,4,15,15,15,877.0,94.5,3.15,18.0,658.5,186.38,108.35
2016,4,15,15,30,862.0,92.0,3.1,18.0,614.0,123.18,65.44
2016,4,15,15,45,842.0,89.0,3.05,18.0,565.0,70.1,45.84
2016,4,15,16,0,822.0,86.0,3.0,18.0,516.0,61.11,47.67
2016,4,15,16,15,795.5,82.5,2.9,17.5,464.5,60.1,47.06
2016,4,15,16,30,769.0,79.0,2.8,17.0,413.0,59.04,46.4
2016,4,15,16,45,734.5,73.5,2.7,16.5,359.5,56.29,44.22
2016,4,15,17,0,700.0,68.0,2.6,16.0,306.0,53.41,41.87
2016,4,15,17,15,647.0,62.0,2.55,15.5,252.5,45.57,35.02
2016,4,15,17,30,594.0,56.0,2.5,15.0,199.0,42.3,32.09
2016,4,15,17,45,513.0,47.5,2.45,14.5,149.5,36.73,26.93
2016,4,15,18,0,432.0,39.0,2.4,14.0,100.0,30.98,21.4
2016,4,15,18,15,294.0,27.0,2.45,13.5,60.5,21.75,11.93
2016,4,15,18,30,156.0,15.0,2.5,13.0,21.0,12.15,0.0
2016,4,15,18,45,78.0,7.5,2.55,12.5,10.5,6.82,0.0
2016,4,15,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,127.0,13.5,1.4,11.5,24.0,87.56,0.0
2016,4,16,6,0,254.0,27.0,1.3,12.0,48.0,236.2,172.17
2016,4,16,6,15,363.5,39.0,1.25,12.5,92.5,333.98,272.0
2016,4,16,6,30,473.0,51.0,1.2,13.0,137.0,441.03,362.87
2016,4,16,6,45,541.5,59.5,1.2,13.5,189.0,520.11,426.48
2016,4,16,7,0,610.0,68.0,1.2,14.0,241.0,602.38,489.08
2016,4,16,7,15,657.0,74.0,1.2,14.5,294.5,666.23,534.8
2016,4,16,7,30,704.0,80.0,1.2,15.0,348.0,730.66,578.97
2016,4,16,7,45,737.0,85.0,1.3,15.5,401.0,781.57,612.99
2016,4,16,8,0,770.0,90.0,1.4,16.0,454.0,826.58,642.13
2016,4,16,8,15,794.0,94.0,1.4,16.5,505.0,865.78,665.44
2016,4,16,8,30,818.0,98.0,1.4,17.0,556.0,902.75,686.79
2016,4,16,8,45,835.0,102.0,1.45,17.5,603.0,930.58,702.43
2016,4,16,9,0,852.0,106.0,1.5,18.0,650.0,955.48,716.13
2016,4,16,9,15,866.0,108.5,1.5,18.5,692.0,972.61,723.98
2016,4,16,9,30,880.0,111.0,1.5,19.0,734.0,976.62,723.42
2016,4,16,9,45,892.0,112.0,1.55,19.5,771.0,983.62,725.87
2016,4,16,10,0,904.0,113.0,1.6,20.0,808.0,987.19,726.18
2016,4,16,10,15,911.5,114.5,1.6,20.0,837.0,983.55,722.68
2016,4,16,10,30,919.0,116.0,1.6,20.0,866.0,976.38,717.14
2016,4,16,10,45,929.0,114.5,1.6,20.5,889.5,964.9,707.65
2016,4,16,11,0,939.0,113.0,1.6,21.0,913.0,949.9,696.09
2016,4,16,11,15,941.5,113.5,1.6,21.0,927.5,926.89,680.8
2016,4,16,11,30,944.0,114.0,1.6,21.0,942.0,900.71,663.56
2016,4,16,11,45,948.0,112.5,1.65,21.5,948.5,870.81,643.24
2016,4,16,12,0,952.0,111.0,1.7,22.0,955.0,837.94,620.92
2016,4,16,12,15,951.0,111.0,1.7,22.0,953.0,799.9,595.72
2016,4,16,12,30,950.0,111.0,1.7,22.0,951.0,759.48,567.78
2016,4,16,12,45,948.5,110.0,1.7,22.0,941.0,715.67,536.01
2016,4,16,13,0,947.0,109.0,1.7,22.0,931.0,669.89,502.08
2016,4,16,13,15,943.0,108.0,1.7,22.0,913.5,620.92,464.96
2016,4,16,13,30,939.0,107.0,1.7,22.0,896.0,570.6,425.77
2016,4,16,13,45,934.0,105.5,1.7,22.0,870.5,518.25,383.89
2016,4,16,14,0,929.0,104.0,1.7,22.0,845.0,465.04,340.08
2016,4,16,14,15,920.5,102.0,1.7,22.0,812.5,409.57,293.4
2016,4,16,14,30,912.0,100.0,1.7,22.0,780.0,354.05,245.68
2016,4,16,14,45,902.5,97.5,1.75,22.0,742.0,298.08,197.37
2016,4,16,15,0,893.0,95.0,1.8,22.0,704.0,242.6,150.31
2016,4,16,15,15,878.5,93.0,1.8,21.5,660.0,187.49,107.21
2016,4,16,15,30,864.0,91.0,1.8,21.0,616.0,133.81,72.46
2016,4,16,15,45,841.0,89.0,1.8,21.0,566.5,72.08,45.45
2016,4,16,16,0,818.0,87.0,1.8,21.0,517.0,61.68,47.55
2016,4,16,16,15,791.5,83.5,1.75,20.5,465.5,60.7,46.99
2016,4,16,16,30,765.0,80.0,1.7,20.0,414.0,59.68,46.37
2016,4,16,16,45,708.5,79.5,1.65,19.5,358.0,55.35,42.85
2016,4,16,17,0,652.0,79.0,1.6,19.0,302.0,56.7,44.23
2016,4,16,17,15,598.0,72.0,1.5,18.5,250.0,53.13,41.22
2016,4,16,17,30,544.0,65.0,1.4,18.0,198.0,49.44,37.96
2016,4,16,17,45,439.0,57.0,1.35,17.5,147.5,44.6,33.49
2016,4,16,18,0,334.0,49.0,1.3,17.0,97.0,37.8,27.04
2016,4,16,18,15,216.5,33.0,1.3,16.5,59.0,25.77,15.21
2016,4,16,18,30,99.0,17.0,1.3,16.0,21.0,13.4,0.0
2016,4,16,18,45,49.5,8.5,1.3,16.0,10.5,7.73,0.0
2016,4,16,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,45,103.5,15.0,0.7,12.5,24.0,98.82,0.0
2016,4,17,6,0,207.0,30.0,0.7,13.0,48.0,208.1,154.4
2016,4,17,6,15,308.5,44.0,0.75,13.0,91.5,300.51,244.18
2016,4,17,6,30,410.0,58.0,0.8,13.0,135.0,404.8,332.62
2016,4,17,6,45,479.5,68.0,0.85,13.5,185.5,484.81,397.57
2016,4,17,7,0,549.0,78.0,0.9,14.0,236.0,568.02,461.14
2016,4,17,7,15,597.0,85.5,0.95,14.5,288.5,633.09,508.25
2016,4,17,7,30,645.0,93.0,1.0,15.0,341.0,698.8,554.01
2016,4,17,7,45,681.5,98.5,1.05,15.5,393.5,752.07,589.29
2016,4,17,8,0,718.0,104.0,1.1,16.0,446.0,804.49,623.07
2016,4,17,8,15,743.5,108.5,1.15,16.5,496.0,844.29,647.37
2016,4,17,8,30,769.0,113.0,1.2,17.0,546.0,876.4,666.19
2016,4,17,8,45,792.0,115.0,1.25,17.5,593.5,906.97,683.86
2016,4,17,9,0,815.0,117.0,1.3,18.0,641.0,934.81,699.58
2016,4,17,9,15,829.5,120.0,1.35,18.5,682.5,952.71,708.74
2016,4,17,9,30,844.0,123.0,1.4,19.0,724.0,967.39,715.97
2016,4,17,9,45,861.5,121.5,1.45,19.5,761.0,976.51,719.71
2016,4,17,10,0,879.0,120.0,1.5,20.0,798.0,972.61,715.22
2016,4,17,10,15,886.5,122.0,1.55,20.5,827.5,969.57,711.59
2016,4,17,10,30,894.0,124.0,1.6,21.0,857.0,963.07,705.85
2016,4,17,10,45,900.5,124.5,1.65,21.5,879.0,950.7,696.48
2016,4,17,11,0,907.0,125.0,1.7,22.0,901.0,934.96,685.08
2016,4,17,11,15,910.5,125.5,1.7,22.0,915.5,913.31,670.64
2016,4,17,11,30,914.0,126.0,1.7,22.0,930.0,888.54,654.27
2016,4,17,11,45,916.0,126.5,1.7,22.5,936.5,859.54,633.92
2016,4,17,12,0,918.0,127.0,1.7,23.0,943.0,827.73,611.76
2016,4,17,12,15,917.5,126.5,1.65,23.0,941.5,790.55,586.68
2016,4,17,12,30,917.0,126.0,1.6,23.0,940.0,751.07,558.6
2016,4,17,12,45,917.0,124.0,1.6,23.5,930.5,708.53,526.95
2016,4,17,13,0,917.0,122.0,1.6,24.0,921.0,664.02,493.3
2016,4,17,13,15,913.0,121.0,1.5,24.0,903.5,616.26,456.82
2016,4,17,13,30,909.0,120.0,1.4,24.0,886.0,567.21,418.54
2016,4,17,13,45,905.0,117.5,1.3,24.0,861.5,515.89,377.65
2016,4,17,14,0,901.0,115.0,1.2,24.0,837.0,463.7,335.01
2016,4,17,14,15,892.5,113.0,1.05,24.0,805.0,409.59,289.78
2016,4,17,14,30,884.0,111.0,0.9,24.0,773.0,355.47,243.78
2016,4,17,14,45,875.5,107.5,0.8,24.5,735.0,300.45,196.66
2016,4,17,15,0,867.0,104.0,0.7,25.0,697.0,245.86,150.92
2016,4,17,15,15,852.0,101.5,0.6,25.0,653.5,183.12,102.58
2016,4,17,15,30,837.0,99.0,0.5,25.0,610.0,130.07,68.38
2016,4,17,15,45,819.5,94.5,0.4,25.0,562.0,77.39,47.65
2016,4,17,16,0,802.0,90.0,0.3,25.0,514.0,63.57,48.27
2016,4,17,16,15,776.0,86.0,0.35,24.5,463.0,62.33,47.53
2016,4,17,16,30,750.0,82.0,0.4,24.0,412.0,61.01,46.69
2016,4,17,16,45,715.5,77.0,0.45,24.0,359.0,58.77,44.94
2016,4,17,17,0,681.0,72.0,0.5,24.0,306.0,51.42,38.77
2016,4,17,17,15,630.0,65.5,0.65,23.0,253.5,48.01,36.04
2016,4,17,17,30,579.0,59.0,0.8,22.0,201.0,44.47,33.05
2016,4,17,17,45,500.0,50.0,0.95,21.0,151.5,38.6,27.84
2016,4,17,18,0,421.0,41.0,1.1,20.0,102.0,32.51,22.22
2016,4,17,18,15,296.0,28.5,1.15,19.5,62.5,22.91,12.88
2016,4,17,18,30,171.0,16.0,1.2,19.0,23.0,12.92,0.0
2016,4,17,18,45,85.5,8.0,1.25,18.5,11.5,7.28,0.0
2016,4,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,136.5,15.0,0.55,13.5,27.5,123.26,0.0
2016,4,18,6,0,273.0,30.0,0.5,14.0,55.0,252.8,190.56
2016,4,18,6,15,377.5,42.0,0.5,14.5,100.5,349.03,280.77
2016,4,18,6,30,482.0,54.0,0.5,15.0,146.0,453.71,366.77
2016,4,18,6,45,550.0,62.0,0.5,15.5,198.0,532.52,427.6
2016,4,18,7,0,618.0,70.0,0.5,16.0,250.0,614.35,487.36
2016,4,18,7,15,664.0,76.0,0.45,16.5,304.0,677.78,530.07
2016,4,18,7,30,710.0,82.0,0.4,17.0,358.0,741.69,571.07
2016,4,18,7,45,741.5,87.5,0.4,17.5,411.5,792.15,601.91
2016,4,18,8,0,773.0,93.0,0.4,18.0,465.0,836.38,627.75
2016,4,18,8,15,797.0,97.0,0.45,18.5,515.5,875.63,650.69
2016,4,18,8,30,821.0,101.0,0.5,19.0,566.0,912.62,671.86
2016,4,18,8,45,839.5,104.0,0.6,20.0,613.5,940.65,686.85
2016,4,18,9,0,858.0,107.0,0.7,21.0,661.0,965.77,700.02
2016,4,18,9,15,871.5,109.0,0.8,21.0,702.5,981.8,710.14
2016,4,18,9,30,885.0,111.0,0.9,21.0,744.0,984.66,712.2
2016,4,18,9,45,900.0,110.5,1.0,21.5,781.5,992.83,716.53
2016,4,18,10,0,915.0,110.0,1.1,22.0,819.0,997.58,718.68
2016,4,18,10,15,922.0,111.5,1.15,22.5,848.0,993.38,714.43
2016,4,18,10,30,929.0,113.0,1.2,23.0,877.0,985.63,708.21
2016,4,18,10,45,934.5,113.5,1.25,23.5,899.5,971.97,698.42
2016,4,18,11,0,940.0,114.0,1.3,24.0,922.0,954.86,686.62
2016,4,18,11,15,943.0,114.5,1.3,24.0,936.0,932.21,671.96
2016,4,18,11,30,946.0,115.0,1.3,24.0,950.0,906.36,655.36
2016,4,18,11,45,946.0,116.0,1.3,24.0,955.5,875.47,635.54
2016,4,18,12,0,946.0,117.0,1.3,24.0,961.0,841.79,613.89
2016,4,18,12,15,945.0,117.0,1.3,24.0,959.0,803.86,589.35
2016,4,18,12,30,944.0,117.0,1.3,24.0,957.0,763.58,562.11
2016,4,18,12,45,937.5,118.5,1.3,24.5,945.5,718.79,529.31
2016,4,18,13,0,931.0,120.0,1.3,25.0,934.0,672.41,494.8
2016,4,18,13,15,926.5,119.5,1.3,25.0,916.0,624.19,459.14
2016,4,18,13,30,922.0,119.0,1.3,25.0,898.0,574.68,421.52
2016,4,18,13,45,909.5,121.0,1.3,25.0,871.0,522.28,380.69
2016,4,18,14,0,897.0,123.0,1.3,25.0,844.0,469.73,338.55
2016,4,18,14,15,888.0,121.0,1.3,24.5,811.5,415.58,294.65
2016,4,18,14,30,879.0,119.0,1.3,24.0,779.0,361.47,249.61
2016,4,18,14,45,857.0,121.5,1.35,24.0,738.0,300.69,199.09
2016,4,18,15,0,835.0,124.0,1.4,24.0,697.0,248.18,155.57
2016,4,18,15,15,818.5,121.0,1.4,23.5,653.0,194.59,114.04
2016,4,18,15,30,802.0,118.0,1.4,23.0,609.0,142.88,80.18
2016,4,18,15,45,617.5,153.0,1.45,23.0,513.5,106.9,73.06
2016,4,18,16,0,433.0,188.0,1.5,23.0,418.0,120.48,96.55
2016,4,18,16,15,380.0,177.0,1.5,22.0,364.5,115.93,93.41
2016,4,18,16,30,327.0,166.0,1.5,21.0,311.0,117.55,95.47
2016,4,18,16,45,294.0,152.5,1.55,20.5,270.5,109.46,89.08
2016,4,18,17,0,261.0,139.0,1.6,20.0,230.0,101.03,82.25
2016,4,18,17,15,237.5,117.5,1.6,19.0,190.0,87.06,70.59
2016,4,18,17,30,214.0,96.0,1.6,18.0,150.0,72.53,58.11
2016,4,18,17,45,176.5,75.5,1.6,17.0,113.0,58.08,45.35
2016,4,18,18,0,139.0,55.0,1.6,16.0,76.0,43.13,31.85
2016,4,18,18,15,69.5,36.0,1.65,15.5,46.5,29.64,18.86
2016,4,18,18,30,0.0,17.0,1.7,15.0,17.0,14.9,0.0
2016,4,18,18,45,0.0,8.5,1.75,14.5,8.5,7.73,0.0
2016,4,18,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,45,119.0,17.0,1.2,12.5,28.0,114.19,0.0
2016,4,19,6,0,238.0,34.0,1.1,13.0,56.0,234.52,180.88
2016,4,19,6,15,339.0,47.0,1.05,13.5,101.0,328.94,268.26
2016,4,19,6,30,440.0,60.0,1.0,14.0,146.0,431.22,353.73
2016,4,19,6,45,518.5,67.0,1.0,14.5,198.5,516.0,421.13
2016,4,19,7,0,597.0,74.0,1.0,15.0,251.0,604.18,487.11
2016,4,19,7,15,643.0,80.5,0.95,15.5,304.0,667.77,531.22
2016,4,19,7,30,689.0,87.0,0.9,16.0,357.0,731.83,573.7
2016,4,19,7,45,729.0,90.0,0.9,16.5,411.5,786.02,608.14
2016,4,19,8,0,769.0,93.0,0.9,17.0,466.0,834.45,637.61
2016,4,19,8,15,793.0,96.5,0.9,17.5,516.5,873.01,659.72
2016,4,19,8,30,817.0,100.0,0.9,18.0,567.0,909.33,680.0
2016,4,19,8,45,835.0,103.0,0.9,18.5,613.5,936.82,694.22
2016,4,19,9,0,853.0,106.0,0.9,19.0,660.0,961.43,706.56
2016,4,19,9,15,866.5,109.0,0.85,19.5,702.0,978.6,713.11
2016,4,19,9,30,880.0,112.0,0.8,20.0,744.0,982.54,711.42
2016,4,19,9,45,882.5,118.0,0.8,20.5,778.0,985.82,710.69
2016,4,19,10,0,885.0,124.0,0.8,21.0,812.0,985.55,707.92
2016,4,19,10,15,892.5,125.5,0.8,21.5,841.5,981.8,703.18
2016,4,19,10,30,900.0,127.0,0.8,22.0,871.0,974.6,696.51
2016,4,19,10,45,768.5,202.5,0.8,22.5,849.0,926.77,664.6
2016,4,19,11,0,637.0,278.0,0.8,23.0,827.0,860.48,618.92
2016,4,19,11,15,639.5,283.0,0.85,23.0,841.5,844.58,609.57
2016,4,19,11,30,642.0,288.0,0.9,23.0,856.0,826.07,597.75
2016,4,19,11,45,589.5,317.5,0.95,23.0,842.0,783.19,568.69
2016,4,19,12,0,537.0,347.0,1.0,23.0,828.0,740.91,539.91
2016,4,19,12,15,508.0,353.5,1.05,23.0,808.0,697.01,510.37
2016,4,19,12,30,479.0,360.0,1.1,23.0,788.0,653.71,480.72
2016,4,19,12,45,386.0,391.0,1.15,23.0,733.5,590.36,435.74
2016,4,19,13,0,293.0,422.0,1.2,23.0,679.0,533.68,395.03
2016,4,19,13,15,372.0,381.5,1.25,22.5,701.0,524.78,390.16
2016,4,19,13,30,451.0,341.0,1.3,22.0,723.0,505.15,376.28
2016,4,19,13,45,388.5,355.0,1.4,22.0,677.5,461.64,343.66
2016,4,19,14,0,326.0,369.0,1.5,22.0,632.0,419.14,311.88
2016,4,19,14,15,343.0,348.5,1.55,21.5,615.0,386.7,286.81
2016,4,19,14,30,360.0,328.0,1.6,21.0,598.0,352.81,259.77
2016,4,19,14,45,233.5,324.0,1.7,21.0,495.5,301.78,223.55
2016,4,19,15,0,107.0,320.0,1.8,21.0,393.0,265.07,199.93
2016,4,19,15,15,121.5,300.5,1.85,20.5,379.0,232.79,175.16
2016,4,19,15,30,136.0,281.0,1.9,20.0,365.0,209.15,157.85
2016,4,19,15,45,120.0,257.0,2.0,19.5,326.5,180.88,139.65
2016,4,19,16,0,104.0,233.0,2.1,19.0,288.0,172.4,141.74
2016,4,19,16,15,100.5,209.5,2.15,18.5,258.5,157.14,129.67
2016,4,19,16,30,97.0,186.0,2.2,18.0,229.0,141.44,117.05
2016,4,19,16,45,86.5,165.0,2.25,17.5,199.5,126.76,105.07
2016,4,19,17,0,76.0,144.0,2.3,17.0,170.0,111.75,92.57
2016,4,19,17,15,66.5,120.5,2.25,16.5,141.0,94.9,78.18
2016,4,19,17,30,57.0,97.0,2.2,16.0,112.0,77.68,63.13
2016,4,19,17,45,44.5,75.0,2.2,15.5,85.0,61.06,48.27
2016,4,19,18,0,32.0,53.0,2.2,15.0,58.0,44.1,32.87
2016,4,19,18,15,16.0,33.5,2.15,14.5,36.0,28.55,18.2
2016,4,19,18,30,0.0,14.0,2.1,14.0,14.0,12.33,0.0
2016,4,19,18,45,0.0,7.0,2.05,14.0,7.0,6.37,0.0
2016,4,19,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,45,140.5,16.5,1.15,11.5,30.5,131.55,8.93
2016,4,20,6,0,281.0,33.0,1.2,12.0,61.0,262.5,205.89
2016,4,20,6,15,382.0,44.5,1.2,12.5,107.0,357.04,292.84
2016,4,20,6,30,483.0,56.0,1.2,13.0,153.0,459.35,378.63
2016,4,20,6,45,547.5,64.5,1.3,14.0,205.0,536.44,439.37
2016,4,20,7,0,612.0,73.0,1.4,15.0,257.0,616.31,499.19
2016,4,20,7,15,656.5,79.0,1.35,15.5,310.5,678.48,542.78
2016,4,20,7,30,701.0,85.0,1.3,16.0,364.0,741.02,584.71
2016,4,20,7,45,734.0,89.5,1.3,16.5,416.5,791.3,616.82
2016,4,20,8,0,767.0,94.0,1.3,17.0,469.0,835.46,643.82
2016,4,20,8,15,790.5,98.0,1.3,17.0,519.5,874.12,667.7
2016,4,20,8,30,814.0,102.0,1.3,17.0,570.0,910.52,689.75
2016,4,20,8,45,838.0,102.5,1.35,17.5,617.5,940.66,706.85
2016,4,20,9,0,862.0,103.0,1.4,18.0,665.0,968.04,722.08
2016,4,20,9,15,874.5,105.0,1.4,18.0,706.0,973.26,723.41
2016,4,20,9,30,887.0,107.0,1.4,18.0,747.0,985.2,729.56
2016,4,20,9,45,773.0,166.0,1.45,18.5,743.5,951.02,705.14
2016,4,20,10,0,659.0,225.0,1.5,19.0,740.0,895.14,666.84
2016,4,20,10,15,798.0,164.5,1.55,19.0,810.5,944.81,700.06
2016,4,20,10,30,937.0,104.0,1.6,19.0,881.0,986.69,726.54
2016,4,20,10,45,750.5,209.5,1.65,19.5,842.0,918.63,680.15
2016,4,20,11,0,564.0,315.0,1.7,20.0,803.0,830.56,616.64
2016,4,20,11,15,534.5,333.0,1.7,20.0,801.5,800.87,595.96
2016,4,20,11,30,505.0,351.0,1.7,20.0,800.0,769.95,573.76
2016,4,20,11,45,497.0,356.5,1.75,20.0,800.5,744.45,556.16
2016,4,20,12,0,489.0,362.0,1.8,20.0,801.0,717.65,537.42
2016,4,20,12,15,701.0,247.5,1.8,20.0,876.0,747.72,562.23
2016,4,20,12,30,913.0,133.0,1.8,20.0,951.0,758.5,572.15
2016,4,20,12,45,741.5,227.0,1.85,20.0,886.5,686.54,517.62
2016,4,20,13,0,570.0,321.0,1.9,20.0,822.0,620.77,467.84
2016,4,20,13,15,570.5,312.0,1.9,20.0,805.0,580.13,437.67
2016,4,20,13,30,571.0,303.0,1.9,20.0,788.0,538.85,406.11
2016,4,20,13,45,516.0,309.0,1.95,20.0,738.0,482.4,363.02
2016,4,20,14,0,461.0,315.0,2.0,20.0,688.0,430.71,323.06
2016,4,20,14,15,661.0,220.5,2.0,19.5,732.0,401.7,296.22
2016,4,20,14,30,861.0,126.0,2.0,19.0,776.0,358.36,254.53
2016,4,20,14,45,848.5,123.5,2.0,19.0,737.5,303.52,206.76
2016,4,20,15,0,836.0,121.0,2.0,19.0,699.0,249.68,160.53
2016,4,20,15,15,819.5,117.5,1.95,18.5,655.0,195.74,117.34
2016,4,20,15,30,803.0,114.0,1.9,18.0,611.0,143.67,81.65
2016,4,20,15,45,719.5,121.5,1.9,18.0,540.5,91.41,58.41
2016,4,20,16,0,636.0,129.0,1.9,18.0,470.0,81.52,65.2
2016,4,20,16,15,612.5,120.5,1.85,17.5,422.5,78.56,63.0
2016,4,20,16,30,589.0,112.0,1.8,17.0,375.0,75.32,60.54
2016,4,20,16,45,540.0,109.5,1.8,17.0,327.5,76.34,61.62
2016,4,20,17,0,491.0,107.0,1.8,17.0,280.0,76.0,61.48
2016,4,20,17,15,514.0,87.0,1.7,16.0,241.5,64.45,51.62
2016,4,20,17,30,537.0,67.0,1.6,15.0,203.0,50.56,39.46
2016,4,20,17,45,462.5,56.5,1.55,14.5,154.5,43.69,33.2
2016,4,20,18,0,388.0,46.0,1.5,14.0,106.0,36.52,26.45
2016,4,20,18,15,268.5,32.5,1.5,13.5,66.5,26.18,16.45
2016,4,20,18,30,149.0,19.0,1.5,13.0,27.0,14.95,0.0
2016,4,20,18,45,74.5,9.5,1.5,13.0,13.5,8.64,0.0
2016,4,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,11.0,0.9,13.5,11.0,9.67,0.0
2016,4,21,6,0,0.0,22.0,0.9,14.0,22.0,19.38,10.03
2016,4,21,6,15,0.0,38.0,1.0,14.0,38.0,33.95,22.98
2016,4,21,6,30,0.0,54.0,1.1,14.0,54.0,49.95,36.98
2016,4,21,6,45,0.0,72.5,1.2,14.5,72.5,68.52,52.91
2016,4,21,7,0,0.0,91.0,1.3,15.0,91.0,86.69,68.22
2016,4,21,7,15,0.0,110.5,1.35,15.0,110.5,105.74,84.09
2016,4,21,7,30,0.0,130.0,1.4,15.0,130.0,124.53,99.49
2016,4,21,7,45,39.5,168.5,1.5,15.0,188.0,214.3,174.36
2016,4,21,8,0,79.0,207.0,1.6,15.0,246.0,293.82,238.63
2016,4,21,8,15,121.5,233.0,1.65,15.0,300.0,378.29,305.05
2016,4,21,8,30,164.0,259.0,1.7,15.0,354.0,446.07,357.01
2016,4,21,8,45,171.5,281.5,1.8,15.5,388.0,476.14,377.95
2016,4,21,9,0,179.0,304.0,1.9,16.0,422.0,505.23,398.14
2016,4,21,9,15,233.0,317.0,1.95,16.0,480.0,567.18,444.53
2016,4,21,9,30,287.0,330.0,2.0,16.0,538.0,645.65,501.45
2016,4,21,9,45,354.5,325.0,2.05,16.5,594.5,698.09,538.52
2016,4,21,10,0,422.0,320.0,2.1,17.0,651.0,763.26,583.67
2016,4,21,10,15,247.0,354.0,2.1,17.0,549.5,609.02,468.23
2016,4,21,10,30,72.0,388.0,2.1,17.0,448.0,443.74,342.22
2016,4,21,10,45,95.5,409.0,2.1,17.5,491.0,480.29,369.73
2016,4,21,11,0,119.0,430.0,2.1,18.0,534.0,525.89,402.15
2016,4,21,11,15,132.5,439.5,2.15,18.0,556.5,536.9,409.93
2016,4,21,11,30,146.0,449.0,2.2,18.0,579.0,546.31,416.76
2016,4,21,11,45,151.5,448.0,2.25,18.0,583.5,537.99,410.66
2016,4,21,12,0,157.0,447.0,2.3,18.0,588.0,528.87,404.07
2016,4,21,12,15,327.5,392.5,2.35,18.0,686.5,596.53,456.88
2016,4,21,12,30,498.0,338.0,2.4,18.0,785.0,650.02,497.38
2016,4,21,12,45,486.5,345.5,2.5,18.0,778.5,619.64,474.24
2016,4,21,13,0,475.0,353.0,2.6,18.0,772.0,588.96,451.1
2016,4,21,13,15,674.5,241.5,2.65,18.0,823.5,582.16,447.1
2016,4,21,13,30,874.0,130.0,2.7,18.0,875.0,563.08,431.59
2016,4,21,13,45,878.0,123.0,2.8,18.0,853.0,513.88,391.19
2016,4,21,14,0,882.0,116.0,2.9,18.0,831.0,463.16,348.44
2016,4,21,14,15,873.5,114.0,2.9,18.0,799.5,410.21,302.67
2016,4,21,14,30,865.0,112.0,2.9,18.0,768.0,357.27,256.01
2016,4,21,14,45,517.5,219.5,2.95,18.0,606.5,286.56,206.38
2016,4,21,15,0,170.0,327.0,3.0,18.0,445.0,272.92,206.78
2016,4,21,15,15,219.5,299.5,2.95,17.5,442.0,247.39,185.02
2016,4,21,15,30,269.0,272.0,2.9,17.0,439.0,206.3,152.54
2016,4,21,15,45,266.0,251.0,2.9,17.0,405.0,172.75,131.81
2016,4,21,16,0,263.0,230.0,2.9,17.0,371.0,152.9,126.51
2016,4,21,16,15,311.0,197.0,2.85,16.5,348.5,135.25,112.11
2016,4,21,16,30,359.0,164.0,2.8,16.0,326.0,116.43,96.48
2016,4,21,16,45,340.0,147.0,2.8,16.0,285.0,106.22,87.93
2016,4,21,17,0,321.0,130.0,2.8,16.0,244.0,95.55,78.85
2016,4,21,17,15,298.5,110.5,2.65,15.5,203.0,82.75,67.86
2016,4,21,17,30,276.0,91.0,2.5,15.0,162.0,69.44,56.16
2016,4,21,17,45,239.0,72.5,2.4,14.5,124.0,56.28,44.32
2016,4,21,18,0,202.0,54.0,2.3,14.0,86.0,41.03,30.41
2016,4,21,18,15,130.5,37.0,2.25,13.5,54.5,29.68,19.51
2016,4,21,18,30,59.0,20.0,2.2,13.0,23.0,16.38,0.98
2016,4,21,18,45,29.5,10.0,2.15,13.0,11.5,9.1,0.0
2016,4,21,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,45,18.0,18.5,3.75,13.0,20.5,30.21,7.49
2016,4,22,6,0,36.0,37.0,3.8,13.0,41.0,78.73,59.23
2016,4,22,6,15,64.5,58.0,3.85,13.0,70.0,126.02,102.02
2016,4,22,6,30,93.0,79.0,3.9,13.0,99.0,173.49,144.21
2016,4,22,6,45,115.0,101.5,4.0,13.5,132.5,219.19,183.7
2016,4,22,7,0,137.0,124.0,4.1,14.0,166.0,265.28,222.51
2016,4,22,7,15,154.5,144.5,4.2,14.0,200.5,305.22,255.63
2016,4,22,7,30,172.0,165.0,4.3,14.0,235.0,345.44,288.3
2016,4,22,7,45,177.0,189.0,4.45,14.0,269.0,379.21,314.77
2016,4,22,8,0,182.0,213.0,4.6,14.0,303.0,412.07,340.15
2016,4,22,8,15,98.0,207.0,4.7,14.0,256.0,324.19,265.96
2016,4,22,8,30,14.0,201.0,4.8,14.0,209.0,203.58,164.27
2016,4,22,8,45,8.0,187.0,4.9,14.5,192.0,181.55,145.46
2016,4,22,9,0,2.0,173.0,5.0,15.0,175.0,160.67,127.54
2016,4,22,9,15,1.0,151.0,5.1,15.0,152.0,137.76,108.52
2016,4,22,9,30,0.0,129.0,5.2,15.0,129.0,115.78,90.28
2016,4,22,9,45,17.5,225.0,5.35,15.0,239.0,223.57,178.32
2016,4,22,10,0,35.0,321.0,5.5,15.0,349.0,349.02,278.02
2016,4,22,10,15,32.0,325.5,5.55,14.5,351.5,346.8,275.98
2016,4,22,10,30,29.0,330.0,5.6,14.0,354.0,344.59,274.28
2016,4,22,10,45,23.5,316.0,5.65,14.0,336.0,310.31,246.8
2016,4,22,11,0,18.0,302.0,5.7,14.0,318.0,290.25,230.58
2016,4,22,11,15,28.5,341.5,5.7,14.0,367.0,343.24,272.51
2016,4,22,11,30,39.0,381.0,5.7,14.0,416.0,384.82,304.97
2016,4,22,11,45,68.5,413.0,5.7,14.0,474.5,432.71,342.69
2016,4,22,12,0,98.0,445.0,5.7,14.0,533.0,477.19,377.31
2016,4,22,12,15,60.5,391.5,5.6,14.0,446.0,393.4,311.37
2016,4,22,12,30,23.0,338.0,5.5,14.0,359.0,313.64,248.18
2016,4,22,12,45,78.5,390.5,5.4,14.0,460.0,390.59,309.49
2016,4,22,13,0,134.0,443.0,5.3,14.0,561.0,456.7,360.75
2016,4,22,13,15,494.5,295.5,5.2,14.0,720.0,525.78,417.1
2016,4,22,13,30,855.0,148.0,5.1,14.0,879.0,566.95,447.53
2016,4,22,13,45,474.5,268.0,5.05,14.0,672.0,433.8,341.05
2016,4,22,14,0,94.0,388.0,5.0,14.0,465.0,352.26,277.77
2016,4,22,14,15,210.5,364.0,5.0,14.0,527.0,359.49,281.39
2016,4,22,14,30,327.0,340.0,5.0,14.0,589.0,353.02,272.04
2016,4,22,14,45,328.5,321.0,5.0,14.0,560.5,316.47,240.92
2016,4,22,15,0,330.0,302.0,5.0,14.0,532.0,280.13,210.22
2016,4,22,15,15,290.5,289.0,5.0,13.5,482.0,241.71,180.97
2016,4,22,15,30,251.0,276.0,5.0,13.0,432.0,207.84,157.31
2016,4,22,15,45,163.0,253.0,5.0,13.0,351.5,181.92,143.4
2016,4,22,16,0,75.0,230.0,5.0,13.0,271.0,170.78,144.21
2016,4,22,16,15,37.5,172.0,4.9,13.0,192.5,134.37,113.05
2016,4,22,16,30,0.0,114.0,4.8,13.0,114.0,97.95,81.47
2016,4,22,16,45,16.0,124.0,4.7,13.0,130.0,104.6,87.63
2016,4,22,17,0,32.0,134.0,4.6,13.0,146.0,105.67,88.8
2016,4,22,17,15,23.5,113.5,4.35,12.5,121.5,90.6,75.68
2016,4,22,17,30,15.0,93.0,4.1,12.0,97.0,77.51,64.06
2016,4,22,17,45,188.5,73.0,3.9,12.0,104.0,56.45,44.94
2016,4,22,18,0,362.0,53.0,3.7,12.0,111.0,40.68,30.39
2016,4,22,18,15,238.5,39.0,3.5,11.5,71.0,30.3,20.32
2016,4,22,18,30,115.0,25.0,3.3,11.0,31.0,19.65,4.02
2016,4,22,18,45,57.5,12.5,3.15,11.0,15.5,11.37,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,5,45,156.5,18.0,2.35,10.5,35.5,149.15,74.85
2016,4,23,6,0,313.0,36.0,2.4,11.0,71.0,288.88,233.81
2016,4,23,6,15,409.0,46.0,2.4,11.0,117.0,380.51,317.55
2016,4,23,6,30,505.0,56.0,2.4,11.0,163.0,479.04,401.98
2016,4,23,6,45,562.5,64.0,2.45,11.5,214.0,551.1,460.38
2016,4,23,7,0,620.0,72.0,2.5,12.0,265.0,625.45,517.87
2016,4,23,7,15,662.5,78.0,2.5,12.5,318.0,686.3,562.31
2016,4,23,7,30,705.0,84.0,2.5,13.0,371.0,747.41,605.27
2016,4,23,7,45,729.0,90.0,2.5,13.5,422.0,791.82,634.52
2016,4,23,8,0,753.0,96.0,2.5,14.0,473.0,829.65,658.36
2016,4,23,8,15,775.5,100.0,2.5,14.0,522.0,867.09,682.73
2016,4,23,8,30,798.0,104.0,2.5,14.0,571.0,902.29,705.19
2016,4,23,8,45,810.5,109.0,2.5,14.5,615.0,926.6,718.52
2016,4,23,9,0,823.0,114.0,2.5,15.0,659.0,947.95,729.83
