Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,9,15,836.0,116.5,2.5,15.0,699.5,963.76,738.74
2016,4,23,9,30,849.0,119.0,2.5,15.0,740.0,976.37,745.62
2016,4,23,9,45,866.5,116.5,2.5,15.5,776.5,974.41,741.36
2016,4,23,10,0,884.0,114.0,2.5,16.0,813.0,979.51,742.21
2016,4,23,10,15,891.0,115.5,2.5,16.0,841.0,975.46,738.35
2016,4,23,10,30,898.0,117.0,2.5,16.0,869.0,968.0,732.43
2016,4,23,10,45,902.0,118.0,2.55,16.5,890.0,953.86,721.3
2016,4,23,11,0,906.0,119.0,2.6,17.0,911.0,936.45,708.13
2016,4,23,11,15,909.0,120.0,2.6,17.0,924.5,914.97,693.2
2016,4,23,11,30,912.0,121.0,2.6,17.0,938.0,890.4,676.25
2016,4,23,11,45,910.5,122.5,2.6,17.0,943.0,859.66,655.09
2016,4,23,12,0,909.0,124.0,2.6,17.0,948.0,826.34,632.13
2016,4,23,12,15,908.0,124.0,2.65,17.0,945.5,789.69,607.08
2016,4,23,12,30,907.0,124.0,2.7,17.0,943.0,750.83,579.34
2016,4,23,12,45,902.0,125.5,2.8,17.5,932.0,708.51,546.83
2016,4,23,13,0,897.0,127.0,2.9,18.0,921.0,664.61,512.46
2016,4,23,13,15,892.5,126.0,3.05,17.5,903.5,617.62,477.04
2016,4,23,13,30,888.0,125.0,3.2,17.0,886.0,569.45,439.44
2016,4,23,13,45,542.0,262.0,3.35,17.0,722.5,461.94,355.62
2016,4,23,14,0,196.0,399.0,3.5,17.0,559.0,395.82,305.41
2016,4,23,14,15,277.0,365.0,3.55,17.0,582.0,376.75,288.83
2016,4,23,14,30,358.0,331.0,3.6,17.0,605.0,357.37,270.28
2016,4,23,14,45,415.5,292.0,3.7,17.0,594.5,312.37,231.25
2016,4,23,15,0,473.0,253.0,3.8,17.0,584.0,269.13,192.86
2016,4,23,15,15,624.5,186.5,3.8,16.5,594.5,214.12,141.88
2016,4,23,15,30,776.0,120.0,3.8,16.0,605.0,151.02,88.43
2016,4,23,15,45,750.5,117.5,3.85,16.0,557.0,95.16,58.51
2016,4,23,16,0,725.0,115.0,3.9,16.0,509.0,72.33,57.75
2016,4,23,16,15,696.5,110.5,3.85,15.5,459.5,71.73,57.55
2016,4,23,16,30,668.0,106.0,3.8,15.0,410.0,71.06,57.28
2016,4,23,16,45,619.0,102.5,3.8,14.5,357.0,70.96,57.49
2016,4,23,17,0,570.0,99.0,3.8,14.0,304.0,70.96,57.77
2016,4,23,17,15,516.0,90.0,3.65,13.5,253.5,66.46,53.95
2016,4,23,17,30,462.0,81.0,3.5,13.0,203.0,59.89,48.14
2016,4,23,17,45,384.5,69.5,3.4,13.0,155.5,52.22,41.04
2016,4,23,18,0,307.0,58.0,3.3,13.0,108.0,44.3,33.49
2016,4,23,18,15,202.0,41.5,3.2,12.5,69.5,32.14,21.91
2016,4,23,18,30,97.0,25.0,3.1,12.0,31.0,20.26,5.65
2016,4,23,18,45,48.5,12.5,3.05,12.0,15.5,11.37,0.0
2016,4,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,24,5,45,103.5,22.5,3.35,10.5,34.5,121.4,68.65
2016,4,24,6,0,207.0,45.0,3.5,11.0,69.0,231.42,187.86
2016,4,24,6,15,300.0,60.0,3.5,11.0,114.0,320.96,269.24
2016,4,24,6,30,393.0,75.0,3.5,11.0,159.0,417.9,353.71
2016,4,24,6,45,471.0,83.0,3.55,11.5,211.5,499.76,422.56
2016,4,24,7,0,549.0,91.0,3.6,12.0,264.0,592.34,496.04
2016,4,24,7,15,595.5,98.5,3.6,12.5,317.5,656.88,544.46
2016,4,24,7,30,642.0,106.0,3.6,13.0,371.0,721.79,591.53
2016,4,24,7,45,686.5,108.5,3.6,13.5,425.0,778.82,631.16
2016,4,24,8,0,731.0,111.0,3.6,14.0,479.0,835.15,669.22
2016,4,24,8,15,756.0,115.5,3.55,14.5,529.0,874.72,693.93
2016,4,24,8,30,781.0,120.0,3.5,15.0,579.0,906.14,712.45
2016,4,24,8,45,805.5,121.0,3.5,15.5,626.5,937.1,730.78
2016,4,24,9,0,830.0,122.0,3.5,16.0,674.0,965.29,746.99
2016,4,24,9,15,844.0,124.5,3.4,16.0,715.5,982.02,755.88
2016,4,24,9,30,858.0,127.0,3.3,16.0,757.0,995.49,762.65
2016,4,24,9,45,870.5,127.5,3.25,16.5,793.0,1001.88,763.63
2016,4,24,10,0,883.0,128.0,3.2,17.0,829.0,994.67,755.57
2016,4,24,10,15,890.0,130.0,3.25,17.0,857.5,990.82,752.32
2016,4,24,10,30,897.0,132.0,3.3,17.0,886.0,983.53,746.85
2016,4,24,10,45,624.5,267.0,3.4,17.5,798.0,863.53,660.57
2016,4,24,11,0,352.0,402.0,3.5,18.0,710.0,718.1,549.55
2016,4,24,11,15,630.5,269.5,3.7,18.0,832.0,828.96,637.08
2016,4,24,11,30,909.0,137.0,3.9,18.0,954.0,903.87,692.14
2016,4,24,11,45,903.0,142.0,4.1,18.0,957.5,872.3,670.27
2016,4,24,12,0,897.0,147.0,4.3,18.0,961.0,838.31,647.19
2016,4,24,12,15,896.0,147.0,4.5,17.5,959.0,801.65,623.71
2016,4,24,12,30,895.0,147.0,4.7,17.0,957.0,762.85,596.64
2016,4,24,12,45,734.5,235.5,4.95,17.0,895.5,693.43,542.16
2016,4,24,13,0,574.0,324.0,5.2,17.0,834.0,629.14,491.16
2016,4,24,13,15,520.0,332.0,5.35,17.0,787.5,570.55,445.63
2016,4,24,13,30,466.0,340.0,5.5,17.0,741.0,515.94,402.54
2016,4,24,13,45,513.0,313.0,5.65,17.0,742.5,487.55,379.02
2016,4,24,14,0,560.0,286.0,5.8,17.0,744.0,454.63,350.7
2016,4,24,14,15,656.0,238.0,5.85,16.5,754.5,417.94,317.86
2016,4,24,14,30,752.0,190.0,5.9,16.0,765.0,372.68,276.02
2016,4,24,14,45,622.5,218.5,5.95,16.0,678.5,314.84,228.96
2016,4,24,15,0,493.0,247.0,6.0,16.0,592.0,270.26,194.81
2016,4,24,15,15,592.0,208.5,6.0,15.5,598.0,227.36,155.13
2016,4,24,15,30,691.0,170.0,6.0,15.0,604.0,172.05,109.31
2016,4,24,15,45,687.0,156.5,6.05,15.0,560.0,121.02,80.68
2016,4,24,16,0,683.0,143.0,6.1,15.0,516.0,91.07,74.33
2016,4,24,16,15,652.5,136.5,6.05,14.5,465.0,89.87,73.69
2016,4,24,16,30,622.0,130.0,6.0,14.0,414.0,88.55,72.92
2016,4,24,16,45,589.0,120.0,6.0,14.0,363.0,84.28,69.39
2016,4,24,17,0,556.0,110.0,6.0,14.0,312.0,79.71,65.53
2016,4,24,17,15,501.0,99.5,5.95,13.5,260.0,72.02,58.9
2016,4,24,17,30,446.0,89.0,5.9,13.0,208.0,65.61,53.25
2016,4,24,17,45,367.5,76.0,5.85,12.5,159.5,56.98,45.37
2016,4,24,18,0,289.0,63.0,5.8,12.0,111.0,48.04,36.95
2016,4,24,18,15,190.5,44.5,5.7,11.5,71.5,34.42,24.04
2016,4,24,18,30,92.0,26.0,5.6,11.0,32.0,21.03,7.26
2016,4,24,18,45,46.0,13.0,5.6,11.0,16.0,11.82,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,25,5,15,47.0,5.0,3.1,7.5,6.0,0.0,0.0
2016,4,25,5,30,94.0,10.0,3.2,8.0,12.0,63.01,0.0
2016,4,25,5,45,252.5,22.0,3.3,8.5,47.5,218.31,140.44
2016,4,25,6,0,411.0,34.0,3.4,9.0,83.0,352.8,290.9
2016,4,25,6,15,502.5,42.5,3.5,9.0,132.5,443.42,374.39
2016,4,25,6,30,594.0,51.0,3.6,9.0,182.0,540.52,457.61
2016,4,25,6,45,651.0,57.0,3.75,9.5,235.5,607.18,512.24
2016,4,25,7,0,708.0,63.0,3.9,10.0,289.0,682.14,570.91
2016,4,25,7,15,747.0,68.0,3.9,10.5,344.0,741.96,614.95
2016,4,25,7,30,786.0,73.0,3.9,11.0,399.0,801.53,657.21
2016,4,25,7,45,813.5,76.5,3.95,11.5,452.5,848.19,688.74
2016,4,25,8,0,841.0,80.0,4.0,12.0,506.0,893.23,718.42
2016,4,25,8,15,861.5,83.0,4.0,12.5,557.0,919.67,733.74
2016,4,25,8,30,882.0,86.0,4.0,13.0,608.0,953.0,753.96
2016,4,25,8,45,898.0,88.5,4.0,13.5,655.0,978.73,768.5
2016,4,25,9,0,914.0,91.0,4.0,14.0,702.0,1001.47,780.9
2016,4,25,9,15,925.0,93.0,3.95,14.0,743.5,1015.56,788.41
2016,4,25,9,30,936.0,95.0,3.9,14.0,785.0,1026.25,793.73
2016,4,25,9,45,944.0,96.5,3.9,14.5,820.5,1029.97,793.25
2016,4,25,10,0,952.0,98.0,3.9,15.0,856.0,1030.12,790.54
2016,4,25,10,15,957.5,99.5,3.9,15.0,884.5,1024.26,785.38
2016,4,25,10,30,963.0,101.0,3.9,15.0,913.0,1014.81,777.96
2016,4,25,10,45,966.5,102.0,3.9,15.5,934.0,999.42,765.19
2016,4,25,11,0,970.0,103.0,3.9,16.0,955.0,980.58,750.24
2016,4,25,11,15,972.0,103.5,3.9,16.0,968.0,956.54,733.26
2016,4,25,11,30,974.0,104.0,3.9,16.0,981.0,929.31,714.13
2016,4,25,11,45,971.5,106.0,3.9,16.0,985.5,896.72,691.28
2016,4,25,12,0,969.0,108.0,3.9,16.0,990.0,861.43,666.5
2016,4,25,12,15,968.0,108.0,3.85,16.0,987.5,822.95,639.13
2016,4,25,12,30,967.0,108.0,3.8,16.0,985.0,782.1,609.82
2016,4,25,12,45,959.0,111.0,3.8,16.5,973.0,736.94,574.11
2016,4,25,13,0,951.0,114.0,3.8,17.0,961.0,690.25,536.7
2016,4,25,13,15,947.0,113.0,3.75,17.0,942.5,641.34,497.8
2016,4,25,13,30,943.0,112.0,3.7,17.0,924.0,591.11,456.92
2016,4,25,13,45,936.0,111.0,3.7,17.0,898.0,538.32,413.15
2016,4,25,14,0,929.0,110.0,3.7,17.0,872.0,484.9,367.68
2016,4,25,14,15,920.5,108.5,3.75,17.0,839.0,430.13,320.08
2016,4,25,14,30,912.0,107.0,3.8,17.0,806.0,375.31,271.44
2016,4,25,14,45,900.5,105.5,3.85,17.0,767.0,319.88,221.92
2016,4,25,15,0,889.0,104.0,3.9,17.0,728.0,265.15,173.56
2016,4,25,15,15,874.0,101.0,3.95,16.5,684.0,209.75,127.58
2016,4,25,15,30,859.0,98.0,4.0,16.0,640.0,146.81,81.01
2016,4,25,15,45,839.0,95.5,4.05,16.0,591.0,94.49,54.12
2016,4,25,16,0,819.0,93.0,4.1,16.0,542.0,65.0,51.34
2016,4,25,16,15,793.5,89.0,4.1,15.5,490.0,63.84,50.64
2016,4,25,16,30,768.0,85.0,4.1,15.0,438.0,62.61,49.83
2016,4,25,16,45,730.0,81.0,4.1,15.0,384.0,61.22,48.77
2016,4,25,17,0,692.0,77.0,4.1,15.0,330.0,54.41,42.88
2016,4,25,17,15,642.5,71.0,4.0,14.5,277.0,51.53,40.48
2016,4,25,17,30,593.0,65.0,3.9,14.0,224.0,48.56,37.87
2016,4,25,17,45,512.5,57.0,3.85,13.5,173.0,43.69,33.41
2016,4,25,18,0,432.0,49.0,3.8,13.0,122.0,38.69,28.62
2016,4,25,18,15,314.0,37.0,3.7,12.5,80.0,29.8,20.07
2016,4,25,18,30,196.0,25.0,3.6,12.0,38.0,19.66,7.25
2016,4,25,18,45,98.0,12.5,3.5,11.5,19.0,11.37,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.0,1.85,7.5,5.0,0.0,0.0
2016,4,26,5,30,0.0,10.0,1.8,8.0,10.0,9.1,0.0
2016,4,26,5,45,77.5,27.0,1.8,9.0,36.5,102.31,67.0
2016,4,26,6,0,155.0,44.0,1.8,10.0,63.0,179.8,146.76
2016,4,26,6,15,202.0,62.5,1.85,10.5,100.0,240.88,201.95
2016,4,26,6,30,249.0,81.0,1.9,11.0,137.0,304.54,257.36
2016,4,26,6,45,274.0,100.5,2.0,11.5,177.0,354.97,299.71
2016,4,26,7,0,299.0,120.0,2.1,12.0,217.0,405.92,340.96
2016,4,26,7,15,331.5,134.0,2.1,12.5,258.5,456.09,380.24
2016,4,26,7,30,364.0,148.0,2.1,13.0,300.0,525.63,432.85
2016,4,26,7,45,364.0,170.0,2.15,13.5,339.0,539.87,441.51
2016,4,26,8,0,364.0,192.0,2.2,14.0,378.0,570.7,462.53
2016,4,26,8,15,372.5,212.0,2.1,14.0,418.0,605.21,486.22
2016,4,26,8,30,381.0,232.0,2.0,14.0,458.0,638.17,508.26
2016,4,26,8,45,479.0,217.0,1.9,14.5,524.0,733.96,576.75
2016,4,26,9,0,577.0,202.0,1.8,15.0,590.0,811.53,629.6
2016,4,26,9,15,571.0,221.0,1.8,15.0,624.0,825.3,636.28
2016,4,26,9,30,565.0,240.0,1.8,15.0,658.0,836.11,641.65
2016,4,26,9,45,558.0,258.5,1.8,15.0,687.5,842.5,644.08
2016,4,26,10,0,551.0,277.0,1.8,15.0,717.0,846.02,644.7
2016,4,26,10,15,504.0,306.0,1.9,15.0,719.0,819.35,624.7
2016,4,26,10,30,457.0,335.0,2.0,15.0,721.0,790.48,603.4
2016,4,26,10,45,453.0,346.5,2.15,15.5,737.5,782.71,597.23
2016,4,26,11,0,449.0,358.0,2.3,16.0,754.0,772.81,589.34
2016,4,26,11,15,372.5,396.5,2.4,16.0,728.5,715.16,546.75
2016,4,26,11,30,296.0,435.0,2.5,16.0,703.0,668.19,511.45
2016,4,26,11,45,259.0,446.5,2.7,16.0,682.0,630.57,484.19
2016,4,26,12,0,222.0,458.0,2.9,16.0,661.0,590.31,454.6
2016,4,26,12,15,256.0,449.5,3.0,16.0,683.0,594.56,458.57
2016,4,26,12,30,290.0,441.0,3.1,16.0,705.0,592.32,457.38
2016,4,26,12,45,401.5,395.5,3.25,16.0,756.5,608.28,470.9
2016,4,26,13,0,513.0,350.0,3.4,16.0,808.0,613.7,475.69
2016,4,26,13,15,667.0,259.0,3.45,16.0,842.5,597.0,463.69
2016,4,26,13,30,821.0,168.0,3.5,16.0,877.0,570.74,442.77
2016,4,26,13,45,826.0,159.0,3.6,16.0,855.0,521.61,402.3
2016,4,26,14,0,831.0,150.0,3.7,16.0,833.0,471.1,359.6
2016,4,26,14,15,822.0,148.0,3.75,16.0,802.0,419.52,314.9
2016,4,26,14,30,813.0,146.0,3.8,16.0,771.0,368.21,269.53
2016,4,26,14,45,796.5,145.0,3.85,16.0,732.5,316.14,223.37
2016,4,26,15,0,780.0,144.0,3.9,16.0,694.0,265.58,179.01
2016,4,26,15,15,763.0,140.5,3.95,15.5,651.0,207.19,130.81
2016,4,26,15,30,746.0,137.0,4.0,15.0,608.0,157.65,94.46
2016,4,26,15,45,653.0,147.0,4.05,15.0,536.5,116.1,75.66
2016,4,26,16,0,560.0,157.0,4.1,15.0,465.0,100.83,82.72
2016,4,26,16,15,606.5,135.0,4.1,14.5,440.0,87.93,71.92
2016,4,26,16,30,653.0,113.0,4.1,14.0,415.0,75.59,61.46
2016,4,26,16,45,620.5,105.0,4.2,14.0,364.5,72.4,58.86
2016,4,26,17,0,588.0,97.0,4.3,14.0,314.0,68.99,56.0
2016,4,26,17,15,536.5,88.5,4.2,13.5,263.0,64.83,52.5
2016,4,26,17,30,485.0,80.0,4.1,13.0,212.0,60.47,48.68
2016,4,26,17,45,407.0,69.5,4.05,12.5,163.5,52.13,41.1
2016,4,26,18,0,329.0,59.0,4.0,12.0,115.0,44.97,34.33
2016,4,26,18,15,227.5,43.5,3.95,11.5,76.0,33.62,23.54
2016,4,26,18,30,126.0,28.0,3.9,11.0,37.0,21.92,9.58
2016,4,26,18,45,63.0,14.0,3.85,11.0,18.5,12.73,0.0
2016,4,26,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,5,15,24.5,6.0,2.3,9.5,6.5,0.0,0.0
2016,4,27,5,30,49.0,12.0,2.5,10.0,13.0,39.24,0.0
2016,4,27,5,45,173.5,27.0,2.7,10.5,46.5,177.59,124.88
2016,4,27,6,0,298.0,42.0,2.9,11.0,80.0,286.43,235.71
2016,4,27,6,15,387.0,53.0,2.95,11.0,126.0,376.76,316.66
2016,4,27,6,30,476.0,64.0,3.0,11.0,172.0,471.44,398.17
2016,4,27,6,45,528.5,73.5,3.15,11.5,222.0,541.01,454.85
2016,4,27,7,0,581.0,83.0,3.3,12.0,272.0,612.48,510.73
2016,4,27,7,15,290.5,67.5,3.45,12.0,162.0,350.22,297.74
2016,4,27,7,30,0.0,52.0,3.6,12.0,52.0,45.91,33.77
2016,4,27,7,45,92.0,136.5,3.8,12.5,184.0,236.4,197.47
2016,4,27,8,0,184.0,221.0,4.0,13.0,316.0,423.7,349.9
2016,4,27,8,15,203.5,243.0,4.15,13.0,357.0,466.69,382.68
2016,4,27,8,30,223.0,265.0,4.3,13.0,398.0,509.18,415.29
2016,4,27,8,45,115.0,234.5,4.45,13.0,303.5,366.56,298.96
2016,4,27,9,0,7.0,204.0,4.6,13.0,209.0,195.97,157.13
2016,4,27,9,15,5.5,193.0,4.7,13.0,197.0,182.55,146.05
2016,4,27,9,30,4.0,182.0,4.8,13.0,185.0,169.72,135.24
2016,4,27,9,45,11.5,234.0,4.9,13.5,243.5,226.34,180.9
2016,4,27,10,0,19.0,286.0,5.0,14.0,302.0,282.8,225.53
2016,4,27,10,15,29.5,323.0,5.05,14.0,348.0,341.47,271.76
2016,4,27,10,30,40.0,360.0,5.1,14.0,394.0,384.91,305.55
2016,4,27,10,45,29.0,331.5,5.15,14.0,357.0,341.91,271.23
2016,4,27,11,0,18.0,303.0,5.2,14.0,320.0,291.16,230.82
2016,4,27,11,15,450.0,229.0,5.2,14.0,636.5,631.9,507.91
2016,4,27,11,30,882.0,155.0,5.2,14.0,953.0,900.73,709.79
2016,4,27,11,45,879.5,158.0,5.2,14.0,958.5,877.83,691.37
2016,4,27,12,0,877.0,161.0,5.2,14.0,964.0,844.45,667.04
2016,4,27,12,15,876.5,161.0,5.15,14.0,962.0,807.58,639.6
2016,4,27,12,30,876.0,161.0,5.1,14.0,960.0,768.56,609.15
2016,4,27,12,45,454.0,263.0,5.1,14.0,677.0,533.94,425.43
2016,4,27,13,0,32.0,365.0,5.1,14.0,394.0,333.45,263.11
2016,4,27,13,15,445.0,262.0,5.1,14.0,648.0,474.52,378.16
2016,4,27,13,30,858.0,159.0,5.1,14.0,902.0,584.41,461.38
2016,4,27,13,45,649.5,244.5,5.1,14.0,798.0,501.47,393.22
2016,4,27,14,0,441.0,330.0,5.1,14.0,694.0,438.94,342.63
2016,4,27,14,15,634.0,239.0,5.05,14.0,740.0,414.0,317.72
2016,4,27,14,30,827.0,148.0,5.0,14.0,786.0,375.8,278.66
2016,4,27,14,45,814.0,145.0,4.95,14.5,747.5,322.42,230.05
2016,4,27,15,0,801.0,142.0,4.9,15.0,709.0,270.17,183.16
2016,4,27,15,15,400.5,150.0,4.8,14.5,433.5,162.44,111.09
2016,4,27,15,30,0.0,158.0,4.7,14.0,158.0,135.32,107.29
2016,4,27,15,45,17.0,186.5,4.65,14.0,196.0,156.25,124.45
2016,4,27,16,0,34.0,215.0,4.6,14.0,234.0,162.21,136.13
2016,4,27,16,15,30.0,196.0,4.55,14.0,211.5,149.44,125.54
2016,4,27,16,30,26.0,177.0,4.5,14.0,189.0,144.02,121.26
2016,4,27,16,45,33.5,159.5,4.45,14.0,173.0,123.95,104.13
2016,4,27,17,0,41.0,142.0,4.4,14.0,157.0,111.26,93.29
2016,4,27,17,15,32.0,121.0,4.3,13.5,131.5,95.98,80.13
2016,4,27,17,30,23.0,100.0,4.2,13.0,106.0,80.39,66.41
2016,4,27,17,45,204.5,77.0,4.15,13.0,113.5,59.36,47.45
2016,4,27,18,0,386.0,54.0,4.1,13.0,121.0,42.77,32.28
2016,4,27,18,15,277.0,40.5,4.05,12.5,80.5,31.35,21.55
2016,4,27,18,30,168.0,27.0,4.0,12.0,40.0,21.15,9.62
2016,4,27,18,45,84.0,13.5,3.95,11.5,20.0,12.28,0.0
2016,4,27,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,15,40.5,6.5,2.8,8.5,8.0,5.91,0.0
2016,4,28,5,30,81.0,13.0,2.9,9.0,16.0,58.83,0.0
2016,4,28,5,45,215.5,26.5,3.0,9.5,51.0,207.83,152.32
2016,4,28,6,0,350.0,40.0,3.1,10.0,86.0,321.68,266.55
2016,4,28,6,15,437.0,49.5,3.1,10.5,133.0,409.01,344.6
2016,4,28,6,30,524.0,59.0,3.1,11.0,180.0,502.24,423.27
2016,4,28,6,45,586.0,65.0,3.1,12.0,232.5,576.31,481.77
2016,4,28,7,0,648.0,71.0,3.1,13.0,285.0,652.84,539.28
2016,4,28,7,15,687.5,76.5,3.05,13.5,338.0,711.51,581.4
2016,4,28,7,30,727.0,82.0,3.0,14.0,391.0,765.3,618.37
2016,4,28,7,45,757.5,85.5,2.95,14.5,443.0,813.31,649.91
2016,4,28,8,0,788.0,89.0,2.9,15.0,495.0,859.94,679.59
2016,4,28,8,15,809.5,92.0,2.8,15.5,544.5,895.78,700.52
2016,4,28,8,30,831.0,95.0,2.7,16.0,594.0,929.31,719.45
2016,4,28,8,45,848.5,97.0,2.65,16.5,640.5,955.17,733.19
2016,4,28,9,0,866.0,99.0,2.6,17.0,687.0,968.24,738.17
2016,4,28,9,15,878.5,101.5,2.55,17.0,727.5,983.97,746.51
2016,4,28,9,30,891.0,104.0,2.5,17.0,768.0,996.46,752.71
2016,4,28,9,45,907.5,102.0,2.45,17.5,805.0,1004.49,754.63
2016,4,28,10,0,924.0,100.0,2.4,18.0,842.0,1009.15,754.46
2016,4,28,10,15,930.5,101.0,2.35,18.0,870.5,1003.94,749.35
2016,4,28,10,30,937.0,102.0,2.3,18.0,899.0,995.25,742.2
2016,4,28,10,45,938.5,105.0,2.3,18.5,919.5,980.48,730.37
2016,4,28,11,0,940.0,108.0,2.3,19.0,940.0,962.33,716.51
2016,4,28,11,15,942.5,108.5,2.35,19.0,954.0,939.37,701.44
2016,4,28,11,30,945.0,109.0,2.4,19.0,968.0,913.29,684.31
2016,4,28,11,45,943.5,111.5,2.5,19.5,972.5,882.78,663.3
2016,4,28,12,0,942.0,114.0,2.6,20.0,977.0,849.57,640.38
2016,4,28,12,15,941.5,113.5,2.65,20.0,975.0,811.98,615.15
2016,4,28,12,30,941.0,113.0,2.7,20.0,973.0,772.09,587.99
2016,4,28,12,45,940.5,112.0,2.8,20.0,963.5,729.64,557.06
2016,4,28,13,0,940.0,111.0,2.9,20.0,954.0,685.24,523.87
2016,4,28,13,15,936.5,110.0,2.95,20.0,936.0,637.32,486.97
2016,4,28,13,30,933.0,109.0,3.0,20.0,918.0,588.05,448.02
2016,4,28,13,45,923.5,110.0,3.1,20.0,892.0,536.3,406.18
2016,4,28,14,0,914.0,111.0,3.2,20.0,866.0,484.14,362.77
2016,4,28,14,15,906.0,109.5,3.3,19.5,834.5,430.49,317.61
2016,4,28,14,30,898.0,108.0,3.4,19.0,803.0,376.77,271.15
2016,4,28,14,45,880.5,109.5,3.5,19.0,763.0,322.77,223.55
2016,4,28,15,0,863.0,111.0,3.6,19.0,723.0,270.03,177.45
2016,4,28,15,15,848.5,108.0,3.65,18.5,679.5,207.8,126.1
2016,4,28,15,30,834.0,105.0,3.7,18.0,636.0,155.03,87.1
2016,4,28,15,45,808.5,104.5,3.8,18.0,587.0,105.29,60.51
2016,4,28,16,0,783.0,104.0,3.9,18.0,538.0,72.2,57.11
2016,4,28,16,15,757.0,99.5,3.9,17.5,487.5,71.01,56.42
2016,4,28,16,30,731.0,95.0,3.9,17.0,437.0,63.09,49.82
2016,4,28,16,45,692.0,91.0,3.95,16.5,383.5,62.23,49.34
2016,4,28,17,0,653.0,87.0,4.0,16.0,330.0,61.35,48.81
2016,4,28,17,15,603.0,80.0,3.95,15.0,278.0,58.04,46.16
2016,4,28,17,30,553.0,73.0,3.9,14.0,226.0,54.58,43.25
2016,4,28,17,45,476.5,64.0,3.85,13.5,176.0,49.17,38.33
2016,4,28,18,0,400.0,55.0,3.8,13.0,126.0,43.58,33.03
2016,4,28,18,15,290.5,41.5,3.6,12.5,84.0,32.12,22.28
2016,4,28,18,30,181.0,28.0,3.4,12.0,42.0,21.93,10.72
2016,4,28,18,45,90.5,14.0,3.2,11.5,21.0,12.73,0.0
2016,4,28,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,5.5,1.65,9.0,5.5,5.0,0.0
2016,4,29,5,30,0.0,11.0,1.7,9.0,11.0,10.01,0.0
2016,4,29,5,45,44.0,31.0,1.75,9.5,37.0,77.25,54.61
2016,4,29,6,0,88.0,51.0,1.8,10.0,63.0,133.48,108.44
2016,4,29,6,15,130.0,72.5,1.85,10.0,98.5,192.21,161.07
2016,4,29,6,30,172.0,94.0,1.9,10.0,134.0,266.58,225.51
2016,4,29,6,45,227.5,107.0,1.95,10.5,174.0,327.99,277.84
2016,4,29,7,0,283.0,120.0,2.0,11.0,214.0,393.25,331.61
2016,4,29,7,15,444.5,118.5,2.05,11.0,295.5,551.52,459.65
2016,4,29,7,30,606.0,117.0,2.1,11.0,377.0,708.88,578.7
2016,4,29,7,45,641.0,122.5,2.2,11.5,428.0,760.45,613.39
2016,4,29,8,0,676.0,128.0,2.3,12.0,479.0,811.02,647.52
2016,4,29,8,15,701.0,133.0,2.35,12.0,527.5,850.24,673.69
2016,4,29,8,30,726.0,138.0,2.4,12.0,576.0,887.48,698.27
2016,4,29,8,45,744.5,142.5,2.45,12.5,621.0,915.56,714.91
2016,4,29,9,0,763.0,147.0,2.5,13.0,666.0,941.0,729.7
2016,4,29,9,15,777.5,150.0,2.5,13.0,706.0,951.2,734.83
2016,4,29,9,30,792.0,153.0,2.5,13.0,746.0,965.44,743.02
2016,4,29,9,45,818.0,147.0,2.5,13.5,784.0,978.07,748.78
2016,4,29,10,0,844.0,141.0,2.5,14.0,822.0,987.25,752.3
2016,4,29,10,15,852.0,143.0,2.6,14.0,850.0,984.17,750.06
2016,4,29,10,30,860.0,145.0,2.7,14.0,878.0,977.68,745.73
2016,4,29,10,45,865.5,146.0,2.8,14.5,899.0,954.65,728.84
2016,4,29,11,0,871.0,147.0,2.9,15.0,920.0,938.75,717.03
2016,4,29,11,15,874.5,148.0,3.0,15.0,934.0,917.95,703.14
2016,4,29,11,30,878.0,149.0,3.1,15.0,948.0,894.18,687.2
2016,4,29,11,45,880.5,148.5,3.25,15.5,954.0,865.43,666.78
2016,4,29,12,0,883.0,148.0,3.4,16.0,960.0,834.08,644.45
2016,4,29,12,15,883.0,148.0,3.5,16.0,958.0,798.79,620.11
2016,4,29,12,30,883.0,148.0,3.6,16.0,956.0,761.35,592.78
2016,4,29,12,45,875.5,150.5,3.7,16.5,945.0,718.86,559.62
2016,4,29,13,0,868.0,153.0,3.8,17.0,934.0,676.3,525.77
2016,4,29,13,15,863.5,152.0,3.9,17.0,916.0,629.29,488.97
2016,4,29,13,30,859.0,151.0,4.0,17.0,898.0,581.26,450.41
2016,4,29,13,45,851.5,150.0,4.1,17.0,873.0,530.95,409.04
2016,4,29,14,0,844.0,149.0,4.2,17.0,848.0,480.3,366.28
2016,4,29,14,15,682.5,211.0,4.25,17.0,763.0,413.59,312.22
2016,4,29,14,30,521.0,273.0,4.3,17.0,678.0,366.97,275.05
2016,4,29,14,45,662.0,205.5,4.35,17.0,694.0,322.15,232.28
2016,4,29,15,0,803.0,138.0,4.4,17.0,710.0,270.93,182.36
2016,4,29,15,15,788.0,134.5,4.4,17.0,667.5,219.29,138.88
2016,4,29,15,30,773.0,131.0,4.4,17.0,625.0,161.63,95.13
2016,4,29,15,45,754.5,126.0,4.45,17.0,578.0,111.81,66.72
2016,4,29,16,0,736.0,121.0,4.5,17.0,531.0,75.54,60.22
2016,4,29,16,15,709.5,116.0,4.5,16.5,481.5,74.77,59.91
2016,4,29,16,30,683.0,111.0,4.5,16.0,432.0,73.91,59.49
2016,4,29,16,45,652.5,103.5,4.5,15.5,381.0,71.05,57.29
2016,4,29,17,0,622.0,96.0,4.5,15.0,330.0,67.97,54.85
2016,4,29,17,15,571.5,88.5,4.45,14.5,278.0,64.57,52.05
2016,4,29,17,30,521.0,81.0,4.4,14.0,226.0,61.02,48.99
2016,4,29,17,45,453.5,70.0,4.4,13.5,177.0,54.19,42.81
2016,4,29,18,0,386.0,59.0,4.4,13.0,128.0,44.99,34.3
2016,4,29,18,15,278.0,45.0,4.35,12.5,86.0,34.77,24.63
2016,4,29,18,30,170.0,31.0,4.3,12.0,44.0,24.27,12.93
2016,4,29,18,45,85.0,15.5,4.3,12.0,22.0,14.1,0.0
2016,4,29,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,62.0,7.5,3.35,11.0,10.0,40.42,0.0
2016,4,30,5,30,124.0,15.0,3.4,11.0,20.0,109.61,0.0
2016,4,30,5,45,261.0,28.0,3.5,11.5,58.0,238.7,181.93
2016,4,30,6,0,398.0,41.0,3.6,12.0,96.0,356.55,294.81
2016,4,30,6,15,482.0,49.5,3.65,12.5,144.5,442.76,371.14
2016,4,30,6,30,566.0,58.0,3.7,13.0,193.0,534.42,447.34
2016,4,30,6,45,623.0,64.0,3.8,13.5,246.0,606.13,504.42
2016,4,30,7,0,680.0,70.0,3.9,14.0,299.0,679.92,560.69
2016,4,30,7,15,718.0,75.0,3.9,14.5,352.5,732.73,598.48
2016,4,30,7,30,756.0,80.0,3.9,15.0,406.0,790.77,638.95
2016,4,30,7,45,784.0,83.5,3.95,15.5,458.5,837.19,669.86
2016,4,30,8,0,812.0,87.0,4.0,16.0,511.0,882.06,699.03
2016,4,30,8,15,832.0,90.5,3.95,16.0,560.5,917.52,721.72
2016,4,30,8,30,852.0,94.0,3.9,16.0,610.0,950.55,742.48
2016,4,30,8,45,867.5,96.0,3.85,16.5,656.0,964.75,748.45
2016,4,30,9,0,883.0,98.0,3.8,17.0,702.0,985.98,759.51
2016,4,30,9,15,894.5,100.0,3.75,17.0,742.5,1000.22,767.1
2016,4,30,9,30,906.0,102.0,3.7,17.0,783.0,1011.19,772.6
2016,4,30,9,45,919.5,101.0,3.65,17.5,819.0,1017.4,773.52
2016,4,30,10,0,933.0,100.0,3.6,18.0,855.0,1020.19,772.29
2016,4,30,10,15,939.0,101.0,3.55,18.0,882.5,1014.4,766.9
2016,4,30,10,30,945.0,102.0,3.5,18.0,910.0,1005.12,759.37
2016,4,30,10,45,949.0,102.5,3.5,18.5,930.5,989.97,747.0
2016,4,30,11,0,953.0,103.0,3.5,19.0,951.0,971.46,732.54
2016,4,30,11,15,955.0,103.5,3.45,19.0,964.0,947.87,715.84
2016,4,30,11,30,957.0,104.0,3.4,19.0,977.0,921.17,697.11
2016,4,30,11,45,957.0,104.5,3.4,19.5,982.0,889.83,674.27
2016,4,30,12,0,957.0,105.0,3.4,20.0,987.0,855.76,649.6
2016,4,30,12,15,956.0,105.0,3.35,20.0,984.5,817.93,623.25
2016,4,30,12,30,955.0,105.0,3.3,20.0,982.0,777.78,595.19
2016,4,30,12,45,949.0,106.5,3.25,20.0,970.0,733.41,562.05
2016,4,30,13,0,943.0,108.0,3.2,20.0,958.0,687.44,526.84
2016,4,30,13,15,939.0,107.5,3.15,20.0,940.0,639.64,489.55
2016,4,30,13,30,935.0,107.0,3.1,20.0,922.0,590.54,450.35
2016,4,30,13,45,930.0,105.0,3.1,20.5,896.5,538.66,407.43
2016,4,30,14,0,925.0,103.0,3.1,21.0,871.0,486.0,362.87
2016,4,30,14,15,917.0,101.5,3.05,21.0,839.0,432.0,316.83
2016,4,30,14,30,909.0,100.0,3.0,21.0,807.0,377.92,269.74
2016,4,30,14,45,899.5,98.0,3.0,21.0,769.0,323.2,221.69
2016,4,30,15,0,890.0,96.0,3.0,21.0,731.0,269.0,174.34
2016,4,30,15,15,876.5,93.5,2.9,21.0,687.5,214.49,128.87
2016,4,30,15,30,863.0,91.0,2.8,21.0,644.0,161.34,89.33
2016,4,30,15,45,844.5,88.5,2.75,21.0,596.0,109.45,60.51
2016,4,30,16,0,826.0,86.0,2.7,21.0,548.0,59.69,45.7
2016,4,30,16,15,802.5,82.5,2.6,20.5,497.5,58.72,45.16
2016,4,30,16,30,779.0,79.0,2.5,20.0,447.0,57.68,44.52
2016,4,30,16,45,746.5,75.0,2.45,20.0,394.0,56.12,43.33
2016,4,30,17,0,714.0,71.0,2.4,20.0,341.0,54.5,42.05
2016,4,30,17,15,668.5,65.5,2.3,19.0,288.5,47.01,35.76
2016,4,30,17,30,623.0,60.0,2.2,18.0,236.0,44.22,33.46
2016,4,30,17,45,554.0,53.5,2.15,17.5,185.5,40.41,30.05
2016,4,30,18,0,485.0,47.0,2.1,17.0,135.0,36.53,26.4
2016,4,30,18,15,376.5,36.5,2.1,16.5,92.0,28.92,19.26
2016,4,30,18,30,268.0,26.0,2.1,16.0,49.0,21.03,10.59
2016,4,30,18,45,134.0,13.0,2.1,16.0,24.5,11.82,0.0
2016,4,30,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,5,15,63.5,8.0,1.3,11.5,11.0,41.8,0.0
2016,5,1,5,30,127.0,16.0,1.2,12.0,22.0,114.18,0.0
2016,5,1,5,45,256.5,29.0,1.2,13.0,59.0,237.37,181.29
2016,5,1,6,0,386.0,42.0,1.2,14.0,96.0,350.37,284.74
2016,5,1,6,15,469.5,50.5,1.15,14.5,144.5,435.92,357.21
2016,5,1,6,30,553.0,59.0,1.1,15.0,193.0,526.87,429.06
2016,5,1,6,45,605.0,66.0,1.1,15.5,244.5,595.6,480.5
2016,5,1,7,0,657.0,73.0,1.1,16.0,296.0,666.11,530.78
2016,5,1,7,15,695.5,78.0,1.15,16.5,349.0,723.62,569.98
2016,5,1,7,30,734.0,83.0,1.2,17.0,402.0,776.24,604.47
2016,5,1,7,45,760.0,87.5,1.25,17.5,453.5,821.58,632.97
2016,5,1,8,0,786.0,92.0,1.3,18.0,505.0,865.34,659.8
2016,5,1,8,15,807.0,95.5,1.3,18.5,554.0,901.26,680.15
2016,5,1,8,30,828.0,99.0,1.3,19.0,603.0,934.84,698.68
2016,5,1,8,45,842.5,102.0,1.3,19.5,648.0,958.92,710.78
2016,5,1,9,0,857.0,105.0,1.3,20.0,693.0,969.84,714.42
2016,5,1,9,15,869.0,107.5,1.25,20.5,733.5,984.88,720.14
2016,5,1,9,30,881.0,110.0,1.2,21.0,774.0,996.73,723.78
2016,5,1,9,45,889.5,111.5,1.2,21.5,808.0,1000.73,723.46
2016,5,1,10,0,898.0,113.0,1.2,22.0,842.0,1001.38,721.27
2016,5,1,10,15,905.0,114.5,1.1,22.0,870.0,997.16,715.8
2016,5,1,10,30,912.0,116.0,1.0,22.0,898.0,989.5,708.34
2016,5,1,10,45,916.0,117.5,0.95,22.5,918.5,975.63,696.78
2016,5,1,11,0,920.0,119.0,0.9,23.0,939.0,958.45,683.41
2016,5,1,11,15,922.5,119.5,0.85,23.0,952.5,935.76,668.07
2016,5,1,11,30,925.0,120.0,0.8,23.0,966.0,910.04,650.98
2016,5,1,11,45,925.5,120.5,0.75,23.5,971.0,879.75,629.88
2016,5,1,12,0,926.0,121.0,0.7,24.0,976.0,846.81,607.21
2016,5,1,12,15,925.5,120.5,0.65,24.0,973.5,809.76,583.11
2016,5,1,12,30,925.0,120.0,0.6,24.0,971.0,770.47,557.34
2016,5,1,12,45,923.5,119.0,0.6,24.0,961.0,728.04,528.35
2016,5,1,13,0,922.0,118.0,0.6,24.0,951.0,683.8,497.43
2016,5,1,13,15,918.0,117.5,0.65,24.0,933.0,636.85,464.38
2016,5,1,13,30,914.0,117.0,0.7,24.0,915.0,588.65,429.3
2016,5,1,13,45,907.0,116.0,0.8,24.0,889.5,537.54,391.32
2016,5,1,14,0,900.0,115.0,0.9,24.0,864.0,485.86,351.37
2016,5,1,14,15,892.0,113.5,1.0,23.5,832.0,433.05,309.69
2016,5,1,14,30,884.0,112.0,1.1,23.0,800.0,380.2,266.42
2016,5,1,14,45,871.5,110.5,1.25,23.0,762.0,326.26,221.04
2016,5,1,15,0,859.0,109.0,1.4,23.0,724.0,273.15,176.19
2016,5,1,15,15,844.5,106.0,1.45,22.5,680.5,211.23,126.27
2016,5,1,15,30,830.0,103.0,1.5,22.0,637.0,158.83,87.78
2016,5,1,15,45,809.5,100.5,1.55,22.0,589.5,108.23,59.34
2016,5,1,16,0,789.0,98.0,1.6,22.0,542.0,67.59,52.19
2016,5,1,16,15,764.5,94.0,1.6,21.5,491.5,66.62,51.7
2016,5,1,16,30,740.0,90.0,1.6,21.0,441.0,65.57,51.09
2016,5,1,16,45,704.5,85.5,1.65,20.5,388.5,58.04,44.88
2016,5,1,17,0,669.0,81.0,1.7,20.0,336.0,56.6,43.87
2016,5,1,17,15,622.0,74.5,1.6,19.0,284.0,53.48,41.43
2016,5,1,17,30,575.0,68.0,1.5,18.0,232.0,50.23,38.75
2016,5,1,17,45,505.5,60.0,1.45,17.5,182.5,45.49,34.54
2016,5,1,18,0,436.0,52.0,1.4,17.0,133.0,40.6,29.99
2016,5,1,18,15,331.5,40.0,1.35,16.0,90.5,31.83,21.88
2016,5,1,18,30,227.0,28.0,1.3,15.0,48.0,22.7,12.27
2016,5,1,18,45,113.5,14.0,1.3,14.5,24.0,11.04,0.0
2016,5,1,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,15,44.5,9.0,1.0,10.5,11.0,32.46,0.0
2016,5,2,5,30,89.0,18.0,1.0,11.0,22.0,96.57,0.0
2016,5,2,5,45,196.5,33.5,1.05,11.5,58.0,203.46,157.54
2016,5,2,6,0,304.0,49.0,1.1,12.0,94.0,302.0,247.89
2016,5,2,6,15,385.5,60.5,1.1,12.0,140.5,384.64,319.36
2016,5,2,6,30,467.0,72.0,1.1,12.0,187.0,478.42,396.54
2016,5,2,6,45,233.5,72.5,1.15,12.5,130.0,301.85,252.7
2016,5,2,7,0,0.0,73.0,1.2,13.0,73.0,65.21,50.12
2016,5,2,7,15,17.5,120.0,1.2,13.5,128.0,128.95,104.65
2016,5,2,7,30,35.0,167.0,1.2,14.0,183.0,209.62,170.9
2016,5,2,7,45,24.0,174.5,1.2,14.5,186.0,190.26,153.57
2016,5,2,8,0,13.0,182.0,1.2,15.0,189.0,185.61,148.6
2016,5,2,8,15,65.0,228.5,1.15,15.5,268.0,300.13,240.65
2016,5,2,8,30,117.0,275.0,1.1,16.0,347.0,419.52,331.51
2016,5,2,8,45,152.0,297.5,1.1,16.5,398.5,475.75,371.89
2016,5,2,9,0,187.0,320.0,1.1,17.0,450.0,531.53,411.39
2016,5,2,9,15,285.0,320.5,1.1,17.0,530.5,641.43,491.03
2016,5,2,9,30,383.0,321.0,1.1,17.0,611.0,732.54,554.61
2016,5,2,9,45,408.0,323.5,1.1,17.5,644.5,767.81,575.72
2016,5,2,10,0,433.0,326.0,1.1,18.0,678.0,785.82,585.9
2016,5,2,10,15,656.0,229.0,1.1,18.0,782.5,894.81,663.39
2016,5,2,10,30,879.0,132.0,1.1,18.0,887.0,975.47,713.48
2016,5,2,10,45,882.5,134.0,1.15,18.5,907.5,961.84,702.46
2016,5,2,11,0,886.0,136.0,1.2,19.0,928.0,945.02,690.79
2016,5,2,11,15,889.0,136.5,1.2,19.0,941.0,923.23,676.49
2016,5,2,11,30,892.0,137.0,1.2,19.0,954.0,898.5,660.38
2016,5,2,11,45,889.5,139.5,1.25,19.5,958.5,868.16,640.11
2016,5,2,12,0,887.0,142.0,1.3,20.0,963.0,835.4,618.21
2016,5,2,12,15,886.0,142.0,1.35,20.0,960.5,799.43,595.18
2016,5,2,12,30,885.0,142.0,1.4,20.0,958.0,761.39,569.65
2016,5,2,12,45,878.0,144.5,1.45,20.0,946.5,719.39,539.95
2016,5,2,13,0,871.0,147.0,1.5,20.0,935.0,676.04,508.56
2016,5,2,13,15,866.0,146.0,1.55,20.0,917.0,630.07,474.48
2016,5,2,13,30,861.0,145.0,1.6,20.0,899.0,583.06,438.61
2016,5,2,13,45,703.5,222.0,1.65,20.0,827.0,515.76,386.81
2016,5,2,14,0,546.0,299.0,1.7,20.0,755.0,466.16,348.26
2016,5,2,14,15,543.5,284.0,1.75,20.0,723.5,419.89,311.43
2016,5,2,14,30,541.0,269.0,1.8,20.0,692.0,373.92,273.95
2016,5,2,14,45,558.0,246.5,1.85,20.0,664.5,328.55,235.74
2016,5,2,15,0,575.0,224.0,1.9,20.0,637.0,281.75,196.04
2016,5,2,15,15,586.5,203.0,1.9,19.5,602.5,232.07,155.29
2016,5,2,15,30,598.0,182.0,1.9,19.0,568.0,182.75,117.42
2016,5,2,15,45,634.0,162.5,1.9,18.5,544.5,135.26,86.51
2016,5,2,16,0,670.0,143.0,1.9,18.0,521.0,89.34,71.7
2016,5,2,16,15,457.0,169.0,1.9,17.5,416.0,109.24,89.24
2016,5,2,16,30,244.0,195.0,1.9,17.0,311.0,133.91,110.84
2016,5,2,16,45,308.0,162.5,1.95,16.5,291.5,115.41,95.45
2016,5,2,17,0,372.0,130.0,2.0,16.0,272.0,90.03,73.87
2016,5,2,17,15,314.0,121.5,1.95,15.5,229.5,90.05,74.22
2016,5,2,17,30,256.0,113.0,1.9,15.0,187.0,84.19,69.22
2016,5,2,17,45,211.0,93.5,1.9,15.0,146.5,70.77,57.21
2016,5,2,18,0,166.0,74.0,1.9,15.0,106.0,56.9,44.56
2016,5,2,18,15,111.5,53.5,1.85,14.5,72.0,41.88,30.75
2016,5,2,18,30,57.0,33.0,1.8,14.0,38.0,27.22,16.21
2016,5,2,18,45,28.5,16.5,1.8,13.5,19.0,14.01,0.0
2016,5,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,8.0,1.3,11.0,8.0,7.28,0.0
2016,5,3,5,30,0.0,16.0,1.3,11.0,16.0,14.1,0.0
2016,5,3,5,45,42.5,36.0,1.3,11.5,42.5,82.53,61.59
2016,5,3,6,0,85.0,56.0,1.3,12.0,69.0,137.43,111.55
2016,5,3,6,15,118.5,78.0,1.25,12.0,103.0,190.83,158.63
2016,5,3,6,30,152.0,100.0,1.2,12.0,137.0,245.31,205.55
2016,5,3,6,45,194.0,115.0,1.2,12.5,174.5,312.67,261.29
2016,5,3,7,0,236.0,130.0,1.2,13.0,212.0,368.61,306.16
2016,5,3,7,15,168.0,156.5,1.25,13.0,219.5,330.96,273.49
2016,5,3,7,30,100.0,183.0,1.3,13.0,227.0,287.64,236.17
2016,5,3,7,45,239.5,191.0,1.4,13.5,313.5,455.55,371.4
2016,5,3,8,0,379.0,199.0,1.5,14.0,400.0,595.63,477.99
