Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,8,15,283.5,238.0,1.6,14.0,396.5,554.81,442.36
2016,5,3,8,30,188.0,277.0,1.7,14.0,393.0,490.1,390.24
2016,5,3,8,45,298.5,275.5,1.8,14.5,475.0,610.93,482.26
2016,5,3,9,0,409.0,274.0,1.9,15.0,557.0,731.94,569.52
2016,5,3,9,15,361.5,307.0,1.85,15.0,567.5,701.63,543.69
2016,5,3,9,30,314.0,340.0,1.8,15.0,578.0,685.99,529.5
2016,5,3,9,45,336.5,352.5,1.8,15.5,618.0,714.46,548.16
2016,5,3,10,0,359.0,365.0,1.8,16.0,658.0,740.99,564.84
2016,5,3,10,15,239.5,394.5,1.7,16.0,593.0,646.45,492.99
2016,5,3,10,30,120.0,424.0,1.6,16.0,528.0,539.26,412.05
2016,5,3,10,45,214.0,425.0,1.55,16.5,615.0,618.98,471.21
2016,5,3,11,0,308.0,426.0,1.5,17.0,702.0,704.85,530.98
2016,5,3,11,15,254.0,444.5,1.4,17.0,674.5,658.97,495.39
2016,5,3,11,30,200.0,463.0,1.3,17.0,647.0,607.05,456.85
2016,5,3,11,45,145.5,458.5,1.2,17.5,593.0,544.35,409.91
2016,5,3,12,0,91.0,454.0,1.1,18.0,539.0,480.83,362.26
2016,5,3,12,15,141.0,460.5,1.05,17.5,591.5,517.55,390.36
2016,5,3,12,30,191.0,467.0,1.0,17.0,644.0,545.78,411.14
2016,5,3,12,45,304.0,425.5,1.0,17.0,703.0,570.94,430.4
2016,5,3,13,0,417.0,384.0,1.0,17.0,762.0,585.04,441.01
2016,5,3,13,15,348.5,403.0,1.05,17.0,715.0,536.02,404.54
2016,5,3,13,30,280.0,422.0,1.1,17.0,668.0,489.32,370.13
2016,5,3,13,45,384.0,370.0,1.15,17.5,697.0,480.33,362.64
2016,5,3,14,0,488.0,318.0,1.2,18.0,726.0,455.6,341.88
2016,5,3,14,15,385.0,340.5,1.3,17.5,655.0,407.19,305.74
2016,5,3,14,30,282.0,363.0,1.4,17.0,584.0,361.6,272.41
2016,5,3,14,45,389.5,307.5,1.5,17.0,597.0,332.99,246.33
2016,5,3,15,0,497.0,252.0,1.6,17.0,610.0,284.45,203.03
2016,5,3,15,15,460.0,249.5,1.65,17.0,565.5,244.36,171.64
2016,5,3,15,30,423.0,247.0,1.7,17.0,521.0,208.41,145.84
2016,5,3,15,45,344.0,243.5,1.8,17.0,455.5,182.99,133.63
2016,5,3,16,0,265.0,240.0,1.9,17.0,390.0,157.66,130.01
2016,5,3,16,15,305.0,209.5,1.95,16.5,367.5,141.88,117.36
2016,5,3,16,30,345.0,179.0,2.0,16.0,345.0,125.05,103.59
2016,5,3,16,45,204.0,165.5,2.05,16.0,261.0,116.43,96.53
2016,5,3,17,0,63.0,152.0,2.1,16.0,177.0,118.19,98.37
2016,5,3,17,15,50.5,131.0,2.05,15.5,149.0,103.02,85.53
2016,5,3,17,30,38.0,110.0,2.0,15.0,121.0,87.56,72.17
2016,5,3,17,45,26.5,88.5,1.95,15.0,95.0,71.48,57.85
2016,5,3,18,0,15.0,67.0,1.9,15.0,69.0,56.32,44.08
2016,5,3,18,15,7.5,46.0,1.8,14.5,47.0,39.3,28.58
2016,5,3,18,30,0.0,25.0,1.7,14.0,25.0,22.0,12.24
2016,5,3,18,45,0.0,12.5,1.6,14.0,12.5,11.0,0.0
2016,5,3,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,2.05,12.0,6.5,5.91,0.0
2016,5,4,5,30,0.0,13.0,2.1,12.0,13.0,11.44,0.0
2016,5,4,5,45,14.0,34.0,2.15,12.0,36.0,48.83,34.23
2016,5,4,6,0,28.0,55.0,2.2,12.0,59.0,84.66,66.53
2016,5,4,6,15,48.5,78.0,2.2,12.0,88.5,127.41,104.34
2016,5,4,6,30,69.0,101.0,2.2,12.0,118.0,170.13,141.68
2016,5,4,6,45,99.5,120.0,2.2,12.5,151.0,229.42,191.99
2016,5,4,7,0,130.0,139.0,2.2,13.0,184.0,277.2,231.57
2016,5,4,7,15,230.0,152.0,2.1,13.0,247.5,394.79,328.45
2016,5,4,7,30,330.0,165.0,2.0,13.0,311.0,501.69,413.05
2016,5,4,7,45,302.5,193.0,1.95,13.0,339.0,515.54,420.37
2016,5,4,8,0,275.0,221.0,1.9,13.0,367.0,526.27,425.76
2016,5,4,8,15,286.5,241.5,1.85,13.0,407.0,562.04,451.2
2016,5,4,8,30,298.0,262.0,1.8,13.0,447.0,596.68,475.16
2016,5,4,8,45,280.0,287.5,1.75,13.5,471.5,607.09,479.18
2016,5,4,9,0,262.0,313.0,1.7,14.0,496.0,615.37,481.83
2016,5,4,9,15,304.5,322.5,1.6,14.0,546.5,663.21,515.6
2016,5,4,9,30,347.0,332.0,1.5,14.0,597.0,709.86,547.39
2016,5,4,9,45,337.5,352.0,1.45,14.5,618.5,715.15,547.54
2016,5,4,10,0,328.0,372.0,1.4,15.0,640.0,718.53,546.84
2016,5,4,10,15,334.0,384.0,1.35,15.0,665.0,726.66,551.08
2016,5,4,10,30,340.0,396.0,1.3,15.0,690.0,732.88,553.97
2016,5,4,10,45,320.5,413.0,1.3,15.0,695.0,718.37,542.43
2016,5,4,11,0,301.0,430.0,1.3,15.0,700.0,702.65,530.36
2016,5,4,11,15,294.0,438.5,1.35,15.0,706.0,688.9,520.6
2016,5,4,11,30,287.0,447.0,1.4,15.0,712.0,674.05,510.03
2016,5,4,11,45,294.5,448.0,1.5,15.5,721.0,663.43,502.28
2016,5,4,12,0,302.0,449.0,1.6,16.0,730.0,651.34,493.36
2016,5,4,12,15,316.0,443.0,1.7,16.0,736.5,636.76,483.68
2016,5,4,12,30,330.0,437.0,1.8,16.0,743.0,620.62,472.66
2016,5,4,12,45,325.0,433.5,1.9,16.0,732.0,592.1,452.21
2016,5,4,13,0,320.0,430.0,2.0,16.0,721.0,563.56,431.47
2016,5,4,13,15,314.0,423.0,2.05,16.0,704.0,531.79,407.83
2016,5,4,13,30,308.0,416.0,2.1,16.0,687.0,500.42,384.1
2016,5,4,13,45,363.5,380.5,2.15,16.0,692.0,478.72,367.28
2016,5,4,14,0,419.0,345.0,2.2,16.0,697.0,445.74,340.92
2016,5,4,14,15,434.5,324.5,2.25,16.0,677.0,408.63,310.58
2016,5,4,14,30,450.0,304.0,2.3,16.0,657.0,370.19,278.38
2016,5,4,14,45,433.5,296.0,2.4,16.0,623.0,330.03,245.12
2016,5,4,15,0,417.0,288.0,2.5,16.0,589.0,291.76,213.48
2016,5,4,15,15,349.5,286.0,2.5,16.0,528.0,259.46,189.52
2016,5,4,15,30,282.0,284.0,2.5,16.0,467.0,225.38,166.15
2016,5,4,15,45,319.0,253.5,2.55,16.0,446.0,188.32,139.14
2016,5,4,16,0,356.0,223.0,2.6,16.0,425.0,148.8,123.14
2016,5,4,16,15,371.5,197.5,2.55,15.5,391.5,135.34,112.32
2016,5,4,16,30,387.0,172.0,2.5,15.0,358.0,113.16,93.78
2016,5,4,16,45,375.0,152.5,2.5,15.0,316.0,102.81,85.11
2016,5,4,17,0,363.0,133.0,2.5,15.0,274.0,91.82,75.76
2016,5,4,17,15,315.5,122.0,2.4,14.5,232.0,90.37,74.8
2016,5,4,17,30,268.0,111.0,2.3,14.0,190.0,82.93,68.4
2016,5,4,17,45,227.0,92.5,2.2,14.0,150.0,70.19,56.96
2016,5,4,18,0,186.0,74.0,2.1,14.0,110.0,57.02,44.91
2016,5,4,18,15,130.5,54.0,2.0,13.5,75.5,42.34,31.4
2016,5,4,18,30,75.0,34.0,1.9,13.0,41.0,27.24,16.79
2016,5,4,18,45,37.5,17.0,1.8,12.5,20.5,14.5,0.0
2016,5,4,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,8.0,1.75,12.0,8.0,7.28,0.0
2016,5,5,5,30,0.0,16.0,1.8,12.0,16.0,14.09,0.0
2016,5,5,5,45,22.0,36.0,1.9,12.5,39.5,56.95,41.16
2016,5,5,6,0,44.0,56.0,2.0,13.0,63.0,96.56,76.72
2016,5,5,6,15,65.5,78.5,2.05,13.0,93.0,152.18,125.16
2016,5,5,6,30,87.0,101.0,2.1,13.0,123.0,196.52,163.6
2016,5,5,6,45,111.0,120.5,2.2,13.0,155.5,238.94,199.79
2016,5,5,7,0,135.0,140.0,2.3,13.0,188.0,282.49,236.09
2016,5,5,7,15,279.0,144.5,2.3,13.0,263.0,427.01,355.92
2016,5,5,7,30,423.0,149.0,2.3,13.0,338.0,583.13,478.77
2016,5,5,7,45,452.0,162.5,2.3,13.5,386.0,633.35,513.74
2016,5,5,8,0,481.0,176.0,2.3,14.0,434.0,683.05,548.16
2016,5,5,8,15,443.5,206.5,2.25,14.0,461.5,688.39,548.26
2016,5,5,8,30,406.0,237.0,2.2,14.0,489.0,689.68,545.79
2016,5,5,8,45,334.0,276.0,2.2,14.5,493.0,646.47,509.61
2016,5,5,9,0,262.0,315.0,2.2,15.0,497.0,617.77,484.09
2016,5,5,9,15,250.5,337.0,2.15,15.0,519.5,626.46,488.62
2016,5,5,9,30,239.0,359.0,2.1,15.0,542.0,616.0,479.3
2016,5,5,9,45,126.5,309.5,2.1,15.5,406.5,445.77,349.26
2016,5,5,10,0,14.0,260.0,2.1,16.0,271.0,252.48,197.26
2016,5,5,10,15,10.5,224.5,2.1,16.0,233.0,214.27,167.62
2016,5,5,10,30,7.0,189.0,2.1,16.0,195.0,177.18,138.14
2016,5,5,10,45,10.5,232.0,2.1,16.5,241.5,219.62,171.32
2016,5,5,11,0,14.0,275.0,2.1,17.0,288.0,261.58,203.36
2016,5,5,11,15,15.0,278.0,2.15,17.0,292.0,263.89,204.92
2016,5,5,11,30,16.0,281.0,2.2,17.0,296.0,266.05,206.53
2016,5,5,11,45,12.5,240.5,2.25,17.0,252.0,225.27,174.8
2016,5,5,12,0,9.0,200.0,2.3,17.0,208.0,185.29,143.54
2016,5,5,12,15,19.5,286.0,2.3,17.0,304.0,268.37,208.54
2016,5,5,12,30,30.0,372.0,2.3,17.0,400.0,348.96,269.87
2016,5,5,12,45,24.5,346.0,2.3,17.5,369.0,318.1,245.57
2016,5,5,13,0,19.0,320.0,2.3,18.0,338.0,291.06,224.61
2016,5,5,13,15,100.0,380.0,2.25,17.5,469.0,377.39,291.6
2016,5,5,13,30,181.0,440.0,2.2,17.0,600.0,456.08,350.39
2016,5,5,13,45,113.5,402.0,2.2,17.0,502.0,379.12,291.94
2016,5,5,14,0,46.0,364.0,2.2,17.0,404.0,317.01,245.2
2016,5,5,14,15,32.5,321.0,2.2,17.0,349.0,273.59,212.29
2016,5,5,14,30,19.0,278.0,2.2,17.0,294.0,241.26,187.73
2016,5,5,14,45,15.0,253.5,2.2,17.0,265.5,218.25,170.11
2016,5,5,15,0,11.0,229.0,2.2,17.0,237.0,195.9,152.92
2016,5,5,15,15,41.0,257.0,2.15,16.5,284.0,208.52,162.25
2016,5,5,15,30,71.0,285.0,2.1,16.0,331.0,223.11,173.23
2016,5,5,15,45,56.0,256.5,2.05,16.0,291.5,195.72,153.05
2016,5,5,16,0,41.0,228.0,2.0,16.0,252.0,170.54,141.35
2016,5,5,16,15,37.0,208.5,1.95,15.5,228.5,157.54,131.1
2016,5,5,16,30,33.0,189.0,1.9,15.0,205.0,144.32,120.48
2016,5,5,16,45,114.0,172.5,1.85,15.0,218.5,126.88,105.86
2016,5,5,17,0,195.0,156.0,1.8,15.0,232.0,116.57,97.26
2016,5,5,17,15,325.0,125.0,1.7,14.5,230.0,92.39,76.49
2016,5,5,17,30,455.0,94.0,1.6,14.0,228.0,68.46,55.58
2016,5,5,17,45,387.5,82.0,1.55,14.0,180.5,60.77,48.65
2016,5,5,18,0,320.0,70.0,1.5,14.0,133.0,52.79,41.22
2016,5,5,18,15,231.0,54.0,1.35,13.5,92.0,41.35,30.6
2016,5,5,18,30,142.0,38.0,1.2,13.0,51.0,30.32,19.55
2016,5,5,18,45,71.0,19.0,1.1,12.5,25.5,15.56,0.0
2016,5,5,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,5,15,16.5,11.0,1.5,10.0,12.0,19.12,0.0
2016,5,6,5,30,33.0,22.0,1.5,10.0,24.0,52.88,20.38
2016,5,6,5,45,94.0,42.5,1.55,10.5,56.0,138.09,109.05
2016,5,6,6,0,155.0,63.0,1.6,11.0,88.0,208.38,172.48
2016,5,6,6,15,210.0,82.0,1.55,11.0,128.5,275.54,231.44
2016,5,6,6,30,265.0,101.0,1.5,11.0,169.0,346.26,291.57
2016,5,6,6,45,332.0,107.0,1.45,11.5,211.5,428.25,358.19
2016,5,6,7,0,399.0,113.0,1.4,12.0,254.0,499.73,414.09
2016,5,6,7,15,276.5,150.5,1.3,12.0,255.5,432.92,357.18
2016,5,6,7,30,154.0,188.0,1.2,12.0,257.0,357.99,293.74
2016,5,6,7,45,195.0,208.5,1.2,12.5,306.5,419.38,341.86
2016,5,6,8,0,236.0,229.0,1.2,13.0,356.0,499.93,401.86
2016,5,6,8,15,123.5,216.5,1.15,13.0,283.5,358.45,288.65
2016,5,6,8,30,11.0,204.0,1.1,13.0,211.0,202.23,161.18
2016,5,6,8,45,5.5,170.0,1.1,13.0,173.5,161.32,128.2
2016,5,6,9,0,0.0,136.0,1.1,13.0,136.0,122.61,96.3
2016,5,6,9,15,0.0,124.5,1.1,13.0,124.5,111.64,87.21
2016,5,6,9,30,0.0,113.0,1.1,13.0,113.0,100.95,78.3
2016,5,6,9,45,0.0,117.0,1.15,13.5,117.0,104.62,81.02
2016,5,6,10,0,0.0,121.0,1.2,14.0,121.0,108.27,83.7
2016,5,6,10,15,10.0,215.5,1.2,14.0,224.0,205.32,161.71
2016,5,6,10,30,20.0,310.0,1.2,14.0,327.0,303.09,237.41
2016,5,6,10,45,19.0,309.5,1.25,14.0,326.0,299.89,234.21
2016,5,6,11,0,18.0,309.0,1.3,14.0,325.0,296.75,231.66
2016,5,6,11,15,19.0,319.5,1.3,14.0,337.0,305.55,238.25
2016,5,6,11,30,20.0,330.0,1.3,14.0,349.0,314.05,244.55
2016,5,6,11,45,29.5,364.5,1.35,14.5,392.5,356.7,276.55
2016,5,6,12,0,39.0,399.0,1.4,15.0,436.0,390.46,301.25
2016,5,6,12,15,29.0,361.5,1.4,15.0,389.5,344.1,266.05
2016,5,6,12,30,19.0,324.0,1.4,15.0,343.0,299.23,232.06
2016,5,6,12,45,20.0,320.5,1.4,15.0,339.5,294.59,228.78
2016,5,6,13,0,21.0,317.0,1.4,15.0,336.0,289.84,225.23
2016,5,6,13,15,18.5,302.5,1.4,15.0,319.0,273.69,212.88
2016,5,6,13,30,16.0,288.0,1.4,15.0,302.0,257.94,200.88
2016,5,6,13,45,30.5,325.0,1.4,15.0,351.0,286.06,222.74
2016,5,6,14,0,45.0,362.0,1.4,15.0,400.0,315.25,244.9
2016,5,6,14,15,24.5,266.5,1.3,15.0,287.0,229.77,178.97
2016,5,6,14,30,4.0,171.0,1.2,15.0,174.0,150.11,116.82
2016,5,6,14,45,10.0,210.0,1.2,15.0,217.5,182.67,143.04
2016,5,6,15,0,16.0,249.0,1.2,15.0,261.0,212.46,166.52
2016,5,6,15,15,59.5,272.5,1.1,15.0,312.0,222.29,172.45
2016,5,6,15,30,103.0,296.0,1.0,15.0,363.0,234.0,180.08
2016,5,6,15,45,97.5,272.5,0.95,15.0,332.5,208.2,161.31
2016,5,6,16,0,92.0,249.0,0.9,15.0,302.0,183.4,151.99
2016,5,6,16,15,130.5,227.5,0.85,15.0,295.0,160.05,132.89
2016,5,6,16,30,169.0,206.0,0.8,15.0,288.0,147.65,122.87
2016,5,6,16,45,109.5,179.5,0.8,15.0,230.5,131.01,109.08
2016,5,6,17,0,50.0,153.0,0.8,15.0,173.0,119.02,99.12
2016,5,6,17,15,40.0,132.0,0.75,14.5,146.5,103.9,86.41
2016,5,6,17,30,30.0,111.0,0.7,14.0,120.0,88.47,73.16
2016,5,6,17,45,20.0,89.5,0.7,14.0,95.0,72.43,58.92
2016,5,6,18,0,10.0,68.0,0.7,14.0,70.0,57.31,45.23
2016,5,6,18,15,5.0,47.5,0.7,13.5,48.5,40.65,30.05
2016,5,6,18,30,0.0,27.0,0.7,13.0,27.0,23.73,14.25
2016,5,6,18,45,0.0,13.5,0.75,12.5,13.5,11.88,0.0
2016,5,6,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.5,1.4,11.0,4.5,4.09,0.0
2016,5,7,5,30,0.0,9.0,1.5,11.0,9.0,7.9,0.0
2016,5,7,5,45,0.0,21.5,1.6,11.5,21.5,18.93,9.99
2016,5,7,6,0,0.0,34.0,1.7,12.0,34.0,29.98,19.87
2016,5,7,6,15,0.0,50.0,1.75,12.0,50.0,44.87,32.97
2016,5,7,6,30,0.0,66.0,1.8,12.0,66.0,60.59,46.68
2016,5,7,6,45,0.0,83.0,1.85,12.5,83.0,77.19,60.83
2016,5,7,7,0,0.0,100.0,1.9,13.0,100.0,93.59,74.53
2016,5,7,7,15,0.0,118.5,1.95,13.0,118.5,111.48,89.38
2016,5,7,7,30,0.0,137.0,2.0,13.0,137.0,129.2,103.89
2016,5,7,7,45,8.0,164.0,2.05,13.0,168.5,163.29,132.11
2016,5,7,8,0,16.0,191.0,2.1,13.0,200.0,197.46,159.94
2016,5,7,8,15,13.5,198.5,2.1,13.0,206.5,200.76,161.89
2016,5,7,8,30,11.0,206.0,2.1,13.0,213.0,204.21,164.07
2016,5,7,8,45,5.5,164.5,2.15,13.5,168.0,155.88,123.96
2016,5,7,9,0,0.0,123.0,2.2,14.0,123.0,110.35,86.11
2016,5,7,9,15,0.0,93.5,2.15,14.0,93.5,83.02,63.51
2016,5,7,9,30,0.0,64.0,2.1,14.0,64.0,56.78,41.73
2016,5,7,9,45,0.0,74.0,2.1,14.5,74.0,65.72,48.96
2016,5,7,10,0,0.0,84.0,2.1,15.0,84.0,74.67,56.11
2016,5,7,10,15,0.0,89.0,2.05,15.0,89.0,79.22,59.73
2016,5,7,10,30,0.0,94.0,2.0,15.0,94.0,83.78,63.37
2016,5,7,10,45,0.0,66.5,2.0,15.5,66.5,59.17,43.1
2016,5,7,11,0,0.0,39.0,2.0,16.0,39.0,34.68,22.94
2016,5,7,11,15,0.0,51.0,1.95,16.0,51.0,45.39,31.72
2016,5,7,11,30,0.0,63.0,1.9,16.0,63.0,56.11,40.46
2016,5,7,11,45,0.0,80.0,1.9,16.0,80.0,71.3,52.8
2016,5,7,12,0,0.0,97.0,1.9,16.0,97.0,86.43,65.04
2016,5,7,12,15,0.0,114.0,1.85,16.0,114.0,101.48,77.16
2016,5,7,12,30,0.0,131.0,1.8,16.0,131.0,116.41,89.15
2016,5,7,12,45,3.5,161.0,1.75,16.0,164.5,144.99,112.07
2016,5,7,13,0,7.0,191.0,1.7,16.0,198.0,172.87,134.22
2016,5,7,13,15,3.5,143.5,1.65,16.0,147.0,128.91,99.2
2016,5,7,13,30,0.0,96.0,1.6,16.0,96.0,85.25,64.17
2016,5,7,13,45,0.0,110.5,1.6,16.0,110.5,97.87,74.53
2016,5,7,14,0,0.0,125.0,1.6,16.0,125.0,110.34,84.68
2016,5,7,14,15,3.0,158.5,1.55,16.0,161.0,139.89,108.5
2016,5,7,14,30,6.0,192.0,1.5,16.0,197.0,168.16,131.07
2016,5,7,14,45,11.0,220.0,1.5,16.0,228.5,190.98,149.15
2016,5,7,15,0,16.0,248.0,1.5,16.0,260.0,211.81,165.57
2016,5,7,15,15,31.5,259.5,1.45,16.0,281.0,208.94,162.79
2016,5,7,15,30,47.0,271.0,1.4,16.0,302.0,212.29,165.15
2016,5,7,15,45,23.5,203.5,1.4,16.0,219.0,160.98,125.9
2016,5,7,16,0,0.0,136.0,1.4,16.0,136.0,116.74,95.6
2016,5,7,16,15,10.5,156.5,1.35,15.5,162.0,131.52,108.85
2016,5,7,16,30,21.0,177.0,1.3,15.0,188.0,144.89,120.82
2016,5,7,16,45,22.0,160.5,1.3,15.0,170.5,131.78,109.92
2016,5,7,17,0,23.0,144.0,1.3,15.0,153.0,118.54,98.84
2016,5,7,17,15,16.0,124.0,1.2,14.5,130.0,102.69,85.45
2016,5,7,17,30,9.0,104.0,1.1,14.0,107.0,86.72,71.68
2016,5,7,17,45,161.5,87.5,1.05,14.0,120.5,66.5,53.72
2016,5,7,18,0,314.0,71.0,1.0,14.0,134.0,53.39,41.81
2016,5,7,18,15,230.0,54.5,0.95,13.5,93.5,41.62,30.94
2016,5,7,18,30,146.0,38.0,0.9,13.0,53.0,30.39,19.96
2016,5,7,18,45,73.0,19.0,0.9,13.0,26.5,15.6,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,15,47.5,12.5,1.0,11.5,15.5,37.74,0.0
2016,5,8,5,30,95.0,25.0,1.0,12.0,31.0,105.96,58.68
2016,5,8,5,45,191.0,41.0,1.05,12.5,68.0,210.75,168.51
2016,5,8,6,0,287.0,57.0,1.1,13.0,105.0,302.98,249.44
2016,5,8,6,15,360.5,69.0,1.15,13.0,150.0,380.68,315.95
2016,5,8,6,30,434.0,81.0,1.2,13.0,195.0,463.64,384.23
2016,5,8,6,45,217.0,79.5,1.25,13.5,136.5,280.8,234.97
2016,5,8,7,0,0.0,78.0,1.3,14.0,78.0,69.98,53.95
2016,5,8,7,15,6.5,118.0,1.25,14.0,121.0,116.42,93.42
2016,5,8,7,30,13.0,158.0,1.2,14.0,164.0,163.87,132.47
2016,5,8,7,45,6.5,150.0,1.2,14.5,153.0,146.74,117.34
2016,5,8,8,0,0.0,142.0,1.2,15.0,142.0,130.86,103.49
2016,5,8,8,15,0.0,137.0,1.15,15.0,137.0,124.89,98.3
2016,5,8,8,30,0.0,132.0,1.1,15.0,132.0,119.43,93.55
2016,5,8,8,45,1.5,153.5,1.1,15.5,154.5,141.21,110.84
2016,5,8,9,0,3.0,175.0,1.1,16.0,177.0,162.96,127.78
2016,5,8,9,15,8.0,210.0,1.1,16.0,216.0,201.24,157.98
2016,5,8,9,30,13.0,245.0,1.1,16.0,255.0,239.39,187.54
2016,5,8,9,45,10.0,224.0,1.15,16.0,232.0,214.95,167.92
2016,5,8,10,0,7.0,203.0,1.2,16.0,209.0,191.29,149.13
2016,5,8,10,15,9.0,218.5,1.2,16.0,226.5,207.17,161.53
2016,5,8,10,30,11.0,234.0,1.2,16.0,244.0,222.82,173.54
2016,5,8,10,45,12.5,255.0,1.3,16.5,266.5,242.85,188.6
2016,5,8,11,0,14.0,276.0,1.4,17.0,289.0,262.52,203.25
2016,5,8,11,15,70.0,370.5,1.45,17.0,436.0,407.6,314.13
2016,5,8,11,30,126.0,465.0,1.5,17.0,583.0,546.07,414.82
2016,5,8,11,45,244.0,446.0,1.6,17.0,674.5,620.84,470.27
2016,5,8,12,0,362.0,427.0,1.7,17.0,766.0,681.18,514.88
2016,5,8,12,15,277.5,449.5,1.75,17.0,709.0,614.49,465.33
2016,5,8,12,30,193.0,472.0,1.8,17.0,652.0,552.73,419.76
2016,5,8,12,45,534.0,303.0,1.9,17.5,793.5,628.66,480.75
2016,5,8,13,0,875.0,134.0,2.0,18.0,935.0,675.66,516.98
2016,5,8,13,15,629.5,261.0,2.05,18.0,831.5,588.08,448.75
2016,5,8,13,30,384.0,388.0,2.1,18.0,728.0,522.87,397.85
2016,5,8,13,45,333.0,394.0,2.15,18.0,683.5,476.12,362.55
2016,5,8,14,0,282.0,400.0,2.2,18.0,639.0,433.72,330.2
2016,5,8,14,15,299.0,379.5,2.25,17.5,624.5,404.42,307.54
2016,5,8,14,30,316.0,359.0,2.3,17.0,610.0,373.78,283.02
2016,5,8,14,45,241.5,352.0,2.35,17.0,539.0,324.18,245.38
2016,5,8,15,0,167.0,345.0,2.4,17.0,468.0,292.82,222.76
2016,5,8,15,15,168.5,323.0,2.4,16.5,440.5,264.04,200.36
2016,5,8,15,30,170.0,301.0,2.4,16.0,413.0,235.53,178.68
2016,5,8,15,45,472.5,200.0,2.45,16.0,479.5,159.47,109.53
2016,5,8,16,0,775.0,99.0,2.5,16.0,546.0,74.13,59.07
2016,5,8,16,15,751.5,95.5,2.5,15.5,497.0,66.85,53.13
2016,5,8,16,30,728.0,92.0,2.5,15.0,448.0,66.23,52.89
2016,5,8,16,45,699.0,86.5,2.5,15.0,397.5,58.0,45.83
2016,5,8,17,0,670.0,81.0,2.5,15.0,347.0,55.89,44.12
2016,5,8,17,15,627.0,75.0,2.5,14.5,296.0,53.18,41.91
2016,5,8,17,30,584.0,69.0,2.5,14.0,245.0,50.33,39.5
2016,5,8,17,45,525.0,61.5,2.5,14.0,196.5,46.05,35.61
2016,5,8,18,0,466.0,54.0,2.5,14.0,148.0,41.62,31.42
2016,5,8,18,15,371.5,43.5,2.35,13.5,105.0,34.27,24.51
2016,5,8,18,30,277.0,33.0,2.2,13.0,62.0,26.63,16.89
2016,5,8,18,45,138.5,16.5,2.1,12.5,31.0,13.05,0.0
2016,5,8,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,15,49.5,14.0,1.95,10.0,17.5,40.29,0.0
2016,5,9,5,30,99.0,28.0,2.0,10.0,35.0,115.17,69.49
2016,5,9,5,45,199.5,44.5,2.05,10.5,73.0,221.66,179.79
2016,5,9,6,0,300.0,61.0,2.1,11.0,111.0,317.88,265.22
2016,5,9,6,15,376.0,73.0,2.05,11.0,158.0,397.9,334.67
2016,5,9,6,30,452.0,85.0,2.0,11.0,205.0,483.34,405.88
2016,5,9,6,45,226.0,98.5,2.0,11.5,158.5,314.47,265.31
2016,5,9,7,0,0.0,112.0,2.0,12.0,112.0,106.77,85.6
2016,5,9,7,15,7.0,136.0,1.95,12.0,139.0,136.77,111.25
2016,5,9,7,30,14.0,160.0,1.9,12.0,166.0,166.84,136.17
2016,5,9,7,45,24.0,186.0,1.9,12.5,198.5,201.94,164.64
2016,5,9,8,0,34.0,212.0,1.9,13.0,231.0,253.73,205.96
2016,5,9,8,15,75.5,248.0,1.85,13.0,294.0,332.27,269.07
2016,5,9,8,30,117.0,284.0,1.8,13.0,357.0,429.41,344.39
2016,5,9,8,45,159.0,306.0,1.75,13.5,413.5,492.11,390.88
2016,5,9,9,0,201.0,328.0,1.7,14.0,470.0,554.48,436.04
2016,5,9,9,15,202.0,348.0,1.7,14.0,497.5,573.17,448.05
2016,5,9,9,30,203.0,368.0,1.7,14.0,525.0,590.64,459.48
2016,5,9,9,45,276.0,369.0,1.7,14.5,592.0,674.0,519.43
2016,5,9,10,0,349.0,370.0,1.7,15.0,659.0,738.12,563.87
2016,5,9,10,15,410.0,357.0,1.65,15.0,707.5,786.35,596.86
2016,5,9,10,30,471.0,344.0,1.6,15.0,756.0,819.01,619.0
2016,5,9,10,45,472.0,355.5,1.6,15.5,776.5,815.52,614.14
2016,5,9,11,0,473.0,367.0,1.6,16.0,797.0,809.64,608.13
2016,5,9,11,15,690.5,248.0,1.6,16.0,884.5,873.31,656.83
2016,5,9,11,30,908.0,129.0,1.6,16.0,972.0,911.87,682.5
2016,5,9,11,45,908.0,129.5,1.65,16.5,977.0,881.72,661.05
2016,5,9,12,0,908.0,130.0,1.7,17.0,982.0,849.05,638.63
2016,5,9,12,15,907.5,130.0,1.75,17.0,980.0,813.22,615.12
2016,5,9,12,30,907.0,130.0,1.8,17.0,978.0,775.26,589.88
2016,5,9,12,45,902.5,131.0,1.85,17.5,967.0,733.39,558.66
2016,5,9,13,0,898.0,132.0,1.9,18.0,956.0,690.0,525.73
2016,5,9,13,15,894.5,131.0,1.9,18.0,938.5,644.29,491.06
2016,5,9,13,30,891.0,130.0,1.9,18.0,921.0,597.39,454.58
2016,5,9,13,45,885.5,128.5,1.95,18.0,896.5,548.06,415.5
2016,5,9,14,0,880.0,127.0,2.0,18.0,872.0,498.08,374.71
2016,5,9,14,15,872.0,125.5,2.0,18.0,841.0,446.65,331.48
2016,5,9,14,30,864.0,124.0,2.0,18.0,810.0,395.18,287.16
2016,5,9,14,45,854.5,121.0,2.05,18.0,773.0,342.4,241.2
2016,5,9,15,0,845.0,118.0,2.1,18.0,736.0,282.63,189.67
2016,5,9,15,15,653.5,177.5,2.1,17.5,638.5,234.8,156.32
2016,5,9,15,30,462.0,237.0,2.1,17.0,541.0,213.19,147.67
2016,5,9,15,45,621.5,171.5,2.1,17.0,549.5,151.25,96.93
2016,5,9,16,0,781.0,106.0,2.1,17.0,558.0,81.08,54.94
2016,5,9,16,15,757.5,102.0,2.1,16.5,508.0,71.57,57.0
2016,5,9,16,30,734.0,98.0,2.1,16.0,458.0,63.95,50.67
2016,5,9,16,45,516.5,123.0,2.15,16.0,362.5,83.61,68.05
2016,5,9,17,0,299.0,148.0,2.2,16.0,267.0,106.61,88.3
2016,5,9,17,15,435.0,112.5,2.2,15.5,259.0,79.55,64.95
2016,5,9,17,30,571.0,77.0,2.2,15.0,251.0,56.55,44.84
2016,5,9,17,45,499.5,69.5,2.25,14.5,200.5,52.5,41.27
2016,5,9,18,0,428.0,62.0,2.3,14.0,150.0,48.36,37.41
2016,5,9,18,15,332.0,50.0,2.25,13.5,106.5,38.35,28.12
2016,5,9,18,30,236.0,38.0,2.2,13.0,63.0,29.54,19.46
2016,5,9,18,45,118.0,19.0,2.2,12.5,31.5,14.88,1.3
2016,5,9,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,5,15,70.5,13.5,1.65,10.5,18.5,51.63,0.0
2016,5,10,5,30,141.0,27.0,1.7,11.0,37.0,151.88,97.73
2016,5,10,5,45,251.5,40.5,1.75,11.5,76.0,248.55,201.79
2016,5,10,6,0,362.0,54.0,1.8,12.0,115.0,350.3,291.17
2016,5,10,6,15,435.0,64.0,1.7,12.5,162.5,433.21,361.11
2016,5,10,6,30,508.0,74.0,1.6,13.0,210.0,517.98,428.94
2016,5,10,6,45,300.0,109.5,1.55,13.5,194.5,389.41,323.71
2016,5,10,7,0,92.0,145.0,1.5,14.0,179.0,237.03,195.33
2016,5,10,7,15,166.5,165.0,1.35,14.5,237.5,340.03,279.82
2016,5,10,7,30,241.0,185.0,1.2,15.0,296.0,448.8,363.66
2016,5,10,7,45,209.5,212.0,1.05,15.5,316.5,436.85,350.22
2016,5,10,8,0,178.0,239.0,0.9,16.0,337.0,439.63,348.61
2016,5,10,8,15,262.0,248.5,0.8,16.5,407.0,547.72,428.03
2016,5,10,8,30,346.0,258.0,0.7,17.0,477.0,639.3,491.17
2016,5,10,8,45,583.5,189.0,0.65,17.5,588.5,819.33,616.08
2016,5,10,9,0,821.0,120.0,0.6,18.0,700.0,970.35,707.92
2016,5,10,9,15,833.5,122.5,0.6,18.5,739.5,985.5,712.13
2016,5,10,9,30,846.0,125.0,0.6,19.0,779.0,997.5,716.64
2016,5,10,9,45,844.5,133.5,0.6,19.5,810.0,999.07,714.82
2016,5,10,10,0,843.0,142.0,0.6,20.0,841.0,997.16,711.17
2016,5,10,10,15,850.5,143.5,0.65,20.0,868.5,993.16,708.9
2016,5,10,10,30,858.0,145.0,0.7,20.0,896.0,975.26,698.13
2016,5,10,10,45,867.0,144.0,0.8,20.5,917.5,964.1,691.52
2016,5,10,11,0,876.0,143.0,0.9,21.0,939.0,949.75,682.77
2016,5,10,11,15,879.5,144.0,0.95,21.0,952.5,929.13,670.42
2016,5,10,11,30,883.0,145.0,1.0,21.0,966.0,905.59,656.25
2016,5,10,11,45,888.0,143.0,1.1,21.5,973.0,877.88,638.89
2016,5,10,12,0,893.0,141.0,1.2,22.0,980.0,847.51,619.62
2016,5,10,12,15,893.0,140.5,1.3,22.0,978.0,812.01,597.9
2016,5,10,12,30,893.0,140.0,1.4,22.0,976.0,774.42,574.13
2016,5,10,12,45,897.0,136.0,1.5,22.5,968.0,734.81,546.1
2016,5,10,13,0,901.0,132.0,1.6,23.0,960.0,693.13,515.85
2016,5,10,13,15,897.5,131.0,1.7,22.5,942.5,647.35,483.66
2016,5,10,13,30,894.0,130.0,1.8,22.0,925.0,600.37,449.36
2016,5,10,13,45,891.0,127.0,1.9,22.0,901.5,551.08,411.27
2016,5,10,14,0,888.0,124.0,2.0,22.0,878.0,500.93,371.2
2016,5,10,14,15,880.5,122.5,2.05,22.0,847.0,449.37,328.66
2016,5,10,14,30,873.0,121.0,2.1,22.0,816.0,397.74,284.92
2016,5,10,14,45,865.5,117.5,2.2,22.0,779.0,344.81,239.45
2016,5,10,15,0,858.0,114.0,2.3,22.0,742.0,292.22,194.01
2016,5,10,15,15,844.5,111.0,2.35,21.5,699.5,231.12,143.46
2016,5,10,15,30,831.0,108.0,2.4,21.0,657.0,179.21,103.07
2016,5,10,15,45,815.5,104.0,2.45,21.0,611.0,128.12,69.88
2016,5,10,16,0,800.0,100.0,2.5,21.0,565.0,79.1,50.99
2016,5,10,16,15,777.0,96.5,2.55,20.5,515.0,67.62,52.69
2016,5,10,16,30,754.0,93.0,2.6,20.0,465.0,67.02,52.48
2016,5,10,16,45,724.5,87.5,2.65,19.5,413.5,58.71,45.58
2016,5,10,17,0,695.0,82.0,2.7,19.0,362.0,56.61,44.01
2016,5,10,17,15,652.5,76.5,2.65,18.0,309.5,54.28,42.26
2016,5,10,17,30,610.0,71.0,2.6,17.0,257.0,51.85,40.35
2016,5,10,17,45,550.0,63.0,2.6,16.5,207.5,47.2,36.25
2016,5,10,18,0,490.0,55.0,2.6,16.0,158.0,42.35,31.82
2016,5,10,18,15,396.0,45.0,2.5,15.5,113.5,35.45,25.38
2016,5,10,18,30,302.0,35.0,2.4,15.0,69.0,28.3,18.33
2016,5,10,18,45,151.0,17.5,2.3,14.5,34.5,13.82,1.67
2016,5,10,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,5,15,107.0,13.0,1.9,10.5,21.0,71.7,0.0
2016,5,11,5,30,214.0,26.0,2.0,11.0,42.0,197.24,133.57
2016,5,11,5,45,322.0,37.5,2.1,11.5,82.5,292.96,238.88
2016,5,11,6,0,430.0,49.0,2.2,12.0,123.0,394.94,328.62
2016,5,11,6,15,501.5,57.5,2.1,12.5,172.0,474.78,395.98
2016,5,11,6,30,573.0,66.0,2.0,13.0,221.0,558.83,462.34
2016,5,11,6,45,286.5,91.5,1.95,13.5,169.0,372.14,310.67
2016,5,11,7,0,0.0,117.0,1.9,14.0,117.0,112.14,89.29
2016,5,11,7,15,5.5,137.5,1.85,14.0,140.0,136.83,110.33
2016,5,11,7,30,11.0,158.0,1.8,14.0,163.0,161.6,130.62
2016,5,11,7,45,34.5,192.5,1.75,14.5,211.5,234.26,189.87
2016,5,11,8,0,58.0,227.0,1.7,15.0,260.0,294.13,237.05
2016,5,11,8,15,189.5,246.0,1.65,15.5,364.0,456.7,365.7
2016,5,11,8,30,321.0,265.0,1.6,16.0,468.0,623.46,489.34
2016,5,11,8,45,311.0,288.5,1.55,16.5,496.5,639.47,496.14
2016,5,11,9,0,301.0,312.0,1.5,17.0,525.0,653.46,502.8
2016,5,11,9,15,360.5,311.5,1.45,17.0,580.5,707.56,540.83
2016,5,11,9,30,420.0,311.0,1.4,17.0,636.0,776.96,587.77
2016,5,11,9,45,491.5,300.0,1.4,17.5,696.5,829.3,622.1
2016,5,11,10,0,563.0,289.0,1.4,18.0,757.0,878.89,654.02
2016,5,11,10,15,577.5,295.5,1.4,18.0,789.5,887.78,658.43
2016,5,11,10,30,592.0,302.0,1.4,18.0,822.0,893.81,661.5
2016,5,11,10,45,746.5,218.5,1.45,18.5,888.5,942.61,695.22
2016,5,11,11,0,901.0,135.0,1.5,19.0,955.0,965.96,708.62
2016,5,11,11,15,903.5,135.5,1.55,19.0,967.5,943.6,694.08
2016,5,11,11,30,906.0,136.0,1.6,19.0,980.0,918.31,678.16
2016,5,11,11,45,910.5,133.5,1.65,19.5,986.5,889.25,658.45
2016,5,11,12,0,915.0,131.0,1.7,20.0,993.0,857.52,636.92
2016,5,11,12,15,914.5,131.0,1.75,20.0,990.0,821.51,613.62
2016,5,11,12,30,914.0,131.0,1.8,20.0,987.0,783.37,588.65
2016,5,11,12,45,915.0,128.0,1.9,20.0,978.0,741.83,559.72
2016,5,11,13,0,916.0,125.0,2.0,20.0,969.0,698.41,528.52
2016,5,11,13,15,912.5,124.0,2.05,20.0,951.0,652.12,493.96
2016,5,11,13,30,909.0,123.0,2.1,20.0,933.0,604.58,457.48
2016,5,11,13,45,903.0,122.0,2.15,20.0,908.0,554.73,418.19
2016,5,11,14,0,897.0,121.0,2.2,20.0,883.0,504.23,377.2
2016,5,11,14,15,889.5,119.0,2.2,20.0,851.5,451.95,333.54
2016,5,11,14,30,882.0,117.0,2.2,20.0,820.0,399.59,288.73
2016,5,11,14,45,870.5,115.5,2.2,20.0,782.5,346.52,242.68
2016,5,11,15,0,859.0,114.0,2.2,20.0,745.0,294.18,197.08
2016,5,11,15,15,845.5,111.0,2.15,19.5,702.5,233.08,146.08
2016,5,11,15,30,832.0,108.0,2.1,19.0,660.0,181.16,105.22
2016,5,11,15,45,815.0,104.5,2.1,19.0,613.0,130.29,71.68
2016,5,11,16,0,798.0,101.0,2.1,19.0,566.0,81.64,52.19
2016,5,11,16,15,774.5,97.5,2.05,18.5,516.0,68.22,53.63
2016,5,11,16,30,751.0,94.0,2.0,18.0,466.0,67.64,53.45
2016,5,11,16,45,722.5,88.5,1.95,18.0,414.5,59.3,46.37
2016,5,11,17,0,694.0,83.0,1.9,18.0,363.0,57.23,44.73
2016,5,11,17,15,651.0,77.0,1.8,17.5,311.0,54.55,42.59
2016,5,11,17,30,608.0,71.0,1.7,17.0,259.0,51.74,40.25
2016,5,11,17,45,549.5,63.5,1.65,16.5,209.0,47.5,36.54
2016,5,11,18,0,491.0,56.0,1.6,16.0,159.0,43.1,32.52
2016,5,11,18,15,398.5,45.5,1.55,15.0,114.5,35.79,25.78
2016,5,11,18,30,306.0,35.0,1.5,14.0,70.0,28.19,18.43
2016,5,11,18,45,153.0,17.5,1.45,13.5,35.0,13.76,2.42
2016,5,11,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,69.5,14.5,2.25,10.0,20.0,52.17,0.0
2016,5,12,5,30,139.0,29.0,2.4,10.0,40.0,156.27,108.52
2016,5,12,5,45,235.5,44.0,2.55,10.5,78.5,243.59,199.73
2016,5,12,6,0,332.0,59.0,2.7,11.0,117.0,337.3,282.97
2016,5,12,6,15,204.0,83.0,2.7,11.5,122.5,271.25,228.73
2016,5,12,6,30,76.0,107.0,2.7,12.0,128.0,180.65,150.76
2016,5,12,6,45,92.5,127.5,2.75,12.5,158.0,231.9,194.05
2016,5,12,7,0,109.0,148.0,2.8,13.0,188.0,270.13,225.32
2016,5,12,7,15,167.0,168.5,2.75,13.0,241.0,344.85,287.18
2016,5,12,7,30,225.0,189.0,2.7,13.0,294.0,439.59,362.82
2016,5,12,7,45,237.0,211.0,2.65,13.5,332.5,478.78,391.13
2016,5,12,8,0,249.0,233.0,2.6,14.0,371.0,517.21,418.49
2016,5,12,8,15,299.0,246.0,2.55,14.5,426.0,580.28,465.09
2016,5,12,8,30,349.0,259.0,2.5,15.0,481.0,643.7,510.54
2016,5,12,8,45,372.0,273.0,2.5,15.5,524.5,681.52,535.78
2016,5,12,9,0,395.0,287.0,2.5,16.0,568.0,718.09,559.88
2016,5,12,9,15,604.5,215.0,2.4,16.0,671.5,868.34,669.38
2016,5,12,9,30,814.0,143.0,2.3,16.0,775.0,987.16,747.07
2016,5,12,9,45,831.0,141.0,2.25,16.5,810.0,995.35,748.0
2016,5,12,10,0,848.0,139.0,2.2,17.0,845.0,1000.27,748.06
2016,5,12,10,15,855.0,140.5,2.15,17.0,872.0,984.99,736.31
2016,5,12,10,30,862.0,142.0,2.1,17.0,899.0,977.64,730.19
2016,5,12,10,45,868.0,142.0,2.1,17.5,919.0,964.67,719.61
2016,5,12,11,0,874.0,142.0,2.1,18.0,939.0,948.58,707.17
2016,5,12,11,15,876.5,143.0,2.1,18.0,952.0,927.2,692.67
2016,5,12,11,30,879.0,144.0,2.1,18.0,965.0,902.97,676.35
2016,5,12,11,45,667.5,269.0,2.1,18.5,894.0,821.1,617.16
2016,5,12,12,0,456.0,394.0,2.1,19.0,823.0,732.0,549.25
2016,5,12,12,15,667.0,269.5,2.1,19.0,896.5,760.11,574.05
2016,5,12,12,30,878.0,145.0,2.1,19.0,970.0,769.67,584.04
2016,5,12,12,45,681.5,259.5,2.15,19.0,896.0,694.66,526.45
2016,5,12,13,0,485.0,374.0,2.2,19.0,822.0,626.33,474.02
2016,5,12,13,15,470.5,366.5,2.25,19.0,794.0,581.8,441.54
2016,5,12,13,30,456.0,359.0,2.3,19.0,766.0,538.25,408.97
2016,5,12,13,45,465.5,344.0,2.35,19.0,749.5,502.39,381.44
2016,5,12,14,0,475.0,329.0,2.4,19.0,733.0,465.6,352.39
2016,5,12,14,15,631.0,245.5,2.4,18.5,762.0,434.71,326.01
2016,5,12,14,30,787.0,162.0,2.4,18.0,791.0,395.68,290.33
2016,5,12,14,45,779.0,157.0,2.45,18.0,755.5,345.01,246.35
2016,5,12,15,0,771.0,152.0,2.5,18.0,720.0,294.97,202.72
2016,5,12,15,15,600.5,202.0,2.55,17.5,629.0,246.65,168.29
2016,5,12,15,30,430.0,252.0,2.6,17.0,538.0,222.05,156.08
2016,5,12,15,45,571.5,191.0,2.65,17.0,542.5,166.46,110.0
2016,5,12,16,0,713.0,130.0,2.7,17.0,547.0,93.3,62.03
2016,5,12,16,15,687.0,125.0,2.75,16.5,498.0,78.86,63.28
2016,5,12,16,30,661.0,120.0,2.8,16.0,449.0,78.28,63.14
2016,5,12,16,45,634.0,111.5,2.9,16.0,399.5,74.99,60.49
2016,5,12,17,0,607.0,103.0,3.0,16.0,350.0,71.42,57.56
2016,5,12,17,15,561.5,95.5,3.0,15.5,299.0,68.25,55.03
2016,5,12,17,30,516.0,88.0,3.0,15.0,248.0,64.91,52.26
2016,5,12,17,45,458.5,77.5,3.05,14.5,200.0,57.35,45.58
2016,5,12,18,0,401.0,67.0,3.1,14.0,152.0,50.42,39.27
2016,5,12,18,15,312.5,54.0,3.05,13.5,109.5,41.23,30.74
2016,5,12,18,30,224.0,41.0,3.0,13.0,67.0,31.75,21.62
2016,5,12,18,45,112.0,24.5,2.95,13.0,37.5,19.17,6.45
2016,5,12,19,0,0.0,8.0,2.9,13.0,8.0,7.28,0.0
2016,5,12,19,15,0.0,4.0,2.9,12.5,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,5,15,87.0,14.5,2.7,10.0,21.5,62.1,0.0
2016,5,13,5,30,174.0,29.0,2.8,10.0,43.0,178.43,127.81
2016,5,13,5,45,280.0,42.5,2.95,10.5,84.0,269.99,222.4
2016,5,13,6,0,386.0,56.0,3.1,11.0,125.0,373.03,313.42
2016,5,13,6,15,457.0,66.0,3.1,11.0,173.0,453.24,383.04
2016,5,13,6,30,528.0,76.0,3.1,11.0,221.0,537.5,452.8
2016,5,13,6,45,355.0,111.5,3.15,11.5,218.0,454.23,382.64
2016,5,13,7,0,182.0,147.0,3.2,12.0,215.0,329.91,277.1
2016,5,13,7,15,180.5,170.5,3.15,12.0,246.5,359.14,300.38
2016,5,13,7,30,179.0,194.0,3.1,12.0,278.0,387.21,321.67
2016,5,13,7,45,238.0,210.0,3.1,12.5,334.5,478.44,393.59
2016,5,13,8,0,297.0,226.0,3.1,13.0,391.0,553.84,451.05
2016,5,13,8,15,451.0,200.0,3.1,13.5,475.0,690.91,556.13
2016,5,13,8,30,605.0,174.0,3.1,14.0,559.0,821.88,651.21
2016,5,13,8,45,717.5,149.0,3.1,14.5,637.0,907.5,708.32
