Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,9,0,830.0,124.0,3.1,15.0,715.0,985.88,759.12
2016,5,13,9,15,842.0,126.5,3.15,15.0,754.0,1000.55,767.23
2016,5,13,9,30,854.0,129.0,3.2,15.0,793.0,1012.03,773.88
2016,5,13,9,45,595.5,253.0,3.25,15.5,725.5,887.9,684.1
2016,5,13,10,0,337.0,377.0,3.3,16.0,658.0,734.63,566.65
2016,5,13,10,15,384.5,368.0,3.35,16.0,699.0,761.31,587.56
2016,5,13,10,30,432.0,359.0,3.4,16.0,740.0,797.96,613.89
2016,5,13,10,45,673.5,241.5,3.5,16.5,850.0,898.04,689.68
2016,5,13,11,0,915.0,124.0,3.6,17.0,960.0,969.97,737.69
2016,5,13,11,15,917.5,124.5,3.7,17.0,972.5,947.58,721.91
2016,5,13,11,30,920.0,125.0,3.8,17.0,985.0,922.23,704.84
2016,5,13,11,45,922.5,124.0,3.9,17.0,990.5,892.71,684.81
2016,5,13,12,0,925.0,123.0,4.0,17.0,996.0,860.55,662.83
2016,5,13,12,15,924.5,123.0,4.05,17.0,993.5,824.45,637.69
2016,5,13,12,30,924.0,123.0,4.1,17.0,991.0,786.17,610.85
2016,5,13,12,45,920.5,123.0,4.15,17.0,980.5,743.82,579.36
2016,5,13,13,0,917.0,123.0,4.2,17.0,970.0,699.87,545.57
2016,5,13,13,15,913.5,122.5,4.2,16.5,952.5,654.08,510.45
2016,5,13,13,30,910.0,122.0,4.2,16.0,935.0,607.04,473.37
2016,5,13,13,45,909.0,118.0,4.25,16.0,912.0,557.52,432.68
2016,5,13,14,0,908.0,114.0,4.3,16.0,889.0,506.92,389.96
2016,5,13,14,15,901.0,112.5,4.25,16.0,858.0,454.86,344.73
2016,5,13,14,30,894.0,111.0,4.2,16.0,827.0,402.64,298.38
2016,5,13,14,45,889.5,107.0,4.2,16.0,791.0,349.42,250.55
2016,5,13,15,0,885.0,103.0,4.2,16.0,755.0,296.24,202.56
2016,5,13,15,15,872.5,100.5,4.15,15.5,713.0,242.78,156.01
2016,5,13,15,30,860.0,98.0,4.1,15.0,671.0,190.56,113.54
2016,5,13,15,45,850.0,93.0,4.05,15.0,626.0,138.28,77.36
2016,5,13,16,0,840.0,88.0,4.0,15.0,581.0,77.6,46.55
2016,5,13,16,15,819.5,85.0,3.9,14.5,531.0,59.57,46.93
2016,5,13,16,30,799.0,82.0,3.8,14.0,481.0,58.98,46.68
2016,5,13,16,45,777.0,76.5,3.75,14.0,430.0,56.44,44.6
2016,5,13,17,0,755.0,71.0,3.7,14.0,379.0,53.71,42.33
2016,5,13,17,15,717.0,66.5,3.6,13.5,326.5,51.52,40.58
2016,5,13,17,30,679.0,62.0,3.5,13.0,274.0,49.25,38.69
2016,5,13,17,45,626.5,55.5,3.45,13.0,223.5,41.27,31.49
2016,5,13,18,0,574.0,49.0,3.4,13.0,173.0,37.37,27.83
2016,5,13,18,15,485.5,41.0,3.2,12.5,126.5,31.95,22.7
2016,5,13,18,30,397.0,33.0,3.0,12.0,80.0,26.37,17.16
2016,5,13,18,45,249.5,22.0,2.85,11.5,46.5,17.78,6.3
2016,5,13,19,0,102.0,11.0,2.7,11.0,13.0,10.01,0.0
2016,5,13,19,15,51.0,5.5,2.7,11.0,6.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,8.5,2.1,12.0,8.5,7.73,0.0
2016,5,14,5,30,0.0,17.0,2.2,12.0,17.0,14.96,5.58
2016,5,14,5,45,0.0,32.5,2.35,12.5,32.5,28.76,18.41
2016,5,14,6,0,0.0,48.0,2.5,13.0,48.0,44.44,32.19
2016,5,14,6,15,0.0,66.0,2.5,13.0,66.0,62.66,48.1
2016,5,14,6,30,0.0,84.0,2.5,13.0,84.0,80.42,63.43
2016,5,14,6,45,0.0,102.5,2.55,13.5,102.5,98.45,78.59
2016,5,14,7,0,0.0,121.0,2.6,14.0,121.0,116.23,93.24
2016,5,14,7,15,0.0,113.0,2.5,14.0,113.0,104.78,83.35
2016,5,14,7,30,0.0,105.0,2.4,14.0,105.0,95.19,75.04
2016,5,14,7,45,0.0,104.5,2.3,14.5,104.5,93.99,73.64
2016,5,14,8,0,0.0,104.0,2.2,15.0,104.0,93.08,72.49
2016,5,14,8,15,0.0,134.0,2.1,15.5,134.5,121.76,95.71
2016,5,14,8,30,0.0,164.0,2.0,16.0,165.0,150.58,118.59
2016,5,14,8,45,45.5,244.5,1.95,16.5,277.5,291.64,231.79
2016,5,14,9,0,91.0,325.0,1.9,17.0,390.0,423.74,332.44
2016,5,14,9,15,65.0,323.5,1.9,17.0,371.5,391.68,305.82
2016,5,14,9,30,39.0,322.0,1.9,17.0,353.0,360.02,280.38
2016,5,14,9,45,138.0,362.0,1.9,17.5,477.0,513.65,397.23
2016,5,14,10,0,237.0,402.0,1.9,18.0,601.0,647.08,493.19
2016,5,14,10,15,204.0,420.0,1.95,18.0,595.0,625.18,474.92
2016,5,14,10,30,171.0,438.0,2.0,18.0,589.0,602.72,457.54
2016,5,14,10,45,132.0,441.5,2.05,18.0,560.0,559.91,425.57
2016,5,14,11,0,93.0,445.0,2.1,18.0,531.0,507.05,386.25
2016,5,14,11,15,503.5,283.5,2.15,18.0,754.5,740.97,565.61
2016,5,14,11,30,914.0,122.0,2.2,18.0,978.0,915.15,687.35
2016,5,14,11,45,913.0,123.5,2.25,18.5,982.5,885.22,664.39
2016,5,14,12,0,912.0,125.0,2.3,19.0,987.0,852.8,641.79
2016,5,14,12,15,696.0,257.5,2.35,19.0,915.0,773.66,584.68
2016,5,14,12,30,480.0,390.0,2.4,19.0,843.0,694.88,524.6
2016,5,14,12,45,399.0,414.0,2.45,19.0,787.5,631.65,478.49
2016,5,14,13,0,318.0,438.0,2.5,19.0,732.0,573.28,435.22
2016,5,14,13,15,274.0,440.0,2.55,19.0,690.0,525.77,400.06
2016,5,14,13,30,230.0,442.0,2.6,19.0,648.0,488.09,371.72
2016,5,14,13,45,371.0,381.5,2.65,19.0,703.0,489.72,372.98
2016,5,14,14,0,512.0,321.0,2.7,19.0,758.0,478.36,362.56
2016,5,14,14,15,468.0,321.5,2.75,18.5,710.0,428.38,323.65
2016,5,14,14,30,424.0,322.0,2.8,18.0,662.0,382.67,287.79
2016,5,14,14,45,390.0,318.5,2.85,18.0,620.5,350.07,261.15
2016,5,14,15,0,356.0,315.0,2.9,18.0,579.0,312.88,231.35
2016,5,14,15,15,258.0,311.5,2.9,17.5,497.0,266.76,198.34
2016,5,14,15,30,160.0,308.0,2.9,17.0,415.0,241.83,183.43
2016,5,14,15,45,454.0,213.5,2.95,17.0,487.0,173.6,119.56
2016,5,14,16,0,748.0,119.0,3.0,17.0,559.0,90.55,57.15
2016,5,14,16,15,723.5,114.5,2.95,16.5,510.0,71.86,57.21
2016,5,14,16,30,699.0,110.0,2.9,16.0,461.0,71.31,57.05
2016,5,14,16,45,531.0,126.0,2.9,16.0,376.0,85.28,69.47
2016,5,14,17,0,363.0,142.0,2.9,16.0,291.0,96.91,79.83
2016,5,14,17,15,327.0,129.5,2.85,15.5,250.0,95.22,78.7
2016,5,14,17,30,291.0,117.0,2.8,15.0,209.0,87.01,71.75
2016,5,14,17,45,264.5,98.0,2.75,15.0,170.0,74.17,60.36
2016,5,14,18,0,238.0,79.0,2.7,15.0,131.0,60.86,48.35
2016,5,14,18,15,252.0,60.0,2.55,14.5,102.0,45.54,34.45
2016,5,14,18,30,266.0,41.0,2.4,14.0,73.0,31.77,21.68
2016,5,14,18,45,152.5,26.0,2.25,13.5,42.5,20.36,8.54
2016,5,14,19,0,39.0,11.0,2.1,13.0,12.0,10.01,0.0
2016,5,14,19,15,19.5,5.5,2.1,13.0,6.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,5,15,87.0,15.5,2.2,11.5,23.0,85.99,0.0
2016,5,15,5,30,174.0,31.0,2.2,12.0,46.0,182.05,133.95
2016,5,15,5,45,279.5,43.5,2.25,12.5,86.0,271.09,221.95
2016,5,15,6,0,385.0,56.0,2.3,13.0,126.0,373.34,310.72
2016,5,15,6,15,455.5,65.0,2.15,13.5,174.0,451.98,376.74
2016,5,15,6,30,526.0,74.0,2.0,14.0,222.0,534.6,442.11
2016,5,15,6,45,581.5,79.5,1.85,14.5,273.5,604.21,493.71
2016,5,15,7,0,637.0,85.0,1.7,15.0,325.0,675.6,544.02
2016,5,15,7,15,672.0,90.5,1.65,15.5,376.5,730.46,580.67
2016,5,15,7,30,707.0,96.0,1.6,16.0,428.0,785.05,615.91
2016,5,15,7,45,737.5,98.5,1.55,16.5,479.0,825.75,640.26
2016,5,15,8,0,768.0,101.0,1.5,17.0,530.0,870.9,667.12
2016,5,15,8,15,788.0,104.5,1.5,17.5,577.5,905.48,686.77
2016,5,15,8,30,808.0,108.0,1.5,18.0,625.0,937.77,704.7
2016,5,15,8,45,827.0,109.0,1.5,18.5,670.0,963.57,718.16
2016,5,15,9,0,846.0,110.0,1.5,19.0,715.0,976.04,722.92
2016,5,15,9,15,858.0,112.0,1.55,19.0,754.5,990.44,731.32
2016,5,15,9,30,870.0,114.0,1.6,19.0,794.0,1001.75,737.8
2016,5,15,9,45,888.5,110.5,1.65,19.5,830.5,1010.33,741.27
2016,5,15,10,0,907.0,107.0,1.7,20.0,867.0,1015.69,742.81
2016,5,15,10,15,913.5,108.0,1.85,20.0,894.0,1010.7,740.65
2016,5,15,10,30,920.0,109.0,2.0,20.0,921.0,1002.35,736.41
2016,5,15,10,45,925.0,110.0,2.15,20.5,942.0,989.22,727.66
2016,5,15,11,0,930.0,111.0,2.3,21.0,963.0,972.79,716.75
2016,5,15,11,15,932.5,111.5,2.4,21.0,976.0,950.42,702.75
2016,5,15,11,30,935.0,112.0,2.5,21.0,989.0,925.04,686.74
2016,5,15,11,45,935.0,113.0,2.7,21.0,994.0,895.14,668.38
2016,5,15,12,0,935.0,114.0,2.9,21.0,999.0,862.64,647.94
2016,5,15,12,15,934.5,114.0,2.95,21.0,996.5,826.45,623.72
2016,5,15,12,30,934.0,114.0,3.0,21.0,994.0,788.08,597.79
2016,5,15,12,45,935.0,111.5,3.15,21.0,984.5,746.63,568.97
2016,5,15,13,0,936.0,109.0,3.3,21.0,975.0,703.24,537.08
2016,5,15,13,15,932.5,108.5,3.35,20.5,958.0,656.93,502.7
2016,5,15,13,30,929.0,108.0,3.4,20.0,941.0,609.33,466.29
2016,5,15,13,45,922.0,107.5,3.5,20.0,916.0,558.84,425.84
2016,5,15,14,0,915.0,107.0,3.6,20.0,891.0,507.75,383.76
2016,5,15,14,15,908.0,105.5,3.65,20.0,859.5,455.54,339.53
2016,5,15,14,30,901.0,104.0,3.7,20.0,828.0,403.17,294.09
2016,5,15,14,45,891.0,102.5,3.75,20.0,791.0,349.94,247.23
2016,5,15,15,0,881.0,101.0,3.8,20.0,754.0,297.26,200.63
2016,5,15,15,15,868.5,98.5,3.85,19.5,712.0,244.15,155.03
2016,5,15,15,30,856.0,96.0,3.9,19.0,670.0,192.27,113.19
2016,5,15,15,45,838.0,94.0,4.0,19.0,623.0,132.22,70.8
2016,5,15,16,0,820.0,92.0,4.1,19.0,576.0,83.52,48.76
2016,5,15,16,15,798.5,88.5,4.1,18.5,526.5,61.66,47.95
2016,5,15,16,30,777.0,85.0,4.1,18.0,477.0,60.81,47.49
2016,5,15,16,45,745.0,82.0,4.1,17.5,425.0,60.18,47.21
2016,5,15,17,0,713.0,79.0,4.1,17.0,373.0,59.55,46.91
2016,5,15,17,15,673.5,73.5,4.0,16.5,321.5,51.73,40.25
2016,5,15,17,30,634.0,68.0,3.9,16.0,270.0,49.18,38.14
2016,5,15,17,45,572.0,62.0,3.85,16.0,219.5,46.01,35.3
2016,5,15,18,0,510.0,56.0,3.8,16.0,169.0,42.76,32.25
2016,5,15,18,15,422.0,47.0,3.7,15.5,124.0,36.76,26.65
2016,5,15,18,30,334.0,38.0,3.6,15.0,79.0,30.56,20.61
2016,5,15,18,45,199.5,25.0,3.5,14.5,46.0,19.61,8.45
2016,5,15,19,0,65.0,12.0,3.4,14.0,13.0,10.91,0.0
2016,5,15,19,15,32.5,6.0,3.4,13.5,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,5,15,89.0,15.5,2.0,11.5,23.0,87.57,0.0
2016,5,16,5,30,178.0,31.0,2.0,12.0,46.0,184.03,137.21
2016,5,16,5,45,275.0,44.0,2.05,12.5,86.0,268.85,220.26
2016,5,16,6,0,372.0,57.0,2.1,13.0,126.0,362.49,301.79
2016,5,16,6,15,441.0,66.5,2.05,13.5,173.0,443.42,369.64
2016,5,16,6,30,510.0,76.0,2.0,14.0,220.0,525.02,434.71
2016,5,16,6,45,562.5,82.0,2.0,14.5,270.5,592.38,485.5
2016,5,16,7,0,615.0,88.0,2.0,15.0,321.0,661.35,535.43
2016,5,16,7,15,650.5,93.5,2.0,15.5,372.0,716.03,572.92
2016,5,16,7,30,686.0,99.0,2.0,16.0,423.0,770.51,609.16
2016,5,16,7,45,718.0,101.5,2.05,16.5,473.5,817.31,639.33
2016,5,16,8,0,750.0,104.0,2.1,17.0,524.0,858.02,664.69
2016,5,16,8,15,770.0,108.0,2.1,17.5,571.5,892.89,685.16
2016,5,16,8,30,790.0,112.0,2.1,18.0,619.0,925.51,703.84
2016,5,16,8,45,809.0,113.0,2.1,19.0,663.5,951.13,716.25
2016,5,16,9,0,828.0,114.0,2.1,20.0,708.0,974.06,726.79
2016,5,16,9,15,840.0,116.5,2.1,20.0,747.0,988.87,734.75
2016,5,16,9,30,852.0,119.0,2.1,20.0,786.0,989.88,733.84
2016,5,16,9,45,870.0,116.0,2.1,20.5,821.5,998.54,736.83
2016,5,16,10,0,888.0,113.0,2.1,21.0,857.0,1004.02,737.78
2016,5,16,10,15,894.5,114.0,2.1,21.0,884.5,999.13,733.58
2016,5,16,10,30,901.0,115.0,2.1,21.0,912.0,990.94,727.49
2016,5,16,10,45,906.0,116.0,2.15,21.5,932.5,978.03,717.67
2016,5,16,11,0,911.0,117.0,2.2,22.0,953.0,961.9,705.91
2016,5,16,11,15,913.5,117.5,2.25,22.0,966.0,939.87,691.72
2016,5,16,11,30,916.0,118.0,2.3,22.0,979.0,914.91,675.64
2016,5,16,11,45,917.5,118.5,2.35,22.5,984.5,886.3,655.83
2016,5,16,12,0,919.0,119.0,2.4,23.0,990.0,855.07,634.28
2016,5,16,12,15,919.0,118.5,2.45,23.0,987.5,819.37,610.83
2016,5,16,12,30,919.0,118.0,2.5,23.0,985.0,781.51,585.74
2016,5,16,12,45,918.0,117.0,2.6,23.0,975.5,740.53,557.42
2016,5,16,13,0,917.0,116.0,2.7,23.0,966.0,697.78,526.38
2016,5,16,13,15,913.0,115.5,2.75,23.0,949.0,651.98,492.07
2016,5,16,13,30,909.0,115.0,2.8,23.0,932.0,604.98,455.95
2016,5,16,13,45,904.5,113.5,2.85,23.0,907.5,555.93,417.3
2016,5,16,14,0,900.0,112.0,2.9,23.0,883.0,506.1,376.92
2016,5,16,14,15,892.5,110.5,2.9,22.5,852.0,454.45,334.6
2016,5,16,14,30,885.0,109.0,2.9,22.0,821.0,402.71,290.99
2016,5,16,14,45,871.5,108.5,2.95,22.0,783.5,349.97,245.37
2016,5,16,15,0,858.0,108.0,3.0,22.0,746.0,298.14,200.25
2016,5,16,15,15,845.0,106.0,3.0,21.5,704.0,246.47,156.4
2016,5,16,15,30,832.0,104.0,3.0,21.0,662.0,187.21,109.09
2016,5,16,15,45,809.0,103.0,3.05,21.0,615.0,137.75,75.33
2016,5,16,16,0,786.0,102.0,3.1,21.0,568.0,91.12,54.14
2016,5,16,16,15,763.5,98.5,3.1,20.5,519.0,68.34,53.25
2016,5,16,16,30,741.0,95.0,3.1,20.0,470.0,67.8,53.11
2016,5,16,16,45,708.5,91.0,3.1,20.0,418.5,60.44,46.94
2016,5,16,17,0,676.0,87.0,3.1,20.0,367.0,59.52,46.31
2016,5,16,17,15,634.5,81.5,3.05,19.0,316.0,57.35,44.74
2016,5,16,17,30,593.0,76.0,3.0,18.0,265.0,55.09,43.01
2016,5,16,17,45,533.0,68.5,2.95,17.5,215.5,51.01,39.48
2016,5,16,18,0,473.0,61.0,2.9,17.0,166.0,46.77,35.65
2016,5,16,18,15,385.0,51.0,2.85,16.5,122.0,40.08,29.46
2016,5,16,18,30,297.0,41.0,2.8,16.0,78.0,31.77,21.6
2016,5,16,18,45,173.5,26.5,2.75,15.5,46.0,20.73,9.64
2016,5,16,19,0,50.0,12.0,2.7,15.0,14.0,10.91,0.0
2016,5,16,19,15,25.0,6.0,2.65,14.5,7.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,5,15,135.0,14.5,1.85,13.5,26.5,116.04,0.0
2016,5,17,5,30,270.0,29.0,1.9,14.0,53.0,239.41,180.12
2016,5,17,5,45,374.0,39.0,1.95,15.0,95.5,330.72,268.49
2016,5,17,6,0,478.0,49.0,2.0,16.0,138.0,431.01,353.5
2016,5,17,6,15,544.0,56.0,2.0,16.5,187.5,506.93,415.38
2016,5,17,6,30,610.0,63.0,2.0,17.0,237.0,586.55,476.68
2016,5,17,6,45,657.5,68.0,2.05,17.5,289.5,651.55,524.38
2016,5,17,7,0,705.0,73.0,2.1,18.0,342.0,713.15,567.71
2016,5,17,7,15,737.0,77.5,2.15,18.5,394.0,766.47,603.54
2016,5,17,7,30,769.0,82.0,2.2,19.0,446.0,819.15,637.9
2016,5,17,7,45,794.0,85.5,2.3,20.0,497.5,863.08,664.46
2016,5,17,8,0,819.0,89.0,2.4,21.0,549.0,905.37,689.35
2016,5,17,8,15,837.0,92.0,2.4,21.0,597.0,938.34,709.25
2016,5,17,8,30,855.0,95.0,2.4,21.0,645.0,958.77,720.67
2016,5,17,8,45,869.0,97.5,2.45,21.5,689.5,982.03,733.21
2016,5,17,9,0,883.0,100.0,2.5,22.0,734.0,1002.42,743.8
2016,5,17,9,15,894.0,102.0,2.45,22.5,773.5,1016.19,749.06
2016,5,17,9,30,905.0,104.0,2.4,23.0,813.0,1026.75,752.35
2016,5,17,9,45,913.5,105.0,2.4,23.5,847.0,1030.4,751.86
2016,5,17,10,0,922.0,106.0,2.4,24.0,881.0,1030.7,749.43
2016,5,17,10,15,927.5,107.5,2.35,24.0,908.0,1025.18,744.35
2016,5,17,10,30,933.0,109.0,2.3,24.0,935.0,1016.26,737.3
2016,5,17,10,45,936.5,110.0,2.3,24.5,955.0,1001.55,725.83
2016,5,17,11,0,940.0,111.0,2.3,25.0,975.0,983.58,712.47
2016,5,17,11,15,942.0,111.5,2.25,25.0,987.5,960.59,696.88
2016,5,17,11,30,944.0,112.0,2.2,25.0,1000.0,934.6,679.47
2016,5,17,11,45,944.0,113.0,2.15,25.5,1005.0,904.52,658.15
2016,5,17,12,0,944.0,114.0,2.1,26.0,1010.0,871.82,635.22
2016,5,17,12,15,943.0,113.5,2.05,26.0,1007.0,834.6,610.58
2016,5,17,12,30,942.0,113.0,2.0,26.0,1004.0,795.24,584.43
2016,5,17,12,45,940.5,112.5,2.0,26.0,993.5,753.53,556.07
2016,5,17,13,0,939.0,112.0,2.0,26.0,983.0,710.03,524.86
2016,5,17,13,15,935.0,111.0,2.0,26.0,965.5,662.97,490.43
2016,5,17,13,30,931.0,110.0,2.0,26.0,948.0,614.68,454.21
2016,5,17,13,45,924.5,109.5,2.0,26.0,923.0,564.44,415.56
2016,5,17,14,0,918.0,109.0,2.0,26.0,898.0,513.56,375.32
2016,5,17,14,15,910.5,107.5,2.05,26.0,866.5,461.09,332.91
2016,5,17,14,30,903.0,106.0,2.1,26.0,835.0,408.51,289.23
2016,5,17,14,45,893.5,104.0,2.15,26.0,797.5,355.05,244.0
2016,5,17,15,0,884.0,102.0,2.2,26.0,760.0,302.1,198.79
2016,5,17,15,15,871.5,99.5,2.25,25.5,717.5,248.91,154.53
2016,5,17,15,30,859.0,97.0,2.3,25.0,675.0,196.95,113.6
2016,5,17,15,45,842.5,94.5,2.35,25.0,628.5,146.03,78.96
2016,5,17,16,0,826.0,92.0,2.4,25.0,582.0,87.44,48.56
2016,5,17,16,15,804.5,88.5,2.4,24.5,532.5,61.56,46.64
2016,5,17,16,30,783.0,85.0,2.4,24.0,483.0,60.7,46.21
2016,5,17,16,45,752.5,81.5,2.45,23.5,431.0,59.7,45.62
2016,5,17,17,0,722.0,78.0,2.5,23.0,379.0,58.65,44.97
2016,5,17,17,15,683.0,73.0,2.4,22.0,327.0,51.27,38.92
2016,5,17,17,30,644.0,68.0,2.3,21.0,275.0,49.07,37.25
2016,5,17,17,45,584.0,62.0,2.25,20.5,224.5,45.89,34.54
2016,5,17,18,0,524.0,56.0,2.2,20.0,174.0,42.63,31.62
2016,5,17,18,15,439.0,47.0,2.15,19.0,128.5,36.62,26.18
2016,5,17,18,30,354.0,38.0,2.1,18.0,83.0,30.4,20.3
2016,5,17,18,45,222.0,25.5,2.05,17.5,49.5,20.61,9.8
2016,5,17,19,0,90.0,13.0,2.0,17.0,16.0,11.82,0.0
2016,5,17,19,15,45.0,6.5,1.95,16.5,8.0,5.91,0.0
2016,5,17,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,5,15,115.5,15.5,1.3,14.5,26.0,103.44,0.0
2016,5,18,5,30,231.0,31.0,1.3,15.0,52.0,215.71,162.56
2016,5,18,5,45,328.5,42.0,1.35,15.5,93.0,304.57,246.36
2016,5,18,6,0,426.0,53.0,1.4,16.0,134.0,399.86,327.17
2016,5,18,6,15,492.0,61.5,1.3,16.0,182.0,475.93,389.53
2016,5,18,6,30,558.0,70.0,1.2,16.0,230.0,555.75,450.8
2016,5,18,6,45,603.5,76.5,1.15,16.5,280.5,619.5,496.48
2016,5,18,7,0,649.0,83.0,1.1,17.0,331.0,684.45,540.95
2016,5,18,7,15,682.0,88.0,1.0,17.5,381.5,737.26,574.21
2016,5,18,7,30,715.0,93.0,0.9,18.0,432.0,789.7,605.81
2016,5,18,7,45,739.5,97.0,0.85,19.0,482.0,827.31,625.69
2016,5,18,8,0,764.0,101.0,0.8,20.0,532.0,868.62,647.49
2016,5,18,8,15,783.0,104.5,0.8,20.5,578.5,902.19,665.67
2016,5,18,8,30,802.0,108.0,0.8,21.0,625.0,933.46,682.19
2016,5,18,8,45,814.0,112.0,0.85,21.5,667.5,955.89,693.92
2016,5,18,9,0,826.0,116.0,0.9,22.0,710.0,975.45,703.96
2016,5,18,9,15,837.0,118.0,1.0,22.0,748.5,988.68,712.44
2016,5,18,9,30,848.0,120.0,1.1,22.0,787.0,988.07,712.37
2016,5,18,9,45,860.5,119.5,1.2,22.5,820.5,994.0,715.31
2016,5,18,10,0,873.0,119.0,1.3,23.0,854.0,996.77,716.23
2016,5,18,10,15,879.0,120.5,1.4,23.0,880.5,991.99,713.87
2016,5,18,10,30,885.0,122.0,1.5,23.0,907.0,983.95,709.58
2016,5,18,10,45,886.5,125.0,1.6,23.5,926.0,969.89,700.14
2016,5,18,11,0,888.0,128.0,1.7,24.0,945.0,952.7,688.76
2016,5,18,11,15,891.0,128.5,1.75,24.0,958.0,931.5,675.54
2016,5,18,11,30,894.0,129.0,1.8,24.0,971.0,907.42,660.46
2016,5,18,11,45,895.5,129.0,1.85,24.0,976.0,878.87,642.43
2016,5,18,12,0,897.0,129.0,1.9,24.0,981.0,847.81,622.66
2016,5,18,12,15,896.5,129.0,1.95,24.0,979.0,812.84,600.14
2016,5,18,12,30,896.0,129.0,2.0,24.0,977.0,775.81,576.05
2016,5,18,12,45,893.5,129.0,2.05,24.0,967.0,735.47,548.09
2016,5,18,13,0,891.0,129.0,2.1,24.0,957.0,693.53,517.93
2016,5,18,13,15,887.0,128.0,2.15,24.0,940.0,648.45,484.78
2016,5,18,13,30,883.0,127.0,2.2,24.0,923.0,602.23,449.89
2016,5,18,13,45,877.5,126.0,2.3,24.0,899.0,554.28,412.9
2016,5,18,14,0,872.0,125.0,2.4,24.0,875.0,505.68,374.23
2016,5,18,14,15,864.0,123.5,2.45,23.5,844.5,455.22,333.55
2016,5,18,14,30,856.0,122.0,2.5,23.0,814.0,404.74,291.61
2016,5,18,14,45,842.5,121.5,2.55,22.5,777.0,353.45,248.19
2016,5,18,15,0,829.0,121.0,2.6,22.0,740.0,295.72,199.44
2016,5,18,15,15,816.0,118.0,2.6,21.5,698.5,244.28,155.92
2016,5,18,15,30,803.0,115.0,2.6,21.0,657.0,194.27,115.77
2016,5,18,15,45,787.5,111.0,2.65,21.0,612.0,144.92,81.18
2016,5,18,16,0,772.0,107.0,2.7,21.0,567.0,97.63,57.85
2016,5,18,16,15,750.0,103.0,2.7,20.5,518.5,71.27,55.73
2016,5,18,16,30,728.0,99.0,2.7,20.0,470.0,63.66,49.52
2016,5,18,16,45,707.0,92.0,2.7,19.5,421.0,60.94,47.46
2016,5,18,17,0,686.0,85.0,2.7,19.0,372.0,57.97,45.14
2016,5,18,17,15,646.5,79.5,2.7,18.5,321.5,55.74,43.42
2016,5,18,17,30,607.0,74.0,2.7,18.0,271.0,53.4,41.53
2016,5,18,17,45,553.0,66.5,2.75,17.5,222.0,49.27,37.96
2016,5,18,18,0,499.0,59.0,2.8,17.0,173.0,44.95,34.08
2016,5,18,18,15,414.5,49.5,2.8,16.5,128.0,38.62,28.24
2016,5,18,18,30,330.0,40.0,2.8,16.0,83.0,32.06,21.95
2016,5,18,18,45,203.0,27.0,2.85,15.5,50.0,21.12,10.6
2016,5,18,19,0,76.0,14.0,2.9,15.0,17.0,12.73,0.0
2016,5,18,19,15,38.0,7.0,2.95,14.5,8.5,6.37,0.0
2016,5,18,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,5,15,100.0,17.5,3.95,10.5,27.0,98.98,0.0
2016,5,19,5,30,200.0,35.0,4.1,11.0,54.0,203.57,157.46
2016,5,19,5,45,307.5,47.0,4.35,11.5,96.0,294.79,244.85
2016,5,19,6,0,415.0,59.0,4.6,12.0,138.0,399.06,336.69
2016,5,19,6,15,452.5,71.0,4.6,12.0,181.5,458.06,388.54
2016,5,19,6,30,490.0,83.0,4.6,12.0,225.0,518.67,439.66
2016,5,19,6,45,573.5,78.0,4.7,12.5,275.0,597.4,502.2
2016,5,19,7,0,657.0,73.0,4.8,13.0,325.0,678.08,564.01
2016,5,19,7,15,587.5,105.5,4.6,13.5,355.0,677.06,559.36
2016,5,19,7,30,518.0,138.0,4.4,14.0,385.0,659.28,541.95
2016,5,19,7,45,497.0,163.0,4.25,14.5,421.0,680.06,553.98
2016,5,19,8,0,476.0,188.0,4.1,15.0,457.0,697.3,562.58
2016,5,19,8,15,556.5,177.0,4.0,15.5,517.5,766.95,613.0
2016,5,19,8,30,637.0,166.0,3.9,16.0,578.0,846.6,667.4
2016,5,19,8,45,759.0,137.0,3.8,16.5,661.0,930.65,723.16
2016,5,19,9,0,881.0,108.0,3.7,17.0,744.0,1010.67,774.35
2016,5,19,9,15,892.0,110.5,3.55,17.0,783.5,1024.86,780.61
2016,5,19,9,30,903.0,113.0,3.4,17.0,823.0,1035.82,785.25
2016,5,19,9,45,900.5,120.5,3.25,17.5,854.0,1035.38,780.79
2016,5,19,10,0,898.0,128.0,3.1,18.0,885.0,1031.4,774.19
2016,5,19,10,15,904.0,129.5,3.15,18.0,912.0,1026.18,770.17
2016,5,19,10,30,910.0,131.0,3.2,18.0,939.0,1017.63,764.06
2016,5,19,10,45,915.0,131.0,3.25,18.5,959.0,1003.33,752.8
2016,5,19,11,0,920.0,131.0,3.3,19.0,979.0,985.83,739.55
2016,5,19,11,15,922.5,132.0,3.35,19.0,991.5,963.86,724.8
2016,5,19,11,30,925.0,133.0,3.4,19.0,1004.0,938.9,708.06
2016,5,19,11,45,927.5,132.0,3.45,19.5,1010.0,909.35,686.86
2016,5,19,12,0,930.0,131.0,3.5,20.0,1016.0,877.17,663.89
2016,5,19,12,15,704.5,264.0,3.55,20.0,933.0,789.62,600.07
2016,5,19,12,30,479.0,397.0,3.6,20.0,850.0,702.8,533.29
2016,5,19,12,45,492.0,387.0,3.7,20.0,848.5,675.4,514.05
2016,5,19,13,0,505.0,377.0,3.8,20.0,847.0,646.46,492.89
2016,5,19,13,15,499.0,368.0,3.95,19.5,825.5,605.16,463.13
2016,5,19,13,30,493.0,359.0,4.1,19.0,804.0,564.08,432.81
2016,5,19,13,45,503.0,342.0,4.25,19.0,786.0,525.61,402.95
2016,5,19,14,0,513.0,325.0,4.4,19.0,768.0,486.18,371.64
2016,5,19,14,15,706.5,220.5,4.5,18.5,806.5,454.88,344.64
2016,5,19,14,30,900.0,116.0,4.6,18.0,845.0,417.83,309.43
2016,5,19,14,45,752.5,170.5,4.7,18.0,761.5,350.66,254.77
2016,5,19,15,0,605.0,225.0,4.8,18.0,678.0,308.83,221.72
2016,5,19,15,15,606.0,208.0,4.9,17.5,639.5,260.85,180.91
2016,5,19,15,30,607.0,191.0,5.0,17.0,601.0,213.14,141.79
2016,5,19,15,45,552.0,192.5,5.1,16.5,546.0,174.93,116.37
2016,5,19,16,0,497.0,194.0,5.2,16.0,491.0,140.35,99.63
2016,5,19,16,15,501.5,175.0,5.25,15.5,453.0,111.27,91.61
2016,5,19,16,30,506.0,156.0,5.3,15.0,415.0,101.92,83.99
2016,5,19,16,45,446.5,149.5,5.4,14.5,360.0,99.64,82.45
2016,5,19,17,0,387.0,143.0,5.5,14.0,305.0,97.24,80.77
2016,5,19,17,15,350.5,131.5,5.4,13.5,263.5,91.39,75.97
2016,5,19,17,30,314.0,120.0,5.3,13.0,222.0,89.1,74.21
2016,5,19,17,45,284.0,102.0,5.25,13.0,182.0,76.98,63.41
2016,5,19,18,0,254.0,84.0,5.2,13.0,142.0,64.44,52.01
2016,5,19,18,15,208.0,66.0,5.2,12.5,105.5,51.42,40.06
2016,5,19,18,30,162.0,48.0,5.2,12.0,69.0,38.02,27.56
2016,5,19,18,45,81.0,31.5,5.25,12.0,42.0,25.31,14.36
2016,5,19,19,0,0.0,15.0,5.3,12.0,15.0,13.14,0.0
2016,5,19,19,15,0.0,7.5,5.3,11.5,7.5,6.82,0.0
2016,5,19,19,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,5,15,123.0,17.0,4.5,9.5,29.0,111.53,0.0
2016,5,20,5,30,246.0,34.0,4.5,10.0,58.0,229.79,180.35
2016,5,20,5,45,352.0,44.5,4.55,10.5,101.0,323.3,270.07
2016,5,20,6,0,458.0,55.0,4.6,11.0,144.0,425.27,360.12
2016,5,20,6,15,525.0,62.5,4.6,11.0,193.0,502.3,426.88
2016,5,20,6,30,592.0,70.0,4.6,11.0,242.0,582.94,493.25
2016,5,20,6,45,642.0,75.0,4.7,11.5,294.5,649.59,545.37
2016,5,20,7,0,692.0,80.0,4.8,12.0,347.0,717.63,596.77
2016,5,20,7,15,724.5,84.5,4.75,12.0,399.0,770.6,635.43
2016,5,20,7,30,757.0,89.0,4.7,12.0,451.0,818.37,669.21
2016,5,20,7,45,781.0,93.0,4.7,12.5,501.5,861.76,698.02
2016,5,20,8,0,805.0,97.0,4.7,13.0,552.0,903.46,725.02
2016,5,20,8,15,823.0,100.0,4.65,13.0,600.0,936.17,746.07
2016,5,20,8,30,841.0,103.0,4.6,13.0,648.0,966.46,765.21
2016,5,20,8,45,852.0,107.0,4.6,13.5,691.5,988.39,777.23
2016,5,20,9,0,863.0,111.0,4.6,14.0,735.0,996.65,779.62
2016,5,20,9,15,874.0,113.5,4.6,14.0,774.0,1010.73,787.84
2016,5,20,9,30,885.0,116.0,4.6,14.0,813.0,1021.66,793.9
2016,5,20,9,45,895.0,116.5,4.6,14.5,847.0,1026.17,794.11
2016,5,20,10,0,905.0,117.0,4.6,15.0,881.0,1027.39,792.21
2016,5,20,10,15,911.0,118.5,4.6,15.0,908.0,1022.38,787.69
2016,5,20,10,30,917.0,120.0,4.6,15.0,935.0,1014.01,781.04
2016,5,20,10,45,918.5,123.0,4.65,15.0,954.5,999.51,770.72
2016,5,20,11,0,920.0,126.0,4.7,15.0,974.0,981.78,758.27
2016,5,20,11,15,922.5,126.5,4.7,15.0,987.0,959.5,742.28
2016,5,20,11,30,925.0,127.0,4.7,15.0,1000.0,934.27,724.3
2016,5,20,11,45,924.0,128.5,4.75,15.0,1004.5,904.14,703.23
2016,5,20,12,0,923.0,130.0,4.8,15.0,1009.0,871.52,680.32
2016,5,20,12,15,922.5,130.0,4.8,15.0,1006.5,835.72,654.7
2016,5,20,12,30,922.0,130.0,4.8,15.0,1004.0,797.8,627.44
2016,5,20,12,45,914.5,133.0,4.85,15.0,992.5,755.44,595.65
2016,5,20,13,0,907.0,136.0,4.9,15.0,981.0,711.75,561.6
2016,5,20,13,15,902.5,135.0,4.9,15.0,963.5,665.68,524.92
2016,5,20,13,30,898.0,134.0,4.9,15.0,946.0,618.49,486.55
2016,5,20,13,45,890.0,134.0,4.9,15.0,920.5,569.31,445.71
2016,5,20,14,0,882.0,134.0,4.9,15.0,895.0,519.68,403.52
2016,5,20,14,15,873.5,132.5,4.9,15.0,864.0,468.51,359.12
2016,5,20,14,30,865.0,131.0,4.9,15.0,833.0,417.36,313.77
2016,5,20,14,45,853.0,129.0,4.9,15.0,795.5,358.59,261.81
2016,5,20,15,0,841.0,127.0,4.9,15.0,758.0,306.36,214.73
2016,5,20,15,15,827.0,124.5,4.85,14.5,715.5,254.48,169.07
2016,5,20,15,30,813.0,122.0,4.8,14.0,673.0,204.14,127.01
2016,5,20,15,45,795.5,118.0,4.8,14.0,626.5,154.1,90.29
2016,5,20,16,0,778.0,114.0,4.8,14.0,580.0,106.34,65.0
2016,5,20,16,15,754.5,110.0,4.7,13.5,530.5,68.55,54.95
2016,5,20,16,30,731.0,106.0,4.6,13.0,481.0,68.19,54.95
2016,5,20,16,45,700.5,101.0,4.55,13.0,430.0,66.97,54.07
2016,5,20,17,0,670.0,96.0,4.5,13.0,379.0,65.65,53.07
2016,5,20,17,15,628.0,89.5,4.4,12.5,327.5,62.99,50.96
2016,5,20,17,30,586.0,83.0,4.3,12.0,276.0,60.19,48.65
2016,5,20,17,45,523.0,76.0,4.25,12.0,226.0,56.73,45.54
2016,5,20,18,0,460.0,69.0,4.2,12.0,176.0,53.19,42.2
2016,5,20,18,15,373.0,58.0,4.05,11.5,131.0,44.12,33.78
2016,5,20,18,30,286.0,47.0,3.9,11.0,86.0,36.26,26.22
2016,5,20,18,45,168.0,32.0,3.8,11.0,52.5,24.97,14.45
2016,5,20,19,0,50.0,17.0,3.7,11.0,19.0,13.94,0.0
2016,5,20,19,15,25.0,8.5,3.6,10.5,9.5,7.73,0.0
2016,5,20,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,15,8.0,16.0,2.05,10.0,17.0,20.36,0.0
2016,5,21,5,30,16.0,32.0,2.1,10.0,34.0,46.99,32.56
2016,5,21,5,45,36.5,52.0,2.2,10.5,58.5,85.67,67.73
2016,5,21,6,0,57.0,72.0,2.3,11.0,83.0,123.93,101.83
2016,5,21,6,15,72.5,94.0,2.35,11.0,112.5,162.05,135.4
2016,5,21,6,30,88.0,116.0,2.4,11.0,142.0,214.04,179.88
2016,5,21,6,45,103.5,136.0,2.45,11.5,172.0,250.63,210.31
2016,5,21,7,0,119.0,156.0,2.5,12.0,202.0,287.69,240.39
2016,5,21,7,15,213.5,170.5,2.6,12.0,267.5,404.3,336.73
2016,5,21,7,30,308.0,185.0,2.7,12.0,333.0,509.22,420.66
2016,5,21,7,45,163.5,194.5,2.8,12.5,274.0,371.84,306.2
2016,5,21,8,0,19.0,204.0,2.9,13.0,215.0,212.91,172.13
2016,5,21,8,15,92.0,250.0,2.95,13.0,309.0,348.99,284.12
2016,5,21,8,30,165.0,296.0,3.0,13.0,403.0,489.47,394.41
2016,5,21,8,45,87.0,255.0,3.1,13.0,311.5,343.92,277.57
2016,5,21,9,0,9.0,214.0,3.2,13.0,220.0,206.84,165.08
2016,5,21,9,15,8.5,213.0,3.15,13.0,219.0,204.37,162.99
2016,5,21,9,30,8.0,212.0,3.1,13.0,218.0,202.08,160.79
2016,5,21,9,45,13.0,252.5,3.1,13.0,263.5,245.21,195.17
2016,5,21,10,0,18.0,293.0,3.1,13.0,309.0,288.03,228.74
2016,5,21,10,15,86.5,367.5,3.05,13.0,445.0,441.68,349.7
2016,5,21,10,30,155.0,442.0,3.0,13.0,581.0,591.98,462.69
2016,5,21,10,45,135.0,449.5,3.0,13.0,572.5,571.26,445.22
2016,5,21,11,0,115.0,457.0,3.0,13.0,564.0,550.5,428.81
2016,5,21,11,15,113.5,463.5,2.95,13.0,570.0,545.61,424.7
2016,5,21,11,30,112.0,470.0,2.9,13.0,576.0,532.57,414.57
2016,5,21,11,45,185.5,470.5,2.9,13.0,647.5,591.86,460.2
2016,5,21,12,0,259.0,471.0,2.9,13.0,719.0,641.45,497.49
2016,5,21,12,15,249.5,472.0,2.9,13.0,710.0,616.29,478.17
2016,5,21,12,30,240.0,473.0,2.9,13.0,701.0,591.88,459.8
2016,5,21,12,45,168.5,465.0,2.9,13.0,624.5,518.09,403.61
2016,5,21,13,0,97.0,457.0,2.9,13.0,548.0,453.38,353.92
2016,5,21,13,15,247.0,422.0,2.9,13.0,647.0,498.37,390.2
2016,5,21,13,30,397.0,387.0,2.9,13.0,746.0,537.57,419.78
2016,5,21,13,45,448.5,357.5,2.9,13.5,753.0,510.52,397.29
2016,5,21,14,0,500.0,328.0,2.9,14.0,760.0,484.03,374.56
2016,5,21,14,15,484.5,317.0,2.9,14.0,724.0,438.06,337.2
2016,5,21,14,30,469.0,306.0,2.9,14.0,688.0,393.68,300.59
2016,5,21,14,45,486.0,283.5,2.9,14.0,663.5,353.23,265.83
2016,5,21,15,0,503.0,261.0,2.9,14.0,639.0,311.39,229.38
2016,5,21,15,15,620.0,205.5,2.9,14.0,645.0,264.35,184.78
2016,5,21,15,30,737.0,150.0,2.9,14.0,651.0,206.63,131.85
2016,5,21,15,45,609.0,175.5,2.9,14.0,570.5,169.58,110.01
2016,5,21,16,0,481.0,201.0,2.9,14.0,490.0,146.4,104.46
2016,5,21,16,15,577.5,161.0,2.9,14.0,479.0,101.83,83.77
2016,5,21,16,30,674.0,121.0,2.9,14.0,468.0,77.89,63.2
2016,5,21,16,45,651.0,112.5,2.95,14.0,419.5,74.68,60.62
2016,5,21,17,0,628.0,104.0,3.0,14.0,371.0,71.17,57.73
2016,5,21,17,15,586.5,97.0,2.95,13.5,320.5,68.42,55.57
2016,5,21,17,30,545.0,90.0,2.9,13.0,270.0,65.5,53.19
2016,5,21,17,45,492.0,80.5,2.9,13.0,222.0,60.25,48.5
2016,5,21,18,0,439.0,71.0,2.9,13.0,174.0,53.11,41.97
2016,5,21,18,15,358.0,59.5,2.7,12.5,130.0,45.17,34.6
2016,5,21,18,30,277.0,48.0,2.5,12.0,86.0,36.98,26.79
2016,5,21,18,45,172.5,32.5,2.35,11.5,53.0,25.34,14.95
2016,5,21,19,0,68.0,17.0,2.2,11.0,20.0,13.98,0.0
2016,5,21,19,15,34.0,8.5,2.15,10.5,10.0,7.73,0.0
2016,5,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,15,107.5,18.5,1.7,10.5,29.0,106.39,18.06
2016,5,22,5,30,215.0,37.0,1.8,11.0,58.0,215.35,168.84
2016,5,22,5,45,309.5,49.5,1.95,11.5,99.5,299.84,247.78
2016,5,22,6,0,404.0,62.0,2.1,12.0,141.0,392.82,328.38
2016,5,22,6,15,202.0,61.5,2.1,12.0,101.0,253.77,214.04
2016,5,22,6,30,0.0,61.0,2.1,12.0,61.0,53.96,40.87
2016,5,22,6,45,0.0,74.0,2.1,12.5,74.0,66.3,51.5
2016,5,22,7,0,0.0,87.0,2.1,13.0,87.0,78.58,61.71
2016,5,22,7,15,6.5,126.5,2.05,13.0,130.0,124.37,100.35
2016,5,22,7,30,13.0,166.0,2.0,13.0,173.0,171.02,138.88
2016,5,22,7,45,6.5,143.0,2.0,13.5,146.5,138.5,111.01
2016,5,22,8,0,0.0,120.0,2.0,14.0,120.0,108.47,85.41
2016,5,22,8,15,0.0,107.0,1.95,14.0,107.0,95.64,74.56
2016,5,22,8,30,0.0,94.0,1.9,14.0,94.0,83.38,64.21
2016,5,22,8,45,0.0,114.0,1.9,14.5,114.0,101.98,79.23
2016,5,22,9,0,0.0,134.0,1.9,15.0,134.0,120.61,94.06
2016,5,22,9,15,6.0,189.0,1.9,15.0,194.0,178.61,140.86
2016,5,22,9,30,12.0,244.0,1.9,15.0,254.0,237.09,187.01
2016,5,22,9,45,23.0,294.0,1.95,15.0,314.0,295.62,232.58
2016,5,22,10,0,34.0,344.0,2.0,15.0,374.0,370.18,289.48
2016,5,22,10,15,50.0,377.5,2.05,15.0,422.5,416.25,324.08
2016,5,22,10,30,66.0,411.0,2.1,15.0,471.0,460.84,357.27
2016,5,22,10,45,267.0,394.0,2.15,15.5,640.5,653.3,502.76
2016,5,22,11,0,468.0,377.0,2.2,16.0,810.0,819.86,621.47
2016,5,22,11,15,352.5,423.5,2.25,16.0,752.5,732.27,555.75
2016,5,22,11,30,237.0,470.0,2.3,16.0,695.0,649.72,494.65
2016,5,22,11,45,240.0,472.5,2.4,16.0,701.0,640.02,488.46
2016,5,22,12,0,243.0,475.0,2.5,16.0,707.0,629.25,480.9
2016,5,22,12,15,245.5,473.5,2.55,16.0,707.5,614.76,470.42
2016,5,22,12,30,248.0,472.0,2.6,16.0,708.0,596.64,457.29
2016,5,22,12,45,279.5,458.0,2.7,16.0,721.5,588.12,451.81
2016,5,22,13,0,311.0,444.0,2.8,16.0,735.0,577.15,444.16
2016,5,22,13,15,258.5,447.0,2.85,16.0,686.0,525.19,404.84
2016,5,22,13,30,206.0,450.0,2.9,16.0,637.0,483.91,373.39
2016,5,22,13,45,269.0,422.5,2.95,16.0,659.5,472.19,364.64
2016,5,22,14,0,332.0,395.0,3.0,16.0,682.0,461.38,355.44
2016,5,22,14,15,419.0,345.0,3.05,15.5,694.5,431.5,331.31
2016,5,22,14,30,506.0,295.0,3.1,15.0,707.0,400.39,304.41
2016,5,22,14,45,420.5,311.0,3.15,15.0,643.0,352.59,266.26
2016,5,22,15,0,335.0,327.0,3.2,15.0,579.0,321.72,242.35
2016,5,22,15,15,297.5,315.0,3.2,15.0,530.0,282.59,211.49
2016,5,22,15,30,260.0,303.0,3.2,15.0,481.0,247.63,184.99
2016,5,22,15,45,245.0,283.0,3.25,15.0,441.5,214.38,160.42
2016,5,22,16,0,230.0,263.0,3.3,15.0,402.0,194.41,149.06
2016,5,22,16,15,247.0,237.0,3.3,14.5,375.0,156.0,130.2
2016,5,22,16,30,264.0,211.0,3.3,14.0,348.0,142.56,119.37
2016,5,22,16,45,218.5,192.5,3.3,14.0,298.0,140.13,117.68
2016,5,22,17,0,173.0,174.0,3.3,14.0,248.0,127.99,107.5
2016,5,22,17,15,157.0,154.0,3.2,13.5,214.5,114.82,96.48
2016,5,22,17,30,141.0,134.0,3.1,13.0,181.0,101.25,84.88
2016,5,22,17,45,128.0,112.0,3.05,13.0,149.0,86.07,71.45
2016,5,22,18,0,115.0,90.0,3.0,13.0,117.0,70.45,57.39
2016,5,22,18,15,91.0,69.5,2.8,12.5,88.0,55.36,43.65
2016,5,22,18,30,67.0,49.0,2.6,12.0,59.0,39.9,29.38
2016,5,22,18,45,33.5,31.5,2.45,11.5,36.5,26.19,15.85
2016,5,22,19,0,0.0,14.0,2.3,11.0,14.0,12.33,0.0
2016,5,22,19,15,0.0,7.0,2.25,11.0,7.0,6.37,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,5,15,51.0,17.5,2.2,10.5,23.0,61.43,12.48
2016,5,23,5,30,102.0,35.0,2.3,11.0,46.0,127.05,98.49
