Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,5,45,149.0,53.0,2.4,11.5,78.0,184.48,151.98
2016,5,23,6,0,196.0,71.0,2.5,12.0,110.0,244.56,205.22
2016,5,23,6,15,227.5,89.5,2.5,12.5,147.5,296.76,250.19
2016,5,23,6,30,259.0,108.0,2.5,13.0,185.0,350.42,294.85
2016,5,23,6,45,288.0,124.0,2.55,13.5,224.5,399.88,334.72
2016,5,23,7,0,317.0,140.0,2.6,14.0,264.0,450.43,374.21
2016,5,23,7,15,502.5,121.0,2.55,14.0,349.0,613.8,503.34
2016,5,23,7,30,688.0,102.0,2.5,14.0,434.0,778.65,623.78
2016,5,23,7,45,710.0,108.0,2.5,14.5,482.5,820.78,649.69
2016,5,23,8,0,732.0,114.0,2.5,15.0,531.0,861.37,675.01
2016,5,23,8,15,751.5,117.5,2.5,15.0,577.5,889.0,692.09
2016,5,23,8,30,771.0,121.0,2.5,15.0,624.0,920.34,711.76
2016,5,23,8,45,782.5,126.0,2.5,15.5,666.0,943.04,723.96
2016,5,23,9,0,794.0,131.0,2.5,16.0,708.0,962.93,734.28
2016,5,23,9,15,806.0,133.5,2.5,16.0,746.0,977.57,742.46
2016,5,23,9,30,818.0,136.0,2.5,16.0,784.0,989.19,748.74
2016,5,23,9,45,836.0,133.0,2.5,16.5,819.0,997.6,751.6
2016,5,23,10,0,854.0,130.0,2.5,17.0,854.0,992.06,745.28
2016,5,23,10,15,860.5,131.5,2.5,17.0,880.0,987.88,741.59
2016,5,23,10,30,867.0,133.0,2.5,17.0,906.0,980.52,735.89
2016,5,23,10,45,870.5,134.5,2.55,17.5,925.5,967.11,725.41
2016,5,23,11,0,874.0,136.0,2.6,18.0,945.0,950.64,713.04
2016,5,23,11,15,876.5,137.0,2.6,18.0,957.5,929.81,698.75
2016,5,23,11,30,879.0,138.0,2.6,18.0,970.0,906.16,682.63
2016,5,23,11,45,880.5,138.0,2.65,18.0,975.5,878.1,663.92
2016,5,23,12,0,882.0,138.0,2.7,18.0,981.0,847.59,643.48
2016,5,23,12,15,881.5,138.0,2.7,17.5,979.0,813.24,621.1
2016,5,23,12,30,881.0,138.0,2.7,17.0,977.0,776.9,597.13
2016,5,23,12,45,861.0,150.0,2.75,17.0,962.5,734.53,566.06
2016,5,23,13,0,841.0,162.0,2.8,17.0,948.0,693.95,535.3
2016,5,23,13,15,836.5,160.5,2.8,17.0,931.0,648.94,500.85
2016,5,23,13,30,832.0,159.0,2.8,17.0,914.0,603.03,464.94
2016,5,23,13,45,832.0,154.0,2.85,17.0,891.5,556.0,427.45
2016,5,23,14,0,832.0,149.0,2.9,17.0,869.0,508.04,388.15
2016,5,23,14,15,823.5,147.0,2.9,17.0,839.0,458.03,346.11
2016,5,23,14,30,815.0,145.0,2.9,17.0,809.0,408.23,303.23
2016,5,23,14,45,810.0,139.0,2.95,17.0,774.5,356.95,258.39
2016,5,23,15,0,805.0,133.0,3.0,17.0,740.0,305.94,213.28
2016,5,23,15,15,791.0,130.0,3.0,17.0,699.0,255.69,169.49
2016,5,23,15,30,777.0,127.0,3.0,17.0,658.0,206.98,128.99
2016,5,23,15,45,764.0,121.5,3.05,17.0,613.5,158.28,92.94
2016,5,23,16,0,751.0,116.0,3.1,17.0,569.0,111.38,66.73
2016,5,23,16,15,728.0,111.5,3.1,16.5,521.0,68.95,54.6
2016,5,23,16,30,705.0,107.0,3.1,16.0,473.0,68.32,54.38
2016,5,23,16,45,679.0,101.0,3.15,16.0,424.0,66.49,52.97
2016,5,23,17,0,653.0,95.0,3.2,16.0,375.0,64.47,51.39
2016,5,23,17,15,613.0,89.0,3.2,15.5,324.5,62.19,49.63
2016,5,23,17,30,573.0,83.0,3.2,15.0,274.0,59.79,47.7
2016,5,23,17,45,521.5,74.5,3.2,14.5,226.0,55.14,43.68
2016,5,23,18,0,470.0,66.0,3.2,14.0,178.0,50.27,39.3
2016,5,23,18,15,391.0,55.5,3.1,13.5,134.0,43.3,32.85
2016,5,23,18,30,312.0,45.0,3.0,13.0,90.0,34.67,24.73
2016,5,23,18,45,156.0,33.5,2.9,13.0,56.0,26.04,15.78
2016,5,23,19,0,0.0,22.0,2.8,13.0,22.0,18.66,0.0
2016,5,23,19,15,0.0,11.0,2.75,12.5,11.0,10.01,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,5,15,116.0,18.0,2.6,11.0,30.0,110.94,33.65
2016,5,24,5,30,232.0,36.0,2.7,11.0,60.0,223.63,177.31
2016,5,24,5,45,326.0,47.5,2.85,11.5,101.5,307.49,255.51
2016,5,24,6,0,420.0,59.0,3.0,12.0,143.0,404.07,339.41
2016,5,24,6,15,484.0,67.5,3.0,12.0,190.5,478.92,403.32
2016,5,24,6,30,548.0,76.0,3.0,12.0,238.0,557.19,466.62
2016,5,24,6,45,274.0,81.0,3.0,12.5,162.0,348.41,294.51
2016,5,24,7,0,0.0,86.0,3.0,13.0,86.0,77.5,60.53
2016,5,24,7,15,56.0,145.0,3.0,13.0,172.0,200.25,165.78
2016,5,24,7,30,112.0,204.0,3.0,13.0,258.0,338.33,279.09
2016,5,24,7,45,70.5,210.5,3.0,13.5,246.0,287.71,235.14
2016,5,24,8,0,29.0,217.0,3.0,14.0,234.0,252.81,204.33
2016,5,24,8,15,26.5,229.5,3.0,14.0,245.5,244.83,197.29
2016,5,24,8,30,24.0,242.0,3.0,14.0,257.0,253.31,203.4
2016,5,24,8,45,52.0,285.0,3.0,14.5,321.5,342.92,274.25
2016,5,24,9,0,80.0,328.0,3.0,15.0,386.0,415.45,329.71
2016,5,24,9,15,61.0,330.0,2.95,15.0,375.5,394.27,311.6
2016,5,24,9,30,42.0,332.0,2.9,15.0,365.0,373.29,294.09
2016,5,24,9,45,57.0,361.5,2.9,15.5,409.0,415.66,325.9
2016,5,24,10,0,72.0,391.0,2.9,16.0,453.0,456.95,356.11
2016,5,24,10,15,468.0,265.5,2.9,16.0,682.0,754.9,586.65
2016,5,24,10,30,864.0,140.0,2.9,16.0,911.0,985.04,747.66
2016,5,24,10,45,598.0,286.0,2.95,16.5,825.5,874.7,665.76
2016,5,24,11,0,332.0,432.0,3.0,17.0,740.0,738.39,561.68
2016,5,24,11,15,341.0,430.0,3.0,17.0,750.0,728.66,555.51
2016,5,24,11,30,350.0,428.0,3.0,17.0,760.0,717.31,547.28
2016,5,24,11,45,355.5,431.0,3.0,17.0,770.0,705.91,538.84
2016,5,24,12,0,361.0,434.0,3.0,17.0,780.0,692.94,529.24
2016,5,24,12,15,624.5,286.5,3.0,17.0,882.5,749.99,576.14
2016,5,24,12,30,888.0,139.0,3.0,17.0,985.0,783.83,604.24
2016,5,24,12,45,876.5,145.0,3.05,17.0,973.0,742.44,573.41
2016,5,24,13,0,865.0,151.0,3.1,17.0,961.0,700.03,541.39
2016,5,24,13,15,861.0,150.0,3.1,17.0,944.0,656.17,507.57
2016,5,24,13,30,857.0,149.0,3.1,17.0,927.0,611.24,472.16
2016,5,24,13,45,853.0,146.0,3.15,17.0,903.5,563.94,434.25
2016,5,24,14,0,849.0,143.0,3.2,17.0,880.0,512.68,392.35
2016,5,24,14,15,841.0,141.0,3.2,16.5,849.5,462.14,350.39
2016,5,24,14,30,833.0,139.0,3.2,16.0,819.0,411.72,307.34
2016,5,24,14,45,824.0,135.5,3.25,16.0,783.5,360.19,262.02
2016,5,24,15,0,815.0,132.0,3.3,16.0,748.0,309.31,216.79
2016,5,24,15,15,801.0,129.0,3.3,16.0,706.5,258.56,172.29
2016,5,24,15,30,787.0,126.0,3.3,16.0,665.0,209.35,131.04
2016,5,24,15,45,770.5,122.0,3.3,16.0,620.0,160.87,94.95
2016,5,24,16,0,754.0,118.0,3.3,16.0,575.0,114.55,68.87
2016,5,24,16,15,520.0,167.0,3.3,15.5,470.0,105.91,86.83
2016,5,24,16,30,286.0,216.0,3.3,15.0,365.0,145.59,121.57
2016,5,24,16,45,289.5,189.0,3.35,15.0,326.5,130.71,109.07
2016,5,24,17,0,293.0,162.0,3.4,15.0,288.0,114.99,95.78
2016,5,24,17,15,268.0,146.0,3.4,14.5,249.5,105.29,87.77
2016,5,24,17,30,243.0,130.0,3.4,14.0,211.0,95.17,79.21
2016,5,24,17,45,350.0,100.0,3.4,13.5,195.5,72.45,59.25
2016,5,24,18,0,457.0,70.0,3.4,13.0,180.0,53.56,42.39
2016,5,24,18,15,377.5,59.0,3.3,12.5,135.5,44.73,34.28
2016,5,24,18,30,298.0,48.0,3.2,12.0,91.0,36.92,26.85
2016,5,24,18,45,190.5,33.5,3.1,12.0,57.0,26.07,16.03
2016,5,24,19,0,83.0,19.0,3.0,12.0,23.0,15.58,0.0
2016,5,24,19,15,41.5,9.5,2.95,12.0,11.5,8.64,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,5,15,116.0,18.0,2.3,11.0,30.5,111.23,39.35
2016,5,25,5,30,232.0,36.0,2.4,11.0,61.0,223.4,177.57
2016,5,25,5,45,321.5,47.5,2.55,11.5,101.5,304.44,252.9
2016,5,25,6,0,411.0,59.0,2.7,12.0,142.0,397.94,334.01
2016,5,25,6,15,474.0,67.5,2.7,12.5,189.5,471.67,396.08
2016,5,25,6,30,537.0,76.0,2.7,13.0,237.0,548.78,457.41
2016,5,25,6,45,268.5,89.5,2.75,13.5,170.0,355.67,298.63
2016,5,25,7,0,0.0,103.0,2.8,14.0,103.0,95.25,75.21
2016,5,25,7,15,0.0,110.5,2.8,14.0,110.5,101.54,80.57
2016,5,25,7,30,0.0,118.0,2.8,14.0,118.0,108.0,85.69
2016,5,25,7,45,0.0,131.0,2.85,14.5,131.0,120.11,95.28
2016,5,25,8,0,0.0,144.0,2.9,15.0,144.0,132.19,104.71
2016,5,25,8,15,0.5,156.5,2.9,15.0,157.0,144.22,114.24
2016,5,25,8,30,1.0,169.0,2.9,15.0,170.0,156.22,123.68
2016,5,25,8,45,3.5,185.0,2.95,15.0,188.0,173.62,137.54
2016,5,25,9,0,6.0,201.0,3.0,15.0,206.0,190.97,151.25
2016,5,25,9,15,11.5,236.5,3.0,15.0,246.0,230.36,182.55
2016,5,25,9,30,17.0,272.0,3.0,15.0,286.0,269.55,213.23
2016,5,25,9,45,25.0,307.5,3.0,15.5,329.0,326.69,257.09
2016,5,25,10,0,33.0,343.0,3.0,16.0,372.0,368.12,288.03
2016,5,25,10,15,81.0,392.0,3.0,16.0,464.0,461.57,359.85
2016,5,25,10,30,129.0,441.0,3.0,16.0,556.0,566.18,437.62
2016,5,25,10,45,183.0,449.5,3.0,16.5,617.0,617.21,474.5
2016,5,25,11,0,237.0,458.0,3.0,17.0,678.0,665.21,508.77
2016,5,25,11,15,339.0,427.5,3.0,17.0,746.5,724.77,553.27
2016,5,25,11,30,441.0,397.0,3.0,17.0,815.0,774.78,590.17
2016,5,25,11,45,678.5,256.0,3.05,17.5,903.5,827.23,631.91
2016,5,25,12,0,916.0,115.0,3.1,18.0,992.0,857.05,653.05
2016,5,25,12,15,915.5,115.0,3.15,18.0,990.0,822.06,628.72
2016,5,25,12,30,915.0,115.0,3.2,18.0,988.0,784.97,603.25
2016,5,25,12,45,909.0,117.5,3.25,18.0,977.5,744.11,574.24
2016,5,25,13,0,903.0,120.0,3.3,18.0,967.0,701.82,542.34
2016,5,25,13,15,900.0,119.0,3.35,18.0,950.5,657.38,508.2
2016,5,25,13,30,897.0,118.0,3.4,18.0,934.0,611.68,472.26
2016,5,25,13,45,894.5,115.5,3.5,18.0,911.0,564.01,434.01
2016,5,25,14,0,892.0,113.0,3.6,18.0,888.0,515.41,393.89
2016,5,25,14,15,885.0,111.5,3.65,18.0,858.0,464.89,351.09
2016,5,25,14,30,878.0,110.0,3.7,18.0,828.0,414.22,307.09
2016,5,25,14,45,870.0,107.5,3.75,18.0,793.0,362.56,261.48
2016,5,25,15,0,862.0,105.0,3.8,18.0,758.0,311.28,215.73
2016,5,25,15,15,850.5,103.0,3.85,17.5,717.0,260.14,171.02
2016,5,25,15,30,839.0,101.0,3.9,17.0,676.0,210.1,129.08
2016,5,25,15,45,823.0,98.5,3.95,17.0,631.0,151.24,84.45
2016,5,25,16,0,807.0,96.0,4.0,17.0,586.0,103.3,57.27
2016,5,25,16,15,786.5,93.0,4.0,16.5,538.0,63.9,50.21
2016,5,25,16,30,766.0,90.0,4.0,16.0,490.0,63.56,50.21
2016,5,25,16,45,735.0,87.0,4.05,16.0,439.0,63.08,49.98
2016,5,25,17,0,704.0,84.0,4.1,16.0,388.0,56.82,44.64
2016,5,25,17,15,666.5,79.0,4.1,15.5,337.5,54.92,43.2
2016,5,25,17,30,629.0,74.0,4.1,15.0,287.0,52.92,41.61
2016,5,25,17,45,567.0,69.0,4.1,14.5,236.5,50.71,39.74
2016,5,25,18,0,505.0,64.0,4.1,14.0,186.0,48.51,37.75
2016,5,25,18,15,425.5,55.0,4.0,13.5,141.0,42.77,32.41
2016,5,25,18,30,346.0,46.0,3.9,13.0,96.0,36.84,26.68
2016,5,25,18,45,221.0,33.0,3.8,13.0,60.5,25.7,15.77
2016,5,25,19,0,96.0,20.0,3.7,13.0,25.0,15.72,0.0
2016,5,25,19,15,48.0,10.0,3.65,12.5,12.5,9.1,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,15,97.0,19.5,1.9,11.5,30.0,103.63,40.49
2016,5,26,5,30,194.0,39.0,1.9,12.0,60.0,204.74,161.9
2016,5,26,5,45,283.5,52.5,1.95,12.5,101.0,286.92,236.8
2016,5,26,6,0,373.0,66.0,2.0,13.0,142.0,376.88,314.2
2016,5,26,6,15,438.5,75.5,1.9,13.0,189.0,450.07,375.66
2016,5,26,6,30,504.0,85.0,1.8,13.0,236.0,533.67,442.35
2016,5,26,6,45,430.5,110.0,1.75,13.5,256.0,515.46,425.32
2016,5,26,7,0,357.0,135.0,1.7,14.0,276.0,495.98,406.92
2016,5,26,7,15,511.5,123.5,1.6,14.5,356.0,625.28,505.82
2016,5,26,7,30,666.0,112.0,1.5,15.0,436.0,771.91,608.33
2016,5,26,7,45,693.0,116.5,1.4,15.5,485.0,816.33,633.79
2016,5,26,8,0,720.0,121.0,1.3,16.0,534.0,859.44,658.57
2016,5,26,8,15,740.5,125.0,1.25,16.0,580.5,894.04,678.83
2016,5,26,8,30,761.0,129.0,1.2,16.0,627.0,920.5,693.44
2016,5,26,8,45,778.5,131.5,1.15,16.5,670.5,946.22,706.18
2016,5,26,9,0,796.0,134.0,1.1,17.0,714.0,969.28,717.01
2016,5,26,9,15,808.0,136.5,1.05,17.5,752.0,983.98,722.38
2016,5,26,9,30,820.0,139.0,1.0,18.0,790.0,995.65,725.93
2016,5,26,9,45,820.0,147.0,1.0,18.5,820.5,998.15,724.77
2016,5,26,10,0,820.0,155.0,1.0,19.0,851.0,997.33,721.78
2016,5,26,10,15,827.0,156.5,1.0,19.0,877.5,993.37,718.36
2016,5,26,10,30,834.0,158.0,1.0,19.0,904.0,986.2,713.1
2016,5,26,10,45,841.5,158.0,1.05,19.5,924.5,974.79,704.93
2016,5,26,11,0,849.0,158.0,1.1,20.0,945.0,960.22,694.88
2016,5,26,11,15,852.0,158.5,1.15,20.0,958.0,938.93,681.94
2016,5,26,11,30,855.0,159.0,1.2,20.0,971.0,905.67,661.3
2016,5,26,11,45,858.0,158.0,1.3,20.5,977.0,878.44,644.02
2016,5,26,12,0,861.0,157.0,1.4,21.0,983.0,848.8,624.88
2016,5,26,12,15,861.0,157.0,1.55,21.0,981.0,815.37,604.72
2016,5,26,12,30,861.0,157.0,1.7,21.0,979.0,780.0,582.67
2016,5,26,12,45,870.0,149.0,1.85,21.0,972.5,742.93,557.72
2016,5,26,13,0,879.0,141.0,2.0,21.0,966.0,703.58,530.29
2016,5,26,13,15,875.5,140.0,2.15,21.0,949.5,659.66,498.46
2016,5,26,13,30,872.0,139.0,2.3,21.0,933.0,614.6,464.74
2016,5,26,13,45,865.5,138.5,2.45,21.0,909.0,567.35,428.27
2016,5,26,14,0,859.0,138.0,2.6,21.0,885.0,519.55,390.17
2016,5,26,14,15,851.0,136.0,2.7,21.0,855.0,469.67,349.22
2016,5,26,14,30,843.0,134.0,2.8,21.0,825.0,414.4,303.16
2016,5,26,14,45,832.5,132.0,2.9,21.0,789.0,363.11,259.1
2016,5,26,15,0,822.0,130.0,3.0,21.0,753.0,312.59,215.13
2016,5,26,15,15,809.0,127.5,3.05,20.5,712.5,262.12,171.96
2016,5,26,15,30,796.0,125.0,3.1,20.0,672.0,213.07,131.58
2016,5,26,15,45,779.5,121.0,3.2,19.5,627.0,164.15,95.5
2016,5,26,16,0,763.0,117.0,3.3,19.0,582.0,117.39,68.86
2016,5,26,16,15,741.0,113.0,3.35,18.5,534.0,69.76,54.83
2016,5,26,16,30,719.0,109.0,3.4,18.0,486.0,69.5,54.94
2016,5,26,16,45,690.0,104.0,3.45,18.0,436.0,68.39,54.17
2016,5,26,17,0,661.0,99.0,3.5,18.0,386.0,67.17,53.29
2016,5,26,17,15,621.5,93.0,3.45,17.5,335.5,65.0,51.67
2016,5,26,17,30,582.0,87.0,3.4,17.0,285.0,62.71,49.88
2016,5,26,17,45,526.5,79.0,3.4,16.5,236.0,58.58,46.36
2016,5,26,18,0,471.0,71.0,3.4,16.0,187.0,54.26,42.52
2016,5,26,18,15,391.0,60.5,3.3,15.0,141.5,45.84,34.93
2016,5,26,18,30,311.0,50.0,3.2,14.0,96.0,38.43,28.0
2016,5,26,18,45,199.0,35.5,3.1,13.5,61.0,27.6,17.44
2016,5,26,19,0,87.0,21.0,3.0,13.0,26.0,17.14,0.0
2016,5,26,19,15,43.5,10.5,2.95,12.5,13.0,9.55,0.0
2016,5,26,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,103.5,19.5,1.0,11.5,31.0,107.63,46.1
2016,5,27,5,30,207.0,39.0,1.0,12.0,62.0,212.58,168.07
2016,5,27,5,45,302.5,51.5,1.05,12.5,103.5,297.92,244.67
2016,5,27,6,0,398.0,64.0,1.1,13.0,145.0,391.62,323.99
2016,5,27,6,15,462.5,73.0,1.15,13.5,192.5,469.69,387.64
2016,5,27,6,30,527.0,82.0,1.2,14.0,240.0,548.42,448.71
2016,5,27,6,45,577.5,88.0,1.25,14.5,291.0,615.06,497.58
2016,5,27,7,0,628.0,94.0,1.3,15.0,342.0,683.08,545.64
2016,5,27,7,15,661.5,99.5,1.3,15.5,392.5,736.54,581.0
2016,5,27,7,30,695.0,105.0,1.3,16.0,443.0,789.63,615.11
2016,5,27,7,45,725.0,107.5,1.3,17.0,493.5,834.96,641.65
2016,5,27,8,0,755.0,110.0,1.3,18.0,544.0,873.66,663.03
2016,5,27,8,15,774.5,113.5,1.25,18.5,591.0,907.65,681.35
2016,5,27,8,30,794.0,117.0,1.2,19.0,638.0,939.38,697.86
2016,5,27,8,45,812.5,118.5,1.2,19.5,682.0,965.31,711.19
2016,5,27,9,0,831.0,120.0,1.2,20.0,726.0,988.56,722.77
2016,5,27,9,15,842.0,122.0,1.15,20.5,764.0,1001.98,727.19
2016,5,27,9,30,853.0,124.0,1.1,21.0,802.0,1001.25,722.88
2016,5,27,9,45,869.5,121.0,1.05,21.5,837.0,1008.73,724.03
2016,5,27,10,0,886.0,118.0,1.0,22.0,872.0,1013.08,723.2
2016,5,27,10,15,892.5,119.5,0.95,22.5,898.5,1008.99,717.3
2016,5,27,10,30,899.0,121.0,0.9,23.0,925.0,1001.62,709.64
2016,5,27,10,45,905.0,120.5,0.9,23.5,946.0,988.53,699.66
2016,5,27,11,0,911.0,120.0,0.9,24.0,967.0,972.27,687.94
2016,5,27,11,15,914.0,120.5,0.95,24.0,979.5,951.11,675.56
2016,5,27,11,30,917.0,121.0,1.0,24.0,992.0,927.02,661.36
2016,5,27,11,45,919.0,121.0,1.1,24.5,998.0,898.82,644.04
2016,5,27,12,0,921.0,121.0,1.2,25.0,1004.0,868.04,624.89
2016,5,27,12,15,920.5,121.0,1.35,25.0,1002.0,832.86,604.45
2016,5,27,12,30,920.0,121.0,1.5,25.0,1000.0,795.59,582.12
2016,5,27,12,45,912.5,124.5,1.65,25.0,989.0,754.28,555.84
2016,5,27,13,0,905.0,128.0,1.8,25.0,978.0,711.63,526.59
2016,5,27,13,15,901.5,127.0,1.9,25.0,961.5,666.79,494.61
2016,5,27,13,30,898.0,126.0,2.0,25.0,945.0,620.76,460.75
2016,5,27,13,45,891.0,126.0,2.15,25.0,920.5,572.6,424.46
2016,5,27,14,0,884.0,126.0,2.3,25.0,896.0,523.89,386.48
2016,5,27,14,15,876.5,124.5,2.35,24.5,866.0,473.51,346.46
2016,5,27,14,30,869.0,123.0,2.4,24.0,836.0,423.05,305.08
2016,5,27,14,45,857.0,122.0,2.5,24.0,799.5,371.59,261.52
2016,5,27,15,0,845.0,121.0,2.6,24.0,763.0,313.61,212.54
2016,5,27,15,15,832.0,118.5,2.6,23.5,722.0,262.01,168.91
2016,5,27,15,30,819.0,116.0,2.6,23.0,681.0,211.8,127.96
2016,5,27,15,45,798.0,115.0,2.65,23.0,634.5,163.36,92.53
2016,5,27,16,0,777.0,114.0,2.7,23.0,588.0,117.53,66.86
2016,5,27,16,15,755.0,110.0,2.7,22.5,539.5,75.53,58.8
2016,5,27,16,30,733.0,106.0,2.7,22.0,491.0,67.53,52.35
2016,5,27,16,45,699.0,102.5,2.75,22.0,440.0,67.33,52.37
2016,5,27,17,0,665.0,99.0,2.8,22.0,389.0,67.1,52.36
2016,5,27,17,15,625.5,93.0,2.75,21.0,338.0,64.93,50.86
2016,5,27,17,30,586.0,87.0,2.7,20.0,287.0,62.63,49.19
2016,5,27,17,45,527.5,79.5,2.65,19.5,237.5,58.89,46.06
2016,5,27,18,0,469.0,72.0,2.6,19.0,188.0,55.01,42.65
2016,5,27,18,15,391.0,61.5,2.5,18.0,143.0,46.55,35.13
2016,5,27,18,30,313.0,51.0,2.4,17.0,98.0,39.17,28.31
2016,5,27,18,45,204.0,36.5,2.35,16.5,62.5,28.37,17.94
2016,5,27,19,0,95.0,22.0,2.3,16.0,27.0,17.93,0.72
2016,5,27,19,15,47.5,11.0,2.3,15.5,13.5,10.01,0.0
2016,5,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,5,15,124.0,18.5,1.5,13.5,32.0,117.61,54.0
2016,5,28,5,30,248.0,37.0,1.5,14.0,64.0,234.43,185.15
2016,5,28,5,45,336.0,48.5,1.55,15.0,106.0,315.42,257.71
2016,5,28,6,0,424.0,60.0,1.6,16.0,148.0,408.65,335.61
2016,5,28,6,15,486.5,69.0,1.65,16.0,195.5,483.18,397.02
2016,5,28,6,30,549.0,78.0,1.7,16.0,243.0,561.05,457.79
2016,5,28,6,45,593.5,84.5,1.75,16.5,293.5,623.96,503.87
2016,5,28,7,0,638.0,91.0,1.8,17.0,344.0,687.95,549.07
2016,5,28,7,15,671.0,96.5,1.75,17.5,394.5,741.23,584.16
2016,5,28,7,30,704.0,102.0,1.7,18.0,445.0,794.12,617.83
2016,5,28,7,45,729.0,106.5,1.65,18.5,494.5,837.56,643.87
2016,5,28,8,0,754.0,111.0,1.6,19.0,544.0,874.06,664.58
2016,5,28,8,15,773.5,114.5,1.55,19.5,591.0,908.05,683.2
2016,5,28,8,30,793.0,118.0,1.5,20.0,638.0,939.79,699.97
2016,5,28,8,45,807.5,121.0,1.45,21.0,681.5,963.51,709.9
2016,5,28,9,0,822.0,124.0,1.4,22.0,725.0,984.46,717.95
2016,5,28,9,15,834.0,126.5,1.3,22.5,763.5,999.41,722.67
2016,5,28,9,30,846.0,129.0,1.2,23.0,802.0,1011.27,725.44
2016,5,28,9,45,853.5,131.5,1.2,23.5,835.0,1004.21,718.26
2016,5,28,10,0,861.0,134.0,1.2,24.0,868.0,1005.29,716.59
2016,5,28,10,15,868.0,136.0,1.2,24.0,894.5,1002.14,713.69
2016,5,28,10,30,875.0,138.0,1.2,24.0,921.0,995.75,708.97
2016,5,28,10,45,879.5,139.0,1.2,24.5,941.0,982.77,698.96
2016,5,28,11,0,884.0,140.0,1.2,25.0,961.0,966.7,687.22
2016,5,28,11,15,692.5,265.0,1.25,25.0,914.0,902.45,646.29
2016,5,28,11,30,501.0,390.0,1.3,25.0,867.0,822.62,590.32
2016,5,28,11,45,696.5,266.0,1.4,25.0,932.5,853.34,617.18
2016,5,28,12,0,892.0,142.0,1.5,25.0,998.0,863.14,626.05
2016,5,28,12,15,891.5,142.0,1.6,25.0,996.5,828.62,604.51
2016,5,28,12,30,891.0,142.0,1.7,25.0,995.0,792.11,581.78
2016,5,28,12,45,879.0,148.5,1.8,25.0,982.5,750.76,554.07
2016,5,28,13,0,867.0,155.0,1.9,25.0,970.0,708.41,524.46
2016,5,28,13,15,863.0,154.0,1.95,25.0,953.5,664.64,492.9
2016,5,28,13,30,859.0,153.0,2.0,25.0,937.0,619.8,459.71
2016,5,28,13,45,854.0,151.0,2.1,25.0,913.0,571.09,423.04
2016,5,28,14,0,849.0,149.0,2.2,25.0,889.0,522.32,385.14
2016,5,28,14,15,841.0,147.0,2.25,24.5,859.0,471.9,345.4
2016,5,28,14,30,833.0,145.0,2.3,24.0,829.0,421.61,304.49
2016,5,28,14,45,823.5,142.0,2.35,24.0,793.0,370.42,261.34
2016,5,28,15,0,814.0,139.0,2.4,24.0,757.0,319.91,218.18
2016,5,28,15,15,800.0,136.0,2.4,23.5,716.0,269.29,175.66
2016,5,28,15,30,786.0,133.0,2.4,23.0,675.0,220.22,135.84
2016,5,28,15,45,769.0,128.5,2.45,23.0,630.0,171.43,99.87
2016,5,28,16,0,752.0,124.0,2.5,23.0,585.0,116.85,66.45
2016,5,28,16,15,729.5,120.0,2.5,22.5,536.5,73.99,57.48
2016,5,28,16,30,707.0,116.0,2.5,22.0,488.0,73.94,57.79
2016,5,28,16,45,678.5,110.0,2.5,21.5,438.0,72.34,56.75
2016,5,28,17,0,650.0,104.0,2.5,21.0,388.0,70.57,55.54
2016,5,28,17,15,610.0,97.5,2.4,20.5,337.5,68.17,53.76
2016,5,28,17,30,570.0,91.0,2.3,20.0,287.0,65.64,51.79
2016,5,28,17,45,516.5,82.5,2.25,19.5,238.0,61.23,48.09
2016,5,28,18,0,463.0,74.0,2.2,19.0,189.0,56.61,44.06
2016,5,28,18,15,385.5,63.0,2.1,18.0,144.0,47.62,36.09
2016,5,28,18,30,308.0,52.0,2.0,17.0,99.0,39.9,28.97
2016,5,28,18,45,203.0,37.0,1.9,16.5,63.5,28.73,18.34
2016,5,28,19,0,98.0,22.0,1.8,16.0,28.0,17.26,1.64
2016,5,28,19,15,49.0,11.0,1.8,15.5,14.0,10.01,0.0
2016,5,28,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,10.0,4.0,1.7,11.5,4.0,0.0,0.0
2016,5,29,5,0,20.0,8.0,1.7,12.0,8.0,17.88,0.0
2016,5,29,5,15,131.5,23.5,1.65,12.5,37.0,132.0,64.72
2016,5,29,5,30,243.0,39.0,1.6,13.0,66.0,234.53,186.18
2016,5,29,5,45,336.0,50.5,1.55,13.5,108.0,318.47,261.64
2016,5,29,6,0,429.0,62.0,1.5,14.0,150.0,414.44,342.45
2016,5,29,6,15,492.5,70.5,1.4,14.5,198.5,489.49,403.1
2016,5,29,6,30,556.0,79.0,1.3,15.0,247.0,567.84,462.31
2016,5,29,6,45,601.0,85.5,1.25,15.5,297.5,631.45,507.71
2016,5,29,7,0,646.0,92.0,1.2,16.0,348.0,696.13,551.92
2016,5,29,7,15,679.0,97.0,1.15,16.5,399.0,749.02,585.85
2016,5,29,7,30,712.0,102.0,1.1,17.0,450.0,801.5,618.35
2016,5,29,7,45,737.0,106.5,1.05,17.5,500.0,845.14,643.71
2016,5,29,8,0,762.0,111.0,1.0,18.0,550.0,881.84,663.79
2016,5,29,8,15,781.0,114.5,1.0,18.5,597.0,915.5,682.32
2016,5,29,8,30,800.0,118.0,1.0,19.0,644.0,946.87,699.12
2016,5,29,8,45,815.0,121.0,1.0,19.5,687.0,971.18,711.22
2016,5,29,9,0,830.0,124.0,1.0,20.0,730.0,992.72,721.58
2016,5,29,9,15,841.0,126.5,1.05,20.0,768.5,1006.72,729.57
2016,5,29,9,30,852.0,129.0,1.1,20.0,807.0,1017.62,735.83
2016,5,29,9,45,859.5,131.5,1.15,20.5,839.5,1010.56,729.56
2016,5,29,10,0,867.0,134.0,1.2,21.0,872.0,1011.64,728.79
2016,5,29,10,15,873.5,135.5,1.25,21.0,899.0,1007.48,726.11
2016,5,29,10,30,880.0,137.0,1.3,21.0,926.0,1000.1,721.57
2016,5,29,10,45,882.0,139.5,1.4,21.5,945.0,986.16,712.44
2016,5,29,11,0,884.0,142.0,1.5,22.0,964.0,969.14,701.4
2016,5,29,11,15,886.5,142.5,1.55,22.0,976.5,947.76,688.2
2016,5,29,11,30,889.0,143.0,1.6,22.0,989.0,923.56,673.2
2016,5,29,11,45,888.5,144.0,1.7,22.5,994.0,894.54,654.33
2016,5,29,12,0,888.0,145.0,1.8,23.0,999.0,863.16,633.79
2016,5,29,12,15,887.5,145.0,1.85,23.0,997.0,828.78,611.8
2016,5,29,12,30,887.0,145.0,1.9,23.0,995.0,792.43,588.28
2016,5,29,12,45,877.0,150.0,1.95,23.0,983.0,751.45,560.01
2016,5,29,13,0,867.0,155.0,2.0,23.0,971.0,709.38,529.93
2016,5,29,13,15,863.0,154.0,2.05,23.0,954.0,665.67,498.09
2016,5,29,13,30,859.0,153.0,2.1,23.0,937.0,620.89,464.62
2016,5,29,13,45,856.0,149.5,2.15,23.0,914.0,572.13,427.39
2016,5,29,14,0,853.0,146.0,2.2,23.0,891.0,523.12,388.85
2016,5,29,14,15,845.0,144.0,2.25,22.5,861.0,472.58,348.71
2016,5,29,14,30,837.0,142.0,2.3,22.0,831.0,422.16,307.38
2016,5,29,14,45,829.5,138.0,2.35,22.0,795.5,370.72,263.66
2016,5,29,15,0,822.0,134.0,2.4,22.0,760.0,319.76,219.72
2016,5,29,15,15,808.5,131.5,2.4,22.0,719.0,269.25,176.49
2016,5,29,15,30,795.0,129.0,2.4,22.0,678.0,220.21,136.03
2016,5,29,15,45,646.5,164.0,2.45,22.0,591.0,175.59,108.44
2016,5,29,16,0,498.0,199.0,2.5,22.0,504.0,154.77,104.17
2016,5,29,16,15,441.5,196.0,2.5,21.5,450.5,122.63,98.69
2016,5,29,16,30,385.0,193.0,2.5,21.0,397.0,123.5,100.0
2016,5,29,16,45,525.0,146.5,2.55,20.5,394.5,97.42,78.38
2016,5,29,17,0,665.0,100.0,2.6,20.0,392.0,67.64,53.22
2016,5,29,17,15,625.5,94.0,2.6,19.5,341.5,65.5,51.66
2016,5,29,17,30,586.0,88.0,2.6,19.0,291.0,63.23,49.91
2016,5,29,17,45,532.5,80.0,2.65,18.5,241.5,59.12,46.46
2016,5,29,18,0,479.0,72.0,2.7,18.0,192.0,54.83,42.69
2016,5,29,18,15,400.5,62.0,2.6,17.0,147.0,46.89,35.61
2016,5,29,18,30,322.0,52.0,2.5,16.0,102.0,39.9,29.12
2016,5,29,18,45,213.0,37.5,2.45,15.5,65.5,29.12,18.83
2016,5,29,19,0,104.0,23.0,2.4,15.0,29.0,18.04,3.03
2016,5,29,19,15,52.0,11.5,2.4,14.5,14.5,10.46,0.0
2016,5,29,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,45,14.5,4.5,0.95,11.5,5.0,0.0,0.0
2016,5,30,5,0,29.0,9.0,0.9,12.0,10.0,23.56,0.0
2016,5,30,5,15,148.0,23.5,0.85,12.5,39.0,141.77,72.87
2016,5,30,5,30,267.0,38.0,0.8,13.0,68.0,247.58,196.08
2016,5,30,5,45,361.5,48.0,0.8,13.5,110.5,335.05,273.33
2016,5,30,6,0,456.0,58.0,0.8,14.0,153.0,429.21,351.49
2016,5,30,6,15,273.0,88.5,0.75,14.5,149.5,328.42,270.57
2016,5,30,6,30,90.0,119.0,0.7,15.0,146.0,218.18,178.41
2016,5,30,6,45,102.5,140.0,0.7,15.5,176.5,253.92,207.69
2016,5,30,7,0,115.0,161.0,0.7,16.0,207.0,289.83,235.47
2016,5,30,7,15,426.0,127.0,0.7,16.5,330.5,554.7,444.29
2016,5,30,7,30,737.0,93.0,0.7,17.0,454.0,807.59,619.34
2016,5,30,7,45,762.5,96.0,0.75,17.5,504.0,850.79,642.53
2016,5,30,8,0,788.0,99.0,0.8,18.0,554.0,892.44,667.23
2016,5,30,8,15,806.0,102.5,0.8,18.5,601.0,925.6,685.08
2016,5,30,8,30,824.0,106.0,0.8,19.0,648.0,956.42,701.26
2016,5,30,8,45,838.0,108.5,0.85,19.5,691.0,979.52,713.42
2016,5,30,9,0,852.0,111.0,0.9,20.0,734.0,989.07,717.14
2016,5,30,9,15,862.5,113.0,0.95,20.5,772.0,1002.33,723.48
2016,5,30,9,30,873.0,115.0,1.0,21.0,810.0,1012.53,727.94
2016,5,30,9,45,883.0,115.5,1.1,21.5,843.5,1017.44,730.2
2016,5,30,10,0,893.0,116.0,1.2,22.0,877.0,1019.15,730.59
2016,5,30,10,15,898.5,117.5,1.25,22.0,903.5,1014.18,727.41
2016,5,30,10,30,904.0,119.0,1.3,22.0,930.0,1005.94,722.38
2016,5,30,10,45,907.5,120.0,1.4,22.5,949.5,992.04,713.33
2016,5,30,11,0,911.0,121.0,1.5,23.0,969.0,975.01,702.34
2016,5,30,11,15,913.5,121.5,1.55,23.0,982.0,953.52,689.15
2016,5,30,11,30,916.0,122.0,1.6,23.0,995.0,929.13,674.12
2016,5,30,11,45,916.5,122.5,1.7,23.5,1000.0,900.26,655.45
2016,5,30,12,0,917.0,123.0,1.8,24.0,1005.0,868.89,635.03
2016,5,30,12,15,916.5,123.0,1.85,24.0,1003.0,833.98,612.81
2016,5,30,12,30,916.0,123.0,1.9,24.0,1001.0,797.0,589.01
2016,5,30,12,45,910.0,125.5,1.95,24.0,990.0,756.21,561.79
2016,5,30,13,0,904.0,128.0,2.0,24.0,979.0,714.01,531.77
2016,5,30,13,15,900.5,127.0,2.05,24.0,962.0,669.39,499.38
2016,5,30,13,30,897.0,126.0,2.1,24.0,945.0,623.58,465.23
2016,5,30,13,45,891.5,124.5,2.2,24.0,921.5,575.29,428.51
2016,5,30,14,0,886.0,123.0,2.3,24.0,898.0,526.33,390.11
2016,5,30,14,15,878.5,121.5,2.35,24.0,868.0,476.04,349.39
2016,5,30,14,30,871.0,120.0,2.4,24.0,838.0,425.65,307.47
2016,5,30,14,45,862.5,117.5,2.5,24.0,802.0,374.32,263.98
2016,5,30,15,0,854.0,115.0,2.6,24.0,766.0,323.39,220.19
2016,5,30,15,15,841.5,112.5,2.6,23.5,725.0,264.12,170.59
2016,5,30,15,30,829.0,110.0,2.6,23.0,684.0,213.61,129.09
2016,5,30,15,45,814.0,106.5,2.65,23.0,639.0,163.6,91.59
2016,5,30,16,0,799.0,103.0,2.7,23.0,594.0,115.53,63.0
2016,5,30,16,15,778.5,99.5,2.65,22.5,546.0,69.51,53.68
2016,5,30,16,30,758.0,96.0,2.6,22.0,498.0,67.48,52.29
2016,5,30,16,45,671.5,101.0,2.6,21.5,431.0,65.78,51.13
2016,5,30,17,0,585.0,106.0,2.6,21.0,364.0,71.32,56.19
2016,5,30,17,15,538.0,103.5,2.5,20.5,317.5,72.11,57.15
2016,5,30,17,30,491.0,101.0,2.4,20.0,271.0,72.01,57.31
2016,5,30,17,45,451.5,89.0,2.35,19.5,226.0,64.68,51.1
2016,5,30,18,0,412.0,77.0,2.3,19.0,181.0,57.01,44.42
2016,5,30,18,15,354.0,64.0,2.15,18.0,139.0,48.18,36.6
2016,5,30,18,30,296.0,51.0,2.0,17.0,97.0,39.02,28.27
2016,5,30,18,45,203.0,37.0,1.95,16.5,63.0,28.67,18.46
2016,5,30,19,0,110.0,23.0,1.9,16.0,29.0,18.03,3.84
2016,5,30,19,15,55.0,11.5,1.9,15.5,14.5,10.46,0.0
2016,5,30,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,31,4,45,16.0,4.5,1.6,11.5,5.0,0.0,0.0
2016,5,31,5,0,32.0,9.0,1.6,12.0,10.0,25.16,0.0
2016,5,31,5,15,154.5,23.5,1.55,12.5,39.5,145.74,77.83
2016,5,31,5,30,277.0,38.0,1.5,13.0,69.0,253.62,202.04
2016,5,31,5,45,368.5,48.0,1.5,13.5,111.5,339.76,279.0
2016,5,31,6,0,460.0,58.0,1.5,14.0,154.0,432.09,356.79
2016,5,31,6,15,522.5,65.5,1.45,14.5,202.5,506.05,416.24
2016,5,31,6,30,585.0,73.0,1.4,15.0,251.0,583.28,474.54
2016,5,31,6,45,629.5,79.0,1.35,15.5,302.5,646.65,519.63
2016,5,31,7,0,674.0,85.0,1.3,16.0,354.0,711.1,563.54
2016,5,31,7,15,706.5,89.5,1.3,16.5,405.0,763.67,597.72
2016,5,31,7,30,739.0,94.0,1.3,17.0,456.0,810.7,627.07
2016,5,31,7,45,764.0,97.5,1.3,18.0,506.0,854.11,651.97
2016,5,31,8,0,789.0,101.0,1.3,19.0,556.0,895.94,675.13
2016,5,31,8,15,807.5,104.0,1.25,19.5,603.5,929.01,692.48
2016,5,31,8,30,826.0,107.0,1.2,20.0,651.0,959.76,708.07
2016,5,31,8,45,841.0,109.5,1.2,20.5,695.0,983.89,720.04
2016,5,31,9,0,856.0,112.0,1.2,21.0,739.0,994.43,723.4
2016,5,31,9,15,867.0,114.0,1.2,21.5,778.0,1008.22,729.08
2016,5,31,9,30,878.0,116.0,1.2,22.0,817.0,1018.94,732.86
2016,5,31,9,45,889.0,116.5,1.25,22.5,850.5,1024.86,734.68
2016,5,31,10,0,900.0,117.0,1.3,23.0,884.0,1027.54,734.66
2016,5,31,10,15,906.0,118.5,1.35,23.0,911.5,1023.02,731.72
2016,5,31,10,30,912.0,120.0,1.4,23.0,939.0,1015.18,726.92
2016,5,31,10,45,916.5,121.0,1.45,23.5,959.5,1002.13,717.56
2016,5,31,11,0,921.0,122.0,1.5,24.0,980.0,985.87,706.34
2016,5,31,11,15,924.0,122.5,1.55,24.0,993.5,964.63,693.4
2016,5,31,11,30,927.0,123.0,1.6,24.0,1007.0,940.44,678.61
2016,5,31,11,45,928.5,123.5,1.65,24.5,1012.5,912.13,659.84
2016,5,31,12,0,930.0,124.0,1.7,25.0,1018.0,881.23,639.38
2016,5,31,12,15,930.0,124.0,1.75,25.0,1016.5,846.29,617.42
2016,5,31,12,30,930.0,124.0,1.8,25.0,1015.0,809.21,593.85
2016,5,31,12,45,932.5,120.5,1.9,25.5,1007.0,769.06,566.91
2016,5,31,13,0,935.0,117.0,2.0,26.0,999.0,726.92,536.69
2016,5,31,13,15,932.0,116.0,2.05,26.0,982.5,681.46,504.02
2016,5,31,13,30,929.0,115.0,2.1,26.0,966.0,634.69,469.51
2016,5,31,13,45,924.0,114.5,2.2,26.0,942.0,586.09,432.86
2016,5,31,14,0,919.0,114.0,2.3,26.0,918.0,536.71,394.42
2016,5,31,14,15,912.5,112.5,2.3,25.5,888.0,485.34,353.74
2016,5,31,14,30,906.0,111.0,2.3,25.0,858.0,433.74,311.59
2016,5,31,14,45,897.0,109.5,2.35,25.0,822.0,381.29,267.28
2016,5,31,15,0,888.0,108.0,2.4,25.0,786.0,329.25,222.66
2016,5,31,15,15,876.5,105.5,2.4,24.5,744.5,276.57,178.13
2016,5,31,15,30,865.0,103.0,2.4,24.0,703.0,224.97,135.84
2016,5,31,15,45,849.5,100.5,2.45,24.0,657.5,165.01,90.68
2016,5,31,16,0,834.0,98.0,2.5,24.0,612.0,115.8,61.35
2016,5,31,16,15,814.5,95.0,2.45,23.5,563.0,68.33,52.45
2016,5,31,16,30,795.0,92.0,2.4,23.0,514.0,64.85,49.83
2016,5,31,16,45,768.5,88.0,2.4,22.5,463.0,63.69,49.13
2016,5,31,17,0,742.0,84.0,2.4,22.0,412.0,62.44,48.33
2016,5,31,17,15,706.0,79.0,2.3,21.5,360.0,54.77,41.97
2016,5,31,17,30,670.0,74.0,2.2,21.0,308.0,52.73,40.4
2016,5,31,17,45,619.0,68.0,2.15,20.5,257.5,49.73,37.91
2016,5,31,18,0,568.0,62.0,2.1,20.0,207.0,46.62,35.21
2016,5,31,18,15,492.0,54.0,2.05,19.0,159.5,41.62,30.76
2016,5,31,18,30,416.0,46.0,2.0,18.0,112.0,36.46,25.96
2016,5,31,18,45,298.0,34.5,1.95,17.5,73.5,27.82,17.72
2016,5,31,19,0,180.0,23.0,1.9,17.0,35.0,18.09,4.56
2016,5,31,19,15,90.0,11.5,1.95,16.5,17.5,10.46,0.0
2016,5,31,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,1,4,45,22.0,5.0,2.2,11.5,5.5,0.0,0.0
2016,6,1,5,0,44.0,10.0,2.3,12.0,11.0,32.44,0.0
2016,6,1,5,15,176.5,24.0,2.35,12.5,42.0,159.58,88.25
2016,6,1,5,30,309.0,38.0,2.4,13.0,73.0,274.43,219.66
2016,6,1,5,45,398.0,48.5,2.5,13.5,117.0,359.96,297.02
2016,6,1,6,0,487.0,59.0,2.6,14.0,161.0,452.36,375.93
2016,6,1,6,15,549.5,66.5,2.55,14.5,210.5,527.46,437.07
2016,6,1,6,30,612.0,74.0,2.5,15.0,260.0,605.75,497.21
2016,6,1,6,45,481.5,106.0,2.5,15.5,269.0,552.11,453.81
2016,6,1,7,0,351.0,138.0,2.5,16.0,278.0,494.61,405.09
2016,6,1,7,15,557.5,116.0,2.5,16.0,373.5,665.39,537.86
2016,6,1,7,30,764.0,94.0,2.5,16.0,469.0,833.46,657.94
2016,6,1,7,45,789.0,97.5,2.5,16.5,520.0,877.48,684.23
2016,6,1,8,0,814.0,101.0,2.5,17.0,571.0,919.84,709.93
2016,6,1,8,15,832.0,104.0,2.45,17.5,619.0,952.88,728.3
2016,6,1,8,30,850.0,107.0,2.4,18.0,667.0,983.5,744.81
2016,6,1,8,45,865.0,109.0,2.4,18.5,711.5,1007.31,757.12
2016,6,1,9,0,880.0,111.0,2.4,19.0,756.0,1017.52,760.46
2016,6,1,9,15,890.5,113.0,2.35,19.0,795.0,1030.95,767.05
2016,6,1,9,30,901.0,115.0,2.3,19.0,834.0,1041.23,771.61
2016,6,1,9,45,912.0,115.0,2.3,19.5,868.5,1046.6,772.24
2016,6,1,10,0,923.0,115.0,2.3,20.0,903.0,1048.68,770.93
2016,6,1,10,15,929.0,116.5,2.3,20.0,930.5,1044.01,766.9
2016,6,1,10,30,935.0,118.0,2.3,20.0,958.0,1035.96,760.89
2016,6,1,10,45,938.5,119.5,2.3,20.5,978.5,1022.15,749.88
2016,6,1,11,0,942.0,121.0,2.3,21.0,999.0,1005.08,736.96
2016,6,1,11,15,944.5,121.5,2.3,21.0,1012.0,982.98,722.3
2016,6,1,11,30,947.0,122.0,2.3,21.0,1025.0,957.88,705.76
2016,6,1,11,45,946.5,123.5,2.3,21.5,1030.5,928.24,684.94
2016,6,1,12,0,946.0,125.0,2.3,22.0,1036.0,896.04,662.49
2016,6,1,12,15,758.5,242.5,2.3,22.0,971.5,823.08,611.88
2016,6,1,12,30,571.0,360.0,2.3,22.0,907.0,748.74,556.48
2016,6,1,12,45,745.0,249.5,2.35,22.0,956.5,747.73,559.59
2016,6,1,13,0,919.0,139.0,2.4,22.0,1006.0,734.68,552.69
2016,6,1,13,15,915.5,138.0,2.4,22.0,989.0,689.37,518.92
2016,6,1,13,30,912.0,137.0,2.4,22.0,972.0,642.84,483.68
2016,6,1,13,45,707.0,236.5,2.45,22.0,873.5,561.04,421.36
2016,6,1,14,0,502.0,336.0,2.5,22.0,775.0,499.75,374.28
2016,6,1,14,15,522.5,313.0,2.45,21.5,756.5,460.72,344.03
2016,6,1,14,30,543.0,290.0,2.4,21.0,738.0,419.87,311.24
2016,6,1,14,45,572.0,261.5,2.4,21.0,715.5,376.18,274.65
2016,6,1,15,0,601.0,233.0,2.4,21.0,693.0,327.82,233.57
2016,6,1,15,15,718.5,178.0,2.4,20.5,698.5,279.42,189.04
2016,6,1,15,30,836.0,123.0,2.4,20.0,704.0,227.05,140.88
2016,6,1,15,45,820.5,119.0,2.4,20.0,658.0,176.23,102.15
2016,6,1,16,0,805.0,115.0,2.4,20.0,612.0,127.43,72.2
2016,6,1,16,15,783.5,111.0,2.35,19.5,562.5,80.73,63.91
2016,6,1,16,30,762.0,107.0,2.3,19.0,513.0,68.05,53.4
2016,6,1,16,45,735.5,101.5,2.3,19.0,462.0,66.52,52.29
2016,6,1,17,0,709.0,96.0,2.3,19.0,411.0,64.83,51.01
2016,6,1,17,15,670.5,90.5,2.25,18.5,359.0,62.91,49.6
2016,6,1,17,30,632.0,85.0,2.2,18.0,307.0,60.87,48.05
2016,6,1,17,45,582.0,77.5,2.2,17.5,256.5,57.06,44.84
2016,6,1,18,0,532.0,70.0,2.2,17.0,206.0,53.06,41.34
2016,6,1,18,15,454.5,60.5,2.1,16.5,159.0,47.04,35.87
2016,6,1,18,30,377.0,51.0,2.0,16.0,112.0,40.8,29.99
2016,6,1,18,45,265.5,38.0,1.9,15.5,74.0,29.54,19.41
2016,6,1,19,0,154.0,25.0,1.8,15.0,36.0,19.64,6.19
2016,6,1,19,15,77.0,12.5,1.85,14.5,18.0,11.37,0.0
2016,6,1,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
