Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,2,4,45,22.5,5.5,1.75,10.5,6.0,0.0,0.0
2016,6,2,5,0,45.0,11.0,1.7,11.0,12.0,33.89,0.0
2016,6,2,5,15,177.0,24.5,1.65,11.5,43.0,160.99,91.47
2016,6,2,5,30,309.0,38.0,1.6,12.0,74.0,274.48,220.04
2016,6,2,5,45,403.5,48.0,1.6,13.0,118.5,363.1,298.69
2016,6,2,6,0,498.0,58.0,1.6,14.0,163.0,459.0,378.57
2016,6,2,6,15,559.5,65.0,1.5,14.5,212.5,533.08,437.24
2016,6,2,6,30,621.0,72.0,1.4,15.0,262.0,610.26,494.68
2016,6,2,6,45,344.5,115.0,1.35,15.5,223.5,451.5,368.71
2016,6,2,7,0,68.0,158.0,1.3,16.0,185.0,229.93,186.41
2016,6,2,7,15,62.0,177.5,1.2,16.5,205.0,245.71,198.72
2016,6,2,7,30,56.0,197.0,1.1,17.0,225.0,260.82,209.16
2016,6,2,7,45,144.5,222.5,1.05,17.5,304.0,388.23,309.41
2016,6,2,8,0,233.0,248.0,1.0,18.0,383.0,501.59,393.75
2016,6,2,8,15,206.5,274.0,0.95,18.5,401.0,506.12,392.68
2016,6,2,8,30,180.0,300.0,0.9,19.0,419.0,508.53,391.08
2016,6,2,8,45,530.5,204.5,0.85,19.5,587.0,782.55,589.82
2016,6,2,9,0,881.0,109.0,0.8,20.0,755.0,1016.45,735.24
2016,6,2,9,15,891.0,111.5,0.75,20.5,794.0,1030.01,735.96
2016,6,2,9,30,901.0,114.0,0.7,21.0,833.0,1040.41,738.19
2016,6,2,9,45,902.0,119.5,0.7,21.5,864.5,1041.72,736.19
2016,6,2,10,0,903.0,125.0,0.7,22.0,896.0,1039.61,732.4
2016,6,2,10,15,909.0,126.0,0.7,22.5,923.0,1034.46,726.97
2016,6,2,10,30,915.0,127.0,0.7,23.0,950.0,1026.02,719.74
2016,6,2,10,45,919.0,128.0,0.75,23.5,970.0,1012.37,710.66
2016,6,2,11,0,923.0,129.0,0.8,24.0,990.0,995.53,699.77
2016,6,2,11,15,925.5,129.5,0.85,24.5,1002.5,973.74,685.91
2016,6,2,11,30,928.0,130.0,0.9,25.0,1015.0,949.01,670.29
2016,6,2,11,45,929.0,130.5,0.95,25.5,1020.5,920.19,652.12
2016,6,2,12,0,930.0,131.0,1.0,26.0,1026.0,888.81,632.29
2016,6,2,12,15,929.0,130.5,1.05,26.0,1023.5,852.64,610.51
2016,6,2,12,30,928.0,130.0,1.1,26.0,1021.0,814.43,587.17
2016,6,2,12,45,932.5,125.5,1.2,26.5,1013.0,775.01,561.84
2016,6,2,13,0,937.0,121.0,1.3,27.0,1005.0,733.48,533.18
2016,6,2,13,15,933.0,120.0,1.4,27.0,988.0,687.36,501.47
2016,6,2,13,30,929.0,119.0,1.5,27.0,971.0,640.03,467.82
2016,6,2,13,45,924.0,118.0,1.6,27.0,947.0,591.1,431.85
2016,6,2,14,0,919.0,117.0,1.7,27.0,923.0,541.41,394.03
2016,6,2,14,15,911.5,115.5,1.75,27.0,892.5,489.66,353.26
2016,6,2,14,30,904.0,114.0,1.8,27.0,862.0,437.79,311.17
2016,6,2,14,45,894.5,112.0,1.9,27.0,825.0,384.95,267.45
2016,6,2,15,0,885.0,110.0,2.0,27.0,788.0,332.6,223.32
2016,6,2,15,15,873.0,108.0,2.05,26.5,746.5,280.35,179.69
2016,6,2,15,30,861.0,106.0,2.1,26.0,705.0,229.21,138.14
2016,6,2,15,45,845.0,103.0,2.15,26.0,659.5,169.16,93.04
2016,6,2,16,0,829.0,100.0,2.2,26.0,614.0,119.81,63.21
2016,6,2,16,15,809.0,97.0,2.2,25.5,565.0,72.58,55.54
2016,6,2,16,30,789.0,94.0,2.2,25.0,516.0,66.11,50.45
2016,6,2,16,45,762.5,89.5,2.25,24.5,464.5,64.63,49.49
2016,6,2,17,0,736.0,85.0,2.3,24.0,413.0,63.03,48.42
2016,6,2,17,15,700.0,80.5,2.25,23.0,361.5,55.69,42.48
2016,6,2,17,30,664.0,76.0,2.2,22.0,310.0,54.07,41.38
2016,6,2,17,45,614.5,69.5,2.2,21.5,259.5,50.75,38.63
2016,6,2,18,0,565.0,63.0,2.2,21.0,209.0,47.28,35.64
2016,6,2,18,15,491.0,55.0,2.1,20.0,162.0,42.32,31.25
2016,6,2,18,30,417.0,47.0,2.0,19.0,115.0,37.19,26.52
2016,6,2,18,45,304.0,35.5,1.95,18.0,76.0,28.59,18.44
2016,6,2,19,0,191.0,24.0,1.9,17.0,37.0,18.87,6.19
2016,6,2,19,15,95.5,12.0,1.9,16.5,18.5,10.91,0.0
2016,6,2,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,45,31.0,5.0,1.15,13.5,6.0,0.0,0.0
2016,6,3,5,0,62.0,10.0,1.1,14.0,12.0,42.0,0.0
2016,6,3,5,15,194.0,23.0,1.1,14.5,43.0,170.93,97.95
2016,6,3,5,30,326.0,36.0,1.1,15.0,74.0,283.16,223.99
2016,6,3,5,45,415.0,45.0,1.1,16.0,117.5,367.32,297.59
2016,6,3,6,0,504.0,54.0,1.1,17.0,161.0,458.37,372.0
2016,6,3,6,15,563.0,61.0,1.0,17.5,210.0,530.53,427.48
2016,6,3,6,30,622.0,68.0,0.9,18.0,259.0,605.77,481.82
2016,6,3,6,45,663.5,73.0,0.85,18.5,310.0,666.54,523.19
2016,6,3,7,0,705.0,78.0,0.8,19.0,361.0,728.18,563.3
2016,6,3,7,15,735.0,82.5,0.75,19.5,412.0,774.96,591.42
2016,6,3,7,30,765.0,87.0,0.7,20.0,463.0,825.93,621.45
2016,6,3,7,45,788.5,90.0,0.65,21.0,513.0,867.93,643.22
2016,6,3,8,0,812.0,93.0,0.6,22.0,563.0,908.27,663.25
2016,6,3,8,15,829.0,96.0,0.55,22.5,610.0,940.38,678.74
2016,6,3,8,30,846.0,99.0,0.5,23.0,657.0,959.79,686.12
2016,6,3,8,45,860.0,101.0,0.5,24.0,700.0,982.66,695.53
2016,6,3,9,0,874.0,103.0,0.5,25.0,743.0,1002.77,703.1
2016,6,3,9,15,884.0,104.5,0.45,25.5,781.5,1015.35,706.35
2016,6,3,9,30,894.0,106.0,0.4,26.0,820.0,1024.84,707.92
2016,6,3,9,45,907.5,104.5,0.4,27.0,854.5,1031.36,707.66
2016,6,3,10,0,921.0,103.0,0.4,28.0,889.0,1034.66,705.66
2016,6,3,10,15,926.0,104.0,0.55,28.5,915.5,1028.87,703.45
2016,6,3,10,30,931.0,105.0,0.7,29.0,942.0,1019.78,699.41
2016,6,3,10,45,746.0,226.0,0.85,29.5,906.5,962.08,666.1
2016,6,3,11,0,561.0,347.0,1.0,30.0,871.0,882.84,614.67
2016,6,3,11,15,515.0,373.0,1.1,30.0,859.0,844.36,591.26
2016,6,3,11,30,469.0,399.0,1.2,30.0,847.0,805.05,566.38
2016,6,3,11,45,704.0,255.5,1.35,30.0,932.0,853.98,605.45
2016,6,3,12,0,939.0,112.0,1.5,30.0,1017.0,880.44,624.67
2016,6,3,12,15,938.5,112.0,1.6,30.0,1015.0,845.2,603.06
2016,6,3,12,30,938.0,112.0,1.7,30.0,1013.0,807.82,580.36
2016,6,3,12,45,925.5,119.0,1.8,30.0,1000.5,765.64,553.96
2016,6,3,13,0,913.0,126.0,1.9,30.0,988.0,722.34,524.39
2016,6,3,13,15,909.5,125.0,1.95,29.5,971.5,677.57,493.84
2016,6,3,13,30,906.0,124.0,2.0,29.0,955.0,631.58,461.42
2016,6,3,13,45,901.0,122.5,2.05,29.0,931.5,583.36,425.45
2016,6,3,14,0,896.0,121.0,2.1,29.0,908.0,534.4,387.87
2016,6,3,14,15,889.0,119.5,2.1,29.0,878.5,484.02,347.97
2016,6,3,14,30,882.0,118.0,2.1,29.0,849.0,433.48,306.88
2016,6,3,14,45,874.0,115.5,2.15,29.0,813.5,381.92,264.21
2016,6,3,15,0,866.0,113.0,2.2,29.0,778.0,330.7,221.13
2016,6,3,15,15,712.5,163.5,2.15,28.5,691.0,270.16,176.52
2016,6,3,15,30,559.0,214.0,2.1,28.0,604.0,240.16,157.58
2016,6,3,15,45,473.5,226.0,2.1,28.0,541.5,204.03,134.09
2016,6,3,16,0,388.0,238.0,2.1,28.0,479.0,186.93,128.46
2016,6,3,16,15,581.0,166.5,2.05,27.5,494.5,109.89,85.73
2016,6,3,16,30,774.0,95.0,2.0,27.0,510.0,66.62,50.4
2016,6,3,16,45,747.5,91.0,2.0,26.5,459.5,65.56,49.84
2016,6,3,17,0,721.0,87.0,2.0,26.0,409.0,58.42,44.1
2016,6,3,17,15,685.5,82.0,1.9,25.0,358.0,56.6,42.89
2016,6,3,17,30,650.0,77.0,1.8,24.0,307.0,54.67,41.54
2016,6,3,17,45,600.0,71.0,1.7,23.5,257.0,51.78,39.19
2016,6,3,18,0,550.0,65.0,1.6,23.0,207.0,48.79,36.64
2016,6,3,18,15,477.0,56.5,1.55,22.0,160.5,43.47,31.99
2016,6,3,18,30,404.0,48.0,1.5,21.0,114.0,37.97,26.97
2016,6,3,18,45,295.0,36.5,1.45,20.5,76.0,29.42,18.97
2016,6,3,19,0,186.0,25.0,1.4,20.0,38.0,19.64,7.01
2016,6,3,19,15,93.0,12.5,1.4,19.5,19.0,11.37,0.0
2016,6,3,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,1.05,15.5,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,1.0,16.0,8.0,7.28,0.0
2016,6,4,5,15,50.5,24.0,0.9,16.0,30.0,65.1,34.49
2016,6,4,5,30,101.0,40.0,0.8,16.0,52.0,132.59,102.98
2016,6,4,5,45,135.5,59.0,0.75,16.5,83.0,183.23,147.75
2016,6,4,6,0,170.0,78.0,0.7,17.0,114.0,235.37,192.07
2016,6,4,6,15,193.5,97.5,0.7,17.0,149.0,281.86,230.72
2016,6,4,6,30,217.0,117.0,0.7,17.0,184.0,329.23,268.8
2016,6,4,6,45,239.0,134.5,0.7,17.5,220.5,373.39,302.61
2016,6,4,7,0,261.0,152.0,0.7,18.0,257.0,418.21,335.77
2016,6,4,7,15,180.0,179.0,0.75,18.0,256.0,367.8,294.18
2016,6,4,7,30,99.0,206.0,0.8,18.0,255.0,311.15,247.69
2016,6,4,7,45,49.5,171.5,0.85,18.5,196.0,221.01,175.31
2016,6,4,8,0,0.0,137.0,0.9,19.0,137.0,125.07,96.66
2016,6,4,8,15,101.5,217.5,0.95,19.0,284.5,337.29,266.61
2016,6,4,8,30,203.0,298.0,1.0,19.0,432.0,528.76,408.68
2016,6,4,8,45,128.0,305.5,1.05,19.5,392.0,459.95,353.18
2016,6,4,9,0,53.0,313.0,1.1,20.0,352.0,371.23,284.61
2016,6,4,9,15,135.0,346.5,1.1,20.0,453.0,504.81,384.68
2016,6,4,9,30,217.0,380.0,1.1,20.0,554.0,618.96,465.49
2016,6,4,9,45,156.5,393.5,1.1,20.5,521.5,566.7,424.26
2016,6,4,10,0,96.0,407.0,1.1,21.0,489.0,497.93,372.87
2016,6,4,10,15,196.0,416.0,1.15,21.0,590.0,615.29,458.39
2016,6,4,10,30,296.0,425.0,1.2,21.0,691.0,726.74,535.35
2016,6,4,10,45,163.5,400.5,1.25,21.0,548.0,551.3,410.79
2016,6,4,11,0,31.0,376.0,1.3,21.0,405.0,383.4,287.96
2016,6,4,11,15,29.5,375.5,1.3,21.0,403.5,377.16,284.18
2016,6,4,11,30,28.0,375.0,1.3,21.0,402.0,370.9,279.42
2016,6,4,11,45,177.5,416.0,1.35,21.5,587.5,538.51,403.33
2016,6,4,12,0,327.0,457.0,1.4,22.0,773.0,689.52,508.07
2016,6,4,12,15,315.5,459.0,1.4,22.0,763.5,661.76,487.08
2016,6,4,12,30,304.0,461.0,1.4,22.0,754.0,634.03,467.69
2016,6,4,12,45,334.5,442.5,1.4,22.5,762.0,619.78,457.46
2016,6,4,13,0,365.0,424.0,1.4,23.0,770.0,603.27,445.29
2016,6,4,13,15,202.0,406.5,1.4,23.0,597.5,468.43,348.46
2016,6,4,13,30,39.0,389.0,1.4,23.0,425.0,349.51,261.4
2016,6,4,13,45,117.5,410.5,1.45,23.5,515.0,395.6,295.68
2016,6,4,14,0,196.0,432.0,1.5,24.0,605.0,437.53,324.7
2016,6,4,14,15,226.0,411.5,1.5,24.0,604.5,419.95,310.87
2016,6,4,14,30,256.0,391.0,1.5,24.0,604.0,390.04,287.88
2016,6,4,14,45,533.5,262.5,1.5,24.5,680.5,366.74,263.62
2016,6,4,15,0,811.0,134.0,1.5,25.0,757.0,324.45,220.78
2016,6,4,15,15,798.0,131.0,1.5,24.5,717.0,274.39,179.03
2016,6,4,15,30,785.0,128.0,1.5,24.0,677.0,225.73,139.44
2016,6,4,15,45,774.5,122.0,1.55,24.0,634.0,176.77,102.31
2016,6,4,16,0,764.0,116.0,1.6,24.0,591.0,129.3,72.53
2016,6,4,16,15,743.5,112.0,1.6,23.5,544.0,84.73,56.64
2016,6,4,16,30,723.0,108.0,1.6,23.0,497.0,68.09,52.53
2016,6,4,16,45,701.5,101.5,1.65,23.0,448.5,65.99,50.94
2016,6,4,17,0,680.0,95.0,1.7,23.0,400.0,63.65,49.14
2016,6,4,17,15,644.0,89.5,1.7,22.0,350.0,61.74,47.86
2016,6,4,17,30,608.0,84.0,1.7,21.0,300.0,59.7,46.42
2016,6,4,17,45,565.0,75.5,1.7,20.5,252.0,55.1,42.58
2016,6,4,18,0,522.0,67.0,1.7,20.0,204.0,50.24,38.38
2016,6,4,18,15,451.0,58.0,1.65,19.0,158.0,44.59,33.4
2016,6,4,18,30,380.0,49.0,1.6,18.0,112.0,38.72,28.0
2016,6,4,18,45,281.5,37.0,1.55,17.5,75.0,29.77,19.59
2016,6,4,19,0,183.0,25.0,1.5,17.0,38.0,19.62,7.57
2016,6,4,19,15,91.5,12.5,1.55,16.5,19.0,11.37,0.0
2016,6,4,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,45,32.0,5.0,1.55,11.5,6.0,0.0,0.0
2016,6,5,5,0,64.0,10.0,1.6,12.0,12.0,43.06,0.0
2016,6,5,5,15,185.5,23.5,1.65,12.5,42.5,164.35,97.74
2016,6,5,5,30,307.0,37.0,1.7,13.0,73.0,272.29,218.09
2016,6,5,5,45,393.5,47.0,1.8,13.5,116.0,355.27,292.45
2016,6,5,6,0,480.0,57.0,1.9,14.0,159.0,444.98,368.54
2016,6,5,6,15,280.5,88.5,1.85,14.5,152.0,349.58,290.41
2016,6,5,6,30,81.0,120.0,1.8,15.0,145.0,198.0,162.98
2016,6,5,6,45,91.5,141.0,1.8,15.5,174.0,230.95,190.34
2016,6,5,7,0,102.0,162.0,1.8,16.0,203.0,279.6,228.93
2016,6,5,7,15,128.0,185.0,1.8,16.5,243.5,329.79,268.26
2016,6,5,7,30,154.0,208.0,1.8,17.0,284.0,380.6,307.05
2016,6,5,7,45,140.5,231.5,1.8,17.5,306.5,395.65,316.16
2016,6,5,8,0,127.0,255.0,1.8,18.0,329.0,409.19,324.16
2016,6,5,8,15,171.0,276.0,1.85,18.5,384.0,474.07,372.77
2016,6,5,8,30,215.0,297.0,1.9,19.0,439.0,539.37,420.17
2016,6,5,8,45,267.5,308.0,2.0,19.5,496.5,620.31,478.02
2016,6,5,9,0,320.0,319.0,2.1,20.0,554.0,682.24,521.17
2016,6,5,9,15,598.5,217.0,2.15,20.0,685.0,871.22,658.67
2016,6,5,9,30,877.0,115.0,2.2,20.0,816.0,1018.12,754.16
2016,6,5,9,45,892.5,113.0,2.3,20.5,851.5,1026.1,756.2
2016,6,5,10,0,908.0,111.0,2.4,21.0,887.0,1030.9,757.8
2016,6,5,10,15,913.5,112.0,2.4,21.0,913.5,1025.65,753.37
2016,6,5,10,30,919.0,113.0,2.4,21.0,940.0,1017.13,747.05
2016,6,5,10,45,922.5,114.5,2.45,21.5,960.0,1003.91,736.95
2016,6,5,11,0,926.0,116.0,2.5,22.0,980.0,987.49,724.9
2016,6,5,11,15,928.5,116.5,2.5,22.0,993.0,966.08,710.6
2016,6,5,11,30,931.0,117.0,2.5,22.0,1006.0,941.72,694.45
2016,6,5,11,45,931.5,117.5,2.5,22.0,1012.0,912.84,675.33
2016,6,5,12,0,932.0,118.0,2.5,22.0,1018.0,881.41,654.5
2016,6,5,12,15,932.0,118.0,2.45,22.0,1016.5,846.79,631.08
2016,6,5,12,30,932.0,118.0,2.4,22.0,1015.0,810.02,606.14
2016,6,5,12,45,921.5,124.0,2.4,22.5,1003.5,768.64,576.9
2016,6,5,13,0,911.0,130.0,2.4,23.0,992.0,726.03,544.75
2016,6,5,13,15,908.0,129.0,2.4,23.0,976.0,681.71,512.03
2016,6,5,13,30,905.0,128.0,2.4,23.0,960.0,636.14,477.59
2016,6,5,13,45,902.0,126.0,2.4,23.0,937.5,588.7,440.92
2016,6,5,14,0,899.0,124.0,2.4,23.0,915.0,540.36,402.54
2016,6,5,14,15,892.0,122.5,2.45,23.0,885.0,489.88,361.66
2016,6,5,14,30,885.0,121.0,2.5,23.0,855.0,439.23,319.5
2016,6,5,14,45,877.5,118.0,2.55,23.0,820.0,387.36,275.44
2016,6,5,15,0,870.0,115.0,2.6,23.0,785.0,335.79,230.91
2016,6,5,15,15,858.0,113.0,2.65,22.5,744.0,284.34,187.03
2016,6,5,15,30,846.0,111.0,2.7,22.0,703.0,225.55,138.57
2016,6,5,15,45,832.0,107.5,2.75,22.0,658.0,174.84,99.43
2016,6,5,16,0,818.0,104.0,2.8,22.0,613.0,125.95,68.41
2016,6,5,16,15,798.0,100.5,2.8,21.5,564.5,78.93,51.08
2016,6,5,16,30,778.0,97.0,2.8,21.0,516.0,67.98,52.89
2016,6,5,16,45,752.5,92.5,2.85,21.0,465.5,66.6,51.91
2016,6,5,17,0,727.0,88.0,2.9,21.0,415.0,59.04,45.58
2016,6,5,17,15,691.5,83.0,2.85,20.0,363.5,57.25,44.37
2016,6,5,17,30,656.0,78.0,2.8,19.0,312.0,55.34,43.01
2016,6,5,17,45,608.0,71.5,2.8,18.5,262.0,52.09,40.3
2016,6,5,18,0,560.0,65.0,2.8,18.0,212.0,48.69,37.35
2016,6,5,18,15,488.0,56.5,2.7,17.5,165.0,43.37,32.55
2016,6,5,18,30,416.0,48.0,2.6,17.0,118.0,37.85,27.38
2016,6,5,18,45,309.0,36.5,2.55,16.5,79.0,29.3,19.3
2016,6,5,19,0,202.0,25.0,2.5,16.0,40.0,20.39,8.5
2016,6,5,19,15,101.0,12.5,2.5,15.5,20.0,11.37,0.0
2016,6,5,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,31.5,5.0,2.45,13.0,6.0,0.0,0.0
2016,6,6,5,0,63.0,10.0,2.5,13.0,12.0,42.53,0.0
2016,6,6,5,15,178.5,22.5,2.5,13.5,41.0,158.4,94.8
2016,6,6,5,30,294.0,35.0,2.5,14.0,70.0,262.06,209.9
2016,6,6,5,45,378.0,44.5,2.5,14.5,111.0,341.93,281.8
2016,6,6,6,0,462.0,54.0,2.5,15.0,152.0,428.48,355.58
2016,6,6,6,15,518.5,61.0,2.45,15.0,198.5,497.1,412.27
2016,6,6,6,30,575.0,68.0,2.4,15.0,245.0,568.71,468.4
2016,6,6,6,45,287.5,94.5,2.4,15.5,183.0,377.63,313.56
2016,6,6,7,0,0.0,121.0,2.4,16.0,121.0,114.44,90.45
2016,6,6,7,15,32.5,160.5,2.4,16.5,177.0,197.9,160.29
2016,6,6,7,30,65.0,200.0,2.4,17.0,233.0,272.58,220.43
2016,6,6,7,45,61.0,219.5,2.4,17.5,252.5,289.07,231.86
2016,6,6,8,0,57.0,239.0,2.4,18.0,272.0,305.01,242.9
2016,6,6,8,15,86.5,269.0,2.4,18.0,324.0,365.41,289.93
2016,6,6,8,30,116.0,299.0,2.4,18.0,376.0,444.39,349.73
2016,6,6,8,45,134.5,322.0,2.45,18.5,416.5,485.53,379.11
2016,6,6,9,0,153.0,345.0,2.5,19.0,457.0,526.01,407.73
2016,6,6,9,15,232.5,352.5,2.5,19.0,533.0,609.57,469.99
2016,6,6,9,30,312.0,360.0,2.5,19.0,609.0,710.34,542.24
2016,6,6,9,45,585.0,238.5,2.55,19.5,730.0,870.3,659.16
2016,6,6,10,0,858.0,117.0,2.6,20.0,851.0,987.74,735.96
2016,6,6,10,15,573.5,272.5,2.6,20.0,769.5,872.91,654.56
2016,6,6,10,30,289.0,428.0,2.6,20.0,688.0,723.35,542.84
2016,6,6,10,45,304.5,433.5,2.65,20.5,713.5,731.35,548.46
2016,6,6,11,0,320.0,439.0,2.7,21.0,739.0,737.37,551.52
2016,6,6,11,15,326.0,444.5,2.65,21.0,753.0,732.58,547.45
2016,6,6,11,30,332.0,450.0,2.6,21.0,767.0,726.05,542.27
2016,6,6,11,45,611.5,286.0,2.6,21.0,874.5,803.41,603.27
2016,6,6,12,0,891.0,122.0,2.6,21.0,982.0,851.71,638.65
2016,6,6,12,15,891.0,122.0,2.6,21.0,981.0,818.47,615.52
2016,6,6,12,30,891.0,122.0,2.6,21.0,980.0,783.2,591.58
2016,6,6,12,45,883.5,125.5,2.6,21.0,969.5,743.5,564.03
2016,6,6,13,0,876.0,129.0,2.6,21.0,959.0,702.53,533.72
2016,6,6,13,15,873.0,128.0,2.6,21.0,943.0,659.8,501.62
2016,6,6,13,30,870.0,127.0,2.6,21.0,927.0,615.87,467.89
2016,6,6,13,45,863.5,126.5,2.6,21.0,904.0,569.39,431.43
2016,6,6,14,0,857.0,126.0,2.6,21.0,881.0,522.35,393.59
2016,6,6,14,15,850.0,124.5,2.6,21.0,852.0,473.98,353.76
2016,6,6,14,30,843.0,123.0,2.6,21.0,823.0,425.47,312.81
2016,6,6,14,45,832.5,121.5,2.65,21.0,788.0,375.84,270.25
2016,6,6,15,0,822.0,120.0,2.7,21.0,753.0,319.62,222.11
2016,6,6,15,15,810.0,117.5,2.7,20.5,714.0,269.7,179.13
2016,6,6,15,30,798.0,115.0,2.7,20.0,675.0,221.04,138.22
2016,6,6,15,45,781.0,112.5,2.75,20.0,631.0,173.17,101.0
2016,6,6,16,0,764.0,110.0,2.8,20.0,587.0,127.43,71.68
2016,6,6,16,15,744.0,106.5,2.85,19.5,540.5,83.19,54.7
2016,6,6,16,30,724.0,103.0,2.9,19.0,494.0,64.68,50.48
2016,6,6,16,45,698.5,98.0,2.95,18.5,445.5,63.43,49.7
2016,6,6,17,0,673.0,93.0,3.0,18.0,397.0,62.04,48.77
2016,6,6,17,15,638.0,87.5,3.0,17.5,348.0,60.08,47.31
2016,6,6,17,30,603.0,82.0,3.0,17.0,299.0,57.98,45.69
2016,6,6,17,45,557.0,75.0,3.0,17.0,251.0,54.51,42.69
2016,6,6,18,0,511.0,68.0,3.0,17.0,203.0,50.87,39.43
2016,6,6,18,15,442.0,59.0,2.95,16.5,158.0,45.27,34.36
2016,6,6,18,30,373.0,50.0,2.9,16.0,113.0,39.44,28.9
2016,6,6,18,45,275.5,38.0,2.9,15.5,76.0,29.45,19.56
2016,6,6,19,0,178.0,26.0,2.9,15.0,39.0,20.38,8.86
2016,6,6,19,15,89.0,13.0,2.9,14.5,19.5,11.82,0.0
2016,6,6,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,23.0,5.5,2.35,13.0,6.0,0.0,0.0
2016,6,7,5,0,46.0,11.0,2.4,13.0,12.0,34.41,0.0
2016,6,7,5,15,156.5,25.0,2.4,13.0,41.0,150.59,90.68
2016,6,7,5,30,267.0,39.0,2.4,13.0,70.0,248.08,199.27
2016,6,7,5,45,357.5,49.0,2.45,13.5,112.0,333.38,275.65
2016,6,7,6,0,448.0,59.0,2.5,14.0,154.0,424.54,353.5
2016,6,7,6,15,507.5,66.5,2.45,14.5,201.5,495.8,412.04
2016,6,7,6,30,567.0,74.0,2.4,15.0,249.0,570.15,469.53
2016,6,7,6,45,283.5,85.0,2.35,15.5,172.5,361.33,300.62
2016,6,7,7,0,0.0,96.0,2.3,16.0,96.0,87.57,68.12
2016,6,7,7,15,0.0,118.0,2.25,16.0,118.0,109.1,86.17
2016,6,7,7,30,0.0,140.0,2.2,16.0,140.0,130.54,103.53
2016,6,7,7,45,10.0,174.0,2.15,16.5,180.0,173.87,138.69
2016,6,7,8,0,20.0,208.0,2.1,17.0,220.0,217.5,173.27
2016,6,7,8,15,13.0,200.5,2.1,17.5,209.0,200.87,158.76
2016,6,7,8,30,6.0,193.0,2.1,18.0,198.0,184.95,145.09
2016,6,7,8,45,178.5,252.0,2.15,18.5,383.0,449.02,355.12
2016,6,7,9,0,351.0,311.0,2.2,19.0,568.0,704.32,541.77
2016,6,7,9,15,282.0,345.5,2.25,19.0,559.5,669.79,511.91
2016,6,7,9,30,213.0,380.0,2.3,19.0,551.0,615.13,470.22
2016,6,7,9,45,125.5,367.5,2.35,19.5,469.5,507.86,389.04
2016,6,7,10,0,38.0,355.0,2.4,20.0,388.0,385.71,295.33
2016,6,7,10,15,176.5,387.5,2.45,20.0,545.5,566.93,433.11
2016,6,7,10,30,315.0,420.0,2.5,20.0,703.0,740.73,557.55
2016,6,7,10,45,602.5,274.5,2.6,20.5,831.5,873.56,654.84
2016,6,7,11,0,890.0,129.0,2.7,21.0,960.0,967.21,717.44
2016,6,7,11,15,893.0,129.5,2.75,20.5,973.5,946.89,704.38
2016,6,7,11,30,896.0,130.0,2.8,20.0,987.0,923.7,690.45
2016,6,7,11,45,898.5,130.0,2.85,20.0,993.5,896.91,672.72
2016,6,7,12,0,901.0,130.0,2.9,20.0,1000.0,867.58,653.23
2016,6,7,12,15,901.0,130.0,2.9,20.0,998.5,833.89,630.33
2016,6,7,12,30,901.0,130.0,2.9,20.0,997.0,798.15,605.93
2016,6,7,12,45,904.5,126.0,2.95,20.5,990.0,759.78,578.42
2016,6,7,13,0,908.0,122.0,3.0,21.0,983.0,719.42,547.77
2016,6,7,13,15,905.0,121.5,3.0,21.0,967.0,675.83,514.88
2016,6,7,13,30,902.0,121.0,3.0,21.0,951.0,630.96,480.3
2016,6,7,13,45,895.5,121.0,3.05,21.0,927.5,583.47,443.07
2016,6,7,14,0,889.0,121.0,3.1,21.0,904.0,535.36,404.33
2016,6,7,14,15,708.0,209.5,3.1,20.5,820.0,467.78,351.51
2016,6,7,14,30,527.0,298.0,3.1,20.0,736.0,424.28,317.61
2016,6,7,14,45,688.5,208.0,3.15,20.0,755.0,379.68,277.71
2016,6,7,15,0,850.0,118.0,3.2,20.0,774.0,334.57,234.16
2016,6,7,15,15,838.0,115.5,3.2,19.5,733.5,275.97,184.06
2016,6,7,15,30,826.0,113.0,3.2,19.0,693.0,225.86,141.62
2016,6,7,15,45,807.5,111.5,3.2,19.0,648.0,177.05,103.37
2016,6,7,16,0,789.0,110.0,3.2,19.0,603.0,130.52,73.3
2016,6,7,16,15,769.0,106.0,3.15,18.5,555.5,84.62,54.99
2016,6,7,16,30,749.0,102.0,3.1,18.0,508.0,71.23,56.34
2016,6,7,16,45,720.0,98.5,3.1,18.0,458.0,63.9,50.2
2016,6,7,17,0,691.0,95.0,3.1,18.0,408.0,63.54,50.06
2016,6,7,17,15,655.0,89.5,3.1,17.5,357.5,61.61,48.64
2016,6,7,17,30,619.0,84.0,3.1,17.0,307.0,59.55,47.07
2016,6,7,17,45,568.0,77.5,3.1,16.5,257.5,56.5,44.54
2016,6,7,18,0,517.0,71.0,3.1,16.0,208.0,53.34,41.78
2016,6,7,18,15,445.5,62.0,3.0,15.5,162.0,47.81,36.76
2016,6,7,18,30,374.0,53.0,2.9,15.0,116.0,42.08,31.36
2016,6,7,18,45,269.5,40.5,2.85,15.0,78.5,31.36,21.28
2016,6,7,19,0,165.0,28.0,2.8,15.0,41.0,21.93,10.26
2016,6,7,19,15,82.5,14.0,2.8,14.5,20.5,12.73,0.0
2016,6,7,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,7.0,2.85,12.0,7.0,0.0,0.0
2016,6,8,5,0,0.0,14.0,2.9,12.0,14.0,12.73,0.0
2016,6,8,5,15,176.5,24.5,2.95,12.0,45.5,161.19,98.55
2016,6,8,5,30,353.0,35.0,3.0,12.0,77.0,298.57,241.55
2016,6,8,5,45,437.0,43.5,3.15,12.5,120.0,379.73,315.67
2016,6,8,6,0,521.0,52.0,3.3,13.0,163.0,467.39,391.4
2016,6,8,6,15,282.0,83.5,3.35,13.0,146.0,343.72,289.55
2016,6,8,6,30,43.0,115.0,3.4,13.0,129.0,160.89,132.69
2016,6,8,6,45,49.0,135.5,3.5,13.5,153.5,188.41,155.88
2016,6,8,7,0,55.0,156.0,3.6,14.0,178.0,215.87,178.16
2016,6,8,7,15,178.5,173.5,3.65,14.5,259.0,359.14,298.01
2016,6,8,7,30,302.0,191.0,3.7,15.0,340.0,510.95,419.15
2016,6,8,7,45,482.0,160.5,3.75,15.5,426.5,664.42,538.67
2016,6,8,8,0,662.0,130.0,3.8,16.0,513.0,816.18,648.72
2016,6,8,8,15,555.0,184.5,3.8,16.0,524.0,776.58,616.75
2016,6,8,8,30,448.0,239.0,3.8,16.0,535.0,738.68,584.05
2016,6,8,8,45,371.0,282.0,3.85,16.5,538.0,693.32,546.35
2016,6,8,9,0,294.0,325.0,3.9,17.0,541.0,663.14,519.46
2016,6,8,9,15,409.5,302.0,3.9,17.0,620.0,766.85,597.17
2016,6,8,9,30,525.0,279.0,3.9,17.0,699.0,854.21,660.78
2016,6,8,9,45,555.5,283.5,3.9,17.5,744.0,883.18,678.64
2016,6,8,10,0,586.0,288.0,3.9,18.0,789.0,909.56,694.91
2016,6,8,10,15,569.5,309.0,3.9,18.0,808.5,903.5,688.7
2016,6,8,10,30,553.0,330.0,3.9,18.0,828.0,894.79,681.01
2016,6,8,10,45,520.5,354.5,3.9,18.0,832.0,871.64,663.03
2016,6,8,11,0,488.0,379.0,3.9,18.0,836.0,846.58,643.87
2016,6,8,11,15,500.0,383.0,3.95,18.0,856.5,841.85,640.5
2016,6,8,11,30,512.0,387.0,4.0,18.0,877.0,834.52,635.17
2016,6,8,11,45,491.5,397.5,4.05,18.0,870.0,802.37,611.69
2016,6,8,12,0,471.0,408.0,4.1,18.0,863.0,769.47,587.7
2016,6,8,12,15,510.0,390.5,4.1,18.0,882.5,759.98,581.49
2016,6,8,12,30,549.0,373.0,4.1,18.0,902.0,747.13,572.51
2016,6,8,12,45,533.0,376.0,4.1,18.0,885.5,707.98,543.36
2016,6,8,13,0,517.0,379.0,4.1,18.0,869.0,669.12,514.23
2016,6,8,13,15,504.5,374.0,4.05,17.5,845.5,626.81,483.15
2016,6,8,13,30,492.0,369.0,4.0,17.0,822.0,585.16,451.99
2016,6,8,13,45,508.5,350.0,4.0,17.0,808.0,549.57,424.24
2016,6,8,14,0,525.0,331.0,4.0,17.0,794.0,512.45,394.57
2016,6,8,14,15,523.0,315.5,3.95,17.0,764.0,468.14,358.69
2016,6,8,14,30,521.0,300.0,3.9,17.0,734.0,424.1,322.33
2016,6,8,14,45,464.5,305.0,3.85,17.0,679.5,376.14,283.4
2016,6,8,15,0,408.0,310.0,3.8,17.0,625.0,333.8,249.22
2016,6,8,15,15,448.5,276.0,3.8,16.5,605.0,293.88,214.67
2016,6,8,15,30,489.0,242.0,3.8,16.0,585.0,250.47,177.21
2016,6,8,15,45,449.0,238.5,3.8,16.0,538.0,213.04,149.12
2016,6,8,16,0,409.0,235.0,3.8,16.0,491.0,180.07,127.88
2016,6,8,16,15,576.0,169.5,3.8,15.5,499.5,116.71,83.9
2016,6,8,16,30,743.0,104.0,3.8,15.0,508.0,72.58,58.19
2016,6,8,16,45,612.0,120.0,3.8,15.0,431.5,77.83,63.02
2016,6,8,17,0,481.0,136.0,3.8,15.0,355.0,91.65,75.35
2016,6,8,17,15,467.0,120.5,3.75,15.0,311.5,83.13,68.09
2016,6,8,17,30,453.0,105.0,3.7,15.0,268.0,74.1,60.31
2016,6,8,17,45,405.5,96.5,3.7,15.0,226.0,69.38,56.21
2016,6,8,18,0,358.0,88.0,3.7,15.0,184.0,64.44,51.79
2016,6,8,18,15,312.5,73.0,3.55,14.5,144.0,54.44,42.78
2016,6,8,18,30,267.0,58.0,3.4,14.0,104.0,44.02,33.2
2016,6,8,18,45,197.5,43.0,3.3,14.0,71.0,33.12,22.92
2016,6,8,19,0,128.0,28.0,3.2,14.0,38.0,21.86,10.53
2016,6,8,19,15,64.0,14.0,3.15,13.5,19.0,12.73,0.0
2016,6,8,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,4,45,26.5,5.5,3.0,12.0,6.5,0.0,0.0
2016,6,9,5,0,53.0,11.0,3.1,12.0,13.0,38.1,0.0
2016,6,9,5,15,171.5,25.0,3.25,12.5,43.0,159.24,97.48
2016,6,9,5,30,290.0,39.0,3.4,13.0,73.0,262.12,211.28
2016,6,9,5,45,376.5,49.0,3.6,13.5,115.5,345.82,287.0
2016,6,9,6,0,463.0,59.0,3.8,14.0,158.0,434.91,363.99
2016,6,9,6,15,522.5,66.5,3.8,14.0,206.0,506.75,424.54
2016,6,9,6,30,582.0,74.0,3.8,14.0,254.0,581.66,484.47
2016,6,9,6,45,291.0,89.5,3.8,14.5,179.5,373.5,313.63
2016,6,9,7,0,0.0,105.0,3.8,15.0,105.0,97.04,76.45
2016,6,9,7,15,12.5,143.0,3.75,15.5,149.0,147.01,118.47
2016,6,9,7,30,25.0,181.0,3.7,16.0,193.0,197.8,159.93
2016,6,9,7,45,13.5,173.5,3.7,16.5,180.0,176.59,141.28
2016,6,9,8,0,2.0,166.0,3.7,17.0,167.0,156.23,123.54
2016,6,9,8,15,3.0,174.0,3.65,17.0,176.0,164.04,129.56
2016,6,9,8,30,4.0,182.0,3.6,17.0,185.0,171.96,135.59
2016,6,9,8,45,9.0,212.0,3.55,17.5,218.5,205.81,162.23
2016,6,9,9,0,14.0,242.0,3.5,18.0,252.0,239.56,188.32
2016,6,9,9,15,12.5,239.0,3.45,18.0,248.5,233.77,183.2
2016,6,9,9,30,11.0,236.0,3.4,18.0,245.0,228.25,178.44
2016,6,9,9,45,11.5,243.5,3.4,18.5,253.5,235.03,183.12
2016,6,9,10,0,12.0,251.0,3.4,19.0,262.0,241.75,187.71
2016,6,9,10,15,23.0,309.0,3.35,19.0,329.5,320.37,248.35
2016,6,9,10,30,34.0,367.0,3.3,19.0,397.0,386.03,297.76
2016,6,9,10,45,117.5,417.0,3.3,19.0,526.0,524.28,402.58
2016,6,9,11,0,201.0,467.0,3.3,19.0,655.0,643.12,489.56
2016,6,9,11,15,326.5,434.5,3.3,19.0,745.0,724.36,549.76
2016,6,9,11,30,452.0,402.0,3.3,19.0,835.0,795.05,601.4
2016,6,9,11,45,469.0,388.5,3.35,19.5,840.0,775.51,586.43
2016,6,9,12,0,486.0,375.0,3.4,20.0,845.0,753.91,570.57
2016,6,9,12,15,694.5,253.0,3.45,20.0,923.0,786.82,598.81
2016,6,9,12,30,903.0,131.0,3.5,20.0,1001.0,802.0,612.12
2016,6,9,12,45,910.0,124.5,3.55,20.0,994.5,764.11,585.54
2016,6,9,13,0,917.0,118.0,3.6,20.0,988.0,724.01,555.84
2016,6,9,13,15,914.0,117.0,3.65,20.0,971.5,679.77,522.28
2016,6,9,13,30,911.0,116.0,3.7,20.0,955.0,634.25,486.97
2016,6,9,13,45,908.0,113.5,3.75,20.0,932.5,586.46,449.06
2016,6,9,14,0,905.0,111.0,3.8,20.0,910.0,537.73,409.41
2016,6,9,14,15,898.5,110.0,3.8,19.5,881.0,487.83,368.38
2016,6,9,14,30,892.0,109.0,3.8,19.0,852.0,437.69,325.94
2016,6,9,14,45,884.0,106.5,3.85,19.0,817.0,385.88,280.69
2016,6,9,15,0,876.0,104.0,3.9,19.0,782.0,334.41,235.04
2016,6,9,15,15,865.0,102.0,3.95,18.5,741.5,283.08,190.0
2016,6,9,15,30,854.0,100.0,4.0,18.0,701.0,232.76,146.85
2016,6,9,15,45,839.0,97.5,4.05,18.0,656.5,182.74,107.02
2016,6,9,16,0,824.0,95.0,4.1,18.0,612.0,125.02,67.31
2016,6,9,16,15,805.5,92.0,4.1,17.5,564.5,78.07,47.75
2016,6,9,16,30,787.0,89.0,4.1,17.0,517.0,62.1,48.65
2016,6,9,16,45,762.0,85.5,4.15,17.0,467.0,61.24,48.08
2016,6,9,17,0,737.0,82.0,4.2,17.0,417.0,60.3,47.43
2016,6,9,17,15,704.0,77.5,4.2,16.5,366.5,58.45,46.06
2016,6,9,17,30,671.0,73.0,4.2,16.0,316.0,51.47,40.11
2016,6,9,17,45,624.5,67.5,4.2,16.0,266.5,48.84,37.84
2016,6,9,18,0,578.0,62.0,4.2,16.0,217.0,46.1,35.37
2016,6,9,18,15,511.0,54.5,4.1,15.5,170.5,41.53,31.22
2016,6,9,18,30,444.0,47.0,4.0,15.0,124.0,36.8,26.75
2016,6,9,18,45,343.5,37.0,3.95,14.5,85.0,29.58,19.85
2016,6,9,19,0,243.0,27.0,3.9,14.0,46.0,22.09,10.92
2016,6,9,19,15,121.5,13.5,3.85,13.5,23.0,12.28,0.0
2016,6,9,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,4,45,50.5,5.5,3.3,11.5,7.0,0.0,0.0
2016,6,10,5,0,101.0,11.0,3.4,12.0,14.0,63.52,0.0
2016,6,10,5,15,229.0,22.5,3.55,12.5,45.0,191.37,118.47
2016,6,10,5,30,357.0,34.0,3.7,13.0,76.0,299.66,241.97
2016,6,10,5,45,435.5,42.5,3.85,13.5,118.5,377.18,313.21
2016,6,10,6,0,514.0,51.0,4.0,14.0,161.0,460.82,385.78
2016,6,10,6,15,570.0,57.0,4.05,14.5,208.5,529.62,442.37
2016,6,10,6,30,626.0,63.0,4.1,15.0,256.0,601.33,498.73
2016,6,10,6,45,660.0,69.0,4.2,15.5,305.0,657.47,540.91
2016,6,10,7,0,694.0,75.0,4.3,16.0,354.0,709.62,578.79
2016,6,10,7,15,723.5,79.0,4.3,16.0,404.5,759.96,614.83
2016,6,10,7,30,753.0,83.0,4.3,16.0,455.0,809.63,649.56
2016,6,10,7,45,773.0,87.5,4.3,16.5,503.5,850.11,675.58
2016,6,10,8,0,793.0,92.0,4.3,17.0,552.0,888.85,699.9
2016,6,10,8,15,810.5,95.0,4.3,17.5,599.0,921.32,719.47
2016,6,10,8,30,828.0,98.0,4.3,18.0,646.0,951.5,737.21
2016,6,10,8,45,838.0,102.5,4.3,18.5,688.0,963.11,741.86
2016,6,10,9,0,848.0,107.0,4.3,19.0,730.0,982.14,751.86
2016,6,10,9,15,859.5,109.5,4.25,19.0,769.0,997.45,760.41
2016,6,10,9,30,871.0,112.0,4.2,19.0,808.0,1009.73,766.99
2016,6,10,9,45,882.0,112.0,4.2,19.0,842.0,1015.65,769.65
2016,6,10,10,0,893.0,112.0,4.2,19.0,876.0,1018.42,770.36
2016,6,10,10,15,900.0,113.5,4.2,19.0,903.5,1015.54,767.38
2016,6,10,10,30,907.0,115.0,4.2,19.0,931.0,1009.37,762.36
2016,6,10,10,45,911.5,116.0,4.25,19.5,952.0,997.02,752.15
2016,6,10,11,0,916.0,117.0,4.3,20.0,973.0,981.49,739.94
2016,6,10,11,15,919.0,117.5,4.3,20.0,987.0,961.0,725.6
2016,6,10,11,30,922.0,118.0,4.3,20.0,1001.0,937.56,709.33
2016,6,10,11,45,696.5,263.0,4.3,20.0,932.0,858.16,652.6
2016,6,10,12,0,471.0,408.0,4.3,20.0,863.0,770.37,584.28
2016,6,10,12,15,456.5,408.0,4.3,20.0,848.5,733.13,557.6
2016,6,10,12,30,442.0,408.0,4.3,20.0,834.0,695.88,530.37
2016,6,10,12,45,327.5,441.0,4.3,20.0,755.5,615.98,470.07
2016,6,10,13,0,213.0,474.0,4.3,20.0,677.0,546.62,417.14
2016,6,10,13,15,253.5,456.5,4.3,20.0,693.5,537.03,410.67
2016,6,10,13,30,294.0,439.0,4.3,20.0,710.0,528.05,403.91
2016,6,10,13,45,233.5,437.5,4.3,20.0,649.5,480.05,367.12
2016,6,10,14,0,173.0,436.0,4.3,20.0,589.0,431.14,329.91
2016,6,10,14,15,189.5,419.0,4.3,19.5,581.5,411.34,315.1
2016,6,10,14,30,206.0,402.0,4.3,19.0,574.0,390.18,298.67
2016,6,10,14,45,157.5,382.5,4.3,19.0,510.5,343.67,263.13
2016,6,10,15,0,109.0,363.0,4.3,19.0,447.0,312.96,240.23
2016,6,10,15,15,101.5,341.0,4.3,19.0,416.5,285.77,219.18
2016,6,10,15,30,94.0,319.0,4.3,19.0,386.0,259.71,199.15
2016,6,10,15,45,108.5,300.0,4.3,19.0,372.0,239.54,183.1
2016,6,10,16,0,123.0,281.0,4.3,19.0,358.0,207.04,158.08
2016,6,10,16,15,115.0,257.5,4.3,18.5,325.5,181.22,140.98
2016,6,10,16,30,107.0,234.0,4.3,18.0,293.0,173.44,143.57
2016,6,10,16,45,58.0,193.5,4.3,18.0,225.0,147.87,122.32
2016,6,10,17,0,9.0,153.0,4.3,18.0,157.0,126.91,104.8
2016,6,10,17,15,266.5,123.0,4.25,17.5,220.5,90.03,73.39
2016,6,10,17,30,524.0,93.0,4.2,17.0,284.0,65.74,52.48
2016,6,10,17,45,535.5,81.5,4.2,16.5,251.0,59.34,47.03
2016,6,10,18,0,547.0,70.0,4.2,16.0,218.0,52.44,40.99
2016,6,10,18,15,476.0,61.5,4.0,15.5,171.0,47.29,36.32
2016,6,10,18,30,405.0,53.0,3.8,15.0,124.0,41.95,31.29
2016,6,10,18,45,298.5,41.5,3.65,14.5,84.5,32.15,22.09
2016,6,10,19,0,192.0,30.0,3.5,14.0,45.0,23.51,12.2
2016,6,10,19,15,96.0,15.0,3.4,13.5,22.5,13.64,0.0
2016,6,10,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,6.5,1.95,11.5,6.5,0.0,0.0
2016,6,11,5,0,0.0,13.0,1.9,12.0,13.0,11.82,0.0
2016,6,11,5,15,150.0,25.5,1.95,12.5,43.5,147.69,90.23
2016,6,11,5,30,300.0,38.0,2.0,13.0,74.0,268.41,215.59
2016,6,11,5,45,387.0,48.0,2.1,13.5,116.5,351.44,289.93
2016,6,11,6,0,474.0,58.0,2.2,14.0,159.0,441.21,366.3
2016,6,11,6,15,532.5,65.5,2.2,14.5,207.0,512.65,424.46
2016,6,11,6,30,591.0,73.0,2.2,15.0,255.0,587.11,481.7
2016,6,11,6,45,633.0,78.5,2.2,16.0,305.5,648.03,525.19
2016,6,11,7,0,675.0,84.0,2.2,17.0,356.0,709.89,567.53
2016,6,11,7,15,705.0,89.0,2.15,17.5,406.0,761.07,601.21
2016,6,11,7,30,735.0,94.0,2.1,18.0,456.0,806.69,629.9
2016,6,11,7,45,760.0,97.0,2.1,18.5,505.5,849.61,656.38
2016,6,11,8,0,785.0,100.0,2.1,19.0,555.0,891.01,681.25
2016,6,11,8,15,803.0,103.0,2.0,19.5,601.5,923.82,698.78
2016,6,11,8,30,821.0,106.0,1.9,20.0,648.0,954.35,714.45
2016,6,11,8,45,836.5,107.5,1.85,20.5,691.5,978.11,725.97
2016,6,11,9,0,852.0,109.0,1.8,21.0,735.0,988.49,728.76
2016,6,11,9,15,730.5,177.5,1.7,21.5,734.0,961.84,707.11
2016,6,11,9,30,609.0,246.0,1.6,22.0,733.0,908.81,667.96
2016,6,11,9,45,429.0,327.0,1.55,22.5,677.0,802.02,590.0
2016,6,11,10,0,249.0,408.0,1.5,23.0,621.0,684.27,503.85
2016,6,11,10,15,161.5,414.5,1.4,23.5,554.5,580.45,429.06
2016,6,11,10,30,74.0,421.0,1.3,24.0,488.0,479.71,354.89
2016,6,11,10,45,61.0,416.5,1.25,24.5,473.0,456.96,337.87
2016,6,11,11,0,48.0,412.0,1.2,25.0,458.0,434.75,320.75
2016,6,11,11,15,183.0,432.5,1.2,25.0,607.5,582.54,427.49
2016,6,11,11,30,318.0,453.0,1.2,25.0,757.0,717.89,519.66
2016,6,11,11,45,441.5,409.5,1.2,25.5,834.5,771.09,554.74
2016,6,11,12,0,565.0,366.0,1.2,26.0,912.0,812.57,582.13
2016,6,11,12,15,536.5,380.5,1.3,26.0,898.0,774.12,556.58
2016,6,11,12,30,508.0,395.0,1.4,26.0,884.0,735.81,531.51
2016,6,11,12,45,716.5,256.5,1.55,26.0,940.0,740.49,540.25
2016,6,11,13,0,925.0,118.0,1.7,26.0,996.0,731.07,537.9
2016,6,11,13,15,922.5,117.5,1.85,26.0,981.0,687.29,507.23
2016,6,11,13,30,920.0,117.0,2.0,26.0,966.0,642.14,474.78
2016,6,11,13,45,915.0,116.5,2.2,26.0,943.0,594.43,439.57
2016,6,11,14,0,910.0,116.0,2.4,26.0,920.0,545.93,402.42
2016,6,11,14,15,904.0,114.5,2.5,25.5,891.0,495.64,363.07
2016,6,11,14,30,898.0,113.0,2.6,25.0,862.0,445.05,322.12
2016,6,11,14,45,887.5,112.5,2.75,25.0,826.5,393.52,278.82
2016,6,11,15,0,877.0,112.0,2.9,25.0,791.0,342.53,235.15
2016,6,11,15,15,865.5,109.5,2.95,24.5,750.5,290.62,191.04
2016,6,11,15,30,854.0,107.0,3.0,24.0,710.0,239.76,148.67
2016,6,11,15,45,835.5,106.0,3.05,24.0,664.5,181.31,103.24
2016,6,11,16,0,817.0,105.0,3.1,24.0,619.0,133.65,72.2
2016,6,11,16,15,797.5,102.0,3.05,23.5,571.0,86.97,52.56
2016,6,11,16,30,778.0,99.0,3.0,23.0,523.0,69.08,53.35
2016,6,11,16,45,748.0,96.0,3.0,23.0,472.0,68.85,53.36
2016,6,11,17,0,718.0,93.0,3.0,23.0,421.0,62.11,47.8
2016,6,11,17,15,683.5,87.5,2.95,22.0,370.0,60.11,46.44
2016,6,11,17,30,649.0,82.0,2.9,21.0,319.0,57.98,44.91
2016,6,11,17,45,599.5,76.0,2.85,20.5,269.0,55.24,42.7
2016,6,11,18,0,550.0,70.0,2.8,20.0,219.0,52.4,40.28
2016,6,11,18,15,481.5,61.0,2.75,19.0,172.0,46.82,35.39
2016,6,11,18,30,413.0,52.0,2.7,18.0,125.0,41.02,30.09
2016,6,11,18,45,311.5,40.5,2.65,17.5,85.5,32.59,22.2
2016,6,11,19,0,210.0,29.0,2.6,17.0,46.0,22.73,11.6
2016,6,11,19,15,105.0,14.5,2.55,16.5,23.0,13.19,0.0
2016,6,11,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
