Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,23.0,6.0,2.1,12.0,6.5,0.0,0.0
2016,6,12,5,0,46.0,12.0,2.1,12.0,13.0,35.26,0.0
2016,6,12,5,15,162.5,26.5,2.2,12.5,43.5,156.64,95.88
2016,6,12,5,30,279.0,41.0,2.3,13.0,74.0,258.25,207.42
2016,6,12,5,45,366.0,51.5,2.4,13.5,116.5,341.0,281.7
2016,6,12,6,0,453.0,62.0,2.5,14.0,159.0,430.74,358.34
2016,6,12,6,15,513.5,70.0,2.45,14.5,207.0,503.76,418.3
2016,6,12,6,30,574.0,78.0,2.4,15.0,255.0,579.86,476.99
2016,6,12,6,45,621.5,83.0,2.35,15.5,306.0,644.23,524.13
2016,6,12,7,0,669.0,88.0,2.3,16.0,357.0,709.83,570.27
2016,6,12,7,15,700.5,92.5,2.25,16.0,407.5,761.54,605.67
2016,6,12,7,30,732.0,97.0,2.2,16.0,458.0,812.8,639.84
2016,6,12,7,45,758.0,100.0,2.15,16.5,507.5,851.23,662.88
2016,6,12,8,0,784.0,103.0,2.1,17.0,557.0,893.58,688.19
2016,6,12,8,15,801.5,106.0,2.05,17.5,603.5,925.92,706.04
2016,6,12,8,30,819.0,109.0,2.0,18.0,650.0,955.96,722.13
2016,6,12,8,45,833.0,111.5,1.95,18.5,693.0,979.41,733.63
2016,6,12,9,0,847.0,114.0,1.9,19.0,736.0,1000.1,743.26
2016,6,12,9,15,857.5,116.0,1.9,19.0,774.0,1002.87,743.28
2016,6,12,9,30,868.0,118.0,1.9,19.0,812.0,1013.55,748.81
2016,6,12,9,45,881.5,116.5,1.9,19.5,846.5,1020.36,750.43
2016,6,12,10,0,895.0,115.0,1.9,20.0,881.0,1024.05,750.19
2016,6,12,10,15,900.5,116.5,1.95,20.0,907.5,1019.7,747.04
2016,6,12,10,30,906.0,118.0,2.0,20.0,934.0,1012.1,741.99
2016,6,12,10,45,909.0,119.5,2.1,20.5,953.5,998.85,732.62
2016,6,12,11,0,912.0,121.0,2.2,21.0,973.0,982.46,721.28
2016,6,12,11,15,914.0,121.5,2.25,21.0,986.0,961.14,707.61
2016,6,12,11,30,916.0,122.0,2.3,21.0,999.0,936.95,692.08
2016,6,12,11,45,915.0,123.5,2.4,21.5,1004.0,908.32,672.73
2016,6,12,12,0,914.0,125.0,2.5,22.0,1009.0,877.24,651.68
2016,6,12,12,15,913.5,125.0,2.55,22.0,1007.5,843.03,629.24
2016,6,12,12,30,913.0,125.0,2.6,22.0,1006.0,806.76,605.24
2016,6,12,12,45,905.5,128.0,2.65,22.0,995.0,765.97,577.77
2016,6,12,13,0,898.0,131.0,2.7,22.0,984.0,723.88,547.22
2016,6,12,13,15,894.5,130.0,2.7,21.5,968.0,680.1,515.62
2016,6,12,13,30,891.0,129.0,2.7,21.0,952.0,635.12,482.25
2016,6,12,13,45,885.0,128.0,2.7,21.0,928.5,587.73,445.27
2016,6,12,14,0,879.0,127.0,2.7,21.0,905.0,539.7,406.84
2016,6,12,14,15,872.0,125.5,2.65,21.0,876.0,490.4,366.31
2016,6,12,14,30,865.0,124.0,2.6,21.0,847.0,440.94,324.64
2016,6,12,14,45,856.0,121.5,2.6,21.0,812.0,390.09,281.15
2016,6,12,15,0,847.0,119.0,2.6,21.0,777.0,339.67,237.33
2016,6,12,15,15,835.0,117.0,2.55,20.5,736.5,281.74,188.11
2016,6,12,15,30,823.0,115.0,2.5,20.0,696.0,232.17,146.2
2016,6,12,15,45,809.0,111.0,2.45,20.0,652.0,182.3,106.66
2016,6,12,16,0,795.0,107.0,2.4,20.0,608.0,134.25,74.37
2016,6,12,16,15,775.0,103.5,2.35,19.5,560.5,88.33,54.31
2016,6,12,16,30,755.0,100.0,2.3,19.0,513.0,69.53,54.61
2016,6,12,16,45,729.5,95.5,2.3,19.0,464.0,68.25,53.72
2016,6,12,17,0,704.0,91.0,2.3,19.0,415.0,60.55,47.24
2016,6,12,17,15,669.5,86.0,2.25,18.5,364.5,58.87,46.04
2016,6,12,17,30,635.0,81.0,2.2,18.0,314.0,57.07,44.69
2016,6,12,17,45,589.0,74.5,2.2,17.5,265.0,53.94,42.1
2016,6,12,18,0,543.0,68.0,2.2,17.0,216.0,50.66,39.26
2016,6,12,18,15,476.0,59.5,2.15,16.5,170.0,45.45,34.58
2016,6,12,18,30,409.0,51.0,2.1,16.0,124.0,40.05,29.53
2016,6,12,18,45,313.0,39.5,2.05,15.5,85.5,31.62,21.61
2016,6,12,19,0,217.0,28.0,2.0,15.0,47.0,21.93,11.29
2016,6,12,19,15,108.5,14.0,2.05,14.5,23.5,12.73,0.0
2016,6,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,13,4,45,31.0,6.0,2.7,11.5,6.5,0.0,0.0
2016,6,13,5,0,62.0,12.0,2.8,12.0,13.0,43.7,0.0
2016,6,13,5,15,178.5,25.0,2.8,12.0,43.0,162.94,100.03
2016,6,13,5,30,295.0,38.0,2.8,12.0,73.0,265.03,214.07
2016,6,13,5,45,385.0,47.5,2.85,12.5,115.5,349.23,290.17
2016,6,13,6,0,475.0,57.0,2.9,13.0,158.0,440.36,368.47
2016,6,13,6,15,260.5,86.5,2.9,13.5,144.0,314.92,264.86
2016,6,13,6,30,46.0,116.0,2.9,14.0,130.0,164.62,135.32
2016,6,13,6,45,53.5,136.5,2.95,14.5,156.0,193.43,159.48
2016,6,13,7,0,61.0,157.0,3.0,15.0,182.0,222.27,182.77
2016,6,13,7,15,41.5,167.5,3.0,15.0,185.5,214.58,175.14
2016,6,13,7,30,22.0,178.0,3.0,15.0,189.0,191.74,155.14
2016,6,13,7,45,49.5,212.0,3.05,15.5,240.0,269.13,218.01
2016,6,13,8,0,77.0,246.0,3.1,16.0,291.0,332.54,267.95
2016,6,13,8,15,99.5,272.0,3.15,16.0,335.0,381.63,306.1
2016,6,13,8,30,122.0,298.0,3.2,16.0,379.0,449.19,357.71
2016,6,13,8,45,185.0,316.0,3.25,16.5,447.5,528.93,418.36
2016,6,13,9,0,248.0,334.0,3.3,17.0,516.0,627.49,490.91
2016,6,13,9,15,333.5,325.5,3.3,17.0,584.0,699.72,544.54
2016,6,13,9,30,419.0,317.0,3.3,17.0,652.0,788.17,608.35
2016,6,13,9,45,661.0,213.0,3.3,17.5,766.5,921.36,705.12
2016,6,13,10,0,903.0,109.0,3.3,18.0,881.0,1025.9,772.79
2016,6,13,10,15,909.5,110.5,3.4,18.0,908.5,1022.65,769.45
2016,6,13,10,30,916.0,112.0,3.5,18.0,936.0,1016.09,764.98
2016,6,13,10,45,920.0,113.5,3.6,18.5,957.0,1003.83,755.34
2016,6,13,11,0,924.0,115.0,3.7,19.0,978.0,988.36,743.67
2016,6,13,11,15,926.5,115.5,3.8,19.0,991.5,967.42,729.77
2016,6,13,11,30,929.0,116.0,3.9,19.0,1005.0,943.54,713.88
2016,6,13,11,45,928.0,118.0,4.0,19.0,1010.5,915.17,694.87
2016,6,13,12,0,927.0,120.0,4.1,19.0,1016.0,884.29,674.04
2016,6,13,12,15,927.0,119.5,4.15,19.0,1015.0,849.75,650.3
2016,6,13,12,30,927.0,119.0,4.2,19.0,1014.0,813.1,624.94
2016,6,13,12,45,924.5,119.5,4.3,19.0,1005.0,773.48,597.47
2016,6,13,13,0,922.0,120.0,4.4,19.0,996.0,732.19,566.88
2016,6,13,13,15,919.0,119.0,4.45,19.0,980.0,687.87,532.95
2016,6,13,13,30,916.0,118.0,4.5,19.0,964.0,642.25,497.25
2016,6,13,13,45,907.5,119.5,4.55,19.0,940.0,594.4,458.9
2016,6,13,14,0,899.0,121.0,4.6,19.0,916.0,546.04,419.18
2016,6,13,14,15,892.0,119.5,4.6,18.5,886.5,495.84,377.66
2016,6,13,14,30,885.0,118.0,4.6,18.0,857.0,445.45,334.78
2016,6,13,14,45,874.0,117.0,4.7,18.0,821.5,394.04,289.68
2016,6,13,15,0,863.0,116.0,4.8,18.0,786.0,343.22,244.41
2016,6,13,15,15,851.5,113.5,4.8,17.5,745.5,292.01,199.18
2016,6,13,15,30,840.0,111.0,4.8,17.0,705.0,233.47,149.09
2016,6,13,15,45,834.0,104.0,4.85,17.0,662.5,181.7,106.76
2016,6,13,16,0,828.0,97.0,4.9,17.0,620.0,130.96,71.32
2016,6,13,16,15,809.0,94.0,4.9,17.0,572.0,83.72,50.01
2016,6,13,16,30,790.0,91.0,4.9,17.0,524.0,63.37,49.73
2016,6,13,16,45,770.0,86.0,4.9,17.0,475.0,61.5,48.29
2016,6,13,17,0,750.0,81.0,4.9,17.0,426.0,59.46,46.68
2016,6,13,17,15,708.0,73.5,4.9,16.5,368.0,55.14,43.14
2016,6,13,17,30,666.0,66.0,4.9,16.0,310.0,50.58,39.31
2016,6,13,17,45,624.0,65.0,4.9,15.5,266.5,46.75,36.06
2016,6,13,18,0,582.0,64.0,4.9,15.0,223.0,47.54,36.81
2016,6,13,18,15,516.0,56.5,4.8,14.5,176.0,43.03,32.71
2016,6,13,18,30,450.0,49.0,4.7,14.0,129.0,38.36,28.29
2016,6,13,18,45,341.5,39.0,4.65,14.0,89.0,31.18,21.37
2016,6,13,19,0,233.0,29.0,4.6,14.0,49.0,23.75,12.87
2016,6,13,19,15,116.5,14.5,4.6,13.5,24.5,11.44,0.0
2016,6,13,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,31.5,6.0,3.7,11.0,7.0,0.0,0.0
2016,6,14,5,0,63.0,12.0,3.7,11.0,14.0,44.2,0.0
2016,6,14,5,15,187.0,25.0,3.7,11.5,44.5,167.68,102.96
2016,6,14,5,30,311.0,38.0,3.7,12.0,75.0,274.79,222.4
2016,6,14,5,45,411.5,45.5,3.75,12.5,118.5,364.31,303.51
2016,6,14,6,0,512.0,53.0,3.8,13.0,162.0,461.27,387.15
2016,6,14,6,15,568.5,59.5,3.8,13.5,210.0,531.11,444.7
2016,6,14,6,30,625.0,66.0,3.8,14.0,258.0,603.87,501.83
2016,6,14,6,45,672.5,69.0,3.85,14.5,309.5,666.9,549.2
2016,6,14,7,0,720.0,72.0,3.9,15.0,361.0,727.2,592.82
2016,6,14,7,15,748.0,75.5,3.85,15.0,411.0,776.38,627.5
2016,6,14,7,30,776.0,79.0,3.8,15.0,461.0,824.77,660.81
2016,6,14,7,45,799.0,81.5,3.75,15.5,510.5,866.14,687.02
2016,6,14,8,0,822.0,84.0,3.7,16.0,560.0,905.9,711.55
2016,6,14,8,15,838.0,86.5,3.65,16.5,606.0,927.2,722.61
2016,6,14,8,30,854.0,89.0,3.6,17.0,652.0,955.86,738.86
2016,6,14,8,45,865.0,91.5,3.55,17.5,694.5,977.03,749.68
2016,6,14,9,0,876.0,94.0,3.5,18.0,737.0,995.38,758.58
2016,6,14,9,15,886.0,96.0,3.5,18.0,775.5,1009.18,766.25
2016,6,14,9,30,896.0,98.0,3.5,18.0,814.0,1019.89,771.95
2016,6,14,9,45,892.5,105.5,3.5,18.0,844.0,1019.85,770.54
2016,6,14,10,0,889.0,113.0,3.5,18.0,874.0,1016.38,767.05
2016,6,14,10,15,895.0,114.5,3.55,18.0,900.5,1012.72,764.0
2016,6,14,10,30,901.0,116.0,3.6,18.0,927.0,1005.82,758.87
2016,6,14,10,45,906.0,116.5,3.65,18.5,947.5,993.72,748.95
2016,6,14,11,0,911.0,117.0,3.7,19.0,968.0,978.47,737.05
2016,6,14,11,15,913.5,117.5,3.75,18.5,981.5,957.83,724.37
2016,6,14,11,30,916.0,118.0,3.8,18.0,995.0,934.28,709.7
2016,6,14,11,45,917.5,118.0,3.9,18.0,1001.0,906.64,691.12
2016,6,14,12,0,919.0,118.0,4.0,18.0,1007.0,876.46,670.69
2016,6,14,12,15,679.5,263.0,4.1,18.0,920.0,786.3,604.65
2016,6,14,12,30,440.0,408.0,4.2,18.0,833.0,696.16,534.03
2016,6,14,12,45,458.5,400.5,4.35,18.0,840.0,677.16,521.0
2016,6,14,13,0,477.0,393.0,4.5,18.0,847.0,656.23,505.92
2016,6,14,13,15,511.0,370.5,4.55,17.5,849.5,631.64,488.63
2016,6,14,13,30,545.0,348.0,4.6,17.0,852.0,604.05,468.44
2016,6,14,13,45,541.5,337.0,4.65,17.0,828.0,561.5,435.18
2016,6,14,14,0,538.0,326.0,4.7,17.0,804.0,519.07,401.38
2016,6,14,14,15,537.0,311.5,4.7,16.5,774.5,475.43,366.55
2016,6,14,14,30,536.0,297.0,4.7,16.0,745.0,431.92,330.94
2016,6,14,14,45,708.0,199.5,4.7,16.0,765.5,386.19,289.07
2016,6,14,15,0,880.0,102.0,4.7,16.0,786.0,339.18,242.74
2016,6,14,15,15,869.5,100.0,4.7,16.0,746.5,287.85,196.47
2016,6,14,15,30,859.0,98.0,4.7,16.0,707.0,237.45,152.12
2016,6,14,15,45,640.5,166.0,4.75,16.0,604.0,192.17,124.05
2016,6,14,16,0,422.0,234.0,4.8,16.0,501.0,184.12,130.11
2016,6,14,16,15,444.0,208.0,4.8,16.0,469.5,142.57,104.68
2016,6,14,16,30,466.0,182.0,4.8,16.0,438.0,115.82,95.38
2016,6,14,16,45,503.0,153.0,4.85,16.0,405.5,100.36,82.33
2016,6,14,17,0,540.0,124.0,4.9,16.0,373.0,83.1,67.56
2016,6,14,17,15,368.0,133.5,4.9,15.5,294.0,90.96,74.82
2016,6,14,17,30,196.0,143.0,4.9,15.0,215.0,108.1,90.24
2016,6,14,17,45,178.5,123.5,4.9,14.5,182.0,94.65,78.67
2016,6,14,18,0,161.0,104.0,4.9,14.0,149.0,80.83,66.55
2016,6,14,18,15,141.0,84.5,4.8,13.5,118.0,66.66,53.85
2016,6,14,18,30,121.0,65.0,4.7,13.0,87.0,52.15,40.6
2016,6,14,18,45,85.0,47.0,4.6,13.0,60.0,38.32,27.68
2016,6,14,19,0,49.0,29.0,4.5,13.0,33.0,24.23,13.44
2016,6,14,19,15,24.5,14.5,4.45,12.5,16.5,12.47,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,7.0,3.8,10.5,7.0,0.0,0.0
2016,6,15,5,0,0.0,14.0,3.8,11.0,14.0,12.73,0.0
2016,6,15,5,15,160.0,25.5,3.85,11.0,44.5,152.95,93.1
2016,6,15,5,30,320.0,37.0,3.9,11.0,75.0,279.23,226.93
2016,6,15,5,45,413.5,45.5,4.0,11.5,118.5,365.43,305.72
2016,6,15,6,0,507.0,54.0,4.1,12.0,162.0,458.79,386.92
2016,6,15,6,15,564.5,60.5,4.15,12.5,210.0,529.22,445.58
2016,6,15,6,30,622.0,67.0,4.2,13.0,258.0,602.63,503.83
2016,6,15,6,45,668.0,70.5,4.3,13.5,309.0,665.06,551.41
2016,6,15,7,0,714.0,74.0,4.4,14.0,360.0,724.38,595.04
2016,6,15,7,15,742.0,77.5,4.45,14.0,410.0,773.43,630.57
2016,6,15,7,30,770.0,81.0,4.5,14.0,460.0,821.7,664.82
2016,6,15,7,45,795.0,83.0,4.55,14.5,510.0,864.18,692.89
2016,6,15,8,0,820.0,85.0,4.6,15.0,560.0,905.14,719.4
2016,6,15,8,15,836.0,87.5,4.6,15.0,606.0,926.39,732.37
2016,6,15,8,30,852.0,90.0,4.6,15.0,652.0,955.04,750.76
2016,6,15,8,45,866.0,91.5,4.7,15.5,695.0,977.99,764.36
2016,6,15,9,0,880.0,93.0,4.8,16.0,738.0,998.23,776.08
2016,6,15,9,15,889.5,94.5,4.8,16.0,776.0,1011.03,783.31
2016,6,15,9,30,899.0,96.0,4.8,16.0,814.0,1020.76,788.55
2016,6,15,9,45,900.0,101.5,4.85,16.5,845.5,1023.16,787.74
2016,6,15,10,0,901.0,107.0,4.9,17.0,877.0,1022.17,784.78
2016,6,15,10,15,907.0,108.0,4.9,17.0,904.0,1018.06,780.91
2016,6,15,10,30,913.0,109.0,4.9,17.0,931.0,1010.7,774.96
2016,6,15,10,45,918.0,109.0,4.95,17.0,951.5,998.11,765.94
2016,6,15,11,0,923.0,109.0,5.0,17.0,972.0,982.37,754.84
2016,6,15,11,15,926.0,109.5,5.0,17.0,986.0,962.15,740.31
2016,6,15,11,30,929.0,110.0,5.0,17.0,1000.0,938.96,723.78
2016,6,15,11,45,617.5,286.5,5.05,17.0,879.5,813.24,631.16
2016,6,15,12,0,306.0,463.0,5.1,17.0,759.0,681.09,526.43
2016,6,15,12,15,620.5,285.5,5.05,17.0,885.0,758.87,591.8
2016,6,15,12,30,935.0,108.0,5.0,17.0,1011.0,811.23,633.4
2016,6,15,12,45,923.0,115.0,4.95,17.0,999.5,770.07,603.08
2016,6,15,13,0,911.0,122.0,4.9,17.0,988.0,727.74,570.4
2016,6,15,13,15,907.5,121.5,4.85,17.0,972.5,684.01,535.94
2016,6,15,13,30,904.0,121.0,4.8,17.0,957.0,639.02,499.85
2016,6,15,13,45,641.5,251.5,4.8,17.0,838.0,548.26,426.87
2016,6,15,14,0,379.0,382.0,4.8,17.0,719.0,488.0,377.93
2016,6,15,14,15,635.5,246.0,4.7,17.0,787.5,469.03,361.01
2016,6,15,14,30,892.0,110.0,4.6,17.0,856.0,444.14,335.33
2016,6,15,14,45,668.5,202.5,4.6,17.0,748.5,375.37,280.36
2016,6,15,15,0,445.0,295.0,4.6,17.0,641.0,338.38,252.89
2016,6,15,15,15,655.5,195.0,4.55,16.5,675.5,290.19,205.41
2016,6,15,15,30,866.0,95.0,4.5,16.0,710.0,237.58,151.93
2016,6,15,15,45,858.0,90.5,4.45,16.0,667.0,186.59,109.98
2016,6,15,16,0,850.0,86.0,4.4,16.0,624.0,136.67,75.04
2016,6,15,16,15,832.5,83.0,4.3,15.5,576.0,88.67,52.99
2016,6,15,16,30,815.0,80.0,4.2,15.0,528.0,55.89,43.59
2016,6,15,16,45,793.5,76.5,4.15,15.0,478.5,54.79,42.79
2016,6,15,17,0,772.0,73.0,4.1,15.0,429.0,53.58,41.88
2016,6,15,17,15,741.0,69.0,3.95,14.5,378.5,51.84,40.56
2016,6,15,17,30,710.0,65.0,3.8,14.0,328.0,50.01,39.14
2016,6,15,17,45,667.0,60.5,3.65,14.0,278.0,47.63,37.07
2016,6,15,18,0,624.0,56.0,3.5,14.0,228.0,41.34,31.44
2016,6,15,18,15,560.5,49.5,3.25,13.5,180.5,37.37,27.82
2016,6,15,18,30,497.0,43.0,3.0,13.0,133.0,33.27,23.94
2016,6,15,18,45,400.0,34.5,2.75,12.5,93.0,27.23,18.14
2016,6,15,19,0,303.0,26.0,2.5,12.0,53.0,20.99,11.07
2016,6,15,19,15,151.5,13.0,2.35,11.5,26.5,10.33,0.0
2016,6,15,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,6.5,1.2,11.5,6.5,0.0,0.0
2016,6,16,5,0,0.0,13.0,1.2,12.0,13.0,11.82,0.0
2016,6,16,5,15,149.0,25.0,1.2,12.0,42.5,145.52,87.07
2016,6,16,5,30,298.0,37.0,1.2,12.0,72.0,265.43,212.88
2016,6,16,5,45,382.5,46.5,1.3,12.5,113.5,345.86,284.82
2016,6,16,6,0,467.0,56.0,1.4,13.0,155.0,432.86,358.57
2016,6,16,6,15,233.5,64.5,1.3,13.0,114.0,280.02,234.3
2016,6,16,6,30,0.0,73.0,1.2,13.0,73.0,66.32,51.13
2016,6,16,6,45,0.0,87.5,1.2,13.5,87.5,80.16,63.02
2016,6,16,7,0,0.0,102.0,1.2,14.0,102.0,93.91,74.3
2016,6,16,7,15,69.5,154.5,1.15,14.5,189.0,223.0,182.94
2016,6,16,7,30,139.0,207.0,1.1,15.0,276.0,365.53,296.05
2016,6,16,7,45,97.0,222.0,1.1,15.5,272.0,325.71,261.34
2016,6,16,8,0,55.0,237.0,1.1,16.0,268.0,300.8,239.26
2016,6,16,8,15,48.5,252.0,1.1,16.0,281.5,308.54,244.36
2016,6,16,8,30,42.0,267.0,1.1,16.0,295.0,315.91,248.97
2016,6,16,8,45,29.5,259.5,1.1,16.5,280.0,291.68,228.74
2016,6,16,9,0,17.0,252.0,1.1,17.0,265.0,252.72,197.38
2016,6,16,9,15,39.0,302.5,1.15,17.5,333.5,342.15,265.87
2016,6,16,9,30,61.0,353.0,1.2,18.0,402.0,415.4,319.59
2016,6,16,9,45,175.0,375.5,1.3,18.5,523.5,566.79,431.61
2016,6,16,10,0,289.0,398.0,1.4,19.0,645.0,714.28,535.01
2016,6,16,10,15,596.0,252.5,1.5,19.0,782.5,877.88,653.5
2016,6,16,10,30,903.0,107.0,1.6,19.0,920.0,999.16,732.77
2016,6,16,10,45,908.5,107.0,1.7,19.5,940.5,987.31,722.97
2016,6,16,11,0,914.0,107.0,1.8,20.0,961.0,972.31,712.8
2016,6,16,11,15,916.5,107.5,1.9,20.0,974.0,951.93,700.49
2016,6,16,11,30,919.0,108.0,2.0,20.0,987.0,928.63,686.22
2016,6,16,11,45,921.0,107.5,2.1,20.0,993.5,901.19,669.1
2016,6,16,12,0,923.0,107.0,2.2,20.0,1000.0,871.18,650.11
2016,6,16,12,15,923.0,106.5,2.25,20.0,998.5,837.15,627.79
2016,6,16,12,30,923.0,106.0,2.3,20.0,997.0,800.99,603.84
2016,6,16,12,45,920.0,106.5,2.4,20.0,988.0,761.5,577.69
2016,6,16,13,0,917.0,107.0,2.5,20.0,979.0,720.36,548.67
2016,6,16,13,15,914.0,106.5,2.55,20.0,963.5,676.93,516.37
2016,6,16,13,30,911.0,106.0,2.6,20.0,948.0,632.17,482.26
2016,6,16,13,45,909.0,103.0,2.65,20.0,926.5,584.85,445.38
2016,6,16,14,0,907.0,100.0,2.7,20.0,905.0,536.51,406.64
2016,6,16,14,15,901.0,99.0,2.7,20.0,876.0,487.02,365.77
2016,6,16,14,30,895.0,98.0,2.7,20.0,847.0,437.23,323.55
2016,6,16,14,45,889.0,95.0,2.75,20.0,813.0,385.83,279.2
2016,6,16,15,0,883.0,92.0,2.8,20.0,779.0,334.53,234.13
2016,6,16,15,15,872.5,90.0,2.75,19.5,739.5,283.16,189.26
2016,6,16,15,30,862.0,88.0,2.7,19.0,700.0,232.73,145.98
2016,6,16,15,45,850.5,85.0,2.7,19.0,657.0,182.57,105.48
2016,6,16,16,0,839.0,82.0,2.7,19.0,614.0,133.83,71.94
2016,6,16,16,15,539.5,156.5,2.6,18.5,488.5,111.87,76.28
2016,6,16,16,30,240.0,231.0,2.5,18.0,363.0,152.89,125.96
2016,6,16,16,45,500.5,150.5,2.45,18.0,392.5,98.63,80.03
2016,6,16,17,0,761.0,70.0,2.4,18.0,422.0,51.26,39.31
2016,6,16,17,15,731.0,66.5,2.3,17.5,372.5,49.83,38.31
2016,6,16,17,30,701.0,63.0,2.2,17.0,323.0,48.33,37.18
2016,6,16,17,45,660.0,58.5,2.1,17.0,274.0,45.9,35.1
2016,6,16,18,0,619.0,54.0,2.0,17.0,225.0,43.4,32.88
2016,6,16,18,15,558.0,48.0,1.8,16.5,178.5,36.12,26.38
2016,6,16,18,30,497.0,42.0,1.6,16.0,132.0,32.4,22.89
2016,6,16,18,45,403.5,33.5,1.45,15.5,92.5,26.33,17.15
2016,6,16,19,0,310.0,25.0,1.3,15.0,53.0,20.07,10.26
2016,6,16,19,15,155.0,12.5,1.2,14.5,26.5,9.87,0.0
2016,6,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,4.5,1.45,13.5,4.5,0.0,0.0
2016,6,17,5,0,0.0,9.0,1.5,14.0,9.0,8.19,0.0
2016,6,17,5,15,34.0,24.0,1.55,14.0,28.0,55.27,29.09
2016,6,17,5,30,68.0,39.0,1.6,14.0,47.0,97.87,75.48
2016,6,17,5,45,88.5,57.5,1.7,14.5,73.0,136.45,110.28
2016,6,17,6,0,109.0,76.0,1.8,15.0,99.0,175.33,144.35
2016,6,17,6,15,121.5,96.5,1.8,15.0,128.5,212.03,175.87
2016,6,17,6,30,134.0,117.0,1.8,15.0,158.0,248.73,206.56
2016,6,17,6,45,139.5,139.0,1.8,15.5,188.5,281.9,232.91
2016,6,17,7,0,145.0,161.0,1.8,16.0,219.0,314.56,258.09
2016,6,17,7,15,453.0,117.5,1.8,16.0,333.5,565.05,460.02
2016,6,17,7,30,761.0,74.0,1.8,16.0,448.0,804.04,632.28
2016,6,17,7,45,780.0,77.5,1.85,16.5,495.5,842.72,654.23
2016,6,17,8,0,799.0,81.0,1.9,17.0,543.0,879.7,676.72
2016,6,17,8,15,815.0,83.5,1.95,17.5,588.5,900.87,688.1
2016,6,17,8,30,831.0,86.0,2.0,18.0,634.0,929.37,704.58
2016,6,17,8,45,844.5,88.0,2.05,18.5,676.0,952.35,717.15
2016,6,17,9,0,858.0,90.0,2.1,19.0,718.0,972.66,727.97
2016,6,17,9,15,637.0,204.0,2.15,19.0,684.0,897.22,676.22
2016,6,17,9,30,416.0,318.0,2.2,19.0,650.0,786.55,594.29
2016,6,17,9,45,310.0,366.0,2.3,19.5,619.5,709.28,536.96
2016,6,17,10,0,204.0,414.0,2.4,20.0,589.0,630.35,477.16
2016,6,17,10,15,172.5,429.0,2.45,20.0,580.5,607.03,459.53
2016,6,17,10,30,141.0,444.0,2.5,20.0,572.0,583.28,441.18
2016,6,17,10,45,83.0,398.0,2.55,20.0,474.0,460.14,350.55
2016,6,17,11,0,25.0,352.0,2.6,20.0,376.0,355.21,271.31
2016,6,17,11,15,73.0,414.5,2.65,20.0,484.5,455.2,347.19
2016,6,17,11,30,121.0,477.0,2.7,20.0,593.0,558.66,422.6
2016,6,17,11,45,152.5,482.5,2.75,20.5,630.0,580.05,437.22
2016,6,17,12,0,184.0,488.0,2.8,21.0,667.0,598.77,450.23
2016,6,17,12,15,135.0,478.0,2.8,20.5,609.0,536.82,405.23
2016,6,17,12,30,86.0,468.0,2.8,20.0,551.0,477.76,362.16
2016,6,17,12,45,103.5,470.5,2.85,20.0,569.5,483.65,367.12
2016,6,17,13,0,121.0,473.0,2.9,20.0,588.0,484.85,368.26
2016,6,17,13,15,93.0,450.0,2.9,20.0,538.0,440.55,335.21
2016,6,17,13,30,65.0,427.0,2.9,20.0,488.0,396.41,302.31
2016,6,17,13,45,55.5,405.0,2.9,20.0,456.0,366.38,280.01
2016,6,17,14,0,46.0,383.0,2.9,20.0,424.0,337.8,258.64
2016,6,17,14,15,120.5,394.0,2.9,19.5,496.5,364.63,279.21
2016,6,17,14,30,195.0,405.0,2.9,19.0,569.0,390.02,297.41
2016,6,17,14,45,139.5,380.5,2.95,19.0,495.5,337.95,258.05
2016,6,17,15,0,84.0,356.0,3.0,19.0,422.0,302.37,231.93
2016,6,17,15,15,151.5,340.5,3.05,18.5,451.0,288.61,219.38
2016,6,17,15,30,219.0,325.0,3.1,18.0,480.0,278.19,208.6
2016,6,17,15,45,158.5,302.5,3.2,18.0,411.5,238.74,180.43
2016,6,17,16,0,98.0,280.0,3.3,18.0,343.0,217.05,167.07
2016,6,17,16,15,94.0,257.5,3.4,17.5,313.5,193.13,150.76
2016,6,17,16,30,90.0,235.0,3.5,17.0,284.0,174.11,144.44
2016,6,17,16,45,104.5,213.5,3.6,17.0,266.0,160.21,133.16
2016,6,17,17,0,119.0,192.0,3.7,17.0,248.0,138.79,115.3
2016,6,17,17,15,94.0,168.0,3.7,16.5,209.0,129.46,107.86
2016,6,17,17,30,69.0,144.0,3.7,16.0,170.0,112.63,93.72
2016,6,17,17,45,62.0,123.5,3.7,15.5,144.0,97.75,81.03
2016,6,17,18,0,55.0,103.0,3.7,15.0,118.0,82.58,67.82
2016,6,17,18,15,44.5,83.0,3.5,14.5,93.5,67.46,54.36
2016,6,17,18,30,34.0,63.0,3.3,14.0,69.0,52.09,40.42
2016,6,17,18,45,17.0,45.0,3.15,14.0,48.0,37.83,27.21
2016,6,17,19,0,0.0,27.0,3.0,14.0,27.0,23.49,13.09
2016,6,17,19,15,0.0,13.5,2.85,14.0,13.5,11.89,0.0
2016,6,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,4,45,57.5,5.5,1.65,11.5,7.0,0.0,0.0
2016,6,18,5,0,115.0,11.0,1.7,12.0,14.0,70.52,0.0
2016,6,18,5,15,249.5,21.5,1.75,12.5,45.5,200.07,118.63
2016,6,18,5,30,384.0,32.0,1.8,13.0,77.0,312.49,250.0
2016,6,18,5,45,468.5,39.5,1.85,13.5,120.5,393.4,323.23
2016,6,18,6,0,553.0,47.0,1.9,14.0,164.0,481.0,397.19
2016,6,18,6,15,609.0,52.5,1.9,14.5,213.0,550.43,452.39
2016,6,18,6,30,665.0,58.0,1.9,15.0,262.0,618.57,503.95
2016,6,18,6,45,704.5,62.5,1.9,15.5,313.0,679.01,547.38
2016,6,18,7,0,744.0,67.0,1.9,16.0,364.0,740.08,589.52
2016,6,18,7,15,773.0,70.5,1.85,16.5,415.5,790.87,622.29
2016,6,18,7,30,802.0,74.0,1.8,17.0,467.0,840.93,653.49
2016,6,18,7,45,824.0,77.0,1.75,17.5,517.5,882.76,678.06
2016,6,18,8,0,846.0,80.0,1.7,18.0,568.0,913.38,694.46
2016,6,18,8,15,862.5,82.5,1.6,18.0,616.0,945.48,712.3
2016,6,18,8,30,879.0,85.0,1.5,18.0,664.0,975.22,728.18
2016,6,18,8,45,892.5,86.5,1.45,18.5,708.0,998.2,738.79
2016,6,18,9,0,906.0,88.0,1.4,19.0,752.0,1018.37,747.55
2016,6,18,9,15,916.0,90.0,1.35,19.5,791.5,1032.61,752.51
2016,6,18,9,30,926.0,92.0,1.3,20.0,831.0,1043.66,755.55
2016,6,18,9,45,929.5,96.0,1.3,20.5,864.0,1047.11,754.85
2016,6,18,10,0,933.0,100.0,1.3,21.0,897.0,1047.13,752.25
2016,6,18,10,15,939.0,101.0,1.3,21.0,925.0,1043.02,748.71
2016,6,18,10,30,945.0,102.0,1.3,21.0,953.0,1035.56,743.27
2016,6,18,10,45,950.5,102.0,1.3,21.5,974.5,1023.24,733.55
2016,6,18,11,0,956.0,102.0,1.3,22.0,996.0,1007.64,721.99
2016,6,18,11,15,959.0,102.5,1.35,22.0,1009.5,986.98,709.58
2016,6,18,11,30,962.0,103.0,1.4,22.0,1023.0,963.25,695.26
2016,6,18,11,45,963.5,103.0,1.5,22.5,1030.0,934.82,677.27
2016,6,18,12,0,965.0,103.0,1.6,23.0,1037.0,903.68,657.4
2016,6,18,12,15,965.0,102.5,1.65,23.0,1036.0,868.38,635.3
2016,6,18,12,30,965.0,102.0,1.7,23.0,1035.0,830.83,611.5
2016,6,18,12,45,965.5,100.5,1.8,23.0,1027.0,790.7,586.15
2016,6,18,13,0,966.0,99.0,1.9,23.0,1019.0,748.59,558.08
2016,6,18,13,15,964.0,98.5,1.9,23.0,1003.5,703.85,525.57
2016,6,18,13,30,962.0,98.0,1.9,23.0,988.0,657.59,491.18
2016,6,18,13,45,958.0,97.0,1.95,23.0,965.5,608.5,454.09
2016,6,18,14,0,954.0,96.0,2.0,23.0,943.0,558.45,415.14
2016,6,18,14,15,948.5,95.0,2.0,23.0,914.0,506.94,373.71
2016,6,18,14,30,943.0,94.0,2.0,23.0,885.0,455.02,330.76
2016,6,18,14,45,934.0,93.5,2.05,23.0,849.5,402.02,286.06
2016,6,18,15,0,925.0,93.0,2.1,23.0,814.0,349.36,240.74
2016,6,18,15,15,914.5,91.0,2.1,23.0,773.0,295.78,194.49
2016,6,18,15,30,904.0,89.0,2.1,23.0,732.0,243.12,149.83
2016,6,18,15,45,888.5,88.0,2.15,23.0,686.5,191.56,109.04
2016,6,18,16,0,873.0,87.0,2.2,23.0,641.0,141.78,75.44
2016,6,18,16,15,855.5,84.5,2.2,22.5,593.0,92.85,53.1
2016,6,18,16,30,838.0,82.0,2.2,22.0,545.0,57.41,43.6
2016,6,18,16,45,815.0,78.5,2.25,22.0,494.0,56.33,42.86
2016,6,18,17,0,792.0,75.0,2.3,22.0,443.0,55.15,42.01
2016,6,18,17,15,761.0,71.5,2.3,21.0,391.0,53.83,41.2
2016,6,18,17,30,730.0,68.0,2.3,20.0,339.0,52.47,40.3
2016,6,18,17,45,687.5,63.0,2.3,19.5,288.0,49.75,38.08
2016,6,18,18,0,645.0,58.0,2.3,19.0,237.0,42.93,32.17
2016,6,18,18,15,581.5,51.5,2.3,18.0,188.5,39.0,28.73
2016,6,18,18,30,518.0,45.0,2.3,17.0,140.0,34.95,25.01
2016,6,18,18,45,421.0,36.5,2.35,16.5,98.5,28.95,19.32
2016,6,18,19,0,324.0,28.0,2.4,16.0,57.0,22.77,12.46
2016,6,18,19,15,162.0,14.0,2.4,15.5,28.5,11.17,0.0
2016,6,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,4,45,63.0,5.5,1.2,13.5,7.0,0.0,0.0
2016,6,19,5,0,126.0,11.0,1.2,14.0,14.0,76.23,0.0
2016,6,19,5,15,265.0,21.5,1.15,14.5,46.5,208.5,120.76
2016,6,19,5,30,404.0,32.0,1.1,15.0,79.0,324.61,256.16
2016,6,19,5,45,489.0,39.5,1.1,15.5,123.5,406.68,328.95
2016,6,19,6,0,574.0,47.0,1.1,16.0,168.0,495.46,401.78
2016,6,19,6,15,628.0,52.5,1.1,16.5,217.0,559.39,451.17
2016,6,19,6,30,682.0,58.0,1.1,17.0,266.0,631.5,504.11
2016,6,19,6,45,598.0,82.5,1.1,18.0,289.0,622.76,494.64
2016,6,19,7,0,514.0,107.0,1.1,19.0,312.0,599.94,475.1
2016,6,19,7,15,662.5,90.0,1.1,19.5,391.5,723.41,561.82
2016,6,19,7,30,811.0,73.0,1.1,20.0,471.0,847.49,643.04
2016,6,19,7,45,831.0,76.0,1.15,20.5,520.0,878.42,659.63
2016,6,19,8,0,851.0,79.0,1.2,21.0,569.0,916.67,681.97
2016,6,19,8,15,866.0,81.0,1.15,21.5,616.0,946.84,697.0
2016,6,19,8,30,881.0,83.0,1.1,22.0,663.0,974.62,710.29
2016,6,19,8,45,892.0,85.5,1.1,23.0,706.0,996.42,719.16
2016,6,19,9,0,903.0,88.0,1.1,24.0,749.0,1015.32,726.21
2016,6,19,9,15,912.5,89.5,1.1,24.0,788.0,1028.51,732.59
2016,6,19,9,30,922.0,91.0,1.1,24.0,827.0,1038.55,737.21
2016,6,19,9,45,934.5,89.5,1.1,24.5,861.5,1045.01,738.35
2016,6,19,10,0,947.0,88.0,1.1,25.0,896.0,1048.21,737.68
2016,6,19,10,15,952.0,89.0,1.15,25.0,923.5,1043.31,734.65
2016,6,19,10,30,957.0,90.0,1.2,25.0,951.0,1035.03,729.76
2016,6,19,10,45,959.5,91.5,1.25,25.5,971.5,1021.5,720.36
2016,6,19,11,0,962.0,93.0,1.3,26.0,992.0,1004.69,709.08
2016,6,19,11,15,964.0,93.5,1.4,26.0,1005.5,983.24,697.15
2016,6,19,11,30,966.0,94.0,1.5,26.0,1019.0,958.75,683.21
2016,6,19,11,45,961.5,98.5,1.65,26.0,1024.0,929.41,666.68
2016,6,19,12,0,957.0,103.0,1.8,26.0,1029.0,897.5,648.16
2016,6,19,12,15,957.0,103.0,1.9,26.0,1028.0,862.94,627.04
2016,6,19,12,30,957.0,103.0,2.0,26.0,1027.0,826.13,604.15
2016,6,19,12,45,731.5,244.0,2.15,26.0,946.5,745.72,548.07
2016,6,19,13,0,506.0,385.0,2.3,26.0,866.0,672.03,493.64
2016,6,19,13,15,524.5,361.0,2.4,25.5,852.5,635.32,469.65
2016,6,19,13,30,543.0,337.0,2.5,25.0,839.0,596.99,443.4
2016,6,19,13,45,736.0,221.5,2.6,25.0,885.0,579.41,431.53
2016,6,19,14,0,929.0,106.0,2.7,25.0,931.0,554.31,411.67
2016,6,19,14,15,923.5,105.0,2.75,25.0,902.5,503.95,371.02
2016,6,19,14,30,918.0,104.0,2.8,25.0,874.0,453.18,329.03
2016,6,19,14,45,913.0,100.5,2.85,25.0,839.5,400.55,284.59
2016,6,19,15,0,908.0,97.0,2.9,25.0,805.0,347.91,239.3
2016,6,19,15,15,898.0,95.5,2.9,24.5,765.5,295.66,194.55
2016,6,19,15,30,888.0,94.0,2.9,24.0,726.0,244.26,151.21
2016,6,19,15,45,875.5,91.5,2.95,24.0,681.5,192.84,110.36
2016,6,19,16,0,863.0,89.0,3.0,24.0,637.0,142.93,76.38
2016,6,19,16,15,846.0,86.0,3.0,23.5,589.5,94.15,53.8
2016,6,19,16,30,829.0,83.0,3.0,23.0,542.0,57.98,43.91
2016,6,19,16,45,806.5,80.0,3.0,22.5,492.0,57.3,43.6
2016,6,19,17,0,784.0,77.0,3.0,22.0,442.0,56.55,43.2
2016,6,19,17,15,754.0,73.0,2.9,21.5,390.5,54.92,42.04
2016,6,19,17,30,724.0,69.0,2.8,21.0,339.0,53.21,40.77
2016,6,19,17,45,681.0,64.5,2.75,20.5,288.5,50.95,38.96
2016,6,19,18,0,638.0,60.0,2.7,20.0,238.0,44.44,33.35
2016,6,19,18,15,575.0,53.5,2.55,19.0,189.5,40.58,29.99
2016,6,19,18,30,512.0,47.0,2.4,18.0,141.0,36.61,26.35
2016,6,19,18,45,417.0,38.0,2.3,17.5,99.5,30.25,20.35
2016,6,19,19,0,322.0,29.0,2.2,17.0,58.0,23.67,13.17
2016,6,19,19,15,161.0,14.5,2.2,16.5,29.0,11.61,0.0
2016,6,19,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,60.0,6.0,2.45,11.5,7.5,0.0,0.0
2016,6,20,5,0,120.0,12.0,2.5,12.0,15.0,73.92,0.0
2016,6,20,5,15,264.5,22.5,2.5,12.5,48.0,208.94,120.38
2016,6,20,5,30,409.0,33.0,2.5,13.0,81.0,328.69,263.14
2016,6,20,5,45,502.0,40.0,2.55,13.5,126.5,415.67,342.22
2016,6,20,6,0,595.0,47.0,2.6,14.0,172.0,504.08,417.23
2016,6,20,6,15,649.5,52.0,2.5,14.5,222.0,574.38,473.18
2016,6,20,6,30,704.0,57.0,2.4,15.0,272.0,647.03,528.0
2016,6,20,6,45,744.5,60.5,2.35,15.5,324.5,708.33,571.84
2016,6,20,7,0,785.0,64.0,2.3,16.0,377.0,770.23,614.25
2016,6,20,7,15,811.5,67.0,2.3,16.5,429.0,819.41,646.27
2016,6,20,7,30,838.0,70.0,2.3,17.0,481.0,858.65,670.41
2016,6,20,7,45,858.5,72.5,2.35,18.0,531.5,899.19,694.09
2016,6,20,8,0,879.0,75.0,2.4,19.0,582.0,937.97,715.99
2016,6,20,8,15,894.0,77.5,2.4,19.5,629.5,969.39,733.4
2016,6,20,8,30,909.0,80.0,2.4,20.0,677.0,998.3,748.99
2016,6,20,8,45,920.5,82.0,2.4,21.0,721.0,1020.43,758.52
2016,6,20,9,0,932.0,84.0,2.4,22.0,765.0,1039.59,766.11
2016,6,20,9,15,941.0,85.5,2.4,22.0,804.5,1052.54,772.68
2016,6,20,9,30,950.0,87.0,2.4,22.0,844.0,1062.24,777.33
2016,6,20,9,45,946.5,94.0,2.4,22.5,875.0,1062.16,774.37
2016,6,20,10,0,943.0,101.0,2.4,23.0,906.0,1058.47,769.36
2016,6,20,10,15,948.5,102.5,2.45,23.0,933.5,1054.38,766.34
2016,6,20,10,30,954.0,104.0,2.5,23.0,961.0,1046.88,761.26
2016,6,20,10,45,958.0,104.5,2.55,23.5,982.0,1033.53,751.1
2016,6,20,11,0,962.0,105.0,2.6,24.0,1003.0,1016.9,739.0
2016,6,20,11,15,963.5,105.5,2.65,24.0,1016.5,994.74,724.85
2016,6,20,11,30,965.0,106.0,2.7,24.0,1030.0,969.57,708.78
2016,6,20,11,45,967.0,105.0,2.75,24.0,1036.0,940.58,690.18
2016,6,20,12,0,969.0,104.0,2.8,24.0,1042.0,908.89,669.73
2016,6,20,12,15,968.0,104.0,2.85,24.0,1040.5,873.14,646.45
2016,6,20,12,30,967.0,104.0,2.9,24.0,1039.0,835.17,621.52
2016,6,20,12,45,967.0,102.5,3.0,24.0,1030.5,794.63,594.87
2016,6,20,13,0,967.0,101.0,3.1,24.0,1022.0,752.15,565.59
2016,6,20,13,15,963.5,100.5,3.15,24.0,1005.5,706.42,531.98
2016,6,20,13,30,960.0,100.0,3.2,24.0,989.0,659.3,496.52
2016,6,20,13,45,954.5,99.5,3.25,24.0,965.5,609.88,458.43
2016,6,20,14,0,949.0,99.0,3.3,24.0,942.0,559.63,418.64
2016,6,20,14,15,942.5,98.0,3.35,23.5,912.0,507.91,377.36
2016,6,20,14,30,936.0,97.0,3.4,23.0,882.0,455.87,334.5
2016,6,20,14,45,926.0,96.5,3.45,23.0,846.0,402.85,289.15
2016,6,20,15,0,916.0,96.0,3.5,23.0,810.0,350.26,243.37
2016,6,20,15,15,905.5,94.0,3.5,22.5,769.5,297.11,197.39
2016,6,20,15,30,895.0,92.0,3.5,22.0,729.0,244.88,152.89
2016,6,20,15,45,879.0,91.0,3.5,22.0,684.0,193.65,111.83
2016,6,20,16,0,863.0,90.0,3.5,22.0,639.0,144.24,77.97
2016,6,20,16,15,845.5,87.0,3.45,21.5,591.0,95.41,54.98
2016,6,20,16,30,828.0,84.0,3.4,21.0,543.0,58.64,44.84
2016,6,20,16,45,804.5,81.0,3.35,20.5,492.5,57.97,44.55
2016,6,20,17,0,781.0,78.0,3.3,20.0,442.0,57.25,44.17
2016,6,20,17,15,479.5,112.0,3.15,19.5,327.5,77.04,61.58
2016,6,20,17,30,178.0,146.0,3.0,19.0,213.0,109.94,90.33
2016,6,20,17,45,163.5,126.5,2.95,18.5,181.0,96.56,79.03
2016,6,20,18,0,149.0,107.0,2.9,18.0,149.0,82.83,67.22
2016,6,20,18,15,132.0,87.0,2.85,17.5,118.5,68.4,54.54
2016,6,20,18,30,115.0,67.0,2.8,17.0,88.0,53.63,41.29
2016,6,20,18,45,88.5,48.5,2.8,17.0,62.0,39.51,28.34
2016,6,20,19,0,62.0,30.0,2.8,17.0,36.0,25.09,14.34
2016,6,20,19,15,31.0,15.0,2.85,16.5,18.0,12.93,0.0
2016,6,20,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,54.5,6.0,1.9,12.5,7.0,0.0,0.0
2016,6,21,5,0,109.0,12.0,1.9,13.0,14.0,68.07,0.0
2016,6,21,5,15,248.0,22.5,1.9,13.5,46.0,198.99,111.55
2016,6,21,5,30,387.0,33.0,1.9,14.0,78.0,314.89,250.34
2016,6,21,5,45,477.0,40.0,1.9,14.5,122.0,398.9,326.19
2016,6,21,6,0,567.0,47.0,1.9,15.0,166.0,489.91,402.5
2016,6,21,6,15,621.5,52.5,1.8,15.5,215.0,553.86,452.75
2016,6,21,6,30,676.0,58.0,1.7,16.0,264.0,626.12,506.55
2016,6,21,6,45,717.5,61.0,1.65,16.5,315.5,686.64,549.16
2016,6,21,7,0,759.0,64.0,1.6,17.0,367.0,747.86,590.4
2016,6,21,7,15,786.0,67.5,1.6,17.5,417.5,797.39,622.19
2016,6,21,7,30,813.0,71.0,1.6,18.0,468.0,846.08,652.49
2016,6,21,7,45,834.5,73.0,1.6,19.0,518.0,877.29,668.78
2016,6,21,8,0,856.0,75.0,1.6,20.0,568.0,915.9,689.81
2016,6,21,8,15,871.5,77.5,1.6,20.5,615.0,947.42,706.92
2016,6,21,8,30,887.0,80.0,1.6,21.0,662.0,976.54,722.31
2016,6,21,8,45,899.0,81.5,1.6,22.0,705.5,998.35,731.44
2016,6,21,9,0,911.0,83.0,1.6,23.0,749.0,1017.3,738.75
2016,6,21,9,15,920.0,84.5,1.6,23.5,787.5,1030.22,743.7
2016,6,21,9,30,929.0,86.0,1.6,24.0,826.0,1039.97,746.81
2016,6,21,9,45,931.5,90.0,1.6,25.0,858.5,1042.71,744.23
2016,6,21,10,0,934.0,94.0,1.6,26.0,891.0,1042.02,739.75
2016,6,21,10,15,939.0,95.0,1.65,26.0,918.0,1037.19,736.56
2016,6,21,10,30,944.0,96.0,1.7,26.0,945.0,1029.03,731.44
2016,6,21,10,45,946.5,98.0,1.75,26.5,965.5,1016.15,722.09
2016,6,21,11,0,949.0,100.0,1.8,27.0,986.0,1000.01,710.83
2016,6,21,11,15,951.0,100.5,1.85,27.0,999.5,978.76,697.85
2016,6,21,11,30,953.0,101.0,1.9,27.0,1013.0,954.51,683.0
2016,6,21,11,45,953.0,102.0,2.0,27.5,1019.0,926.11,664.68
2016,6,21,12,0,953.0,103.0,2.1,28.0,1025.0,895.08,644.57
2016,6,21,12,15,952.5,102.5,2.2,28.0,1023.5,859.87,622.85
2016,6,21,12,30,952.0,102.0,2.3,28.0,1022.0,822.48,599.43
2016,6,21,12,45,946.0,104.5,2.4,28.0,1012.0,781.58,573.33
2016,6,21,13,0,940.0,107.0,2.5,28.0,1002.0,739.12,544.69
2016,6,21,13,15,936.5,106.5,2.6,27.5,986.0,694.48,513.97
2016,6,21,13,30,933.0,106.0,2.7,27.0,970.0,648.52,481.28
2016,6,21,13,45,928.5,105.0,2.85,27.0,947.5,600.46,445.23
2016,6,21,14,0,924.0,104.0,3.0,27.0,925.0,551.52,407.36
2016,6,21,14,15,918.0,102.5,3.05,26.5,896.0,500.83,367.51
2016,6,21,14,30,912.0,101.0,3.1,26.0,867.0,449.81,326.1
2016,6,21,14,45,904.0,99.5,3.2,26.0,832.5,397.93,282.38
2016,6,21,15,0,896.0,98.0,3.3,26.0,798.0,346.32,238.04
2016,6,21,15,15,886.0,96.0,3.35,25.5,758.0,294.31,193.61
2016,6,21,15,30,876.0,94.0,3.4,25.0,718.0,243.16,150.55
2016,6,21,15,45,862.5,91.5,3.45,24.5,674.0,192.21,110.29
2016,6,21,16,0,849.0,89.0,3.5,24.0,630.0,142.85,76.66
2016,6,21,16,15,831.5,86.5,3.5,23.5,582.5,95.07,54.26
2016,6,21,16,30,814.0,84.0,3.5,23.0,535.0,58.48,44.33
2016,6,21,16,45,792.0,80.5,3.5,22.5,485.5,57.48,43.75
2016,6,21,17,0,770.0,77.0,3.5,22.0,436.0,56.39,43.06
2016,6,21,17,15,739.5,73.0,3.45,21.0,385.5,54.77,41.99
2016,6,21,17,30,709.0,69.0,3.4,20.0,335.0,53.07,40.81
2016,6,21,17,45,667.5,64.0,3.4,19.5,285.0,50.4,38.65
2016,6,21,18,0,626.0,59.0,3.4,19.0,235.0,43.55,32.71
