Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,18,15,564.0,53.0,3.3,18.5,187.5,40.08,29.61
2016,6,21,18,30,502.0,47.0,3.2,18.0,140.0,36.54,26.28
2016,6,21,18,45,406.5,38.0,3.1,17.5,99.0,30.18,20.3
2016,6,21,19,0,311.0,29.0,3.0,17.0,58.0,23.61,13.21
2016,6,21,19,15,155.5,14.5,3.0,16.5,29.0,11.58,0.0
2016,6,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,4,45,54.0,6.0,3.5,11.5,7.0,0.0,0.0
2016,6,22,5,0,108.0,12.0,3.6,12.0,14.0,67.47,0.0
2016,6,22,5,15,251.5,22.5,3.65,12.5,46.5,200.44,110.48
2016,6,22,5,30,395.0,33.0,3.7,13.0,79.0,319.55,256.26
2016,6,22,5,45,482.5,40.5,3.75,13.5,123.0,402.9,333.36
2016,6,22,6,0,570.0,48.0,3.8,14.0,167.0,493.08,411.01
2016,6,22,6,15,625.0,53.5,3.8,14.5,216.5,562.44,467.6
2016,6,22,6,30,680.0,59.0,3.8,15.0,266.0,630.11,520.26
2016,6,22,6,45,718.5,63.5,3.8,15.5,317.0,690.34,564.91
2016,6,22,7,0,757.0,68.0,3.8,16.0,368.0,751.09,608.23
2016,6,22,7,15,784.0,71.5,3.75,16.5,419.5,800.61,641.54
2016,6,22,7,30,811.0,75.0,3.7,17.0,471.0,849.26,673.25
2016,6,22,7,45,831.5,77.5,3.65,17.5,520.5,889.38,698.02
2016,6,22,8,0,852.0,80.0,3.6,18.0,570.0,918.21,714.35
2016,6,22,8,15,867.5,82.5,3.55,18.0,617.5,949.59,733.67
2016,6,22,8,30,883.0,85.0,3.5,18.0,665.0,978.58,751.13
2016,6,22,8,45,896.5,86.0,3.5,18.5,708.5,1001.16,763.03
2016,6,22,9,0,910.0,87.0,3.5,19.0,752.0,1020.96,773.05
2016,6,22,9,15,919.0,88.5,3.45,19.5,791.0,1033.83,778.05
2016,6,22,9,30,928.0,90.0,3.4,20.0,830.0,1043.53,781.05
2016,6,22,9,45,935.5,91.0,3.35,20.5,863.5,1047.9,780.63
2016,6,22,10,0,943.0,92.0,3.3,21.0,897.0,1048.94,778.19
2016,6,22,10,15,948.0,93.0,3.3,21.0,924.0,1044.11,773.98
2016,6,22,10,30,953.0,94.0,3.3,21.0,951.0,1035.93,767.75
2016,6,22,10,45,957.0,95.0,3.3,21.5,972.0,1023.43,757.36
2016,6,22,11,0,961.0,96.0,3.3,22.0,993.0,1007.63,744.97
2016,6,22,11,15,963.5,96.5,3.3,22.0,1007.0,986.71,730.78
2016,6,22,11,30,966.0,97.0,3.3,22.0,1021.0,962.73,714.63
2016,6,22,11,45,967.0,97.0,3.35,22.0,1027.5,934.03,695.7
2016,6,22,12,0,968.0,97.0,3.4,22.0,1034.0,902.65,674.91
2016,6,22,12,15,968.0,97.0,3.4,22.0,1033.5,867.93,651.47
2016,6,22,12,30,968.0,97.0,3.4,22.0,1033.0,830.92,626.36
2016,6,22,12,45,960.0,101.5,3.4,22.0,1023.0,789.74,598.2
2016,6,22,13,0,952.0,106.0,3.4,22.0,1013.0,747.05,567.7
2016,6,22,13,15,949.5,105.5,3.4,22.0,997.5,702.58,534.35
2016,6,22,13,30,947.0,105.0,3.4,22.0,982.0,656.66,499.18
2016,6,22,13,45,942.0,105.0,3.45,22.0,959.5,608.47,461.59
2016,6,22,14,0,937.0,105.0,3.5,22.0,937.0,559.41,422.31
2016,6,22,14,15,931.0,103.5,3.5,22.0,908.5,508.08,380.14
2016,6,22,14,30,925.0,102.0,3.5,22.0,880.0,456.39,336.59
2016,6,22,14,45,918.0,100.5,3.5,22.0,845.0,404.19,291.63
2016,6,22,15,0,911.0,99.0,3.5,22.0,810.0,352.14,246.03
2016,6,22,15,15,900.0,97.0,3.5,21.5,769.5,299.07,199.99
2016,6,22,15,30,889.0,95.0,3.5,21.0,729.0,246.97,155.45
2016,6,22,15,45,877.0,92.0,3.55,21.0,685.0,195.18,113.56
2016,6,22,16,0,865.0,89.0,3.6,21.0,641.0,144.84,78.48
2016,6,22,16,15,847.0,86.5,3.6,20.5,592.5,96.19,55.27
2016,6,22,16,30,829.0,84.0,3.6,20.0,544.0,58.61,45.0
2016,6,22,16,45,806.5,80.5,3.65,19.5,493.5,57.59,44.4
2016,6,22,17,0,784.0,77.0,3.7,19.0,443.0,56.49,43.69
2016,6,22,17,15,753.0,73.0,3.7,18.5,391.5,54.85,42.51
2016,6,22,17,30,722.0,69.0,3.7,18.0,340.0,53.14,41.22
2016,6,22,17,45,678.5,64.5,3.75,17.5,289.0,50.87,39.38
2016,6,22,18,0,635.0,60.0,3.8,17.0,238.0,44.36,33.71
2016,6,22,18,15,572.0,53.5,3.8,16.5,190.0,40.51,30.25
2016,6,22,18,30,509.0,47.0,3.8,16.0,142.0,36.54,26.52
2016,6,22,18,45,409.5,38.0,3.8,15.5,100.0,30.17,20.48
2016,6,22,19,0,310.0,29.0,3.8,15.0,58.0,23.59,13.36
2016,6,22,19,15,155.0,14.5,3.8,14.5,29.0,11.57,0.0
2016,6,22,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,23,4,45,61.0,5.5,3.3,10.5,7.0,0.0,0.0
2016,6,23,5,0,122.0,11.0,3.4,11.0,14.0,73.8,0.0
2016,6,23,5,15,267.5,21.5,3.4,11.5,46.5,207.85,111.92
2016,6,23,5,30,413.0,32.0,3.4,12.0,79.0,329.13,264.34
2016,6,23,5,45,504.5,38.5,3.45,12.5,124.0,414.33,343.46
2016,6,23,6,0,596.0,45.0,3.5,13.0,169.0,501.31,418.45
2016,6,23,6,15,650.0,50.5,3.5,13.5,219.0,571.72,475.87
2016,6,23,6,30,704.0,56.0,3.5,14.0,269.0,644.58,532.47
2016,6,23,6,45,744.0,59.0,3.55,15.0,321.0,704.8,576.03
2016,6,23,7,0,784.0,62.0,3.6,16.0,373.0,765.61,618.19
2016,6,23,7,15,810.5,65.0,3.5,16.5,424.5,814.82,650.7
2016,6,23,7,30,837.0,68.0,3.4,17.0,476.0,854.17,675.09
2016,6,23,7,45,857.5,70.0,3.35,17.5,526.5,894.16,699.62
2016,6,23,8,0,878.0,72.0,3.3,18.0,577.0,932.44,722.38
2016,6,23,8,15,892.0,74.5,3.25,18.5,624.0,963.05,739.42
2016,6,23,8,30,906.0,77.0,3.2,19.0,671.0,991.15,754.55
2016,6,23,8,45,917.0,78.5,3.15,19.5,714.0,1012.33,764.86
2016,6,23,9,0,928.0,80.0,3.1,20.0,757.0,1030.58,773.21
2016,6,23,9,15,935.0,81.5,3.05,20.5,794.5,1041.72,776.88
2016,6,23,9,30,942.0,83.0,3.0,21.0,832.0,1049.64,778.57
2016,6,23,9,45,941.5,87.5,3.0,21.5,863.0,1050.06,775.95
2016,6,23,10,0,941.0,92.0,3.0,22.0,894.0,1047.02,771.31
2016,6,23,10,15,944.5,93.0,3.05,22.0,920.0,1040.78,766.69
2016,6,23,10,30,948.0,94.0,3.1,22.0,946.0,1031.22,760.06
2016,6,23,10,45,951.0,94.5,3.2,22.5,965.5,1017.37,749.69
2016,6,23,11,0,954.0,95.0,3.3,23.0,985.0,1000.29,737.32
2016,6,23,11,15,955.0,95.5,3.4,23.0,997.5,978.21,723.12
2016,6,23,11,30,956.0,96.0,3.5,23.0,1010.0,953.16,706.93
2016,6,23,11,45,957.0,95.0,3.6,23.0,1015.5,923.87,687.85
2016,6,23,12,0,958.0,94.0,3.7,23.0,1021.0,891.97,666.89
2016,6,23,12,15,957.5,94.0,3.8,23.0,1020.0,857.27,643.88
2016,6,23,12,30,957.0,94.0,3.9,23.0,1019.0,820.34,619.13
2016,6,23,12,45,953.0,95.5,4.0,23.0,1010.0,780.05,591.8
2016,6,23,13,0,949.0,97.0,4.1,23.0,1001.0,738.05,562.17
2016,6,23,13,15,946.5,96.5,4.1,22.5,986.0,693.84,529.78
2016,6,23,13,30,944.0,96.0,4.1,22.0,971.0,648.18,495.45
2016,6,23,13,45,942.0,94.0,4.2,22.0,949.5,600.34,457.85
2016,6,23,14,0,940.0,92.0,4.3,22.0,928.0,551.37,418.33
2016,6,23,14,15,934.5,91.0,4.35,21.5,899.0,500.64,377.05
2016,6,23,14,30,929.0,90.0,4.4,21.0,870.0,449.49,334.15
2016,6,23,14,45,923.5,87.5,4.45,21.0,836.0,397.0,288.43
2016,6,23,15,0,918.0,85.0,4.5,21.0,802.0,344.51,241.92
2016,6,23,15,15,907.0,83.0,4.5,20.5,761.5,291.22,195.11
2016,6,23,15,30,896.0,81.0,4.5,20.0,721.0,238.91,149.85
2016,6,23,15,45,883.5,79.0,4.5,20.0,676.5,187.53,107.82
2016,6,23,16,0,871.0,77.0,4.5,20.0,632.0,137.64,72.76
2016,6,23,16,15,854.0,74.5,4.5,19.5,584.5,88.88,49.19
2016,6,23,16,30,837.0,72.0,4.5,19.0,537.0,60.18,46.55
2016,6,23,16,45,814.0,69.5,4.5,19.0,487.0,58.68,45.44
2016,6,23,17,0,791.0,67.0,4.5,19.0,437.0,49.21,37.37
2016,6,23,17,15,762.0,64.0,4.4,18.5,386.5,48.05,36.56
2016,6,23,17,30,733.0,61.0,4.3,18.0,336.0,46.84,35.69
2016,6,23,17,45,691.0,57.0,4.25,17.5,285.5,44.72,33.97
2016,6,23,18,0,649.0,53.0,4.2,17.0,235.0,42.56,32.12
2016,6,23,18,15,589.5,47.5,4.05,16.5,188.0,38.98,28.9
2016,6,23,18,30,530.0,42.0,3.9,16.0,141.0,32.38,22.87
2016,6,23,18,45,433.0,34.5,3.8,16.0,99.5,27.14,17.83
2016,6,23,19,0,336.0,27.0,3.7,16.0,58.0,21.78,11.87
2016,6,23,19,15,168.0,13.5,3.65,15.5,29.0,10.68,0.0
2016,6,23,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,24,4,45,56.5,5.5,3.0,11.5,6.5,0.0,0.0
2016,6,24,5,0,113.0,11.0,3.1,12.0,13.0,69.01,0.0
2016,6,24,5,15,259.5,21.5,3.1,12.0,45.5,202.68,105.09
2016,6,24,5,30,406.0,32.0,3.1,12.0,78.0,324.56,260.08
2016,6,24,5,45,491.5,39.5,3.15,12.5,122.0,406.85,336.8
2016,6,24,6,0,577.0,47.0,3.2,13.0,166.0,495.89,413.47
2016,6,24,6,15,633.0,52.5,3.1,13.5,216.0,561.19,466.49
2016,6,24,6,30,689.0,58.0,3.0,14.0,266.0,635.06,523.42
2016,6,24,6,45,726.0,62.5,2.9,15.0,317.5,694.38,565.46
2016,6,24,7,0,763.0,67.0,2.8,16.0,369.0,754.12,605.79
2016,6,24,7,15,790.5,70.5,2.65,16.5,420.5,804.3,638.21
2016,6,24,7,30,818.0,74.0,2.5,17.0,472.0,853.63,668.79
2016,6,24,7,45,837.5,77.0,2.35,17.5,522.0,884.4,685.29
2016,6,24,8,0,857.0,80.0,2.2,18.0,572.0,922.45,706.41
2016,6,24,8,15,872.5,82.5,2.1,18.5,619.5,953.99,722.91
2016,6,24,8,30,888.0,85.0,2.0,19.0,667.0,983.13,737.49
2016,6,24,8,45,899.0,87.5,1.95,19.5,710.0,1005.17,747.77
2016,6,24,9,0,910.0,90.0,1.9,20.0,753.0,1024.3,756.14
2016,6,24,9,15,919.0,91.5,1.85,20.5,792.0,1037.19,760.5
2016,6,24,9,30,928.0,93.0,1.8,21.0,831.0,1046.92,762.94
2016,6,24,9,45,936.0,94.0,1.8,21.5,865.0,1051.81,763.17
2016,6,24,10,0,944.0,95.0,1.8,22.0,899.0,1053.37,761.48
2016,6,24,10,15,949.0,96.0,1.8,22.5,926.0,1048.55,755.96
2016,6,24,10,30,954.0,97.0,1.8,23.0,953.0,1040.38,748.54
2016,6,24,10,45,957.5,97.5,1.85,23.5,974.0,1026.88,738.66
2016,6,24,11,0,961.0,98.0,1.9,24.0,995.0,1010.12,726.86
2016,6,24,11,15,963.5,98.5,1.95,24.0,1009.0,989.23,713.93
2016,6,24,11,30,966.0,99.0,2.0,24.0,1023.0,965.27,699.06
2016,6,24,11,45,967.0,99.0,2.15,24.5,1029.5,936.6,680.83
2016,6,24,12,0,968.0,99.0,2.3,25.0,1036.0,905.23,660.65
2016,6,24,12,15,968.0,99.0,2.4,25.0,1035.0,870.52,638.88
2016,6,24,12,30,968.0,99.0,2.5,25.0,1034.0,833.52,615.34
2016,6,24,12,45,958.0,104.5,2.6,25.0,1023.5,791.72,588.23
2016,6,24,13,0,948.0,110.0,2.7,25.0,1013.0,748.52,558.69
2016,6,24,13,15,945.0,109.5,2.8,25.0,997.5,703.87,526.5
2016,6,24,13,30,942.0,109.0,2.9,25.0,982.0,657.82,492.4
2016,6,24,13,45,937.5,108.5,3.0,25.0,959.5,609.72,455.8
2016,6,24,14,0,933.0,108.0,3.1,25.0,937.0,560.71,417.43
2016,6,24,14,15,927.5,106.5,3.1,25.0,908.5,509.77,376.26
2016,6,24,14,30,922.0,105.0,3.1,25.0,880.0,458.42,333.67
2016,6,24,14,45,913.5,103.5,3.15,25.0,845.0,405.8,289.21
2016,6,24,15,0,905.0,102.0,3.2,25.0,810.0,353.48,244.18
2016,6,24,15,15,894.5,100.0,3.15,24.5,770.0,300.79,199.05
2016,6,24,15,30,884.0,98.0,3.1,24.0,730.0,249.01,155.32
2016,6,24,15,45,870.0,96.0,3.1,24.0,685.5,197.81,114.46
2016,6,24,16,0,856.0,94.0,3.1,24.0,641.0,148.22,80.35
2016,6,24,16,15,838.5,91.0,3.1,23.5,592.5,89.93,49.29
2016,6,24,16,30,821.0,88.0,3.1,23.0,544.0,61.26,46.69
2016,6,24,16,45,797.0,85.0,3.1,22.5,493.5,60.71,46.5
2016,6,24,17,0,773.0,82.0,3.1,22.0,443.0,60.11,46.25
2016,6,24,17,15,741.5,78.0,3.05,21.5,391.5,58.64,45.24
2016,6,24,17,30,710.0,74.0,3.0,21.0,340.0,57.09,44.13
2016,6,24,17,45,665.5,68.5,3.0,20.5,289.0,49.38,37.59
2016,6,24,18,0,621.0,63.0,3.0,20.0,238.0,46.63,35.27
2016,6,24,18,15,556.0,56.5,2.9,19.0,190.0,42.88,32.01
2016,6,24,18,30,491.0,50.0,2.8,18.0,142.0,39.04,28.48
2016,6,24,18,45,391.0,40.5,2.7,17.0,100.0,32.33,22.22
2016,6,24,19,0,291.0,31.0,2.6,16.0,58.0,25.4,14.81
2016,6,24,19,15,145.5,15.5,2.6,15.5,29.0,12.44,0.0
2016,6,24,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,4,45,46.0,5.0,1.45,12.5,6.0,0.0,0.0
2016,6,25,5,0,92.0,10.0,1.4,13.0,12.0,57.06,0.0
2016,6,25,5,15,234.5,21.5,1.4,13.5,43.5,187.82,92.25
2016,6,25,5,30,377.0,33.0,1.4,14.0,75.0,307.67,242.59
2016,6,25,5,45,467.0,40.5,1.4,15.0,119.0,391.78,318.11
2016,6,25,6,0,557.0,48.0,1.4,16.0,163.0,482.93,393.39
2016,6,25,6,15,614.0,54.0,1.35,16.5,212.5,553.92,448.64
2016,6,25,6,30,671.0,60.0,1.3,17.0,262.0,623.13,499.63
2016,6,25,6,45,711.5,64.0,1.3,17.5,313.5,684.11,542.42
2016,6,25,7,0,752.0,68.0,1.3,18.0,365.0,745.73,583.85
2016,6,25,7,15,780.0,72.0,1.3,18.5,416.5,796.71,616.22
2016,6,25,7,30,808.0,76.0,1.3,19.0,468.0,846.88,647.09
2016,6,25,7,45,830.0,78.5,1.35,20.0,518.5,888.41,670.69
2016,6,25,8,0,852.0,81.0,1.4,21.0,569.0,918.7,686.37
2016,6,25,8,15,867.5,83.5,1.45,21.5,616.5,950.16,704.03
2016,6,25,8,30,883.0,86.0,1.5,22.0,664.0,979.24,719.95
2016,6,25,8,45,896.0,88.0,1.55,22.5,708.0,1002.63,732.13
2016,6,25,9,0,909.0,90.0,1.6,23.0,752.0,1023.18,742.56
2016,6,25,9,15,918.5,91.5,1.65,23.5,791.0,1036.62,748.54
2016,6,25,9,30,928.0,93.0,1.7,24.0,830.0,1046.89,752.7
2016,6,25,9,45,929.0,98.0,1.75,24.5,862.0,1049.22,752.03
2016,6,25,10,0,930.0,103.0,1.8,25.0,894.0,1048.09,749.42
2016,6,25,10,15,935.5,104.0,1.9,25.0,922.0,1043.76,747.12
2016,6,25,10,30,941.0,105.0,2.0,25.0,950.0,1036.09,742.82
2016,6,25,10,45,944.0,106.0,2.1,25.5,970.5,1022.68,733.53
2016,6,25,11,0,947.0,107.0,2.2,26.0,991.0,1006.03,722.27
2016,6,25,11,15,949.5,108.0,2.25,26.0,1005.0,985.75,709.61
2016,6,25,11,30,952.0,109.0,2.3,26.0,1019.0,962.42,695.02
2016,6,25,11,45,952.5,109.5,2.4,26.0,1025.0,933.97,677.57
2016,6,25,12,0,953.0,110.0,2.5,26.0,1031.0,902.87,658.27
2016,6,25,12,15,953.0,110.0,2.55,26.0,1030.5,868.46,636.22
2016,6,25,12,30,953.0,110.0,2.6,26.0,1030.0,831.82,612.51
2016,6,25,12,45,953.5,108.0,2.7,26.0,1022.5,791.78,586.6
2016,6,25,13,0,954.0,106.0,2.8,26.0,1015.0,749.79,558.05
2016,6,25,13,15,951.0,105.5,2.85,26.0,999.5,704.95,525.54
2016,6,25,13,30,948.0,105.0,2.9,26.0,984.0,658.69,491.19
2016,6,25,13,45,944.0,104.5,2.95,26.0,961.5,610.64,454.6
2016,6,25,14,0,940.0,104.0,3.0,26.0,939.0,561.62,416.24
2016,6,25,14,15,934.0,102.5,3.05,25.5,910.0,510.14,375.72
2016,6,25,14,30,928.0,101.0,3.1,25.0,881.0,458.3,333.59
2016,6,25,14,45,920.5,99.5,3.15,25.0,846.5,405.77,289.13
2016,6,25,15,0,913.0,98.0,3.2,25.0,812.0,353.42,244.0
2016,6,25,15,15,902.5,96.0,3.2,24.5,772.0,300.34,198.53
2016,6,25,15,30,892.0,94.0,3.2,24.0,732.0,248.17,154.43
2016,6,25,15,45,879.5,91.5,3.25,24.0,687.0,196.45,113.03
2016,6,25,16,0,867.0,89.0,3.3,24.0,642.0,146.21,78.29
2016,6,25,16,15,849.5,86.5,3.25,23.5,594.0,97.4,54.95
2016,6,25,16,30,832.0,84.0,3.2,23.0,546.0,58.6,44.42
2016,6,25,16,45,810.5,80.5,3.2,23.0,496.0,57.59,43.74
2016,6,25,17,0,789.0,77.0,3.2,23.0,446.0,56.49,42.96
2016,6,25,17,15,758.5,73.0,3.15,22.0,394.5,54.85,41.88
2016,6,25,17,30,728.0,69.0,3.1,21.0,343.0,53.14,40.7
2016,6,25,17,45,685.5,64.0,3.05,20.5,292.0,50.45,38.52
2016,6,25,18,0,643.0,59.0,3.0,20.0,241.0,43.58,32.6
2016,6,25,18,15,580.5,53.0,2.85,19.0,192.5,40.1,29.58
2016,6,25,18,30,518.0,47.0,2.7,18.0,144.0,36.54,26.3
2016,6,25,18,45,420.5,38.0,2.6,17.5,101.5,30.16,20.31
2016,6,25,19,0,323.0,29.0,2.5,17.0,59.0,23.57,13.29
2016,6,25,19,15,161.5,14.5,2.55,16.5,29.5,11.55,0.0
2016,6,25,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,44.5,5.0,1.9,12.5,5.5,0.0,0.0
2016,6,26,5,0,89.0,10.0,1.9,13.0,11.0,55.42,0.0
2016,6,26,5,15,225.5,21.0,1.9,13.5,42.0,181.5,84.78
2016,6,26,5,30,362.0,32.0,1.9,14.0,73.0,297.06,234.55
2016,6,26,5,45,448.5,40.5,1.9,14.5,116.0,379.33,309.9
2016,6,26,6,0,535.0,49.0,1.9,15.0,159.0,468.57,385.42
2016,6,26,6,15,591.5,55.0,1.8,15.5,207.0,538.34,440.8
2016,6,26,6,30,648.0,61.0,1.7,16.0,255.0,611.12,495.37
2016,6,26,6,45,688.0,65.0,1.6,16.5,305.5,665.9,533.71
2016,6,26,7,0,728.0,69.0,1.5,17.0,356.0,726.36,574.35
2016,6,26,7,15,756.0,73.0,1.45,17.5,406.5,776.64,606.38
2016,6,26,7,30,784.0,77.0,1.4,18.0,457.0,826.18,636.81
2016,6,26,7,45,806.0,79.5,1.4,19.0,506.5,867.16,659.82
2016,6,26,8,0,828.0,82.0,1.4,20.0,556.0,896.93,674.79
2016,6,26,8,15,844.0,84.5,1.4,20.5,602.5,928.45,692.03
2016,6,26,8,30,860.0,87.0,1.4,21.0,649.0,957.69,707.51
2016,6,26,8,45,872.0,89.5,1.45,22.0,692.0,980.44,718.07
2016,6,26,9,0,884.0,92.0,1.5,23.0,735.0,1000.39,726.84
2016,6,26,9,15,893.5,93.5,1.55,23.5,773.5,1013.71,732.85
2016,6,26,9,30,903.0,95.0,1.6,24.0,812.0,1023.94,737.08
2016,6,26,9,45,912.0,95.0,1.7,24.5,845.5,1028.82,738.8
2016,6,26,10,0,921.0,95.0,1.8,25.0,879.0,1030.49,738.65
2016,6,26,10,15,926.0,96.0,1.85,25.5,906.0,1025.96,734.05
2016,6,26,10,30,931.0,97.0,1.9,26.0,933.0,1018.15,727.58
2016,6,26,10,45,932.5,99.0,2.0,26.5,952.5,1004.69,718.32
2016,6,26,11,0,934.0,101.0,2.1,27.0,972.0,988.04,707.12
2016,6,26,11,15,936.0,101.5,2.15,27.0,985.5,967.29,694.19
2016,6,26,11,30,938.0,102.0,2.2,27.0,999.0,943.57,679.39
2016,6,26,11,45,937.0,103.5,2.3,27.5,1004.5,915.31,660.79
2016,6,26,12,0,936.0,105.0,2.4,28.0,1010.0,884.49,640.46
2016,6,26,12,15,936.0,105.0,2.5,28.0,1009.5,850.78,619.35
2016,6,26,12,30,936.0,105.0,2.6,28.0,1009.0,814.86,596.54
2016,6,26,12,45,924.5,111.0,2.75,28.0,998.0,773.5,570.08
2016,6,26,13,0,913.0,117.0,2.9,28.0,987.0,730.92,541.04
2016,6,26,13,15,910.0,116.5,2.95,28.0,971.5,687.69,509.77
2016,6,26,13,30,907.0,116.0,3.0,28.0,956.0,643.13,476.77
2016,6,26,13,45,902.5,115.0,3.1,28.0,934.5,596.19,441.35
2016,6,26,14,0,898.0,114.0,3.2,28.0,913.0,548.4,404.26
2016,6,26,14,15,892.0,112.5,3.25,27.5,884.5,498.88,365.44
2016,6,26,14,30,886.0,111.0,3.3,27.0,856.0,449.04,325.14
2016,6,26,14,45,877.0,109.5,3.4,27.0,821.5,398.0,282.33
2016,6,26,15,0,868.0,108.0,3.5,27.0,787.0,347.33,239.02
2016,6,26,15,15,857.0,106.0,3.5,26.5,748.0,296.35,195.68
2016,6,26,15,30,846.0,104.0,3.5,26.0,709.0,246.33,153.75
2016,6,26,15,45,831.5,101.5,3.55,26.0,665.0,187.61,107.31
2016,6,26,16,0,817.0,99.0,3.6,26.0,621.0,139.2,74.0
2016,6,26,16,15,799.0,96.0,3.55,25.5,574.0,92.27,51.35
2016,6,26,16,30,781.0,93.0,3.5,25.0,527.0,64.34,48.88
2016,6,26,16,45,758.0,89.0,3.5,25.0,478.0,63.25,48.15
2016,6,26,17,0,735.0,85.0,3.5,25.0,429.0,62.05,47.31
2016,6,26,17,15,703.5,80.5,3.4,24.0,379.0,54.8,41.48
2016,6,26,17,30,672.0,76.0,3.3,23.0,329.0,53.2,40.4
2016,6,26,17,45,631.0,70.0,3.25,22.5,280.0,50.3,38.06
2016,6,26,18,0,590.0,64.0,3.2,22.0,231.0,47.25,35.5
2016,6,26,18,15,527.5,57.0,3.05,21.0,184.0,43.16,31.97
2016,6,26,18,30,465.0,50.0,2.9,20.0,137.0,38.94,28.14
2016,6,26,18,45,375.0,40.0,2.8,19.5,97.0,31.82,21.53
2016,6,26,19,0,285.0,30.0,2.7,19.0,57.0,24.43,13.84
2016,6,26,19,15,142.5,15.0,2.7,18.5,28.5,11.98,0.0
2016,6,26,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,45,42.5,4.5,2.15,13.5,5.5,0.0,0.0
2016,6,27,5,0,85.0,9.0,2.2,14.0,11.0,52.36,0.0
2016,6,27,5,15,220.5,20.5,2.15,14.5,41.0,177.41,77.57
2016,6,27,5,30,356.0,32.0,2.1,15.0,71.0,293.12,230.31
2016,6,27,5,45,441.0,40.0,2.1,15.5,113.5,373.44,304.3
2016,6,27,6,0,526.0,48.0,2.1,16.0,156.0,460.58,378.24
2016,6,27,6,15,582.5,54.0,2.0,16.5,203.5,529.93,433.53
2016,6,27,6,30,639.0,60.0,1.9,17.0,251.0,602.34,488.09
2016,6,27,6,45,678.5,65.0,1.8,17.5,301.5,657.78,527.21
2016,6,27,7,0,718.0,70.0,1.7,18.0,352.0,718.8,568.57
2016,6,27,7,15,747.0,73.5,1.65,19.0,402.5,769.05,599.7
2016,6,27,7,30,776.0,77.0,1.6,20.0,453.0,818.62,629.18
2016,6,27,7,45,797.0,80.5,1.6,21.0,502.0,859.81,652.41
2016,6,27,8,0,818.0,84.0,1.6,22.0,551.0,899.33,673.97
2016,6,27,8,15,835.0,86.5,1.65,22.5,598.0,921.99,685.86
2016,6,27,8,30,852.0,89.0,1.7,23.0,645.0,952.06,702.73
2016,6,27,8,45,865.0,91.0,1.75,24.0,688.5,975.11,713.44
2016,6,27,9,0,878.0,93.0,1.8,25.0,732.0,995.42,722.4
2016,6,27,9,15,888.0,95.0,1.85,25.5,770.5,1009.81,729.02
2016,6,27,9,30,898.0,97.0,1.9,26.0,809.0,1021.11,733.83
2016,6,27,9,45,895.5,104.5,1.95,27.0,840.0,1022.71,731.21
2016,6,27,10,0,893.0,112.0,2.0,28.0,871.0,1020.83,726.65
2016,6,27,10,15,899.0,113.0,2.05,28.0,898.5,1017.21,724.04
2016,6,27,10,30,905.0,114.0,2.1,28.0,926.0,1010.35,719.53
2016,6,27,10,45,909.5,115.0,2.2,28.5,947.0,998.8,711.34
2016,6,27,11,0,914.0,116.0,2.3,29.0,968.0,984.07,701.23
2016,6,27,11,15,917.0,116.5,2.4,29.0,982.0,964.36,689.39
2016,6,27,11,30,920.0,117.0,2.5,29.0,996.0,941.68,675.64
2016,6,27,11,45,921.0,117.5,2.6,29.0,1003.0,914.43,658.87
2016,6,27,12,0,922.0,118.0,2.7,29.0,1010.0,884.59,640.31
2016,6,27,12,15,922.0,118.0,2.8,29.0,1009.0,851.1,619.19
2016,6,27,12,30,922.0,118.0,2.9,29.0,1008.0,815.46,596.43
2016,6,27,12,45,925.5,114.5,3.0,29.0,1002.0,777.47,571.84
2016,6,27,13,0,929.0,111.0,3.1,29.0,996.0,737.4,544.43
2016,6,27,13,15,926.0,110.5,3.15,29.0,980.5,693.57,512.76
2016,6,27,13,30,923.0,110.0,3.2,29.0,965.0,648.37,479.34
2016,6,27,13,45,919.0,108.5,3.3,29.0,943.0,600.64,443.39
2016,6,27,14,0,915.0,107.0,3.4,29.0,921.0,552.0,405.72
2016,6,27,14,15,909.0,106.0,3.45,28.5,892.5,502.09,366.64
2016,6,27,14,30,903.0,105.0,3.5,28.0,864.0,451.83,326.03
2016,6,27,14,45,895.5,103.0,3.6,28.0,830.0,400.14,282.72
2016,6,27,15,0,888.0,101.0,3.7,28.0,796.0,348.65,238.76
2016,6,27,15,15,877.5,99.0,3.75,27.5,756.5,296.82,194.76
2016,6,27,15,30,867.0,97.0,3.8,27.0,717.0,245.88,152.1
2016,6,27,15,45,855.5,94.0,3.85,27.0,673.5,195.19,111.82
2016,6,27,16,0,844.0,91.0,3.9,27.0,630.0,145.88,77.92
2016,6,27,16,15,827.0,88.0,3.9,26.5,583.0,88.11,47.14
2016,6,27,16,30,810.0,85.0,3.9,26.0,536.0,59.05,44.24
2016,6,27,16,45,789.5,81.0,3.9,26.0,486.5,57.73,43.3
2016,6,27,17,0,769.0,77.0,3.9,26.0,437.0,56.3,42.25
2016,6,27,17,15,739.0,73.0,3.8,25.0,386.5,54.69,41.21
2016,6,27,17,30,709.0,69.0,3.7,24.0,336.0,52.99,40.05
2016,6,27,17,45,669.5,64.0,3.6,23.5,286.5,50.34,37.93
2016,6,27,18,0,630.0,59.0,3.5,23.0,237.0,43.5,32.11
2016,6,27,18,15,569.0,52.5,3.35,22.0,189.5,39.63,28.78
2016,6,27,18,30,508.0,46.0,3.2,21.0,142.0,35.64,25.17
2016,6,27,18,45,416.0,37.5,3.1,20.5,100.5,29.7,19.63
2016,6,27,19,0,324.0,29.0,3.0,20.0,59.0,23.57,13.09
2016,6,27,19,15,162.0,14.5,2.95,19.5,29.5,11.55,0.0
2016,6,27,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,5,15,172.5,16.0,2.2,13.5,35.0,143.2,57.52
2016,6,28,5,30,345.0,32.0,2.1,14.0,70.0,286.14,225.28
2016,6,28,5,45,428.5,41.0,2.05,14.5,112.0,366.24,299.36
2016,6,28,6,0,512.0,50.0,2.0,15.0,154.0,453.13,373.25
2016,6,28,6,15,570.0,56.5,1.9,15.5,202.0,523.8,430.0
2016,6,28,6,30,628.0,63.0,1.8,16.0,250.0,597.62,485.84
2016,6,28,6,45,668.0,68.0,1.7,16.5,300.5,657.43,528.31
2016,6,28,7,0,708.0,73.0,1.6,17.0,351.0,713.75,566.24
2016,6,28,7,15,737.5,77.0,1.55,17.5,401.5,764.84,599.24
2016,6,28,7,30,767.0,81.0,1.5,18.0,452.0,815.29,630.63
2016,6,28,7,45,791.0,83.5,1.5,19.0,501.5,857.78,654.91
2016,6,28,8,0,815.0,86.0,1.5,20.0,551.0,898.76,677.55
2016,6,28,8,15,832.0,89.0,1.5,20.5,598.0,921.92,689.17
2016,6,28,8,30,849.0,92.0,1.5,21.0,645.0,952.53,705.78
2016,6,28,8,45,863.5,93.5,1.55,22.0,689.0,976.42,717.1
2016,6,28,9,0,878.0,95.0,1.6,23.0,733.0,997.62,726.69
2016,6,28,9,15,888.5,97.0,1.65,23.5,772.0,1012.5,733.68
2016,6,28,9,30,899.0,99.0,1.7,24.0,811.0,1024.31,738.86
2016,6,28,9,45,907.0,100.0,1.75,24.5,845.0,1029.29,739.87
2016,6,28,10,0,915.0,101.0,1.8,25.0,879.0,1031.04,739.04
2016,6,28,10,15,921.0,102.5,1.85,25.0,906.5,1028.03,736.83
2016,6,28,10,30,927.0,104.0,1.9,25.0,934.0,1021.7,732.69
2016,6,28,10,45,930.5,105.0,2.0,25.5,955.0,1009.11,723.94
2016,6,28,11,0,934.0,106.0,2.1,26.0,976.0,993.32,713.25
2016,6,28,11,15,937.0,106.5,2.15,26.0,990.5,973.43,700.83
2016,6,28,11,30,940.0,107.0,2.2,26.0,1005.0,950.52,686.51
2016,6,28,11,45,940.5,108.0,2.3,26.0,1012.0,922.98,669.66
2016,6,28,12,0,941.0,109.0,2.4,26.0,1019.0,892.8,650.95
2016,6,28,12,15,941.5,109.0,2.45,26.0,1018.5,859.28,629.47
2016,6,28,12,30,942.0,109.0,2.5,26.0,1018.0,823.5,606.34
2016,6,28,12,45,933.5,113.5,2.6,26.0,1008.5,782.78,579.96
2016,6,28,13,0,925.0,118.0,2.7,26.0,999.0,740.64,550.98
2016,6,28,13,15,922.5,117.5,2.75,26.0,984.0,697.21,519.51
2016,6,28,13,30,920.0,117.0,2.8,26.0,969.0,652.38,486.24
2016,6,28,13,45,917.0,115.0,2.85,26.0,947.5,604.87,450.17
2016,6,28,14,0,914.0,113.0,2.9,26.0,926.0,556.38,412.34
2016,6,28,14,15,908.5,111.5,2.95,25.5,898.0,506.29,372.97
2016,6,28,14,30,903.0,110.0,3.0,25.0,870.0,455.81,331.99
2016,6,28,14,45,897.0,107.5,3.05,25.0,836.0,404.22,288.41
2016,6,28,15,0,891.0,105.0,3.1,25.0,802.0,352.69,244.04
2016,6,28,15,15,880.5,103.0,3.1,24.5,762.5,300.63,199.51
2016,6,28,15,30,870.0,101.0,3.1,24.0,723.0,249.46,156.31
2016,6,28,15,45,858.5,97.5,3.1,24.0,679.5,198.2,115.24
2016,6,28,16,0,847.0,94.0,3.1,24.0,636.0,148.32,80.6
2016,6,28,16,15,829.5,91.0,3.05,23.5,588.5,90.39,49.44
2016,6,28,16,30,812.0,88.0,3.0,23.0,541.0,61.14,46.58
2016,6,28,16,45,791.0,84.0,3.0,22.5,491.0,59.9,45.8
2016,6,28,17,0,770.0,80.0,3.0,22.0,441.0,58.55,44.91
2016,6,28,17,15,739.5,76.0,2.95,21.5,390.0,57.02,43.84
2016,6,28,17,30,709.0,72.0,2.9,21.0,339.0,55.42,42.68
2016,6,28,17,45,668.0,66.5,2.9,20.5,289.0,47.85,36.26
2016,6,28,18,0,627.0,61.0,2.9,20.0,239.0,45.06,33.89
2016,6,28,18,15,564.5,54.5,2.85,19.0,191.0,41.25,30.58
2016,6,28,18,30,502.0,48.0,2.8,18.0,143.0,37.33,26.99
2016,6,28,18,45,406.5,39.0,2.75,17.5,101.0,31.0,21.04
2016,6,28,19,0,311.0,30.0,2.7,17.0,59.0,24.48,14.02
2016,6,28,19,15,155.5,15.0,2.8,16.5,29.5,11.99,0.0
2016,6,28,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,5,15,167.0,17.0,2.65,12.5,35.0,141.21,51.69
2016,6,29,5,30,334.0,34.0,2.6,13.0,70.0,281.23,221.96
2016,6,29,5,45,429.5,43.0,2.6,13.5,114.0,368.99,303.28
2016,6,29,6,0,525.0,52.0,2.6,14.0,158.0,464.35,384.91
2016,6,29,6,15,585.0,58.0,2.55,14.5,207.0,536.47,443.7
2016,6,29,6,30,645.0,64.0,2.5,15.0,256.0,611.74,501.71
2016,6,29,6,45,507.0,97.0,2.5,15.5,265.5,563.0,462.45
2016,6,29,7,0,369.0,130.0,2.5,16.0,275.0,496.99,407.57
2016,6,29,7,15,231.5,165.0,2.45,16.5,260.0,411.39,335.98
2016,6,29,7,30,94.0,200.0,2.4,17.0,245.0,299.84,242.6
2016,6,29,7,45,293.0,190.5,2.4,17.5,353.0,504.15,406.58
2016,6,29,8,0,492.0,181.0,2.4,18.0,461.0,703.82,555.82
2016,6,29,8,15,412.0,224.5,2.4,18.5,472.5,683.22,533.97
2016,6,29,8,30,332.0,268.0,2.4,19.0,484.0,639.35,497.55
2016,6,29,8,45,212.5,298.5,2.4,19.5,440.5,536.72,417.4
2016,6,29,9,0,93.0,329.0,2.4,20.0,397.0,430.56,333.46
2016,6,29,9,15,132.5,353.5,2.4,20.0,455.5,511.67,394.29
2016,6,29,9,30,172.0,378.0,2.4,20.0,514.0,573.41,438.93
2016,6,29,9,45,545.5,244.0,2.45,20.5,702.0,838.7,635.03
2016,6,29,10,0,919.0,110.0,2.5,21.0,890.0,1044.7,770.12
2016,6,29,10,15,925.0,111.0,2.55,21.0,918.0,1040.97,765.03
2016,6,29,10,30,931.0,112.0,2.6,21.0,946.0,1033.91,760.12
2016,6,29,10,45,935.0,113.0,2.65,21.5,967.0,1021.59,750.48
2016,6,29,11,0,939.0,114.0,2.7,22.0,988.0,1006.02,738.88
2016,6,29,11,15,941.5,114.5,2.7,22.0,1002.5,985.41,725.05
2016,6,29,11,30,944.0,115.0,2.7,22.0,1017.0,961.77,709.33
2016,6,29,11,45,945.5,115.5,2.75,22.0,1023.5,934.37,691.56
2016,6,29,12,0,947.0,116.0,2.8,22.0,1030.0,904.28,671.96
2016,6,29,12,15,946.5,116.0,2.85,22.0,1029.5,869.62,649.18
2016,6,29,12,30,946.0,116.0,2.9,22.0,1029.0,832.77,624.76
2016,6,29,12,45,944.0,116.0,2.95,22.0,1021.0,792.78,597.97
2016,6,29,13,0,942.0,116.0,3.0,22.0,1013.0,751.01,568.46
2016,6,29,13,15,939.0,115.0,3.0,22.0,997.5,706.15,535.14
2016,6,29,13,30,936.0,114.0,3.0,22.0,982.0,659.91,500.05
2016,6,29,13,45,932.5,113.0,3.05,22.0,960.0,612.19,463.14
2016,6,29,14,0,929.0,112.0,3.1,22.0,938.0,563.47,424.43
2016,6,29,14,15,923.0,110.5,3.1,21.5,909.0,512.42,383.51
2016,6,29,14,30,917.0,109.0,3.1,21.0,880.0,461.0,341.02
2016,6,29,14,45,909.5,107.0,3.1,21.0,845.5,408.51,295.97
2016,6,29,15,0,902.0,105.0,3.1,21.0,811.0,356.22,250.26
2016,6,29,15,15,891.0,103.0,3.1,20.5,771.0,303.44,204.46
2016,6,29,15,30,880.0,101.0,3.1,20.0,731.0,251.59,160.05
2016,6,29,15,45,866.5,98.5,3.1,20.0,686.5,200.17,118.29
2016,6,29,16,0,853.0,96.0,3.1,20.0,642.0,150.31,83.25
2016,6,29,16,15,835.0,93.0,3.1,19.5,593.5,92.05,51.48
2016,6,29,16,30,817.0,90.0,3.1,19.0,545.0,62.58,48.6
2016,6,29,16,45,793.0,87.0,3.1,19.0,494.5,62.09,48.38
2016,6,29,17,0,769.0,84.0,3.1,19.0,444.0,61.56,48.09
2016,6,29,17,15,737.5,79.5,3.1,18.5,392.5,59.75,46.78
2016,6,29,17,30,706.0,75.0,3.1,18.0,341.0,52.68,40.82
2016,6,29,17,45,659.5,70.0,3.15,17.5,290.0,50.46,39.02
2016,6,29,18,0,613.0,65.0,3.2,17.0,239.0,48.16,37.07
2016,6,29,18,15,548.0,58.0,3.15,16.5,190.5,44.07,33.4
2016,6,29,18,30,483.0,51.0,3.1,16.0,142.0,39.87,29.45
2016,6,29,18,45,380.0,41.5,3.1,15.5,100.0,33.19,23.12
2016,6,29,19,0,277.0,32.0,3.1,15.0,58.0,26.31,15.63
2016,6,29,19,15,138.5,16.0,3.1,14.5,29.0,12.89,0.0
2016,6,29,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,15,129.0,18.5,1.75,12.5,32.0,117.48,37.03
2016,6,30,5,30,258.0,37.0,1.7,13.0,64.0,237.96,186.44
2016,6,30,5,45,348.0,48.0,1.7,13.5,105.5,320.74,262.63
2016,6,30,6,0,438.0,59.0,1.7,14.0,147.0,411.58,340.05
2016,6,30,6,15,501.5,67.5,1.6,14.5,195.0,486.5,401.29
2016,6,30,6,30,565.0,76.0,1.5,15.0,243.0,564.88,461.27
2016,6,30,6,45,609.0,82.5,1.4,15.5,293.5,628.04,506.53
2016,6,30,7,0,653.0,89.0,1.3,16.0,344.0,692.33,550.45
2016,6,30,7,15,686.5,94.0,1.25,16.5,395.0,746.3,585.47
2016,6,30,7,30,720.0,99.0,1.2,17.0,446.0,800.0,619.07
2016,6,30,7,45,745.0,103.5,1.2,18.0,496.0,844.57,644.74
2016,6,30,8,0,770.0,108.0,1.2,19.0,546.0,882.47,665.28
2016,6,30,8,15,789.5,111.5,1.15,19.5,593.5,917.73,684.15
2016,6,30,8,30,809.0,115.0,1.1,20.0,641.0,950.8,701.18
2016,6,30,8,45,823.0,118.5,1.1,20.5,684.5,975.98,713.76
2016,6,30,9,0,837.0,122.0,1.1,21.0,728.0,998.42,724.62
2016,6,30,9,15,848.5,124.5,1.15,21.5,767.5,1014.27,732.28
2016,6,30,9,30,860.0,127.0,1.2,22.0,807.0,1015.72,731.07
2016,6,30,9,45,881.0,121.5,1.25,22.5,844.5,1026.44,735.98
2016,6,30,10,0,902.0,116.0,1.3,23.0,882.0,1034.08,738.94
2016,6,30,10,15,908.5,117.5,1.4,23.0,910.0,1031.41,737.91
2016,6,30,10,30,915.0,119.0,1.5,23.0,938.0,1025.44,734.98
2016,6,30,10,45,918.5,120.5,1.6,23.5,959.0,1013.25,726.81
2016,6,30,11,0,922.0,122.0,1.7,24.0,980.0,997.86,716.69
2016,6,30,11,15,924.5,122.5,1.8,24.0,994.0,977.46,704.77
2016,6,30,11,30,927.0,123.0,1.9,24.0,1008.0,954.08,690.9
2016,6,30,11,45,927.5,124.0,2.05,24.0,1014.5,926.57,674.78
2016,6,30,12,0,928.0,125.0,2.2,24.0,1021.0,896.46,656.69
2016,6,30,12,15,928.0,125.0,2.3,24.0,1020.5,862.68,635.46
2016,6,30,12,30,928.0,125.0,2.4,24.0,1020.0,826.71,612.53
2016,6,30,12,45,919.5,128.5,2.5,24.0,1010.0,785.37,585.64
2016,6,30,13,0,911.0,132.0,2.6,24.0,1000.0,742.71,555.81
2016,6,30,13,15,907.5,131.5,2.65,24.0,984.5,699.03,524.06
2016,6,30,13,30,904.0,131.0,2.7,24.0,969.0,654.07,490.58
2016,6,30,13,45,900.5,128.5,2.75,24.0,946.5,606.49,454.33
2016,6,30,14,0,897.0,126.0,2.8,24.0,924.0,558.0,416.37
2016,6,30,14,15,890.0,124.5,2.85,24.0,895.0,507.9,376.13
2016,6,30,14,30,883.0,123.0,2.9,24.0,866.0,457.56,334.58
2016,6,30,14,45,876.0,120.0,2.95,24.0,831.5,406.12,291.17
2016,6,30,15,0,869.0,117.0,3.0,24.0,797.0,354.85,247.09
2016,6,30,15,15,857.0,114.5,3.0,24.0,757.0,303.03,202.44
2016,6,30,15,30,845.0,112.0,3.0,24.0,717.0,243.98,153.03
2016,6,30,15,45,831.5,108.5,3.05,24.0,672.5,193.11,112.38
2016,6,30,16,0,818.0,105.0,3.1,24.0,628.0,143.94,78.2
2016,6,30,16,15,798.5,102.0,3.1,23.5,580.5,96.75,55.23
2016,6,30,16,30,779.0,99.0,3.1,23.0,533.0,68.57,52.88
2016,6,30,16,45,755.0,94.5,3.1,23.0,483.0,67.27,51.98
2016,6,30,17,0,731.0,90.0,3.1,23.0,433.0,65.85,50.95
2016,6,30,17,15,698.0,85.5,3.05,22.5,382.0,58.3,44.75
2016,6,30,17,30,665.0,81.0,3.0,22.0,331.0,56.85,43.73
2016,6,30,17,45,620.5,74.5,2.95,21.5,281.0,53.7,41.17
2016,6,30,18,0,576.0,68.0,2.9,21.0,231.0,50.39,38.38
2016,6,30,18,15,510.5,60.5,2.8,20.0,184.0,46.02,34.6
2016,6,30,18,30,445.0,53.0,2.7,19.0,137.0,41.5,30.49
2016,6,30,18,45,348.0,42.5,2.65,18.5,96.0,34.03,23.52
2016,6,30,19,0,251.0,32.0,2.6,18.0,55.0,26.27,15.36
2016,6,30,19,15,125.5,16.0,2.7,17.5,27.5,12.6,0.0
2016,6,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,124.0,18.0,2.3,13.0,31.0,113.32,29.82
2016,7,1,5,30,248.0,36.0,2.3,13.0,62.0,230.25,180.11
2016,7,1,5,45,341.0,47.0,2.35,13.5,103.0,314.85,258.56
2016,7,1,6,0,434.0,58.0,2.4,14.0,144.0,407.34,338.14
2016,7,1,6,15,497.0,66.0,2.35,14.5,191.5,481.05,399.5
2016,7,1,6,30,560.0,74.0,2.3,15.0,239.0,558.18,459.89
2016,7,1,6,45,604.0,80.0,2.25,15.5,288.5,620.46,505.99
2016,7,1,7,0,648.0,86.0,2.2,16.0,338.0,683.91,551.06
2016,7,1,7,15,681.0,91.0,2.1,16.0,388.5,737.27,587.7
2016,7,1,7,30,714.0,96.0,2.0,16.0,439.0,790.38,623.01
2016,7,1,7,45,521.5,160.0,1.95,16.5,424.5,697.65,551.92
2016,7,1,8,0,329.0,224.0,1.9,17.0,410.0,581.54,459.75
2016,7,1,8,15,566.0,167.0,1.85,17.5,520.5,773.0,601.78
2016,7,1,8,30,803.0,110.0,1.8,18.0,631.0,938.78,710.6
2016,7,1,8,45,819.0,112.0,1.8,18.5,675.0,964.18,722.4
2016,7,1,9,0,835.0,114.0,1.8,19.0,719.0,986.92,734.0
2016,7,1,9,15,846.5,116.5,1.85,19.0,758.0,991.95,736.11
2016,7,1,9,30,858.0,119.0,1.9,19.0,797.0,1004.94,743.76
2016,7,1,9,45,868.5,120.0,1.95,19.5,831.5,1012.22,746.3
2016,7,1,10,0,879.0,121.0,2.0,20.0,866.0,1016.36,746.97
2016,7,1,10,15,885.5,122.5,2.0,20.0,894.0,1013.81,744.27
2016,7,1,10,30,892.0,124.0,2.0,20.0,922.0,1008.03,739.69
2016,7,1,10,45,898.0,124.0,2.05,20.5,943.5,997.04,731.12
2016,7,1,11,0,904.0,124.0,2.1,21.0,965.0,982.89,720.65
2016,7,1,11,15,907.0,125.0,2.15,21.0,979.5,963.79,708.44
2016,7,1,11,30,910.0,126.0,2.2,21.0,994.0,941.73,694.33
2016,7,1,11,45,912.5,125.5,2.25,21.0,1001.5,915.04,677.16
2016,7,1,12,0,915.0,125.0,2.3,21.0,1009.0,885.74,658.22
2016,7,1,12,15,915.0,125.0,2.35,21.0,1008.5,852.4,636.44
2016,7,1,12,30,915.0,125.0,2.4,21.0,1008.0,816.91,613.07
2016,7,1,12,45,907.5,128.5,2.45,21.0,998.5,776.8,586.29
2016,7,1,13,0,900.0,132.0,2.5,21.0,989.0,735.31,556.58
2016,7,1,13,15,897.0,131.5,2.55,21.0,973.5,692.42,525.04
2016,7,1,13,30,894.0,131.0,2.6,21.0,958.0,648.23,491.74
2016,7,1,13,45,890.0,129.0,2.65,21.0,936.5,601.2,455.5
