Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,14,0,886.0,127.0,2.7,21.0,915.0,553.31,417.59
2016,7,1,14,15,879.0,125.5,2.7,21.0,886.5,503.72,377.2
2016,7,1,14,30,872.0,124.0,2.7,21.0,858.0,453.91,335.56
2016,7,1,14,45,864.0,121.5,2.75,21.0,823.5,403.0,292.2
2016,7,1,15,0,856.0,119.0,2.8,21.0,789.0,352.36,248.24
2016,7,1,15,15,844.0,116.5,2.8,20.5,749.0,301.18,204.1
2016,7,1,15,30,832.0,114.0,2.8,20.0,709.0,242.85,154.99
2016,7,1,15,45,817.5,111.0,2.8,20.0,665.0,192.82,114.49
2016,7,1,16,0,803.0,108.0,2.8,20.0,621.0,144.61,80.57
2016,7,1,16,15,783.5,104.5,2.8,19.5,573.5,97.81,57.37
2016,7,1,16,30,764.0,101.0,2.8,19.0,526.0,69.87,54.87
2016,7,1,16,45,739.0,96.5,2.8,19.0,476.5,68.62,54.01
2016,7,1,17,0,714.0,92.0,2.8,19.0,427.0,60.89,47.51
2016,7,1,17,15,680.5,87.0,2.75,18.5,376.5,59.24,46.34
2016,7,1,17,30,647.0,82.0,2.7,18.0,326.0,57.48,45.02
2016,7,1,17,45,601.0,76.0,2.7,18.0,276.5,54.76,42.72
2016,7,1,18,0,555.0,70.0,2.7,18.0,227.0,51.92,40.22
2016,7,1,18,15,489.5,62.0,2.65,17.5,180.0,47.21,36.02
2016,7,1,18,30,424.0,54.0,2.6,17.0,133.0,42.33,31.48
2016,7,1,18,45,326.0,43.0,2.55,16.5,93.0,34.45,24.09
2016,7,1,19,0,228.0,32.0,2.5,16.0,53.0,25.02,14.48
2016,7,1,19,15,114.0,16.0,2.5,15.5,26.5,12.59,0.0
2016,7,1,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,5,15,125.0,17.5,2.15,12.0,30.5,112.53,23.25
2016,7,2,5,30,250.0,35.0,2.2,12.0,61.0,229.82,179.78
2016,7,2,5,45,346.0,45.5,2.25,12.5,102.0,316.25,260.42
2016,7,2,6,0,442.0,56.0,2.3,13.0,143.0,410.29,341.57
2016,7,2,6,15,505.0,63.5,2.3,13.5,190.5,483.53,402.89
2016,7,2,6,30,568.0,71.0,2.3,14.0,238.0,560.22,463.16
2016,7,2,6,45,338.0,112.5,2.3,14.5,217.0,439.56,364.32
2016,7,2,7,0,108.0,154.0,2.3,15.0,196.0,274.88,226.12
2016,7,2,7,15,233.5,163.5,2.3,15.5,270.0,411.18,338.08
2016,7,2,7,30,359.0,173.0,2.3,16.0,344.0,538.24,437.08
2016,7,2,7,45,297.0,206.5,2.3,16.5,358.5,527.68,423.96
2016,7,2,8,0,235.0,240.0,2.3,17.0,373.0,512.25,408.05
2016,7,2,8,15,522.0,173.5,2.3,17.0,502.0,729.58,575.45
2016,7,2,8,30,809.0,107.0,2.3,17.0,631.0,940.82,720.58
2016,7,2,8,45,824.0,109.5,2.3,17.5,674.5,965.95,732.16
2016,7,2,9,0,839.0,112.0,2.3,18.0,718.0,988.38,743.81
2016,7,2,9,15,850.5,114.0,2.3,18.5,757.5,993.05,743.67
2016,7,2,9,30,862.0,116.0,2.3,19.0,797.0,1005.58,749.05
2016,7,2,9,45,862.5,122.5,2.3,19.5,828.5,1008.8,748.31
2016,7,2,10,0,863.0,129.0,2.3,20.0,860.0,1008.7,745.64
2016,7,2,10,15,870.0,130.5,2.3,20.0,888.0,1006.65,743.29
2016,7,2,10,30,877.0,132.0,2.3,20.0,916.0,1001.39,739.01
2016,7,2,10,45,881.0,134.0,2.35,20.5,937.0,990.52,730.35
2016,7,2,11,0,885.0,136.0,2.4,21.0,958.0,976.5,719.8
2016,7,2,11,15,888.0,136.5,2.4,21.0,972.5,957.1,706.7
2016,7,2,11,30,891.0,137.0,2.4,21.0,987.0,934.81,691.79
2016,7,2,11,45,891.0,138.5,2.45,21.0,994.0,908.01,674.39
2016,7,2,12,0,891.0,140.0,2.5,21.0,1001.0,878.74,655.28
2016,7,2,12,15,891.5,140.0,2.5,21.0,1000.5,846.31,633.56
2016,7,2,12,30,892.0,140.0,2.5,21.0,1000.0,811.78,610.33
2016,7,2,12,45,896.5,136.0,2.55,21.0,994.5,774.99,585.74
2016,7,2,13,0,901.0,132.0,2.6,21.0,989.0,736.15,557.77
2016,7,2,13,15,898.0,131.0,2.6,21.0,974.0,692.82,525.59
2016,7,2,13,30,895.0,130.0,2.6,21.0,959.0,648.19,491.75
2016,7,2,13,45,890.0,129.5,2.65,21.0,937.0,601.69,455.86
2016,7,2,14,0,885.0,129.0,2.7,21.0,915.0,554.39,418.36
2016,7,2,14,15,878.0,127.0,2.7,20.5,886.5,504.44,378.45
2016,7,2,14,30,871.0,125.0,2.7,20.0,858.0,454.29,337.13
2016,7,2,14,45,861.5,123.5,2.7,20.0,823.5,403.57,293.71
2016,7,2,15,0,852.0,122.0,2.7,20.0,789.0,353.26,249.86
2016,7,2,15,15,840.5,119.5,2.7,19.5,749.5,294.8,200.0
2016,7,2,15,30,829.0,117.0,2.7,19.0,710.0,244.36,156.87
2016,7,2,15,45,812.5,114.5,2.7,19.0,665.5,194.51,116.47
2016,7,2,16,0,796.0,112.0,2.7,19.0,621.0,146.69,82.86
2016,7,2,16,15,776.0,108.5,2.65,18.5,573.5,100.2,59.79
2016,7,2,16,30,756.0,105.0,2.6,18.0,526.0,72.7,57.53
2016,7,2,16,45,729.0,101.0,2.6,18.0,476.0,64.91,51.01
2016,7,2,17,0,702.0,97.0,2.6,18.0,426.0,64.27,50.65
2016,7,2,17,15,668.0,91.5,2.55,17.5,375.5,62.41,49.3
2016,7,2,17,30,634.0,86.0,2.5,17.0,325.0,60.42,47.79
2016,7,2,17,45,585.5,80.0,2.5,17.0,275.5,57.83,45.6
2016,7,2,18,0,537.0,74.0,2.5,17.0,226.0,55.14,43.22
2016,7,2,18,15,472.5,65.0,2.45,16.5,179.0,49.72,38.38
2016,7,2,18,30,408.0,56.0,2.4,16.0,132.0,44.08,33.14
2016,7,2,18,45,314.0,44.0,2.35,15.5,92.5,33.97,23.79
2016,7,2,19,0,220.0,32.0,2.3,15.0,53.0,25.01,14.52
2016,7,2,19,15,110.0,16.0,2.3,14.5,26.5,12.59,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,3,5,15,136.0,16.5,2.1,11.5,30.5,116.32,16.46
2016,7,3,5,30,272.0,33.0,2.2,12.0,61.0,241.37,188.21
2016,7,3,5,45,366.5,43.5,2.3,12.5,102.5,327.11,269.18
2016,7,3,6,0,461.0,54.0,2.4,13.0,144.0,420.76,350.2
2016,7,3,6,15,522.5,61.5,2.4,13.5,191.5,493.49,410.98
2016,7,3,6,30,584.0,69.0,2.4,14.0,239.0,569.6,470.77
2016,7,3,6,45,301.0,102.5,2.4,14.5,191.0,396.59,329.92
2016,7,3,7,0,18.0,136.0,2.4,15.0,143.0,147.99,119.44
2016,7,3,7,15,52.5,166.0,2.35,15.5,190.5,223.98,183.02
2016,7,3,7,30,87.0,196.0,2.3,16.0,238.0,288.92,235.28
2016,7,3,7,45,121.0,221.0,2.25,16.5,286.0,365.36,294.97
2016,7,3,8,0,155.0,246.0,2.2,17.0,334.0,425.7,340.58
2016,7,3,8,15,136.5,268.0,2.2,17.0,350.5,432.16,343.33
2016,7,3,8,30,118.0,290.0,2.2,17.0,367.0,437.14,345.24
2016,7,3,8,45,114.5,310.5,2.2,17.5,389.5,453.87,355.95
2016,7,3,9,0,111.0,331.0,2.2,18.0,412.0,451.23,352.21
2016,7,3,9,15,170.5,350.0,2.2,18.0,481.5,546.26,423.41
2016,7,3,9,30,230.0,369.0,2.2,18.0,551.0,622.15,478.52
2016,7,3,9,45,276.5,375.5,2.25,18.5,603.5,687.34,523.76
2016,7,3,10,0,323.0,382.0,2.3,19.0,656.0,733.15,554.92
2016,7,3,10,15,624.5,242.5,2.3,19.0,793.0,898.13,676.04
2016,7,3,10,30,926.0,103.0,2.3,19.0,930.0,1019.84,755.12
2016,7,3,10,45,930.0,103.5,2.35,19.5,951.0,1007.42,744.06
2016,7,3,11,0,934.0,104.0,2.4,20.0,972.0,991.79,732.46
2016,7,3,11,15,937.0,105.0,2.45,20.0,986.5,972.56,719.98
2016,7,3,11,30,940.0,106.0,2.5,20.0,1001.0,950.27,705.52
2016,7,3,11,45,941.0,106.5,2.55,20.5,1008.0,922.82,686.32
2016,7,3,12,0,942.0,107.0,2.6,21.0,1015.0,892.71,665.36
2016,7,3,12,15,942.0,107.0,2.6,21.0,1014.5,858.84,642.71
2016,7,3,12,30,942.0,107.0,2.6,21.0,1014.0,822.72,618.43
2016,7,3,12,45,925.0,116.5,2.65,21.0,1002.0,780.0,589.75
2016,7,3,13,0,908.0,126.0,2.7,21.0,990.0,736.29,558.56
2016,7,3,13,15,905.0,125.5,2.7,21.0,975.0,693.12,526.44
2016,7,3,13,30,902.0,125.0,2.7,21.0,960.0,648.63,492.6
2016,7,3,13,45,897.0,124.0,2.75,21.0,937.5,601.47,456.16
2016,7,3,14,0,892.0,123.0,2.8,21.0,915.0,553.5,418.08
2016,7,3,14,15,885.0,121.5,2.8,20.5,886.5,503.62,378.11
2016,7,3,14,30,878.0,120.0,2.8,20.0,858.0,453.51,336.71
2016,7,3,14,45,869.0,118.0,2.8,20.0,823.5,402.28,292.78
2016,7,3,15,0,860.0,116.0,2.8,20.0,789.0,351.42,248.38
2016,7,3,15,15,848.5,114.0,2.75,19.5,749.5,300.47,204.14
2016,7,3,15,30,837.0,112.0,2.7,19.0,710.0,242.23,154.86
2016,7,3,15,45,822.0,109.0,2.7,19.0,666.0,191.82,113.93
2016,7,3,16,0,807.0,106.0,2.7,19.0,622.0,143.26,79.7
2016,7,3,16,15,787.5,103.0,2.7,18.5,574.5,96.55,56.66
2016,7,3,16,30,768.0,100.0,2.7,18.0,527.0,69.2,54.52
2016,7,3,16,45,743.5,95.5,2.7,18.0,477.5,67.93,53.63
2016,7,3,17,0,719.0,91.0,2.7,18.0,428.0,60.27,47.16
2016,7,3,17,15,686.0,86.0,2.65,17.5,377.5,58.59,45.96
2016,7,3,17,30,653.0,81.0,2.6,17.0,327.0,56.79,44.61
2016,7,3,17,45,608.5,74.5,2.6,16.5,277.5,53.65,42.01
2016,7,3,18,0,564.0,68.0,2.6,16.0,228.0,50.36,39.18
2016,7,3,18,15,500.0,60.0,2.55,15.5,181.0,45.59,34.89
2016,7,3,18,30,436.0,52.0,2.5,15.0,134.0,40.63,30.25
2016,7,3,18,45,343.0,41.5,2.5,14.5,94.0,33.15,23.18
2016,7,3,19,0,250.0,31.0,2.5,14.0,54.0,25.38,14.85
2016,7,3,19,15,125.0,15.5,2.5,13.5,27.0,12.21,0.0
2016,7,3,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,150.5,15.5,2.3,12.0,31.0,126.61,8.34
2016,7,4,5,30,301.0,31.0,2.4,12.0,62.0,256.68,199.49
2016,7,4,5,45,398.5,40.0,2.55,12.5,104.0,343.49,282.69
2016,7,4,6,0,496.0,49.0,2.7,13.0,146.0,438.44,365.16
2016,7,4,6,15,556.0,55.5,2.65,13.5,193.5,509.8,424.45
2016,7,4,6,30,616.0,62.0,2.6,14.0,241.0,584.52,483.0
2016,7,4,6,45,314.5,97.5,2.6,14.5,189.5,400.72,333.98
2016,7,4,7,0,13.0,133.0,2.6,15.0,138.0,140.39,113.0
2016,7,4,7,15,14.5,150.0,2.55,15.5,156.5,157.81,127.39
2016,7,4,7,30,16.0,167.0,2.5,16.0,175.0,175.22,141.01
2016,7,4,7,45,50.0,203.0,2.45,16.5,231.0,260.19,210.05
2016,7,4,8,0,84.0,239.0,2.4,17.0,287.0,332.26,266.68
2016,7,4,8,15,75.5,257.5,2.35,17.0,303.0,342.62,273.15
2016,7,4,8,30,67.0,276.0,2.3,17.0,319.0,352.32,279.31
2016,7,4,8,45,54.0,285.0,2.3,17.5,321.0,346.01,272.58
2016,7,4,9,0,41.0,294.0,2.3,18.0,323.0,339.49,265.85
2016,7,4,9,15,116.5,334.0,2.3,18.0,424.5,474.16,369.52
2016,7,4,9,30,192.0,374.0,2.3,18.0,526.0,589.55,454.69
2016,7,4,9,45,202.0,390.5,2.35,18.5,556.0,611.69,468.45
2016,7,4,10,0,212.0,407.0,2.4,19.0,586.0,632.6,481.88
2016,7,4,10,15,558.0,262.0,2.4,19.0,754.5,851.67,644.65
2016,7,4,10,30,904.0,117.0,2.4,19.0,923.0,1012.68,752.04
2016,7,4,10,45,906.5,119.0,2.45,19.5,944.0,1000.35,740.59
2016,7,4,11,0,909.0,121.0,2.5,20.0,965.0,984.86,729.01
2016,7,4,11,15,912.0,121.5,2.5,20.0,979.5,965.31,715.77
2016,7,4,11,30,915.0,122.0,2.5,20.0,994.0,942.8,700.65
2016,7,4,11,45,913.5,124.5,2.55,20.5,1000.0,915.32,681.39
2016,7,4,12,0,912.0,127.0,2.6,21.0,1006.0,885.31,660.46
2016,7,4,12,15,911.5,127.0,2.6,21.0,1005.5,851.64,637.89
2016,7,4,12,30,911.0,127.0,2.6,21.0,1005.0,815.85,613.79
2016,7,4,12,45,917.5,121.0,2.65,21.0,999.5,778.3,588.64
2016,7,4,13,0,924.0,115.0,2.7,21.0,994.0,738.51,560.46
2016,7,4,13,15,921.0,114.5,2.7,21.0,978.5,694.79,527.9
2016,7,4,13,30,918.0,114.0,2.7,21.0,963.0,649.71,493.6
2016,7,4,13,45,913.0,113.0,2.7,21.0,940.5,601.92,456.47
2016,7,4,14,0,908.0,112.0,2.7,21.0,918.0,553.29,417.72
2016,7,4,14,15,901.0,110.5,2.7,20.5,889.5,502.72,377.19
2016,7,4,14,30,894.0,109.0,2.7,20.0,861.0,451.89,335.2
2016,7,4,14,45,885.0,107.5,2.7,20.0,826.0,400.3,290.89
2016,7,4,15,0,876.0,106.0,2.7,20.0,791.0,349.04,246.07
2016,7,4,15,15,865.0,103.5,2.7,19.5,751.5,297.11,200.96
2016,7,4,15,30,854.0,101.0,2.7,19.0,712.0,246.13,157.24
2016,7,4,15,45,839.5,98.5,2.75,19.0,667.5,195.77,116.35
2016,7,4,16,0,825.0,96.0,2.8,19.0,623.0,137.68,74.54
2016,7,4,16,15,806.5,93.0,2.75,18.5,576.0,90.06,51.08
2016,7,4,16,30,788.0,90.0,2.7,18.0,529.0,62.32,48.58
2016,7,4,16,45,764.0,86.5,2.7,18.0,479.0,61.49,48.06
2016,7,4,17,0,740.0,83.0,2.7,18.0,429.0,60.59,47.45
2016,7,4,17,15,708.0,78.5,2.7,17.5,378.5,58.77,46.12
2016,7,4,17,30,676.0,74.0,2.7,17.0,328.0,51.78,40.2
2016,7,4,17,45,632.0,68.5,2.7,16.5,278.5,49.19,38.07
2016,7,4,18,0,588.0,63.0,2.7,16.0,229.0,46.49,35.75
2016,7,4,18,15,525.5,56.0,2.65,15.5,182.0,42.37,32.04
2016,7,4,18,30,463.0,49.0,2.6,15.0,135.0,38.12,28.04
2016,7,4,18,45,369.0,39.0,2.55,14.5,95.0,30.98,21.29
2016,7,4,19,0,275.0,29.0,2.5,14.0,55.0,23.57,13.34
2016,7,4,19,15,137.5,14.5,2.5,13.5,27.5,11.58,0.0
2016,7,4,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,137.5,16.0,2.65,12.5,30.0,119.44,0.0
2016,7,5,5,30,275.0,32.0,2.7,13.0,60.0,241.65,186.12
2016,7,5,5,45,369.5,42.0,2.75,13.5,101.0,326.7,267.9
2016,7,5,6,0,464.0,52.0,2.8,14.0,142.0,419.67,348.55
2016,7,5,6,15,527.0,59.0,2.75,14.0,189.0,492.81,410.48
2016,7,5,6,30,590.0,66.0,2.7,14.0,236.0,569.48,471.72
2016,7,5,6,45,318.0,105.5,2.65,14.5,199.5,413.97,344.56
2016,7,5,7,0,46.0,145.0,2.6,15.0,163.0,195.93,160.07
2016,7,5,7,15,67.5,170.5,2.55,15.5,200.5,243.21,199.2
2016,7,5,7,30,89.0,196.0,2.5,16.0,238.0,291.01,237.16
2016,7,5,7,45,176.0,214.5,2.45,16.5,310.0,408.07,330.63
2016,7,5,8,0,263.0,233.0,2.4,17.0,382.0,530.17,423.69
2016,7,5,8,15,273.0,254.0,2.35,17.0,420.0,565.47,447.86
2016,7,5,8,30,283.0,275.0,2.3,17.0,458.0,599.7,471.41
2016,7,5,8,45,282.0,297.0,2.3,17.5,489.5,622.96,485.65
2016,7,5,9,0,281.0,319.0,2.3,18.0,521.0,644.59,498.64
2016,7,5,9,15,264.0,342.0,2.35,18.0,540.5,649.62,500.38
2016,7,5,9,30,247.0,365.0,2.4,18.0,560.0,652.82,501.03
2016,7,5,9,45,575.0,235.5,2.45,18.5,714.5,859.62,654.49
2016,7,5,10,0,903.0,106.0,2.5,19.0,869.0,1024.09,762.46
2016,7,5,10,15,909.5,107.5,2.55,19.0,897.0,1021.79,758.71
2016,7,5,10,30,916.0,109.0,2.6,19.0,925.0,1016.17,754.66
2016,7,5,10,45,920.0,110.0,2.65,19.5,946.5,1004.32,745.21
2016,7,5,11,0,924.0,111.0,2.7,20.0,968.0,989.26,733.82
2016,7,5,11,15,927.0,112.0,2.75,20.0,983.0,970.11,721.23
2016,7,5,11,30,930.0,113.0,2.8,20.0,998.0,947.93,706.66
2016,7,5,11,45,931.5,113.5,2.85,20.0,1005.5,921.06,688.96
2016,7,5,12,0,933.0,114.0,2.9,20.0,1013.0,891.51,669.42
2016,7,5,12,15,933.5,114.0,2.95,20.0,1013.5,858.21,647.23
2016,7,5,12,30,934.0,114.0,3.0,20.0,1014.0,822.64,623.34
2016,7,5,12,45,928.0,117.0,3.05,20.0,1005.0,782.7,596.21
2016,7,5,13,0,922.0,120.0,3.1,20.0,996.0,741.2,566.38
2016,7,5,13,15,919.5,119.5,3.1,20.0,981.5,697.81,533.74
2016,7,5,13,30,917.0,119.0,3.1,20.0,967.0,653.01,499.32
2016,7,5,13,45,914.5,117.0,3.1,20.0,946.0,605.8,462.3
2016,7,5,14,0,912.0,115.0,3.1,20.0,925.0,557.54,423.48
2016,7,5,14,15,906.5,113.5,3.1,19.5,897.0,507.4,382.92
2016,7,5,14,30,901.0,112.0,3.1,19.0,869.0,456.84,340.77
2016,7,5,14,45,895.0,109.0,3.15,19.0,835.5,404.8,295.8
2016,7,5,15,0,889.0,106.0,3.2,19.0,802.0,352.81,250.02
2016,7,5,15,15,879.0,104.0,3.2,19.0,762.5,300.77,204.02
2016,7,5,15,30,869.0,102.0,3.2,19.0,723.0,249.55,159.51
2016,7,5,15,45,857.5,99.0,3.25,19.0,679.5,198.45,117.82
2016,7,5,16,0,846.0,96.0,3.3,19.0,636.0,139.31,75.15
2016,7,5,16,15,828.0,93.0,3.35,18.5,588.0,90.59,51.25
2016,7,5,16,30,810.0,90.0,3.4,18.0,540.0,62.55,48.79
2016,7,5,16,45,593.5,127.0,3.45,17.5,440.5,81.75,65.73
2016,7,5,17,0,377.0,164.0,3.5,17.0,341.0,108.74,89.47
2016,7,5,17,15,272.0,156.0,3.55,16.5,276.0,111.21,92.05
2016,7,5,17,30,167.0,148.0,3.6,16.0,211.0,111.11,92.4
2016,7,5,17,45,151.0,128.5,3.65,15.5,179.0,97.76,81.04
2016,7,5,18,0,135.0,109.0,3.7,15.0,147.0,84.05,69.12
2016,7,5,18,15,307.0,79.5,3.65,14.5,143.0,58.95,46.85
2016,7,5,18,30,479.0,50.0,3.6,14.0,139.0,39.07,28.98
2016,7,5,18,45,373.0,40.5,3.55,13.5,97.0,32.37,22.57
2016,7,5,19,0,267.0,31.0,3.5,13.0,55.0,25.46,14.87
2016,7,5,19,15,133.5,15.5,3.45,12.5,27.5,12.5,0.0
2016,7,5,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,135.5,15.5,2.75,12.0,29.0,116.94,0.0
2016,7,6,5,30,271.0,31.0,2.7,12.0,58.0,238.02,182.9
2016,7,6,5,45,368.5,40.5,2.7,12.5,99.0,324.0,266.45
2016,7,6,6,0,466.0,50.0,2.7,13.0,140.0,418.22,348.44
2016,7,6,6,15,241.5,75.5,2.55,13.5,123.0,283.76,238.17
2016,7,6,6,30,17.0,101.0,2.4,14.0,106.0,113.77,91.68
2016,7,6,6,45,23.0,120.0,2.3,14.5,128.0,148.96,121.45
2016,7,6,7,0,29.0,139.0,2.2,15.0,150.0,173.91,141.81
2016,7,6,7,15,26.0,155.0,2.1,15.0,166.0,187.29,152.19
2016,7,6,7,30,23.0,171.0,2.0,15.0,182.0,186.2,150.62
2016,7,6,7,45,72.5,207.0,1.9,15.5,247.0,286.13,232.01
2016,7,6,8,0,122.0,243.0,1.8,16.0,312.0,391.14,313.75
2016,7,6,8,15,264.5,243.0,1.75,16.5,409.0,544.07,431.41
2016,7,6,8,30,407.0,243.0,1.7,17.0,506.0,701.75,545.63
2016,7,6,8,45,326.0,284.0,1.7,17.5,504.0,651.41,503.46
2016,7,6,9,0,245.0,325.0,1.7,18.0,502.0,615.55,473.2
2016,7,6,9,15,560.0,214.0,1.75,18.0,646.0,829.9,632.46
2016,7,6,9,30,875.0,103.0,1.8,18.0,790.0,1003.65,746.57
2016,7,6,9,45,601.0,241.5,1.85,18.5,722.5,891.75,667.48
2016,7,6,10,0,327.0,380.0,1.9,19.0,655.0,735.21,552.02
2016,7,6,10,15,346.0,386.0,1.95,19.0,686.0,751.22,564.43
2016,7,6,10,30,365.0,392.0,2.0,19.0,717.0,765.33,573.95
2016,7,6,10,45,640.5,250.0,2.15,19.5,837.0,892.51,667.77
2016,7,6,11,0,916.0,108.0,2.3,20.0,957.0,978.72,724.1
2016,7,6,11,15,550.5,292.5,2.4,20.0,805.5,810.28,607.17
2016,7,6,11,30,185.0,477.0,2.5,20.0,654.0,618.48,464.26
2016,7,6,11,45,555.5,292.5,2.65,20.5,827.0,770.24,582.06
2016,7,6,12,0,926.0,108.0,2.8,21.0,1000.0,880.29,659.86
2016,7,6,12,15,926.0,108.0,2.9,21.0,999.5,846.94,636.83
2016,7,6,12,30,926.0,108.0,3.0,21.0,999.0,811.37,613.27
2016,7,6,12,45,917.0,112.5,3.15,21.0,989.5,770.91,586.3
2016,7,6,13,0,908.0,117.0,3.3,21.0,980.0,729.08,556.68
2016,7,6,13,15,904.5,116.0,3.4,20.5,964.5,685.27,525.08
2016,7,6,13,30,901.0,115.0,3.5,20.0,949.0,640.17,491.56
2016,7,6,13,45,897.0,113.5,3.6,20.0,927.5,593.28,454.77
2016,7,6,14,0,893.0,112.0,3.7,20.0,906.0,545.49,416.24
2016,7,6,14,15,689.0,212.5,3.7,19.5,814.0,474.51,360.34
2016,7,6,14,30,485.0,313.0,3.7,19.0,722.0,428.55,324.38
2016,7,6,14,45,676.0,208.5,3.75,19.0,752.0,388.41,287.89
2016,7,6,15,0,867.0,104.0,3.8,19.0,782.0,344.44,244.71
2016,7,6,15,15,856.5,102.0,3.8,18.5,743.0,293.42,199.79
2016,7,6,15,30,846.0,100.0,3.8,18.0,704.0,243.28,156.32
2016,7,6,15,45,834.5,96.5,3.8,18.0,661.0,193.03,115.07
2016,7,6,16,0,823.0,93.0,3.8,18.0,618.0,134.69,72.72
2016,7,6,16,15,805.5,90.0,3.75,17.5,571.5,87.17,49.36
2016,7,6,16,30,788.0,87.0,3.7,17.0,525.0,60.26,47.0
2016,7,6,16,45,768.0,82.5,3.7,17.0,476.5,58.66,45.8
2016,7,6,17,0,748.0,78.0,3.7,17.0,428.0,56.92,44.44
2016,7,6,17,15,717.0,74.0,3.7,16.5,378.0,55.35,43.31
2016,7,6,17,30,686.0,70.0,3.7,16.0,328.0,53.71,42.07
2016,7,6,17,45,645.0,64.5,3.7,16.0,278.5,46.28,35.57
2016,7,6,18,0,604.0,59.0,3.7,16.0,229.0,43.45,33.05
2016,7,6,18,15,542.0,52.5,3.6,15.5,182.0,39.6,29.58
2016,7,6,18,30,480.0,46.0,3.5,15.0,135.0,35.65,25.84
2016,7,6,18,45,385.5,37.0,3.45,14.5,95.0,29.29,19.79
2016,7,6,19,0,291.0,28.0,3.4,14.0,55.0,22.72,12.54
2016,7,6,19,15,145.5,14.0,3.35,13.5,27.5,11.17,0.0
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,5,15,155.5,14.0,3.1,12.5,29.0,125.11,0.0
2016,7,7,5,30,311.0,28.0,3.1,13.0,58.0,258.61,197.1
2016,7,7,5,45,403.5,36.5,3.1,13.5,99.0,341.28,279.74
2016,7,7,6,0,496.0,45.0,3.1,14.0,140.0,431.96,358.98
2016,7,7,6,15,556.0,51.5,3.0,14.0,187.0,503.05,419.0
2016,7,7,6,30,616.0,58.0,2.9,14.0,234.0,577.65,478.66
2016,7,7,6,45,308.0,84.0,2.85,14.5,172.0,376.78,315.51
2016,7,7,7,0,0.0,110.0,2.8,15.0,110.0,103.58,81.93
2016,7,7,7,15,0.0,125.0,2.8,15.5,125.0,117.58,93.56
2016,7,7,7,30,0.0,140.0,2.8,16.0,140.0,131.53,104.59
2016,7,7,7,45,19.0,179.0,2.8,16.5,189.5,188.77,151.6
2016,7,7,8,0,38.0,218.0,2.8,17.0,239.0,263.7,211.47
2016,7,7,8,15,97.5,253.5,2.8,17.0,314.5,359.34,287.98
2016,7,7,8,30,157.0,289.0,2.8,17.0,390.0,474.47,376.8
2016,7,7,8,45,511.0,189.5,2.85,17.5,550.5,745.01,585.48
2016,7,7,9,0,865.0,90.0,2.9,18.0,711.0,976.92,744.26
2016,7,7,9,15,875.5,92.0,2.95,18.0,750.0,992.16,751.18
2016,7,7,9,30,886.0,94.0,3.0,18.0,789.0,1004.36,758.22
2016,7,7,9,45,891.5,97.0,3.1,18.0,822.5,1009.49,761.08
2016,7,7,10,0,897.0,100.0,3.2,18.0,856.0,1011.35,761.93
2016,7,7,10,15,903.0,101.0,3.25,18.0,884.0,1008.26,759.2
2016,7,7,10,30,909.0,102.0,3.3,18.0,912.0,1001.91,754.45
2016,7,7,10,45,913.5,103.0,3.35,18.5,933.5,990.85,745.25
2016,7,7,11,0,918.0,104.0,3.4,19.0,955.0,976.58,734.05
2016,7,7,11,15,921.0,104.5,3.4,19.0,969.5,957.27,720.61
2016,7,7,11,30,924.0,105.0,3.4,19.0,984.0,934.97,705.22
2016,7,7,11,45,925.5,105.0,3.4,19.0,991.0,908.01,686.7
2016,7,7,12,0,927.0,105.0,3.4,19.0,998.0,878.39,666.38
2016,7,7,12,15,927.5,105.0,3.4,19.0,998.0,845.47,643.73
2016,7,7,12,30,928.0,105.0,3.4,19.0,998.0,810.28,619.42
2016,7,7,12,45,919.0,110.0,3.4,19.0,988.5,770.22,591.54
2016,7,7,13,0,910.0,115.0,3.4,19.0,979.0,728.75,561.2
2016,7,7,13,15,907.0,114.0,3.35,19.0,964.0,685.18,527.9
2016,7,7,13,30,904.0,113.0,3.3,19.0,949.0,640.28,492.91
2016,7,7,13,45,901.0,111.0,3.3,19.0,928.0,593.41,455.81
2016,7,7,14,0,898.0,109.0,3.3,19.0,907.0,545.56,416.98
2016,7,7,14,15,891.5,108.0,3.3,19.0,879.0,496.03,375.84
2016,7,7,14,30,885.0,107.0,3.3,19.0,851.0,446.2,333.39
2016,7,7,14,45,878.5,104.0,3.3,19.0,817.0,394.78,288.73
2016,7,7,15,0,872.0,101.0,3.3,19.0,783.0,343.48,243.39
2016,7,7,15,15,861.5,99.0,3.3,18.5,744.0,292.19,198.36
2016,7,7,15,30,851.0,97.0,3.3,18.0,705.0,241.79,154.74
2016,7,7,15,45,839.0,94.0,3.35,18.0,662.0,191.55,113.61
2016,7,7,16,0,827.0,91.0,3.4,18.0,619.0,142.72,79.17
2016,7,7,16,15,809.0,88.0,3.45,17.5,572.0,85.45,48.11
2016,7,7,16,30,791.0,85.0,3.5,17.0,525.0,58.92,45.84
2016,7,7,16,45,770.0,81.0,3.6,17.0,476.0,57.62,44.89
2016,7,7,17,0,749.0,77.0,3.7,17.0,427.0,56.21,43.82
2016,7,7,17,15,718.0,73.0,3.75,16.5,377.0,54.61,42.65
2016,7,7,17,30,687.0,69.0,3.8,16.0,327.0,52.93,41.38
2016,7,7,17,45,646.0,63.5,3.9,15.5,277.5,45.56,35.0
2016,7,7,18,0,605.0,58.0,4.0,15.0,228.0,42.69,32.51
2016,7,7,18,15,543.0,52.0,3.9,14.5,181.5,39.22,29.36
2016,7,7,18,30,481.0,46.0,3.8,14.0,135.0,35.68,25.97
2016,7,7,18,45,387.5,36.5,3.75,13.5,94.5,28.88,19.51
2016,7,7,19,0,294.0,27.0,3.7,13.0,54.0,21.84,11.82
2016,7,7,19,15,147.0,13.5,3.6,12.5,27.0,10.75,0.0
2016,7,7,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,5,15,164.5,13.0,3.1,12.5,28.5,127.8,0.0
2016,7,8,5,30,329.0,26.0,3.1,13.0,57.0,266.69,201.79
2016,7,8,5,45,420.0,33.5,3.15,13.5,97.5,347.42,284.58
2016,7,8,6,0,511.0,41.0,3.2,14.0,138.0,436.19,362.6
2016,7,8,6,15,569.0,46.5,3.15,14.5,184.0,500.33,416.3
2016,7,8,6,30,627.0,52.0,3.1,15.0,230.0,572.98,473.84
2016,7,8,6,45,340.5,98.5,3.05,15.5,198.0,422.42,351.4
2016,7,8,7,0,54.0,145.0,3.0,16.0,166.0,203.21,165.92
2016,7,8,7,15,107.0,170.5,2.9,16.5,218.5,293.95,240.98
2016,7,8,7,30,160.0,196.0,2.8,17.0,271.0,371.73,302.74
2016,7,8,7,45,207.5,214.5,2.75,17.5,323.0,437.29,353.22
2016,7,8,8,0,255.0,233.0,2.7,18.0,375.0,522.68,417.02
2016,7,8,8,15,546.5,155.0,2.65,18.0,494.5,739.38,582.69
2016,7,8,8,30,838.0,77.0,2.6,18.0,614.0,920.6,706.92
2016,7,8,8,45,850.0,79.5,2.6,18.5,657.0,943.74,717.79
2016,7,8,9,0,862.0,82.0,2.6,19.0,700.0,964.15,728.29
2016,7,8,9,15,872.0,83.5,2.6,19.5,738.5,978.49,734.74
2016,7,8,9,30,882.0,85.0,2.6,20.0,777.0,989.83,739.3
2016,7,8,9,45,888.0,87.5,2.6,20.5,810.0,995.16,740.0
2016,7,8,10,0,894.0,90.0,2.6,21.0,843.0,997.25,738.75
2016,7,8,10,15,900.0,91.0,2.65,21.0,870.5,994.43,736.35
2016,7,8,10,30,906.0,92.0,2.7,21.0,898.0,988.38,731.97
2016,7,8,10,45,909.5,93.5,2.8,21.5,919.0,977.17,723.38
2016,7,8,11,0,913.0,95.0,2.9,22.0,940.0,962.77,712.79
2016,7,8,11,15,916.0,95.5,2.95,22.0,954.5,943.8,700.21
2016,7,8,11,30,919.0,96.0,3.0,22.0,969.0,921.85,685.7
2016,7,8,11,45,921.5,95.5,3.05,22.0,976.5,895.63,668.33
2016,7,8,12,0,924.0,95.0,3.1,22.0,984.0,866.73,649.11
2016,7,8,12,15,924.5,95.0,3.15,22.0,984.5,834.11,627.27
2016,7,8,12,30,925.0,95.0,3.2,22.0,985.0,799.21,603.74
2016,7,8,12,45,918.5,98.5,3.25,22.0,976.5,760.04,577.05
2016,7,8,13,0,912.0,102.0,3.3,22.0,968.0,719.31,548.11
2016,7,8,13,15,909.5,101.5,3.35,22.0,953.5,676.54,516.07
2016,7,8,13,30,907.0,101.0,3.4,22.0,939.0,632.36,482.22
2016,7,8,13,45,904.0,99.5,3.45,22.0,918.5,585.86,445.79
2016,7,8,14,0,901.0,98.0,3.5,22.0,898.0,538.34,407.58
2016,7,8,14,15,895.5,97.0,3.5,22.0,870.5,489.22,367.01
2016,7,8,14,30,890.0,96.0,3.5,22.0,843.0,439.68,325.05
2016,7,8,14,45,884.5,93.5,3.55,22.0,810.0,388.81,281.15
2016,7,8,15,0,879.0,91.0,3.6,22.0,777.0,337.93,236.44
2016,7,8,15,15,869.0,89.0,3.6,21.5,738.5,286.47,191.57
2016,7,8,15,30,859.0,87.0,3.6,21.0,700.0,235.86,148.08
2016,7,8,15,45,847.0,84.5,3.65,21.0,657.5,185.62,107.32
2016,7,8,16,0,835.0,82.0,3.7,21.0,615.0,136.8,73.3
2016,7,8,16,15,818.5,79.5,3.65,20.5,568.5,89.36,50.84
2016,7,8,16,30,802.0,77.0,3.6,20.0,522.0,63.19,48.94
2016,7,8,16,45,781.5,73.5,3.55,20.0,473.5,52.44,39.86
2016,7,8,17,0,761.0,70.0,3.5,20.0,425.0,51.17,38.92
2016,7,8,17,15,731.0,66.5,3.4,19.5,375.0,49.75,37.9
2016,7,8,17,30,701.0,63.0,3.3,19.0,325.0,48.26,36.79
2016,7,8,17,45,662.0,58.0,3.25,19.0,276.0,45.44,34.38
2016,7,8,18,0,623.0,53.0,3.2,19.0,227.0,42.51,31.8
2016,7,8,18,15,562.5,47.0,3.1,18.5,180.5,35.3,25.42
2016,7,8,18,30,502.0,41.0,3.0,18.0,134.0,31.56,21.93
2016,7,8,18,45,410.0,33.0,2.95,17.5,94.0,25.91,16.6
2016,7,8,19,0,318.0,25.0,2.9,17.0,54.0,20.09,10.11
2016,7,8,19,15,159.0,12.5,2.9,16.5,27.0,9.89,0.0
2016,7,8,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,174.0,12.0,2.1,14.0,28.0,130.66,0.0
2016,7,9,5,30,348.0,24.0,2.1,14.0,56.0,275.06,204.99
2016,7,9,5,45,437.5,31.0,2.15,14.5,96.5,354.61,287.84
2016,7,9,6,0,527.0,38.0,2.2,15.0,137.0,437.59,360.42
2016,7,9,6,15,584.0,43.5,2.25,15.5,183.5,506.84,417.41
2016,7,9,6,30,641.0,49.0,2.3,16.0,230.0,579.19,474.06
2016,7,9,6,45,678.5,53.0,2.4,17.0,278.5,636.46,515.96
2016,7,9,7,0,716.0,57.0,2.5,18.0,327.0,694.48,556.62
2016,7,9,7,15,744.0,60.5,2.55,18.0,376.5,743.95,591.41
2016,7,9,7,30,772.0,64.0,2.6,18.0,426.0,792.84,624.96
2016,7,9,7,45,792.0,67.0,2.65,18.5,474.0,823.8,643.82
2016,7,9,8,0,812.0,70.0,2.7,19.0,522.0,862.02,667.62
2016,7,9,8,15,828.5,72.0,2.7,19.5,568.5,893.77,686.08
2016,7,9,8,30,845.0,74.0,2.7,20.0,615.0,923.34,702.86
2016,7,9,8,45,857.0,76.5,2.75,20.5,657.5,946.66,715.66
2016,7,9,9,0,869.0,79.0,2.8,21.0,700.0,967.24,726.63
2016,7,9,9,15,879.0,80.5,2.85,21.0,739.0,981.71,734.97
2016,7,9,9,30,889.0,82.0,2.9,21.0,778.0,993.16,741.45
2016,7,9,9,45,890.0,87.5,3.0,21.0,810.0,996.95,743.41
2016,7,9,10,0,891.0,93.0,3.1,21.0,842.0,997.36,743.32
2016,7,9,10,15,897.0,94.0,3.15,21.0,869.5,994.52,740.81
2016,7,9,10,30,903.0,95.0,3.2,21.0,897.0,988.45,736.29
2016,7,9,10,45,909.5,94.5,3.25,21.5,919.0,978.05,727.64
2016,7,9,11,0,916.0,94.0,3.3,22.0,941.0,964.47,717.01
2016,7,9,11,15,918.5,94.5,3.35,22.0,955.0,945.0,703.94
2016,7,9,11,30,921.0,95.0,3.4,22.0,969.0,922.56,688.93
2016,7,9,11,45,925.5,93.0,3.5,22.0,977.0,896.65,671.89
2016,7,9,12,0,930.0,91.0,3.6,22.0,985.0,867.97,652.89
2016,7,9,12,15,930.5,91.0,3.7,22.0,985.5,835.23,630.98
2016,7,9,12,30,931.0,91.0,3.8,22.0,986.0,800.18,607.3
2016,7,9,12,45,927.5,92.5,3.9,22.0,978.0,761.33,580.74
2016,7,9,13,0,924.0,94.0,4.0,22.0,970.0,720.72,551.98
2016,7,9,13,15,922.0,93.5,4.05,21.5,956.5,677.85,520.51
2016,7,9,13,30,920.0,93.0,4.1,21.0,943.0,633.49,487.04
2016,7,9,13,45,918.5,91.0,4.2,21.0,923.0,586.88,450.14
2016,7,9,14,0,917.0,89.0,4.3,21.0,903.0,539.09,411.3
2016,7,9,14,15,913.5,88.0,4.35,20.5,877.0,490.16,371.16
2016,7,9,14,30,910.0,87.0,4.4,20.0,851.0,440.59,329.23
2016,7,9,14,45,905.5,85.0,4.45,20.0,819.0,389.47,284.34
2016,7,9,15,0,901.0,83.0,4.5,20.0,787.0,338.21,238.56
2016,7,9,15,15,894.0,81.5,4.5,19.5,750.0,286.77,192.85
2016,7,9,15,30,887.0,80.0,4.5,19.0,713.0,235.83,148.33
2016,7,9,15,45,878.0,78.5,4.55,19.0,671.5,185.3,106.73
2016,7,9,16,0,869.0,77.0,4.6,19.0,630.0,135.84,72.0
2016,7,9,16,15,855.5,74.5,4.6,18.5,584.5,86.79,48.76
2016,7,9,16,30,842.0,72.0,4.6,18.0,539.0,60.25,46.81
2016,7,9,16,45,821.5,70.0,4.6,17.5,490.5,59.11,46.1
2016,7,9,17,0,801.0,68.0,4.6,17.0,442.0,50.08,38.45
2016,7,9,17,15,774.0,64.5,4.55,16.5,391.5,48.58,37.35
2016,7,9,17,30,747.0,61.0,4.5,16.0,341.0,47.02,36.15
2016,7,9,17,45,704.0,57.5,4.45,16.0,290.0,45.3,34.69
2016,7,9,18,0,661.0,54.0,4.4,16.0,239.0,43.58,33.16
2016,7,9,18,15,601.0,48.5,4.25,15.5,190.5,40.04,29.95
2016,7,9,18,30,541.0,43.0,4.1,15.0,142.0,33.39,23.83
2016,7,9,18,45,439.5,35.0,3.95,14.5,99.5,27.75,18.41
2016,7,9,19,0,338.0,27.0,3.8,14.0,57.0,21.98,11.68
2016,7,9,19,15,169.0,13.5,3.75,13.5,28.5,10.81,0.0
2016,7,9,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,5,15,172.0,13.0,3.15,12.5,28.5,130.66,0.0
2016,7,10,5,30,344.0,26.0,3.2,13.0,57.0,275.29,204.36
2016,7,10,5,45,440.0,34.0,3.25,13.5,99.0,360.41,294.38
2016,7,10,6,0,536.0,42.0,3.3,14.0,141.0,454.02,376.64
2016,7,10,6,15,596.5,47.5,3.25,14.5,189.5,520.56,432.3
2016,7,10,6,30,657.0,53.0,3.2,15.0,238.0,596.22,492.1
2016,7,10,6,45,699.0,57.0,3.15,15.5,289.0,657.82,538.23
2016,7,10,7,0,741.0,61.0,3.1,16.0,340.0,720.33,583.05
2016,7,10,7,15,770.5,64.5,3.0,16.5,391.0,771.9,617.74
2016,7,10,7,30,800.0,68.0,2.9,17.0,442.0,822.87,650.79
2016,7,10,7,45,822.5,70.5,2.85,17.5,492.5,856.01,670.43
2016,7,10,8,0,845.0,73.0,2.8,18.0,543.0,896.54,694.94
2016,7,10,8,15,861.5,75.5,2.75,18.5,591.0,929.51,713.61
2016,7,10,8,30,878.0,78.0,2.7,19.0,639.0,960.16,730.44
2016,7,10,8,45,892.0,79.5,2.65,19.5,683.5,984.57,742.85
2016,7,10,9,0,906.0,81.0,2.6,20.0,728.0,1006.2,753.35
2016,7,10,9,15,916.0,82.5,2.6,20.5,768.0,1020.85,759.72
2016,7,10,9,30,926.0,84.0,2.6,21.0,808.0,1032.34,764.16
2016,7,10,9,45,932.0,86.5,2.6,21.5,842.0,1037.67,764.7
2016,7,10,10,0,938.0,89.0,2.6,22.0,876.0,1039.61,763.23
2016,7,10,10,15,943.5,90.0,2.65,22.0,904.5,1035.99,760.32
2016,7,10,10,30,949.0,91.0,2.7,22.0,933.0,1028.98,755.39
2016,7,10,10,45,952.5,92.0,2.8,22.5,955.0,1016.66,746.17
2016,7,10,11,0,956.0,93.0,2.9,23.0,977.0,1001.02,734.9
2016,7,10,11,15,959.0,93.5,3.0,23.0,992.0,981.18,722.35
2016,7,10,11,30,962.0,94.0,3.1,23.0,1007.0,958.21,707.74
2016,7,10,11,45,963.0,94.5,3.25,23.0,1014.5,930.47,690.25
2016,7,10,12,0,964.0,95.0,3.4,23.0,1022.0,899.96,670.75
2016,7,10,12,15,964.5,95.0,3.45,23.0,1022.5,865.99,648.14
2016,7,10,12,30,965.0,95.0,3.5,23.0,1023.0,829.61,623.75
2016,7,10,12,45,958.0,99.0,3.6,23.0,1014.0,788.93,596.42
2016,7,10,13,0,951.0,103.0,3.7,23.0,1005.0,746.6,566.76
2016,7,10,13,15,948.5,102.5,3.7,23.0,990.5,702.09,533.37
2016,7,10,13,30,946.0,102.0,3.7,23.0,976.0,656.08,498.12
2016,7,10,13,45,943.5,100.5,3.75,23.5,954.5,607.96,459.7
2016,7,10,14,0,941.0,99.0,3.8,24.0,933.0,558.71,419.53
2016,7,10,14,15,935.5,98.0,3.75,23.5,904.5,507.52,378.25
2016,7,10,14,30,930.0,97.0,3.7,23.0,876.0,455.87,335.37
2016,7,10,14,45,923.0,95.0,3.7,23.0,842.0,402.68,289.67
2016,7,10,15,0,916.0,93.0,3.7,23.0,808.0,349.6,243.28
2016,7,10,15,15,906.0,91.5,3.65,23.0,768.0,296.45,196.71
2016,7,10,15,30,896.0,90.0,3.6,23.0,728.0,244.11,151.74
2016,7,10,15,45,883.5,87.5,3.6,23.0,684.0,191.72,109.71
2016,7,10,16,0,871.0,85.0,3.6,23.0,640.0,140.8,74.78
2016,7,10,16,15,854.0,82.5,3.55,22.5,592.0,91.34,52.03
2016,7,10,16,30,837.0,80.0,3.5,22.0,544.0,65.55,50.55
2016,7,10,16,45,815.0,77.0,3.5,22.0,493.5,55.26,41.94
2016,7,10,17,0,793.0,74.0,3.5,22.0,443.0,54.42,41.38
2016,7,10,17,15,762.5,70.0,3.4,21.5,391.0,52.7,40.13
2016,7,10,17,30,732.0,66.0,3.3,21.0,339.0,50.9,38.77
2016,7,10,17,45,689.0,61.5,3.25,20.5,287.5,48.54,36.87
2016,7,10,18,0,646.0,57.0,3.2,20.0,236.0,46.14,34.83
2016,7,10,18,15,582.0,50.5,3.1,19.0,187.5,38.26,27.94
2016,7,10,18,30,518.0,44.0,3.0,18.0,139.0,34.19,24.21
2016,7,10,18,45,415.5,35.5,2.9,17.5,97.0,28.17,18.5
2016,7,10,19,0,313.0,27.0,2.8,17.0,55.0,21.98,11.38
2016,7,10,19,15,156.5,13.5,2.8,16.5,27.5,10.83,0.0
2016,7,10,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,5,15,161.0,13.0,1.2,14.5,27.5,123.9,0.0
2016,7,11,5,30,322.0,26.0,1.2,15.0,55.0,261.95,189.26
2016,7,11,5,45,420.0,34.0,1.3,15.5,96.0,347.26,278.47
2016,7,11,6,0,518.0,42.0,1.4,16.0,137.0,441.29,358.98
2016,7,11,6,15,579.0,48.0,1.4,16.5,185.0,513.06,417.03
2016,7,11,6,30,640.0,54.0,1.4,17.0,233.0,583.98,471.2
2016,7,11,6,45,682.5,58.5,1.4,17.5,283.5,646.07,516.09
2016,7,11,7,0,725.0,63.0,1.4,18.0,334.0,709.14,559.66
2016,7,11,7,15,754.5,66.5,1.4,18.5,385.0,760.25,592.96
2016,7,11,7,30,784.0,70.0,1.4,19.0,436.0,810.78,624.81
2016,7,11,7,45,806.0,73.0,1.4,20.0,485.5,852.85,648.69
2016,7,11,8,0,828.0,76.0,1.4,21.0,535.0,883.98,664.62
2016,7,11,8,15,845.0,78.5,1.45,21.5,582.5,917.06,683.59
2016,7,11,8,30,862.0,81.0,1.5,22.0,630.0,947.89,700.84
2016,7,11,8,45,874.5,83.0,1.55,22.5,674.0,971.19,713.08
2016,7,11,9,0,887.0,85.0,1.6,23.0,718.0,991.72,723.61
2016,7,11,9,15,897.0,87.0,1.65,23.0,757.5,1006.79,732.12
2016,7,11,9,30,907.0,89.0,1.7,23.0,797.0,1018.74,738.8
2016,7,11,9,45,907.5,94.5,1.8,23.5,829.5,1021.84,739.3
2016,7,11,10,0,908.0,100.0,1.9,24.0,862.0,1021.51,737.8
2016,7,11,10,15,914.0,101.0,1.95,24.0,890.0,1018.4,735.45
2016,7,11,10,30,920.0,102.0,2.0,24.0,918.0,1011.98,731.16
2016,7,11,10,45,924.0,103.5,2.05,24.5,940.0,1000.83,722.57
2016,7,11,11,0,928.0,105.0,2.1,25.0,962.0,986.42,712.05
2016,7,11,11,15,931.0,105.5,2.15,25.0,976.5,966.9,699.75
2016,7,11,11,30,934.0,106.0,2.2,25.0,991.0,944.34,685.53
2016,7,11,11,45,935.0,106.5,2.3,25.0,998.5,917.1,668.74
2016,7,11,12,0,936.0,107.0,2.4,25.0,1006.0,887.17,650.06
2016,7,11,12,15,936.5,107.0,2.45,25.0,1006.5,853.87,628.58
2016,7,11,12,30,937.0,107.0,2.5,25.0,1007.0,818.25,605.4
2016,7,11,12,45,939.5,104.5,2.65,25.0,1001.0,779.82,580.72
2016,7,11,13,0,942.0,102.0,2.8,25.0,995.0,739.28,553.32
2016,7,11,13,15,940.0,101.5,2.85,24.5,981.0,695.46,522.31
