Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,13,30,938.0,101.0,2.9,24.0,967.0,650.12,489.26
2016,7,11,13,45,934.5,100.5,3.0,24.0,946.0,602.58,452.82
2016,7,11,14,0,931.0,100.0,3.1,24.0,925.0,553.99,414.5
2016,7,11,14,15,926.0,99.0,3.15,24.0,897.0,503.48,373.46
2016,7,11,14,30,921.0,98.0,3.2,24.0,869.0,452.46,330.87
2016,7,11,14,45,915.0,96.0,3.25,24.0,835.5,400.03,286.16
2016,7,11,15,0,909.0,94.0,3.3,24.0,802.0,347.62,240.62
2016,7,11,15,15,899.5,92.0,3.3,23.5,763.0,294.54,194.82
2016,7,11,15,30,890.0,90.0,3.3,23.0,724.0,242.24,150.38
2016,7,11,15,45,879.0,87.5,3.3,23.0,680.5,190.34,108.78
2016,7,11,16,0,868.0,85.0,3.3,23.0,637.0,139.75,74.19
2016,7,11,16,15,851.5,82.0,3.3,22.5,589.0,90.09,51.49
2016,7,11,16,30,835.0,79.0,3.3,22.0,541.0,64.87,49.97
2016,7,11,16,45,814.5,75.5,3.3,21.5,491.0,54.22,41.14
2016,7,11,17,0,794.0,72.0,3.3,21.0,441.0,52.99,40.32
2016,7,11,17,15,764.0,68.5,3.25,20.5,389.5,51.59,39.34
2016,7,11,17,30,734.0,65.0,3.2,20.0,338.0,50.15,38.28
2016,7,11,17,45,693.5,60.0,3.2,19.5,287.0,47.35,35.99
2016,7,11,18,0,653.0,55.0,3.2,19.0,236.0,44.47,33.51
2016,7,11,18,15,590.5,49.0,3.1,18.5,187.5,37.11,26.99
2016,7,11,18,30,528.0,43.0,3.0,18.0,139.0,33.41,23.52
2016,7,11,18,45,429.0,34.5,2.95,17.5,97.0,27.36,17.79
2016,7,11,19,0,330.0,26.0,2.9,17.0,55.0,21.13,10.59
2016,7,11,19,15,165.0,13.0,2.95,16.5,27.5,11.82,0.0
2016,7,11,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,5,15,170.0,12.5,3.15,12.5,27.0,104.74,0.0
2016,7,12,5,30,340.0,25.0,3.2,13.0,54.0,271.2,196.18
2016,7,12,5,45,435.5,33.0,3.25,13.5,95.5,355.48,289.62
2016,7,12,6,0,531.0,41.0,3.3,14.0,137.0,448.34,371.67
2016,7,12,6,15,592.0,46.5,3.25,14.5,185.0,515.0,427.72
2016,7,12,6,30,653.0,52.0,3.2,15.0,233.0,590.8,487.85
2016,7,12,6,45,416.5,98.5,3.15,15.5,222.5,482.56,400.56
2016,7,12,7,0,180.0,145.0,3.1,16.0,212.0,324.12,268.1
2016,7,12,7,15,310.5,147.0,3.05,16.0,283.0,456.2,376.59
2016,7,12,7,30,441.0,149.0,3.0,16.0,354.0,599.5,488.16
2016,7,12,7,45,638.0,112.5,2.95,16.5,446.0,753.44,601.18
2016,7,12,8,0,835.0,76.0,2.9,17.0,538.0,890.12,694.86
2016,7,12,8,15,853.0,78.5,2.8,17.5,586.5,924.31,713.32
2016,7,12,8,30,871.0,81.0,2.7,18.0,635.0,956.27,730.75
2016,7,12,8,45,883.5,83.5,2.65,18.5,679.5,980.31,742.98
2016,7,12,9,0,896.0,86.0,2.6,19.0,724.0,1001.52,753.27
2016,7,12,9,15,907.0,88.0,2.55,19.5,764.5,1017.64,760.15
2016,7,12,9,30,918.0,90.0,2.5,20.0,805.0,1030.61,765.03
2016,7,12,9,45,927.5,90.5,2.45,20.5,840.5,1037.11,765.77
2016,7,12,10,0,937.0,91.0,2.4,21.0,876.0,1040.29,764.53
2016,7,12,10,15,943.0,92.0,2.4,21.0,905.0,1037.16,761.41
2016,7,12,10,30,949.0,93.0,2.4,21.0,934.0,1030.62,756.29
2016,7,12,10,45,953.0,94.5,2.4,21.5,956.0,1019.26,746.77
2016,7,12,11,0,957.0,96.0,2.4,22.0,978.0,1004.54,735.27
2016,7,12,11,15,959.5,96.5,2.45,22.0,993.0,984.14,722.15
2016,7,12,11,30,962.0,97.0,2.5,22.0,1008.0,960.64,707.05
2016,7,12,11,45,963.5,97.5,2.55,22.0,1015.5,933.25,689.39
2016,7,12,12,0,965.0,98.0,2.6,22.0,1023.0,903.06,669.82
2016,7,12,12,15,965.0,98.0,2.65,22.0,1023.0,868.56,647.25
2016,7,12,12,30,965.0,98.0,2.7,22.0,1023.0,831.68,622.91
2016,7,12,12,45,955.5,103.0,2.8,22.0,1013.5,789.91,595.3
2016,7,12,13,0,946.0,108.0,2.9,22.0,1004.0,746.66,565.24
2016,7,12,13,15,943.0,107.5,2.95,22.0,989.0,701.9,532.19
2016,7,12,13,30,940.0,107.0,3.0,22.0,974.0,655.7,497.24
2016,7,12,13,45,936.0,106.0,3.1,22.0,952.0,607.28,459.88
2016,7,12,14,0,932.0,105.0,3.2,22.0,930.0,557.88,420.65
2016,7,12,14,15,926.0,103.5,3.2,22.0,901.5,506.38,378.47
2016,7,12,14,30,920.0,102.0,3.2,22.0,873.0,454.48,334.84
2016,7,12,14,45,912.5,100.0,3.25,22.0,838.0,401.49,289.41
2016,7,12,15,0,905.0,98.0,3.3,22.0,803.0,348.66,243.29
2016,7,12,15,15,894.0,96.5,3.3,21.5,763.0,295.69,197.32
2016,7,12,15,30,883.0,95.0,3.3,21.0,723.0,243.64,152.87
2016,7,12,15,45,870.0,92.0,3.3,21.0,678.5,191.37,110.87
2016,7,12,16,0,857.0,89.0,3.3,21.0,634.0,140.63,76.1
2016,7,12,16,15,839.5,86.5,3.25,20.5,586.0,91.74,53.98
2016,7,12,16,30,822.0,84.0,3.2,20.0,538.0,58.68,45.08
2016,7,12,16,45,799.5,80.0,3.2,20.0,487.5,57.31,44.08
2016,7,12,17,0,777.0,76.0,3.2,20.0,437.0,55.83,42.96
2016,7,12,17,15,745.5,72.5,3.1,19.5,385.5,54.57,42.1
2016,7,12,17,30,714.0,69.0,3.0,19.0,334.0,53.27,41.17
2016,7,12,17,45,671.5,63.5,2.95,19.0,283.0,50.19,38.55
2016,7,12,18,0,629.0,58.0,2.9,19.0,232.0,42.97,32.2
2016,7,12,18,15,564.0,51.5,2.8,18.0,183.5,39.07,28.77
2016,7,12,18,30,499.0,45.0,2.7,17.0,135.0,35.07,25.06
2016,7,12,18,45,397.5,36.0,2.6,16.5,93.5,28.66,18.97
2016,7,12,19,0,296.0,27.0,2.5,16.0,52.0,22.05,11.21
2016,7,12,19,15,148.0,13.5,2.5,15.5,26.0,12.28,0.0
2016,7,12,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,13,5,15,154.0,13.0,1.75,12.5,26.0,96.24,0.0
2016,7,13,5,30,308.0,26.0,1.7,13.0,52.0,252.05,178.45
2016,7,13,5,45,409.0,35.0,1.65,14.0,93.5,340.94,274.88
2016,7,13,6,0,510.0,44.0,1.6,15.0,135.0,437.78,357.71
2016,7,13,6,15,573.5,50.0,1.45,15.5,183.5,511.08,417.13
2016,7,13,6,30,637.0,56.0,1.3,16.0,232.0,588.13,475.36
2016,7,13,6,45,681.0,61.0,1.2,17.0,283.0,647.02,516.08
2016,7,13,7,0,725.0,66.0,1.1,18.0,334.0,712.02,558.78
2016,7,13,7,15,755.5,69.5,1.0,18.5,385.5,764.07,591.06
2016,7,13,7,30,786.0,73.0,0.9,19.0,437.0,815.57,621.52
2016,7,13,7,45,809.5,76.0,0.85,19.5,488.0,859.1,646.16
2016,7,13,8,0,833.0,79.0,0.8,20.0,539.0,891.63,662.87
2016,7,13,8,15,850.0,82.0,0.75,20.5,587.0,925.4,680.09
2016,7,13,8,30,867.0,85.0,0.7,21.0,635.0,956.9,695.41
2016,7,13,8,45,880.5,87.0,0.7,22.0,679.5,981.2,705.69
2016,7,13,9,0,894.0,89.0,0.7,23.0,724.0,1002.73,714.23
2016,7,13,9,15,904.5,91.0,0.75,23.5,764.5,1018.29,721.59
2016,7,13,9,30,915.0,93.0,0.8,24.0,805.0,1030.7,727.19
2016,7,13,9,45,911.0,101.0,0.85,24.5,836.5,1031.99,726.17
2016,7,13,10,0,907.0,109.0,0.9,25.0,868.0,1029.7,723.26
2016,7,13,10,15,913.5,110.5,1.0,25.0,897.0,1027.44,722.96
2016,7,13,10,30,920.0,112.0,1.1,25.0,926.0,1021.83,720.63
2016,7,13,10,45,924.5,113.0,1.25,25.5,948.0,1010.43,714.26
2016,7,13,11,0,929.0,114.0,1.4,26.0,970.0,995.76,705.79
2016,7,13,11,15,932.0,114.5,1.5,26.0,985.0,976.01,694.66
2016,7,13,11,30,935.0,115.0,1.6,26.0,1000.0,953.21,681.55
2016,7,13,11,45,936.0,115.5,1.7,26.5,1007.0,925.72,664.03
2016,7,13,12,0,937.0,116.0,1.8,27.0,1014.0,895.53,644.69
2016,7,13,12,15,937.0,116.0,1.9,27.0,1014.0,861.57,623.98
2016,7,13,12,30,937.0,116.0,2.0,27.0,1014.0,825.34,601.5
2016,7,13,12,45,939.5,113.0,2.15,27.0,1008.0,786.29,577.21
2016,7,13,13,0,942.0,110.0,2.3,27.0,1002.0,745.15,549.91
2016,7,13,13,15,939.0,109.5,2.4,27.0,987.0,700.5,518.25
2016,7,13,13,30,936.0,109.0,2.5,27.0,972.0,654.42,484.65
2016,7,13,13,45,932.0,108.0,2.6,27.0,950.0,606.12,448.44
2016,7,13,14,0,928.0,107.0,2.7,27.0,928.0,556.84,410.37
2016,7,13,14,15,921.5,106.0,2.75,26.5,899.5,505.62,370.3
2016,7,13,14,30,915.0,105.0,2.8,26.0,871.0,454.05,328.62
2016,7,13,14,45,907.0,103.0,2.85,26.0,836.0,401.06,284.1
2016,7,13,15,0,899.0,101.0,2.9,26.0,801.0,348.29,238.92
2016,7,13,15,15,888.5,99.0,2.95,26.0,761.0,295.33,193.46
2016,7,13,15,30,878.0,97.0,3.0,26.0,721.0,243.23,149.6
2016,7,13,15,45,864.5,94.5,3.05,26.0,676.5,191.44,108.93
2016,7,13,16,0,851.0,92.0,3.1,26.0,632.0,141.2,75.4
2016,7,13,16,15,833.0,89.0,3.1,25.5,584.0,82.44,46.03
2016,7,13,16,30,815.0,86.0,3.1,25.0,536.0,60.03,45.28
2016,7,13,16,45,792.0,82.5,3.1,24.5,485.5,59.08,44.75
2016,7,13,17,0,769.0,79.0,3.1,24.0,435.0,58.05,44.13
2016,7,13,17,15,737.5,75.0,3.05,23.5,383.5,56.5,43.05
2016,7,13,17,30,706.0,71.0,3.0,23.0,332.0,54.88,41.87
2016,7,13,17,45,662.0,65.5,2.95,22.5,281.0,47.35,35.51
2016,7,13,18,0,618.0,60.0,2.9,22.0,230.0,44.53,33.13
2016,7,13,18,15,552.5,53.0,2.7,21.0,182.0,40.3,29.45
2016,7,13,18,30,487.0,46.0,2.5,20.0,134.0,35.94,25.46
2016,7,13,18,45,384.5,36.5,2.4,19.5,92.5,29.13,19.07
2016,7,13,19,0,282.0,27.0,2.3,19.0,51.0,22.08,10.86
2016,7,13,19,15,141.0,13.5,2.25,18.5,25.5,12.28,0.0
2016,7,13,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,5,15,159.5,12.5,1.45,13.5,26.0,98.62,0.0
2016,7,14,5,30,319.0,25.0,1.4,14.0,52.0,256.11,176.94
2016,7,14,5,45,422.0,33.5,1.35,15.0,94.0,346.93,277.54
2016,7,14,6,0,525.0,42.0,1.3,16.0,136.0,444.84,360.66
2016,7,14,6,15,588.5,48.5,1.2,16.5,184.5,519.33,420.37
2016,7,14,6,30,652.0,55.0,1.1,17.0,233.0,592.72,475.41
2016,7,14,6,45,695.0,59.5,1.0,17.5,284.5,655.73,519.54
2016,7,14,7,0,738.0,64.0,0.9,18.0,336.0,719.7,561.83
2016,7,14,7,15,768.5,68.0,0.9,18.5,388.0,772.8,595.74
2016,7,14,7,30,799.0,72.0,0.9,19.0,440.0,825.33,628.12
2016,7,14,7,45,822.0,75.0,0.9,19.5,491.0,868.76,653.38
2016,7,14,8,0,845.0,78.0,0.9,20.0,542.0,901.15,670.86
2016,7,14,8,15,862.0,80.5,0.9,20.5,590.5,934.57,688.81
2016,7,14,8,30,879.0,83.0,0.9,21.0,639.0,965.69,704.99
2016,7,14,8,45,892.5,85.0,0.95,22.0,684.0,990.21,716.45
2016,7,14,9,0,906.0,87.0,1.0,23.0,729.0,1011.91,726.14
2016,7,14,9,15,916.0,88.5,1.05,23.5,769.5,1026.51,732.86
2016,7,14,9,30,926.0,90.0,1.1,24.0,810.0,1037.95,737.8
2016,7,14,9,45,932.0,92.5,1.2,24.5,844.5,1043.2,740.02
2016,7,14,10,0,938.0,95.0,1.3,25.0,879.0,1045.06,740.29
2016,7,14,10,15,944.0,96.5,1.35,25.0,908.0,1042.38,738.46
2016,7,14,10,30,950.0,98.0,1.4,25.0,937.0,1036.26,734.68
2016,7,14,10,45,953.5,99.0,1.5,25.5,959.0,1023.77,726.47
2016,7,14,11,0,957.0,100.0,1.6,26.0,981.0,1007.96,716.27
2016,7,14,11,15,960.0,100.5,1.7,26.0,996.5,987.93,704.81
2016,7,14,11,30,963.0,101.0,1.8,26.0,1012.0,964.75,691.31
2016,7,14,11,45,964.5,101.5,1.9,26.0,1019.5,937.22,674.93
2016,7,14,12,0,966.0,102.0,2.0,26.0,1027.0,906.88,656.58
2016,7,14,12,15,966.0,102.5,2.05,26.0,1027.5,872.66,635.03
2016,7,14,12,30,966.0,103.0,2.1,26.0,1028.0,836.04,611.73
2016,7,14,12,45,957.5,107.5,2.2,26.0,1018.5,794.37,585.21
2016,7,14,13,0,949.0,112.0,2.3,26.0,1009.0,751.16,556.06
2016,7,14,13,15,946.0,111.0,2.35,25.5,994.0,705.73,524.56
2016,7,14,13,30,943.0,110.0,2.4,25.0,979.0,658.88,491.03
2016,7,14,13,45,938.5,109.5,2.45,25.0,957.0,610.31,454.24
2016,7,14,14,0,934.0,109.0,2.5,25.0,935.0,560.78,415.65
2016,7,14,14,15,927.5,107.5,2.5,24.5,906.0,508.82,374.72
2016,7,14,14,30,921.0,106.0,2.5,24.0,877.0,456.51,332.19
2016,7,14,14,45,912.5,104.5,2.55,24.0,841.5,403.34,287.33
2016,7,14,15,0,904.0,103.0,2.6,24.0,806.0,350.42,241.82
2016,7,14,15,15,893.0,101.0,2.6,23.5,765.5,297.0,196.13
2016,7,14,15,30,882.0,99.0,2.6,23.0,725.0,244.5,151.95
2016,7,14,15,45,868.0,96.5,2.6,23.0,680.0,192.35,110.72
2016,7,14,16,0,854.0,94.0,2.6,23.0,635.0,141.8,76.87
2016,7,14,16,15,835.0,91.0,2.6,22.5,586.5,82.85,47.47
2016,7,14,16,30,816.0,88.0,2.6,22.0,538.0,61.48,47.09
2016,7,14,16,45,791.5,85.0,2.6,22.0,487.0,60.94,46.82
2016,7,14,17,0,767.0,82.0,2.6,22.0,436.0,60.36,46.49
2016,7,14,17,15,545.0,105.0,2.55,21.5,341.5,72.06,56.81
2016,7,14,17,30,323.0,128.0,2.5,21.0,247.0,94.19,76.13
2016,7,14,17,45,292.5,113.5,2.5,20.5,208.5,84.69,68.18
2016,7,14,18,0,262.0,99.0,2.5,20.0,170.0,74.84,59.75
2016,7,14,18,15,231.0,81.0,2.45,19.0,134.0,62.24,48.79
2016,7,14,18,30,200.0,63.0,2.4,18.0,98.0,49.22,37.18
2016,7,14,18,45,150.0,45.5,2.35,17.5,67.5,36.12,25.17
2016,7,14,19,0,100.0,28.0,2.3,17.0,37.0,22.67,11.2
2016,7,14,19,15,50.0,14.0,2.35,16.5,18.5,12.73,0.0
2016,7,14,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,8.5,2.25,12.5,8.5,7.73,0.0
2016,7,15,5,30,0.0,17.0,2.3,13.0,17.0,14.97,4.83
2016,7,15,5,45,0.0,31.0,2.35,13.5,31.0,27.48,17.11
2016,7,15,6,0,0.0,45.0,2.4,14.0,45.0,41.4,29.39
2016,7,15,6,15,0.0,62.0,2.3,14.5,62.0,58.52,44.24
2016,7,15,6,30,0.0,79.0,2.2,15.0,79.0,75.21,58.5
2016,7,15,6,45,0.0,97.0,2.15,15.5,97.0,92.78,73.22
2016,7,15,7,0,0.0,115.0,2.1,16.0,115.0,110.1,87.43
2016,7,15,7,15,6.5,136.5,2.05,16.0,139.5,136.81,109.59
2016,7,15,7,30,13.0,158.0,2.0,16.0,164.0,163.64,131.49
2016,7,15,7,45,53.0,196.0,1.95,16.5,224.5,255.92,206.72
2016,7,15,8,0,93.0,234.0,1.9,17.0,285.0,336.16,269.75
2016,7,15,8,15,87.5,254.5,1.9,17.5,306.0,352.02,279.96
2016,7,15,8,30,82.0,275.0,1.9,18.0,327.0,367.18,289.81
2016,7,15,8,45,142.0,300.0,1.9,18.5,398.0,469.95,367.66
2016,7,15,9,0,202.0,325.0,1.9,19.0,469.0,554.55,429.19
2016,7,15,9,15,330.0,306.5,1.9,19.5,556.5,675.95,517.38
2016,7,15,9,30,458.0,288.0,1.9,20.0,644.0,797.18,601.4
2016,7,15,9,45,690.5,194.5,1.95,20.5,758.0,930.84,693.05
2016,7,15,10,0,923.0,101.0,2.0,21.0,872.0,1036.33,758.48
2016,7,15,10,15,929.5,102.5,2.05,21.0,901.0,1034.13,755.43
2016,7,15,10,30,936.0,104.0,2.1,21.0,930.0,1028.53,751.57
2016,7,15,10,45,941.5,104.0,2.15,21.5,952.5,1017.02,742.61
2016,7,15,11,0,947.0,104.0,2.2,22.0,975.0,1002.19,731.69
2016,7,15,11,15,950.0,104.5,2.25,22.0,990.5,982.27,718.98
2016,7,15,11,30,953.0,105.0,2.3,22.0,1006.0,959.24,704.3
2016,7,15,11,45,955.5,105.0,2.35,22.0,1014.0,932.29,687.04
2016,7,15,12,0,958.0,105.0,2.4,22.0,1022.0,902.51,667.86
2016,7,15,12,15,958.0,105.0,2.4,22.0,1022.0,868.03,645.03
2016,7,15,12,30,958.0,105.0,2.4,22.0,1022.0,831.19,620.52
2016,7,15,12,45,950.0,109.0,2.4,22.0,1012.5,789.7,592.68
2016,7,15,13,0,942.0,113.0,2.4,22.0,1003.0,746.66,562.28
2016,7,15,13,15,939.0,112.5,2.4,22.0,988.0,701.89,529.29
2016,7,15,13,30,936.0,112.0,2.4,22.0,973.0,655.68,494.47
2016,7,15,13,45,930.5,111.5,2.4,22.0,950.5,606.82,456.82
2016,7,15,14,0,925.0,111.0,2.4,22.0,928.0,557.1,417.49
2016,7,15,14,15,918.0,109.5,2.4,22.0,899.0,505.29,375.52
2016,7,15,14,30,911.0,108.0,2.4,22.0,870.0,453.18,332.16
2016,7,15,14,45,900.0,108.0,2.4,22.0,834.0,400.68,287.48
2016,7,15,15,0,889.0,108.0,2.4,22.0,798.0,348.66,242.42
2016,7,15,15,15,877.0,105.5,2.4,21.5,757.5,295.33,196.66
2016,7,15,15,30,865.0,103.0,2.4,21.0,717.0,243.04,152.54
2016,7,15,15,45,847.0,102.0,2.4,21.0,671.5,183.17,105.21
2016,7,15,16,0,829.0,101.0,2.4,21.0,626.0,134.03,72.38
2016,7,15,16,15,809.0,98.0,2.35,20.5,577.5,85.75,51.29
2016,7,15,16,30,789.0,95.0,2.3,20.0,529.0,66.22,51.56
2016,7,15,16,45,739.0,89.5,2.3,19.5,465.5,63.82,49.8
2016,7,15,17,0,689.0,84.0,2.3,19.0,402.0,55.61,42.95
2016,7,15,17,15,675.5,82.0,2.3,18.5,362.5,56.04,43.58
2016,7,15,17,30,662.0,80.0,2.3,18.0,323.0,56.53,44.22
2016,7,15,17,45,610.5,74.5,2.35,17.5,272.0,54.12,42.26
2016,7,15,18,0,559.0,69.0,2.4,17.0,221.0,51.65,40.13
2016,7,15,18,15,488.5,60.5,2.35,16.5,173.5,46.49,35.47
2016,7,15,18,30,418.0,52.0,2.3,16.0,126.0,41.15,30.45
2016,7,15,18,45,309.0,41.0,2.3,15.5,86.0,33.21,22.87
2016,7,15,19,0,200.0,30.0,2.3,15.0,46.0,23.55,11.72
2016,7,15,19,15,100.0,15.0,2.35,14.5,23.0,13.64,0.0
2016,7,15,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,5,15,120.0,13.5,2.2,12.5,23.0,77.66,0.0
2016,7,16,5,30,240.0,27.0,2.2,13.0,46.0,208.47,137.2
2016,7,16,5,45,347.0,37.0,2.2,13.5,86.0,302.79,244.26
2016,7,16,6,0,454.0,47.0,2.2,14.0,126.0,402.22,331.46
2016,7,16,6,15,522.5,54.5,2.1,14.5,174.0,479.05,396.1
2016,7,16,6,30,591.0,62.0,2.0,15.0,222.0,560.02,459.7
2016,7,16,6,45,295.5,87.0,1.9,15.5,167.0,369.92,306.67
2016,7,16,7,0,0.0,112.0,1.8,16.0,112.0,106.81,84.18
2016,7,16,7,15,15.5,141.5,1.7,16.5,148.5,150.42,120.91
2016,7,16,7,30,31.0,171.0,1.6,17.0,185.0,209.21,168.47
2016,7,16,7,45,32.5,190.5,1.55,17.5,207.0,230.52,184.41
2016,7,16,8,0,34.0,210.0,1.5,18.0,229.0,251.59,199.98
2016,7,16,8,15,46.5,237.5,1.5,18.5,265.5,292.45,231.16
2016,7,16,8,30,59.0,265.0,1.5,19.0,302.0,333.09,261.43
2016,7,16,8,45,116.0,296.0,1.5,19.5,376.0,439.75,341.97
2016,7,16,9,0,173.0,327.0,1.5,20.0,450.0,528.11,405.92
2016,7,16,9,15,263.5,329.5,1.55,20.0,528.0,635.4,483.6
2016,7,16,9,30,354.0,332.0,1.6,20.0,606.0,723.9,545.98
2016,7,16,9,45,631.0,219.5,1.65,20.5,734.5,897.69,668.55
2016,7,16,10,0,908.0,107.0,1.7,21.0,863.0,1027.54,749.21
2016,7,16,10,15,914.5,108.0,1.8,21.0,892.0,1024.8,746.25
2016,7,16,10,30,921.0,109.0,1.9,21.0,921.0,1018.73,742.85
2016,7,16,10,45,925.0,110.5,2.0,21.5,943.5,1007.41,734.75
2016,7,16,11,0,929.0,112.0,2.1,22.0,966.0,992.81,724.62
2016,7,16,11,15,932.0,113.0,2.15,22.0,981.0,973.56,712.37
2016,7,16,11,30,935.0,114.0,2.2,22.0,996.0,951.23,698.15
2016,7,16,11,45,937.0,114.0,2.3,22.0,1004.0,924.13,681.29
2016,7,16,12,0,939.0,114.0,2.4,22.0,1012.0,894.28,662.48
2016,7,16,12,15,939.5,114.0,2.4,22.0,1013.0,860.63,640.16
2016,7,16,12,30,940.0,114.0,2.4,22.0,1014.0,824.64,616.16
2016,7,16,12,45,939.0,114.0,2.45,22.0,1007.0,785.37,590.12
2016,7,16,13,0,938.0,114.0,2.5,22.0,1000.0,744.18,561.14
2016,7,16,13,15,935.5,113.5,2.5,22.0,985.5,699.84,528.36
2016,7,16,13,30,933.0,113.0,2.5,22.0,971.0,654.02,493.73
2016,7,16,13,45,932.0,110.5,2.55,22.0,950.0,606.16,456.93
2016,7,16,14,0,931.0,108.0,2.6,22.0,929.0,557.06,418.09
2016,7,16,14,15,925.5,106.5,2.6,21.5,901.0,505.62,376.92
2016,7,16,14,30,920.0,105.0,2.6,21.0,873.0,453.72,334.06
2016,7,16,14,45,914.0,102.5,2.6,21.0,839.0,400.65,288.52
2016,7,16,15,0,908.0,100.0,2.6,21.0,805.0,347.6,242.18
2016,7,16,15,15,897.5,98.0,2.6,20.5,764.5,294.02,195.77
2016,7,16,15,30,887.0,96.0,2.6,20.0,724.0,241.32,150.92
2016,7,16,15,45,875.5,93.0,2.65,20.0,680.0,188.84,109.04
2016,7,16,16,0,864.0,90.0,2.7,20.0,636.0,137.74,74.69
2016,7,16,16,15,846.0,87.5,2.7,19.5,587.5,78.49,45.67
2016,7,16,16,30,828.0,85.0,2.7,19.0,539.0,59.59,46.08
2016,7,16,16,45,806.0,81.0,2.7,19.0,488.5,58.25,45.1
2016,7,16,17,0,784.0,77.0,2.7,19.0,438.0,56.8,44.0
2016,7,16,17,15,540.0,104.0,2.7,18.5,339.0,71.42,56.97
2016,7,16,17,30,296.0,131.0,2.7,18.0,240.0,95.99,78.62
2016,7,16,17,45,462.5,95.0,2.7,17.5,235.0,68.56,54.9
2016,7,16,18,0,629.0,59.0,2.7,17.0,230.0,43.94,33.32
2016,7,16,18,15,561.5,52.5,2.7,16.5,181.0,40.08,29.82
2016,7,16,18,30,494.0,46.0,2.7,16.0,132.0,36.13,26.05
2016,7,16,18,45,379.5,36.5,2.7,15.5,90.0,29.3,19.48
2016,7,16,19,0,265.0,27.0,2.7,15.0,48.0,22.25,10.45
2016,7,16,19,15,132.5,13.5,2.75,14.5,24.0,12.28,0.0
2016,7,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,5,15,130.0,13.0,2.95,12.5,23.0,82.5,0.0
2016,7,17,5,30,260.0,26.0,3.0,13.0,46.0,217.99,139.04
2016,7,17,5,45,374.5,35.0,3.05,13.5,87.0,317.63,256.45
2016,7,17,6,0,489.0,44.0,3.1,14.0,128.0,421.8,348.62
2016,7,17,6,15,556.0,50.5,3.05,14.5,176.0,497.37,412.82
2016,7,17,6,30,623.0,57.0,3.0,15.0,224.0,576.99,476.35
2016,7,17,6,45,311.5,81.0,3.0,15.5,164.5,374.22,312.59
2016,7,17,7,0,0.0,105.0,3.0,16.0,105.0,99.01,77.9
2016,7,17,7,15,11.5,135.0,2.95,16.0,140.5,139.67,112.34
2016,7,17,7,30,23.0,165.0,2.9,16.0,176.0,180.72,146.16
2016,7,17,7,45,16.0,171.5,2.85,16.5,179.5,178.75,143.39
2016,7,17,8,0,9.0,178.0,2.8,17.0,183.0,176.92,140.84
2016,7,17,8,15,10.0,191.0,2.8,17.0,197.0,189.58,150.63
2016,7,17,8,30,11.0,204.0,2.8,17.0,211.0,202.26,160.36
2016,7,17,8,45,34.0,252.5,2.85,17.5,276.5,290.59,230.29
2016,7,17,9,0,57.0,301.0,2.9,18.0,342.0,364.69,287.07
2016,7,17,9,15,68.5,326.5,2.95,18.0,378.0,400.69,313.95
2016,7,17,9,30,80.0,352.0,3.0,18.0,414.0,436.01,340.2
2016,7,17,9,45,131.5,377.5,3.05,18.5,484.5,527.82,408.72
2016,7,17,10,0,183.0,403.0,3.1,19.0,555.0,600.15,461.12
2016,7,17,10,15,158.5,417.0,3.1,19.0,552.5,583.27,446.81
2016,7,17,10,30,134.0,431.0,3.1,19.0,550.0,565.87,432.71
2016,7,17,10,45,146.5,444.0,3.15,19.5,576.5,582.61,443.99
2016,7,17,11,0,159.0,457.0,3.2,20.0,603.0,597.88,453.96
2016,7,17,11,15,181.0,464.0,3.25,20.0,632.5,614.48,466.07
2016,7,17,11,30,203.0,471.0,3.3,20.0,662.0,629.08,476.7
2016,7,17,11,45,303.5,439.5,3.4,20.0,728.5,680.24,515.82
2016,7,17,12,0,404.0,408.0,3.5,20.0,795.0,721.26,546.96
2016,7,17,12,15,306.0,443.5,3.55,20.0,736.0,648.71,492.4
2016,7,17,12,30,208.0,479.0,3.6,20.0,677.0,583.52,443.21
2016,7,17,12,45,566.0,297.0,3.65,20.0,832.0,671.92,515.3
2016,7,17,13,0,924.0,115.0,3.7,20.0,987.0,734.78,565.21
2016,7,17,13,15,921.0,114.5,3.75,19.5,972.0,690.67,532.15
2016,7,17,13,30,918.0,114.0,3.8,19.0,957.0,645.15,497.77
2016,7,17,13,45,663.0,239.5,3.85,19.0,841.0,554.07,426.04
2016,7,17,14,0,408.0,365.0,3.9,19.0,725.0,485.86,372.09
2016,7,17,14,15,438.5,340.0,3.95,19.0,715.5,454.3,346.73
2016,7,17,14,30,469.0,315.0,4.0,19.0,706.0,420.01,318.2
2016,7,17,14,45,395.5,328.0,4.05,19.0,648.5,373.31,281.14
2016,7,17,15,0,322.0,341.0,4.1,19.0,591.0,342.04,256.63
2016,7,17,15,15,596.0,218.0,4.15,18.5,650.5,291.89,206.89
2016,7,17,15,30,870.0,95.0,4.2,18.0,710.0,236.27,149.31
2016,7,17,15,45,857.5,92.0,4.3,18.0,666.0,184.53,107.59
2016,7,17,16,0,845.0,89.0,4.4,18.0,622.0,134.27,73.61
2016,7,17,16,15,827.5,86.5,4.4,17.5,574.5,75.99,45.06
2016,7,17,16,30,810.0,84.0,4.4,17.0,527.0,58.77,45.75
2016,7,17,16,45,787.0,80.5,4.45,17.0,477.0,57.77,45.05
2016,7,17,17,0,764.0,77.0,4.5,17.0,427.0,56.69,44.27
2016,7,17,17,15,732.0,73.0,4.45,16.5,376.0,55.08,43.09
2016,7,17,17,30,700.0,69.0,4.4,16.0,325.0,53.41,41.82
2016,7,17,17,45,653.0,64.0,4.4,15.5,274.0,46.34,35.7
2016,7,17,18,0,606.0,59.0,4.4,15.0,223.0,43.88,33.54
2016,7,17,18,15,538.5,52.5,4.3,14.5,175.0,40.04,30.02
2016,7,17,18,30,471.0,46.0,4.2,14.0,127.0,36.13,26.24
2016,7,17,18,45,357.0,36.5,4.1,14.0,86.5,29.31,19.58
2016,7,17,19,0,243.0,27.0,4.0,14.0,46.0,22.3,10.18
2016,7,17,19,15,121.5,13.5,3.95,13.5,23.0,12.28,0.0
2016,7,17,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,5,15,135.5,11.5,3.1,12.5,21.5,83.98,0.0
2016,7,18,5,30,271.0,23.0,3.2,13.0,43.0,220.16,134.8
2016,7,18,5,45,379.5,32.0,3.3,13.5,83.5,316.73,255.42
2016,7,18,6,0,488.0,41.0,3.4,14.0,124.0,416.72,344.81
2016,7,18,6,15,553.0,47.0,3.4,14.0,171.0,489.85,408.19
2016,7,18,6,30,618.0,53.0,3.4,14.0,218.0,562.2,467.6
2016,7,18,6,45,417.0,95.0,3.4,14.5,217.0,476.99,398.34
2016,7,18,7,0,216.0,137.0,3.4,15.0,216.0,359.65,299.13
2016,7,18,7,15,173.5,162.5,3.3,15.5,232.0,342.1,282.96
2016,7,18,7,30,131.0,188.0,3.2,16.0,248.0,336.79,275.79
2016,7,18,7,45,157.5,210.5,3.15,16.5,291.0,387.33,315.07
2016,7,18,8,0,184.0,233.0,3.1,17.0,334.0,438.23,353.48
2016,7,18,8,15,213.0,253.0,3.05,17.0,379.5,488.54,391.41
2016,7,18,8,30,242.0,273.0,3.0,17.0,425.0,557.63,442.44
2016,7,18,8,45,303.0,280.5,3.0,17.5,484.5,624.47,491.27
2016,7,18,9,0,364.0,288.0,3.0,18.0,544.0,691.57,539.07
2016,7,18,9,15,628.0,189.0,3.0,18.0,661.5,868.86,669.85
2016,7,18,9,30,892.0,90.0,3.0,18.0,779.0,1002.29,758.58
2016,7,18,9,45,897.0,93.5,3.0,18.5,812.5,1007.76,758.18
2016,7,18,10,0,902.0,97.0,3.0,19.0,846.0,1009.89,756.89
2016,7,18,10,15,908.5,98.0,3.0,19.0,874.5,1007.43,754.15
2016,7,18,10,30,915.0,99.0,3.0,19.0,903.0,1001.65,749.39
2016,7,18,10,45,919.0,100.0,3.05,19.5,925.0,990.14,739.98
2016,7,18,11,0,923.0,101.0,3.1,20.0,947.0,975.38,728.56
2016,7,18,11,15,926.0,101.5,3.1,20.0,962.0,956.02,715.19
2016,7,18,11,30,929.0,102.0,3.1,20.0,977.0,933.61,699.85
2016,7,18,11,45,931.5,102.0,3.15,20.5,985.0,907.34,681.0
2016,7,18,12,0,934.0,102.0,3.2,21.0,993.0,878.29,660.3
2016,7,18,12,15,934.5,102.0,3.25,21.0,993.5,845.0,637.92
2016,7,18,12,30,935.0,102.0,3.3,21.0,994.0,809.35,613.79
2016,7,18,12,45,939.0,98.0,3.35,21.0,988.0,770.63,587.33
2016,7,18,13,0,943.0,94.0,3.4,21.0,982.0,729.68,558.18
2016,7,18,13,15,940.5,93.5,3.4,21.0,968.0,685.33,524.58
2016,7,18,13,30,938.0,93.0,3.4,21.0,954.0,639.47,489.11
2016,7,18,13,45,937.0,90.5,3.4,21.0,933.5,591.49,451.19
2016,7,18,14,0,936.0,88.0,3.4,21.0,913.0,542.25,411.27
2016,7,18,14,15,931.0,87.0,3.4,21.0,885.0,491.29,368.93
2016,7,18,14,30,926.0,86.0,3.4,21.0,857.0,439.81,325.03
2016,7,18,14,45,921.0,83.5,3.4,21.0,823.5,386.87,278.97
2016,7,18,15,0,916.0,81.0,3.4,21.0,790.0,333.84,232.07
2016,7,18,15,15,906.5,79.0,3.4,20.5,750.5,280.21,185.09
2016,7,18,15,30,897.0,77.0,3.4,20.0,711.0,227.35,139.74
2016,7,18,15,45,886.5,74.5,3.4,20.0,667.5,174.97,97.79
2016,7,18,16,0,876.0,72.0,3.4,20.0,624.0,123.86,63.75
2016,7,18,16,15,860.0,70.0,3.4,19.5,576.5,74.39,43.77
2016,7,18,16,30,844.0,68.0,3.4,19.0,529.0,57.65,44.41
2016,7,18,16,45,824.0,65.0,3.45,19.0,479.0,55.75,42.94
2016,7,18,17,0,804.0,62.0,3.5,19.0,429.0,53.73,41.34
2016,7,18,17,15,775.0,59.0,3.5,18.5,378.0,44.73,33.7
2016,7,18,17,30,746.0,56.0,3.5,18.0,327.0,43.38,32.68
2016,7,18,17,45,705.5,51.5,3.5,17.5,276.5,40.72,30.45
2016,7,18,18,0,665.0,47.0,3.5,17.0,226.0,37.97,28.05
2016,7,18,18,15,603.5,42.0,3.45,16.5,178.0,34.64,25.01
2016,7,18,18,30,542.0,37.0,3.4,16.0,130.0,31.28,21.77
2016,7,18,18,45,439.0,29.5,3.35,15.5,88.5,25.43,16.1
2016,7,18,19,0,336.0,22.0,3.3,15.0,47.0,17.84,6.62
2016,7,18,19,15,168.0,11.0,3.25,14.5,23.5,10.01,0.0
2016,7,18,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,159.0,11.0,2.6,12.0,22.0,96.1,0.0
2016,7,19,5,30,318.0,22.0,2.7,12.0,44.0,245.31,143.39
2016,7,19,5,45,424.5,29.5,2.8,12.5,85.0,341.42,275.06
2016,7,19,6,0,531.0,37.0,2.9,13.0,126.0,433.97,359.33
2016,7,19,6,15,594.5,43.0,2.9,13.5,174.0,508.59,422.54
2016,7,19,6,30,658.0,49.0,2.9,14.0,222.0,586.77,485.25
2016,7,19,6,45,339.5,88.5,2.9,14.5,179.0,406.54,339.84
2016,7,19,7,0,21.0,128.0,2.9,15.0,136.0,143.45,116.07
2016,7,19,7,15,38.5,153.5,2.85,15.5,170.0,198.68,162.28
2016,7,19,7,30,56.0,179.0,2.8,16.0,204.0,242.23,197.4
2016,7,19,7,45,183.0,196.5,2.8,16.5,293.5,392.87,320.48
2016,7,19,8,0,310.0,214.0,2.8,17.0,383.0,550.78,442.81
2016,7,19,8,15,341.0,229.0,2.8,17.0,430.0,600.14,478.14
2016,7,19,8,30,372.0,244.0,2.8,17.0,477.0,649.19,513.27
2016,7,19,8,45,634.0,162.0,2.8,17.5,593.5,841.26,653.94
2016,7,19,9,0,896.0,80.0,2.8,18.0,710.0,991.36,753.02
2016,7,19,9,15,906.0,81.5,2.8,18.0,749.5,1006.12,759.8
2016,7,19,9,30,916.0,83.0,2.8,18.0,789.0,1017.74,765.89
2016,7,19,9,45,919.5,87.0,2.8,18.5,823.0,1022.44,766.06
2016,7,19,10,0,923.0,91.0,2.8,19.0,857.0,1023.69,764.15
2016,7,19,10,15,928.5,92.0,2.8,19.0,885.5,1020.21,760.75
2016,7,19,10,30,934.0,93.0,2.8,19.0,914.0,1013.35,755.31
2016,7,19,10,45,936.0,95.5,2.85,19.0,935.0,1001.32,747.05
2016,7,19,11,0,938.0,98.0,2.9,19.0,956.0,985.98,736.73
2016,7,19,11,15,940.5,98.5,2.9,19.0,971.0,965.89,722.9
2016,7,19,11,30,943.0,99.0,2.9,19.0,986.0,942.71,707.11
2016,7,19,11,45,944.5,99.0,2.95,19.0,993.5,915.23,688.82
2016,7,19,12,0,946.0,99.0,3.0,19.0,1001.0,884.98,668.61
2016,7,19,12,15,946.5,99.0,3.0,19.0,1001.5,851.32,645.65
2016,7,19,12,30,947.0,99.0,3.0,19.0,1002.0,815.26,620.93
2016,7,19,12,45,940.0,102.5,3.05,19.5,993.0,774.5,591.93
2016,7,19,13,0,933.0,106.0,3.1,20.0,984.0,732.13,560.35
2016,7,19,13,15,930.0,105.5,3.1,20.0,969.5,687.67,526.75
2016,7,19,13,30,927.0,105.0,3.1,20.0,955.0,641.76,491.3
2016,7,19,13,45,927.5,101.0,3.15,20.5,934.5,593.75,452.73
2016,7,19,14,0,928.0,97.0,3.2,21.0,914.0,544.38,412.17
2016,7,19,14,15,922.0,96.0,3.25,21.0,885.5,493.2,369.92
2016,7,19,14,30,916.0,95.0,3.3,21.0,857.0,441.62,326.16
2016,7,19,14,45,911.5,91.5,3.35,21.0,823.0,388.47,280.12
2016,7,19,15,0,907.0,88.0,3.4,21.0,789.0,335.21,233.17
2016,7,19,15,15,897.0,86.5,3.45,20.5,749.5,282.15,186.8
2016,7,19,15,30,887.0,85.0,3.5,20.0,710.0,229.92,142.11
2016,7,19,15,45,877.0,81.5,3.55,20.0,666.5,177.28,100.13
2016,7,19,16,0,867.0,78.0,3.6,20.0,623.0,125.89,66.08
2016,7,19,16,15,850.0,75.5,3.6,19.5,575.0,76.38,46.55
2016,7,19,16,30,833.0,73.0,3.6,19.0,527.0,60.94,47.26
2016,7,19,16,45,814.5,69.0,3.6,19.0,477.5,58.45,45.28
2016,7,19,17,0,796.0,65.0,3.6,19.0,428.0,48.18,36.51
2016,7,19,17,15,766.5,61.5,3.55,18.5,377.0,46.58,35.32
2016,7,19,17,30,737.0,58.0,3.5,18.0,326.0,44.93,34.04
2016,7,19,17,45,698.5,53.5,3.5,17.5,275.5,42.35,31.88
2016,7,19,18,0,660.0,49.0,3.5,17.0,225.0,39.69,29.56
2016,7,19,18,15,597.5,43.5,3.35,16.5,177.0,36.0,26.19
2016,7,19,18,30,535.0,38.0,3.2,16.0,129.0,32.25,22.6
2016,7,19,18,45,434.0,30.0,3.1,15.5,88.0,23.82,14.68
2016,7,19,19,0,333.0,22.0,3.0,15.0,47.0,17.89,6.25
2016,7,19,19,15,166.5,11.0,2.95,14.5,23.5,10.01,0.0
2016,7,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,5,15,160.0,10.5,2.45,12.5,21.5,96.01,0.0
2016,7,20,5,30,320.0,21.0,2.5,13.0,43.0,243.93,132.92
2016,7,20,5,45,427.5,28.5,2.6,13.5,84.0,334.97,268.19
2016,7,20,6,0,535.0,36.0,2.7,14.0,125.0,434.94,358.18
2016,7,20,6,15,598.5,41.5,2.7,14.5,173.0,508.96,420.6
2016,7,20,6,30,662.0,47.0,2.7,15.0,221.0,586.54,482.52
2016,7,20,6,45,705.0,51.0,2.7,15.5,272.0,648.93,529.75
2016,7,20,7,0,748.0,55.0,2.7,16.0,323.0,712.42,575.66
2016,7,20,7,15,778.0,58.5,2.6,16.0,374.5,764.73,612.0
2016,7,20,7,30,808.0,62.0,2.5,16.0,426.0,807.76,640.41
2016,7,20,7,45,830.0,64.5,2.45,16.5,477.0,849.81,666.48
2016,7,20,8,0,852.0,67.0,2.4,17.0,528.0,890.34,690.78
2016,7,20,8,15,868.5,69.0,2.35,17.5,576.0,923.12,709.17
2016,7,20,8,30,885.0,71.0,2.3,18.0,624.0,953.58,725.71
2016,7,20,8,45,898.0,73.0,2.25,18.5,669.0,978.05,737.99
2016,7,20,9,0,911.0,75.0,2.2,19.0,714.0,999.65,748.3
2016,7,20,9,15,921.0,76.5,2.2,19.5,754.0,1014.63,754.81
2016,7,20,9,30,931.0,78.0,2.2,20.0,794.0,1026.4,759.36
2016,7,20,9,45,929.5,84.5,2.25,20.5,827.0,1029.08,758.73
2016,7,20,10,0,928.0,91.0,2.3,21.0,860.0,1028.16,756.01
2016,7,20,10,15,934.0,92.5,2.3,21.0,889.0,1025.66,753.32
2016,7,20,10,30,940.0,94.0,2.3,21.0,918.0,1019.74,748.57
2016,7,20,10,45,946.0,93.5,2.35,21.5,941.0,1008.3,739.55
2016,7,20,11,0,952.0,93.0,2.4,22.0,964.0,993.54,728.54
2016,7,20,11,15,955.0,93.5,2.45,22.0,979.0,973.7,715.72
2016,7,20,11,30,958.0,94.0,2.5,22.0,994.0,950.71,700.88
2016,7,20,11,45,961.0,93.5,2.6,22.5,1002.5,923.72,682.52
2016,7,20,12,0,964.0,93.0,2.7,23.0,1011.0,893.84,662.19
2016,7,20,12,15,964.5,93.0,2.75,23.0,1011.5,859.66,639.77
2016,7,20,12,30,965.0,93.0,2.8,23.0,1012.0,823.02,615.55
2016,7,20,12,45,964.0,92.5,2.85,23.0,1005.0,782.56,588.5
2016,7,20,13,0,963.0,92.0,2.9,23.0,998.0,740.09,558.91
2016,7,20,13,15,961.0,91.5,2.95,23.0,983.5,695.12,525.65
2016,7,20,13,30,959.0,91.0,3.0,23.0,969.0,648.56,490.36
2016,7,20,13,45,956.0,89.5,3.1,23.0,947.5,599.21,452.22
2016,7,20,14,0,953.0,88.0,3.2,23.0,926.0,548.73,412.05
2016,7,20,14,15,948.0,87.0,3.25,22.5,897.5,496.81,370.17
2016,7,20,14,30,943.0,86.0,3.3,22.0,869.0,444.34,326.46
2016,7,20,14,45,936.5,84.5,3.35,22.0,835.0,390.63,280.01
2016,7,20,15,0,930.0,83.0,3.4,22.0,801.0,336.96,232.8
2016,7,20,15,15,920.5,81.5,3.4,21.5,761.0,282.81,185.57
2016,7,20,15,30,911.0,80.0,3.4,21.0,721.0,229.42,140.06
2016,7,20,15,45,899.0,77.5,3.45,21.0,676.5,175.95,97.78
2016,7,20,16,0,887.0,75.0,3.5,21.0,632.0,123.91,63.89
2016,7,20,16,15,871.0,73.0,3.5,20.5,583.5,73.71,44.99
2016,7,20,16,30,855.0,71.0,3.5,20.0,535.0,59.82,46.11
2016,7,20,16,45,834.0,68.0,3.55,20.0,484.5,57.95,44.66
2016,7,20,17,0,813.0,65.0,3.6,20.0,434.0,55.95,43.1
2016,7,20,17,15,783.5,61.5,3.6,19.5,382.0,46.75,35.32
2016,7,20,17,30,754.0,58.0,3.6,19.0,330.0,45.08,34.03
2016,7,20,17,45,713.0,53.5,3.6,18.5,278.5,42.48,31.86
2016,7,20,18,0,672.0,49.0,3.6,18.0,227.0,39.8,29.52
2016,7,20,18,15,608.0,43.5,3.5,17.0,178.0,36.09,26.21
2016,7,20,18,30,544.0,38.0,3.4,16.0,129.0,32.34,22.66
2016,7,20,18,45,437.5,30.0,3.35,15.5,87.5,23.88,14.69
2016,7,20,19,0,331.0,22.0,3.3,15.0,46.0,17.95,5.8
2016,7,20,19,15,165.5,11.0,3.3,14.5,23.0,10.01,0.0
2016,7,20,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,5,15,158.5,10.5,2.9,12.5,21.0,95.02,0.0
2016,7,21,5,30,317.0,21.0,3.0,13.0,42.0,240.84,120.7
2016,7,21,5,45,426.5,29.0,3.15,13.5,83.0,341.43,272.68
2016,7,21,6,0,536.0,37.0,3.3,14.0,124.0,436.18,359.76
2016,7,21,6,15,600.5,42.5,3.3,14.5,172.5,511.1,423.56
2016,7,21,6,30,665.0,48.0,3.3,15.0,221.0,589.55,486.7
2016,7,21,6,45,708.0,52.0,3.3,15.5,272.0,652.09,534.51
2016,7,21,7,0,751.0,56.0,3.3,16.0,323.0,715.69,580.96
2016,7,21,7,15,780.5,59.0,3.2,16.5,374.5,766.98,615.9
2016,7,21,7,30,810.0,62.0,3.1,17.0,426.0,808.94,642.76
2016,7,21,7,45,832.5,64.5,3.05,17.5,477.0,851.51,669.54
2016,7,21,8,0,855.0,67.0,3.0,18.0,528.0,892.56,694.53
2016,7,21,8,15,871.0,69.0,2.95,18.5,576.0,924.94,712.93
2016,7,21,8,30,887.0,71.0,2.9,19.0,624.0,954.97,729.47
2016,7,21,8,45,900.0,72.5,2.85,19.5,668.5,978.84,741.63
2016,7,21,9,0,913.0,74.0,2.8,20.0,713.0,999.87,751.83
2016,7,21,9,15,923.0,75.5,2.8,20.0,753.5,1014.88,759.93
2016,7,21,9,30,933.0,77.0,2.8,20.0,794.0,1026.68,766.05
2016,7,21,9,45,938.0,80.0,2.8,20.5,828.5,1031.88,766.5
