Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,10,0,943.0,83.0,2.8,21.0,863.0,1033.61,764.87
2016,7,21,10,15,949.0,84.0,2.85,21.0,892.5,1030.62,762.28
2016,7,21,10,30,955.0,85.0,2.9,21.0,922.0,1024.18,757.6
2016,7,21,10,45,960.5,85.0,2.95,21.5,944.5,1012.75,748.34
2016,7,21,11,0,966.0,85.0,3.0,22.0,967.0,997.93,737.02
2016,7,21,11,15,969.0,85.5,3.1,22.0,983.0,977.96,724.23
2016,7,21,11,30,972.0,86.0,3.2,22.0,999.0,954.78,709.33
2016,7,21,11,45,974.5,86.0,3.3,22.0,1007.0,927.6,691.7
2016,7,21,12,0,977.0,86.0,3.4,22.0,1015.0,897.48,672.0
2016,7,21,12,15,977.5,86.0,3.45,22.0,1016.0,862.97,648.9
2016,7,21,12,30,978.0,86.0,3.5,22.0,1017.0,825.95,623.94
2016,7,21,12,45,970.0,91.0,3.6,22.0,1008.5,784.77,596.11
2016,7,21,13,0,962.0,96.0,3.7,22.0,1000.0,741.9,565.75
2016,7,21,13,15,960.0,95.5,3.7,22.0,985.5,696.86,531.68
2016,7,21,13,30,958.0,95.0,3.7,22.0,971.0,650.22,495.65
2016,7,21,13,45,958.0,92.0,3.75,22.0,950.5,601.25,457.12
2016,7,21,14,0,958.0,89.0,3.8,22.0,930.0,550.89,416.44
2016,7,21,14,15,952.5,88.0,3.8,21.5,901.5,498.42,373.6
2016,7,21,14,30,947.0,87.0,3.8,21.0,873.0,445.45,329.03
2016,7,21,14,45,943.5,84.0,3.8,21.0,839.0,391.36,281.79
2016,7,21,15,0,940.0,81.0,3.8,21.0,805.0,337.01,233.57
2016,7,21,15,15,930.5,79.5,3.75,21.0,765.0,282.29,185.19
2016,7,21,15,30,921.0,78.0,3.7,21.0,725.0,228.34,138.79
2016,7,21,15,45,911.0,75.0,3.7,21.0,680.5,174.21,96.01
2016,7,21,16,0,901.0,72.0,3.7,21.0,636.0,121.32,61.76
2016,7,21,16,15,884.5,69.5,3.65,20.5,587.0,70.04,42.99
2016,7,21,16,30,868.0,67.0,3.6,20.0,538.0,57.24,43.89
2016,7,21,16,45,847.5,64.5,3.6,19.5,487.0,55.65,42.77
2016,7,21,17,0,827.0,62.0,3.6,19.0,436.0,53.94,41.54
2016,7,21,17,15,797.5,58.5,3.55,18.5,383.5,51.34,39.49
2016,7,21,17,30,768.0,55.0,3.5,18.0,331.0,42.87,32.23
2016,7,21,17,45,725.5,51.5,3.45,17.5,279.0,40.96,30.66
2016,7,21,18,0,683.0,48.0,3.4,17.0,227.0,39.05,28.99
2016,7,21,18,15,619.0,42.5,3.3,16.5,178.0,35.3,25.56
2016,7,21,18,30,555.0,37.0,3.2,16.0,129.0,31.5,21.91
2016,7,21,18,45,445.0,29.0,3.1,15.5,87.0,25.15,15.72
2016,7,21,19,0,335.0,21.0,3.0,15.0,45.0,18.65,5.62
2016,7,21,19,15,167.5,10.5,2.95,14.5,22.5,9.55,0.0
2016,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,156.5,10.0,2.15,12.5,20.5,93.31,0.0
2016,7,22,5,30,313.0,20.0,2.2,13.0,41.0,235.97,105.5
2016,7,22,5,45,423.5,28.5,2.25,13.5,82.0,331.38,263.12
2016,7,22,6,0,534.0,37.0,2.3,14.0,123.0,434.23,356.08
2016,7,22,6,15,601.0,43.0,2.2,14.5,172.0,511.5,420.77
2016,7,22,6,30,668.0,49.0,2.1,15.0,221.0,592.52,484.52
2016,7,22,6,45,712.0,53.0,2.05,15.5,273.0,656.01,531.78
2016,7,22,7,0,756.0,57.0,2.0,16.0,325.0,720.58,577.48
2016,7,22,7,15,787.0,60.5,1.95,16.5,377.5,774.02,613.02
2016,7,22,7,30,818.0,64.0,1.9,17.0,430.0,818.15,640.61
2016,7,22,7,45,840.5,66.5,1.85,18.0,481.5,860.88,665.11
2016,7,22,8,0,863.0,69.0,1.8,19.0,533.0,902.06,687.69
2016,7,22,8,15,880.0,71.5,1.8,19.5,582.0,936.14,706.77
2016,7,22,8,30,897.0,74.0,1.8,20.0,631.0,967.86,724.04
2016,7,22,8,45,910.0,76.0,1.8,20.5,676.5,992.41,736.44
2016,7,22,9,0,923.0,78.0,1.8,21.0,722.0,1014.06,746.96
2016,7,22,9,15,932.5,79.5,1.8,21.5,763.0,1028.54,752.89
2016,7,22,9,30,942.0,81.0,1.8,22.0,804.0,1039.77,756.89
2016,7,22,9,45,942.5,86.5,1.85,22.5,837.5,1043.21,756.8
2016,7,22,10,0,943.0,92.0,1.9,23.0,871.0,1043.04,754.66
2016,7,22,10,15,949.0,93.0,1.95,23.0,900.5,1039.83,752.22
2016,7,22,10,30,955.0,94.0,2.0,23.0,930.0,1033.16,747.74
2016,7,22,10,45,959.5,94.5,2.05,23.5,952.5,1021.07,738.52
2016,7,22,11,0,964.0,95.0,2.1,24.0,975.0,1005.59,727.31
2016,7,22,11,15,967.0,95.5,2.2,24.0,990.0,985.4,715.14
2016,7,22,11,30,970.0,96.0,2.3,24.0,1005.0,962.0,700.88
2016,7,22,11,45,971.5,96.0,2.4,24.5,1013.0,933.74,682.04
2016,7,22,12,0,973.0,96.0,2.5,25.0,1021.0,902.62,661.26
2016,7,22,12,15,973.0,96.0,2.6,25.0,1021.0,867.6,639.04
2016,7,22,12,30,973.0,96.0,2.7,25.0,1021.0,830.12,614.94
2016,7,22,12,45,969.0,97.5,2.8,25.0,1013.0,788.75,587.89
2016,7,22,13,0,965.0,99.0,2.9,25.0,1005.0,745.52,558.07
2016,7,22,13,15,962.0,98.5,2.95,24.5,990.0,699.61,525.46
2016,7,22,13,30,959.0,98.0,3.0,24.0,975.0,652.18,490.74
2016,7,22,13,45,955.0,97.5,3.1,24.0,952.5,602.88,452.78
2016,7,22,14,0,951.0,97.0,3.2,24.0,930.0,552.51,412.85
2016,7,22,14,15,945.0,95.5,3.2,24.0,901.5,499.63,369.64
2016,7,22,14,30,939.0,94.0,3.2,24.0,873.0,446.31,324.91
2016,7,22,14,45,931.5,93.0,3.25,24.0,837.5,392.63,278.92
2016,7,22,15,0,924.0,92.0,3.3,24.0,802.0,339.07,232.27
2016,7,22,15,15,913.5,90.0,3.3,23.5,761.5,284.41,185.21
2016,7,22,15,30,903.0,88.0,3.3,23.0,721.0,230.63,140.02
2016,7,22,15,45,889.5,86.0,3.3,23.0,676.0,177.54,98.81
2016,7,22,16,0,876.0,84.0,3.3,23.0,631.0,126.0,66.29
2016,7,22,16,15,858.5,81.5,3.3,22.5,582.5,75.79,48.7
2016,7,22,16,30,841.0,79.0,3.3,22.0,534.0,65.1,50.23
2016,7,22,16,45,817.0,76.0,3.3,22.0,482.5,55.07,41.83
2016,7,22,17,0,793.0,73.0,3.3,22.0,431.0,54.2,41.24
2016,7,22,17,15,760.5,69.0,3.25,21.5,378.5,52.45,39.95
2016,7,22,17,30,728.0,65.0,3.2,21.0,326.0,50.62,38.56
2016,7,22,17,45,680.0,60.5,3.15,20.5,273.5,48.25,36.61
2016,7,22,18,0,632.0,56.0,3.1,20.0,221.0,41.92,31.11
2016,7,22,18,15,561.5,49.0,3.0,19.0,172.0,37.55,27.23
2016,7,22,18,30,491.0,42.0,2.9,18.0,123.0,33.06,23.04
2016,7,22,18,45,373.0,32.5,2.85,17.5,82.0,26.11,16.31
2016,7,22,19,0,255.0,23.0,2.8,17.0,41.0,18.94,4.94
2016,7,22,19,15,127.5,11.5,2.8,16.5,20.5,10.46,0.0
2016,7,22,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,23,5,15,130.0,10.5,1.55,13.5,18.5,79.36,0.0
2016,7,23,5,30,260.0,21.0,1.5,14.0,37.0,204.82,77.45
2016,7,23,5,45,377.5,30.0,1.45,15.0,77.5,311.49,243.83
2016,7,23,6,0,495.0,39.0,1.4,16.0,118.0,416.68,336.67
2016,7,23,6,15,564.5,45.5,1.4,16.5,166.0,493.69,400.72
2016,7,23,6,30,634.0,52.0,1.4,17.0,214.0,570.11,460.28
2016,7,23,6,45,681.0,56.5,1.4,18.0,265.5,635.56,507.55
2016,7,23,7,0,728.0,61.0,1.4,19.0,317.0,702.29,553.22
2016,7,23,7,15,760.0,65.0,1.4,19.5,369.5,756.42,588.84
2016,7,23,7,30,792.0,69.0,1.4,20.0,422.0,810.12,622.91
2016,7,23,7,45,816.0,71.5,1.4,21.0,473.0,853.73,647.76
2016,7,23,8,0,840.0,74.0,1.4,22.0,524.0,886.54,664.71
2016,7,23,8,15,857.5,76.5,1.45,22.5,573.0,920.53,684.14
2016,7,23,8,30,875.0,79.0,1.5,23.0,622.0,952.25,701.82
2016,7,23,8,45,889.0,81.0,1.55,24.0,667.0,977.4,713.73
2016,7,23,9,0,903.0,83.0,1.6,25.0,712.0,999.73,723.81
2016,7,23,9,15,913.0,85.0,1.65,25.5,752.5,1015.07,730.89
2016,7,23,9,30,923.0,87.0,1.7,26.0,793.0,1027.19,736.11
2016,7,23,9,45,930.5,88.5,1.8,26.5,828.5,1032.93,738.17
2016,7,23,10,0,938.0,90.0,1.9,27.0,864.0,1035.27,738.26
2016,7,23,10,15,944.0,91.0,1.95,27.0,893.0,1032.14,735.87
2016,7,23,10,30,950.0,92.0,2.0,27.0,922.0,1025.56,731.5
2016,7,23,10,45,952.5,94.0,2.15,27.5,944.0,1013.21,723.4
2016,7,23,11,0,955.0,96.0,2.3,28.0,966.0,997.49,713.18
2016,7,23,11,15,958.0,96.5,2.4,28.0,981.5,977.44,701.09
2016,7,23,11,30,961.0,97.0,2.5,28.0,997.0,954.22,686.96
2016,7,23,11,45,961.0,98.5,2.6,28.0,1004.5,926.27,669.71
2016,7,23,12,0,961.0,100.0,2.7,28.0,1012.0,895.51,650.51
2016,7,23,12,15,961.5,100.0,2.75,28.0,1012.5,861.16,628.44
2016,7,23,12,30,962.0,100.0,2.8,28.0,1013.0,824.35,604.59
2016,7,23,12,45,957.5,101.5,2.85,28.0,1005.0,782.92,577.41
2016,7,23,13,0,953.0,103.0,2.9,28.0,997.0,739.7,547.43
2016,7,23,13,15,950.5,102.5,2.95,27.5,982.0,694.51,515.67
2016,7,23,13,30,948.0,102.0,3.0,27.0,967.0,647.78,481.83
2016,7,23,13,45,944.0,101.0,3.05,27.0,945.5,598.48,444.14
2016,7,23,14,0,940.0,100.0,3.1,27.0,924.0,548.16,404.6
2016,7,23,14,15,934.5,99.0,3.1,27.0,895.0,496.33,362.69
2016,7,23,14,30,929.0,98.0,3.1,27.0,866.0,444.03,319.25
2016,7,23,14,45,921.0,96.5,3.15,27.0,831.5,390.21,273.78
2016,7,23,15,0,913.0,95.0,3.2,27.0,797.0,336.6,227.73
2016,7,23,15,15,903.0,93.0,3.2,26.5,756.5,282.55,181.77
2016,7,23,15,30,893.0,91.0,3.2,26.0,716.0,229.33,137.65
2016,7,23,15,45,879.0,89.0,3.25,25.5,671.0,176.62,97.64
2016,7,23,16,0,865.0,87.0,3.3,25.0,626.0,125.52,66.22
2016,7,23,16,15,847.5,84.5,3.25,24.5,577.5,75.79,58.49
2016,7,23,16,30,830.0,82.0,3.2,24.0,529.0,57.92,43.73
2016,7,23,16,45,806.0,78.5,3.2,23.5,477.5,56.84,43.08
2016,7,23,17,0,782.0,75.0,3.2,23.0,426.0,55.68,42.33
2016,7,23,17,15,749.0,71.0,3.15,22.5,374.0,53.99,41.12
2016,7,23,17,30,716.0,67.0,3.1,22.0,322.0,52.25,39.81
2016,7,23,17,45,668.0,62.0,3.05,21.5,270.0,45.26,33.86
2016,7,23,18,0,620.0,57.0,3.0,21.0,218.0,42.74,31.68
2016,7,23,18,15,548.5,50.0,2.95,20.0,169.0,38.41,27.84
2016,7,23,18,30,477.0,43.0,2.9,19.0,120.0,33.98,23.7
2016,7,23,18,45,357.5,33.0,2.85,18.5,79.5,26.62,16.58
2016,7,23,19,0,238.0,23.0,2.8,18.0,39.0,19.01,4.0
2016,7,23,19,15,119.0,11.5,2.85,17.5,19.5,10.46,0.0
2016,7,23,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,5,15,107.5,10.5,1.65,13.5,17.0,67.16,0.0
2016,7,24,5,30,215.0,21.0,1.6,14.0,34.0,177.26,52.79
2016,7,24,5,45,334.0,31.5,1.55,15.0,73.5,285.8,222.97
2016,7,24,6,0,453.0,42.0,1.5,16.0,113.0,392.02,317.23
2016,7,24,6,15,526.5,49.5,1.4,16.5,161.0,471.74,383.83
2016,7,24,6,30,600.0,57.0,1.3,17.0,209.0,556.17,449.25
2016,7,24,6,45,649.5,62.0,1.2,17.5,260.5,622.32,497.27
2016,7,24,7,0,699.0,67.0,1.1,18.0,312.0,685.51,540.47
2016,7,24,7,15,733.0,71.0,1.05,18.5,364.0,740.58,576.21
2016,7,24,7,30,767.0,75.0,1.0,19.0,416.0,795.3,610.21
2016,7,24,7,45,793.0,78.5,1.0,19.5,467.5,841.43,637.84
2016,7,24,8,0,819.0,82.0,1.0,20.0,519.0,886.14,663.84
2016,7,24,8,15,837.5,84.5,1.0,20.5,568.0,920.71,682.61
2016,7,24,8,30,856.0,87.0,1.0,21.0,617.0,943.21,693.39
2016,7,24,8,45,871.5,89.0,1.05,22.0,662.5,969.41,706.19
2016,7,24,9,0,887.0,91.0,1.1,23.0,708.0,992.87,717.09
2016,7,24,9,15,898.0,93.0,1.15,23.5,748.5,1008.93,724.71
2016,7,24,9,30,909.0,95.0,1.2,24.0,789.0,1021.83,730.54
2016,7,24,9,45,917.5,96.5,1.3,24.5,824.5,1028.38,733.44
2016,7,24,10,0,926.0,98.0,1.4,25.0,860.0,1031.58,734.41
2016,7,24,10,15,932.5,99.0,1.5,25.0,889.5,1028.84,733.23
2016,7,24,10,30,939.0,100.0,1.6,25.0,919.0,1022.67,730.04
2016,7,24,10,45,943.5,100.5,1.7,25.5,941.5,1010.63,721.84
2016,7,24,11,0,948.0,101.0,1.8,26.0,964.0,995.26,711.62
2016,7,24,11,15,951.0,102.0,1.85,26.0,979.5,975.7,699.55
2016,7,24,11,30,954.0,103.0,1.9,26.0,995.0,952.97,685.51
2016,7,24,11,45,955.5,103.0,2.0,26.0,1002.5,924.93,668.58
2016,7,24,12,0,957.0,103.0,2.1,26.0,1010.0,894.07,649.69
2016,7,24,12,15,957.0,103.0,2.2,26.0,1010.0,859.35,628.05
2016,7,24,12,30,957.0,103.0,2.3,26.0,1010.0,822.22,604.56
2016,7,24,12,45,954.0,103.5,2.4,26.0,1002.0,781.1,578.06
2016,7,24,13,0,951.0,104.0,2.5,26.0,994.0,738.12,548.51
2016,7,24,13,15,948.0,103.5,2.55,26.0,979.0,692.62,515.51
2016,7,24,13,30,945.0,103.0,2.6,26.0,964.0,645.64,480.57
2016,7,24,13,45,940.0,102.5,2.7,26.0,941.5,596.26,443.08
2016,7,24,14,0,935.0,102.0,2.8,26.0,919.0,545.94,403.71
2016,7,24,14,15,928.5,100.5,2.85,25.5,890.0,493.45,362.12
2016,7,24,14,30,922.0,99.0,2.9,25.0,861.0,440.6,318.86
2016,7,24,14,45,913.5,97.5,2.95,25.0,825.5,386.92,273.22
2016,7,24,15,0,905.0,96.0,3.0,25.0,790.0,333.48,227.05
2016,7,24,15,15,894.0,94.0,3.0,24.5,749.5,279.57,180.97
2016,7,24,15,30,883.0,92.0,3.0,24.0,709.0,226.58,136.89
2016,7,24,15,45,868.5,90.0,3.0,24.0,664.0,174.28,96.92
2016,7,24,16,0,854.0,88.0,3.0,24.0,619.0,123.65,65.87
2016,7,24,16,15,835.5,85.0,2.95,23.5,570.0,64.24,48.99
2016,7,24,16,30,817.0,82.0,2.9,23.0,521.0,57.86,43.88
2016,7,24,16,45,792.0,79.0,2.9,22.5,470.0,57.14,43.53
2016,7,24,17,0,767.0,76.0,2.9,22.0,419.0,56.38,43.13
2016,7,24,17,15,733.5,72.0,2.9,21.5,367.0,54.74,41.95
2016,7,24,17,30,700.0,68.0,2.9,21.0,315.0,53.05,40.67
2016,7,24,17,45,651.0,62.5,2.9,20.5,263.5,45.62,34.32
2016,7,24,18,0,602.0,57.0,2.9,20.0,212.0,42.73,31.81
2016,7,24,18,15,530.0,50.0,2.9,19.0,164.0,38.42,27.96
2016,7,24,18,30,458.0,43.0,2.9,18.0,116.0,34.02,23.81
2016,7,24,18,45,337.5,32.5,2.9,17.5,76.0,26.21,16.24
2016,7,24,19,0,217.0,22.0,2.9,17.0,36.0,18.13,2.48
2016,7,24,19,15,108.5,11.0,2.9,16.5,18.0,10.01,0.0
2016,7,24,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,102.5,10.5,2.0,12.5,16.5,64.37,0.0
2016,7,25,5,30,205.0,21.0,2.0,13.0,33.0,170.06,34.83
2016,7,25,5,45,327.0,31.5,2.0,13.5,72.0,281.12,219.86
2016,7,25,6,0,449.0,42.0,2.0,14.0,111.0,388.91,317.94
2016,7,25,6,15,523.5,49.5,1.9,14.5,159.0,469.15,386.37
2016,7,25,6,30,598.0,57.0,1.8,15.0,207.0,554.16,453.74
2016,7,25,6,45,324.0,94.0,1.75,15.5,178.0,400.9,331.02
2016,7,25,7,0,50.0,131.0,1.7,16.0,149.0,185.08,150.5
2016,7,25,7,15,55.5,153.0,1.65,16.5,176.0,214.05,174.29
2016,7,25,7,30,61.0,175.0,1.6,17.0,203.0,242.8,196.6
2016,7,25,7,45,115.5,201.5,1.55,17.5,261.0,338.54,272.67
2016,7,25,8,0,170.0,228.0,1.5,18.0,319.0,419.59,334.47
2016,7,25,8,15,512.5,158.5,1.5,18.5,467.5,697.42,545.99
2016,7,25,8,30,855.0,89.0,1.5,19.0,616.0,944.1,710.22
2016,7,25,8,45,868.5,92.0,1.5,19.5,661.0,969.49,720.51
2016,7,25,9,0,882.0,95.0,1.5,20.0,706.0,992.06,731.68
2016,7,25,9,15,893.0,96.5,1.5,20.5,747.0,1007.41,738.19
2016,7,25,9,30,904.0,98.0,1.5,21.0,788.0,1019.64,742.87
2016,7,25,9,45,906.0,103.5,1.55,21.5,821.5,1024.11,743.54
2016,7,25,10,0,908.0,109.0,1.6,22.0,855.0,1025.09,742.23
2016,7,25,10,15,915.0,110.5,1.6,22.0,884.5,1023.25,739.98
2016,7,25,10,30,922.0,112.0,1.6,22.0,914.0,1018.01,735.75
2016,7,25,10,45,925.0,114.0,1.65,22.5,936.5,1006.02,726.76
2016,7,25,11,0,928.0,116.0,1.7,23.0,959.0,990.72,715.85
2016,7,25,11,15,931.0,116.5,1.75,23.0,974.5,970.74,703.42
2016,7,25,11,30,934.0,117.0,1.8,23.0,990.0,947.65,689.04
2016,7,25,11,45,935.0,118.0,1.85,23.5,997.5,920.31,670.58
2016,7,25,12,0,936.0,119.0,1.9,24.0,1005.0,890.2,650.33
2016,7,25,12,15,936.5,119.0,1.9,24.0,1005.5,856.21,628.23
2016,7,25,12,30,937.0,119.0,1.9,24.0,1006.0,819.84,604.45
2016,7,25,12,45,936.5,118.0,1.95,24.0,999.0,779.69,578.4
2016,7,25,13,0,936.0,117.0,2.0,24.0,992.0,737.59,548.86
2016,7,25,13,15,933.5,116.5,2.05,24.0,977.0,692.8,516.54
2016,7,25,13,30,931.0,116.0,2.1,24.0,962.0,646.52,482.25
2016,7,25,13,45,928.5,113.5,2.15,24.0,940.5,597.36,444.9
2016,7,25,14,0,926.0,111.0,2.2,24.0,919.0,547.09,405.57
2016,7,25,14,15,920.0,109.5,2.2,24.0,890.0,495.1,363.59
2016,7,25,14,30,914.0,108.0,2.2,24.0,861.0,442.71,320.11
2016,7,25,14,45,909.0,104.5,2.25,24.0,827.0,388.99,274.65
2016,7,25,15,0,904.0,101.0,2.3,24.0,793.0,335.2,228.31
2016,7,25,15,15,893.0,99.0,2.25,23.5,752.5,281.22,182.27
2016,7,25,15,30,882.0,97.0,2.2,23.0,712.0,228.16,138.28
2016,7,25,15,45,872.0,93.0,2.2,23.0,667.5,174.98,97.68
2016,7,25,16,0,862.0,89.0,2.2,23.0,623.0,123.04,65.89
2016,7,25,16,15,843.5,86.0,2.2,22.5,574.0,63.17,48.29
2016,7,25,16,30,825.0,83.0,2.2,22.0,525.0,58.71,44.8
2016,7,25,16,45,804.0,78.5,2.2,22.0,474.0,56.95,43.47
2016,7,25,17,0,783.0,74.0,2.2,22.0,423.0,55.06,42.0
2016,7,25,17,15,750.0,70.0,2.15,21.0,370.5,53.35,40.84
2016,7,25,17,30,717.0,66.0,2.1,20.0,318.0,51.58,39.58
2016,7,25,17,45,672.0,60.5,2.05,19.5,266.5,48.42,36.93
2016,7,25,18,0,627.0,55.0,2.0,19.0,215.0,41.32,30.71
2016,7,25,18,15,555.0,48.0,1.85,18.5,166.0,36.92,26.71
2016,7,25,18,30,483.0,41.0,1.7,18.0,117.0,32.42,22.42
2016,7,25,18,45,366.0,31.0,1.55,17.5,76.5,25.0,15.15
2016,7,25,19,0,249.0,21.0,1.4,17.0,36.0,17.31,0.81
2016,7,25,19,15,124.5,10.5,1.4,16.5,18.0,9.55,0.0
2016,7,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,5,15,112.5,9.5,1.0,14.5,16.0,68.69,0.0
2016,7,26,5,30,225.0,19.0,0.9,15.0,32.0,178.43,15.98
2016,7,26,5,45,343.0,29.5,0.85,15.5,71.0,288.51,221.01
2016,7,26,6,0,461.0,40.0,0.8,16.0,110.0,394.01,315.72
2016,7,26,6,15,534.0,47.5,0.75,16.5,158.0,473.44,381.26
2016,7,26,6,30,607.0,55.0,0.7,17.0,206.0,557.63,445.59
2016,7,26,6,45,654.0,61.0,0.7,17.5,257.5,623.38,493.2
2016,7,26,7,0,701.0,67.0,0.7,18.0,309.0,685.91,536.16
2016,7,26,7,15,735.5,71.0,0.7,19.0,361.5,741.47,571.21
2016,7,26,7,30,770.0,75.0,0.7,20.0,414.0,796.71,604.51
2016,7,26,7,45,793.5,79.0,0.7,21.0,465.0,841.3,629.39
2016,7,26,8,0,817.0,83.0,0.7,22.0,516.0,884.34,652.55
2016,7,26,8,15,836.0,86.0,0.65,22.5,565.5,919.98,670.59
2016,7,26,8,30,855.0,89.0,0.6,23.0,615.0,943.47,680.62
2016,7,26,8,45,868.5,92.0,0.6,24.0,660.0,968.86,691.58
2016,7,26,9,0,882.0,95.0,0.6,25.0,705.0,991.43,700.64
2016,7,26,9,15,893.5,97.0,0.65,25.5,746.0,1007.84,708.42
2016,7,26,9,30,905.0,99.0,0.7,26.0,787.0,1021.12,714.46
2016,7,26,9,45,911.0,102.0,0.8,26.5,822.0,1026.75,717.14
2016,7,26,10,0,917.0,105.0,0.9,27.0,857.0,1028.98,717.93
2016,7,26,10,15,923.5,106.5,0.95,27.5,886.5,1026.64,715.06
2016,7,26,10,30,930.0,108.0,1.0,28.0,916.0,1020.88,710.3
2016,7,26,10,45,934.5,108.5,1.1,28.5,938.5,1008.75,702.77
2016,7,26,11,0,939.0,109.0,1.2,29.0,961.0,993.29,693.27
2016,7,26,11,15,942.0,110.0,1.3,29.0,976.5,973.68,682.57
2016,7,26,11,30,945.0,111.0,1.4,29.0,992.0,950.9,669.84
2016,7,26,11,45,947.0,111.0,1.5,29.5,1000.0,923.28,652.65
2016,7,26,12,0,949.0,111.0,1.6,30.0,1008.0,892.84,633.56
2016,7,26,12,15,949.0,111.0,1.7,30.0,1008.0,858.13,612.81
2016,7,26,12,30,949.0,111.0,1.8,30.0,1008.0,821.02,590.22
2016,7,26,12,45,941.0,114.5,1.9,30.0,998.5,778.9,563.98
2016,7,26,13,0,933.0,118.0,2.0,30.0,989.0,735.22,534.4
2016,7,26,13,15,930.5,117.5,2.05,29.5,974.0,690.49,503.85
2016,7,26,13,30,928.0,117.0,2.1,29.0,959.0,644.26,471.24
2016,7,26,13,45,924.5,115.0,2.2,29.0,937.5,595.01,434.73
2016,7,26,14,0,921.0,113.0,2.3,29.0,916.0,544.74,396.26
2016,7,26,14,15,914.5,111.5,2.3,29.0,886.5,492.7,354.97
2016,7,26,14,30,908.0,110.0,2.3,29.0,857.0,440.31,312.26
2016,7,26,14,45,901.0,107.5,2.35,29.0,822.5,386.87,267.85
2016,7,26,15,0,894.0,105.0,2.4,29.0,788.0,333.56,222.8
2016,7,26,15,15,883.0,102.5,2.4,28.5,747.0,279.65,177.8
2016,7,26,15,30,872.0,100.0,2.4,28.0,706.0,226.69,134.84
2016,7,26,15,45,859.0,97.0,2.45,27.5,661.0,174.28,96.11
2016,7,26,16,0,846.0,94.0,2.5,27.0,616.0,113.88,58.7
2016,7,26,16,15,827.0,90.5,2.45,26.5,567.0,64.08,48.25
2016,7,26,16,30,808.0,87.0,2.4,26.0,518.0,61.45,46.36
2016,7,26,16,45,785.0,83.0,2.4,26.0,467.5,60.17,45.45
2016,7,26,17,0,762.0,79.0,2.4,26.0,417.0,58.8,44.45
2016,7,26,17,15,727.5,74.0,2.3,25.0,364.5,56.46,42.79
2016,7,26,17,30,693.0,69.0,2.2,24.0,312.0,54.0,40.98
2016,7,26,17,45,647.0,63.0,2.15,23.5,260.5,46.14,34.33
2016,7,26,18,0,601.0,57.0,2.1,23.0,209.0,42.89,31.52
2016,7,26,18,15,528.0,49.5,1.95,22.0,161.0,38.17,27.35
2016,7,26,18,30,455.0,42.0,1.8,21.0,113.0,33.32,22.84
2016,7,26,18,45,340.0,31.0,1.65,20.0,73.0,25.04,14.89
2016,7,26,19,0,225.0,20.0,1.5,19.0,33.0,16.43,0.0
2016,7,26,19,15,112.5,10.0,1.45,18.5,16.5,9.1,0.0
2016,7,26,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,15,54.5,8.5,1.5,14.5,11.5,36.76,0.0
2016,7,27,5,30,109.0,17.0,1.5,15.0,23.0,104.54,0.0
2016,7,27,5,45,203.5,32.5,1.5,15.5,57.5,202.9,154.66
2016,7,27,6,0,298.0,48.0,1.5,16.0,92.0,292.45,236.91
2016,7,27,6,15,368.5,60.0,1.4,16.5,136.0,367.46,300.97
2016,7,27,6,30,439.0,72.0,1.3,17.0,180.0,447.78,366.22
2016,7,27,6,45,491.5,81.0,1.2,17.5,228.5,520.86,422.14
2016,7,27,7,0,544.0,90.0,1.1,18.0,277.0,591.3,472.73
2016,7,27,7,15,582.5,97.0,1.1,18.5,326.5,649.01,512.46
2016,7,27,7,30,621.0,104.0,1.1,19.0,376.0,706.98,550.98
2016,7,27,7,45,652.0,109.0,1.15,20.0,425.5,755.57,581.12
2016,7,27,8,0,683.0,114.0,1.2,21.0,475.0,803.29,609.87
2016,7,27,8,15,705.5,119.0,1.2,21.5,522.5,841.74,632.2
2016,7,27,8,30,728.0,124.0,1.2,22.0,570.0,878.37,652.98
2016,7,27,8,45,748.5,126.0,1.25,22.5,614.5,901.47,665.35
2016,7,27,9,0,769.0,128.0,1.3,23.0,659.0,928.38,680.31
2016,7,27,9,15,782.0,131.0,1.35,23.5,699.0,946.31,689.37
2016,7,27,9,30,795.0,134.0,1.4,24.0,739.0,961.31,696.71
2016,7,27,9,45,785.0,148.0,1.45,24.5,768.0,962.42,695.32
2016,7,27,10,0,775.0,162.0,1.5,25.0,797.0,959.99,691.97
2016,7,27,10,15,783.5,164.0,1.55,25.5,825.5,960.01,690.35
2016,7,27,10,30,792.0,166.0,1.6,26.0,854.0,956.86,686.81
2016,7,27,10,45,803.5,164.5,1.65,26.5,878.0,949.85,680.97
2016,7,27,11,0,815.0,163.0,1.7,27.0,902.0,939.62,673.23
2016,7,27,11,15,819.0,164.5,1.75,27.0,917.0,922.25,662.38
2016,7,27,11,30,823.0,166.0,1.8,27.0,932.0,901.93,649.73
2016,7,27,11,45,830.5,162.5,1.85,27.5,941.5,877.09,632.91
2016,7,27,12,0,838.0,159.0,1.9,28.0,951.0,849.49,614.34
2016,7,27,12,15,838.5,159.5,1.95,28.0,951.5,817.29,593.9
2016,7,27,12,30,839.0,160.0,2.0,28.0,952.0,782.91,571.79
2016,7,27,12,45,850.0,151.5,2.1,28.0,948.5,742.85,545.06
2016,7,27,13,0,861.0,143.0,2.2,28.0,945.0,705.55,519.33
2016,7,27,13,15,857.5,142.0,2.25,27.5,930.5,662.5,489.33
2016,7,27,13,30,854.0,141.0,2.3,27.0,916.0,618.22,457.55
2016,7,27,13,45,854.0,136.5,2.4,27.0,895.5,572.13,422.81
2016,7,27,14,0,854.0,132.0,2.5,27.0,875.0,524.86,386.07
2016,7,27,14,15,846.5,130.5,2.5,26.5,847.0,475.47,347.06
2016,7,27,14,30,839.0,129.0,2.5,26.0,819.0,425.9,306.74
2016,7,27,14,45,835.5,124.0,2.55,26.0,786.0,368.95,259.4
2016,7,27,15,0,832.0,119.0,2.6,26.0,753.0,317.26,215.15
2016,7,27,15,15,819.5,116.5,2.55,25.5,713.0,265.49,171.46
2016,7,27,15,30,807.0,114.0,2.5,25.0,673.0,214.97,130.11
2016,7,27,15,45,797.5,108.0,2.5,25.0,630.0,163.73,91.55
2016,7,27,16,0,788.0,102.0,2.5,25.0,587.0,113.83,61.58
2016,7,27,16,15,767.0,98.5,2.5,24.5,539.5,67.27,51.35
2016,7,27,16,30,746.0,95.0,2.5,24.0,492.0,66.74,51.23
2016,7,27,16,45,726.5,89.0,2.5,23.5,443.5,64.25,49.41
2016,7,27,17,0,707.0,83.0,2.5,23.0,395.0,55.9,42.55
2016,7,27,17,15,671.0,77.5,2.45,22.0,344.0,53.64,40.92
2016,7,27,17,30,635.0,72.0,2.4,21.0,293.0,51.23,39.11
2016,7,27,17,45,592.0,65.0,2.35,20.5,244.0,47.49,35.96
2016,7,27,18,0,549.0,58.0,2.3,20.0,195.0,43.56,32.51
2016,7,27,18,15,476.5,49.5,2.3,19.5,149.0,38.08,27.55
2016,7,27,18,30,404.0,41.0,2.3,19.0,103.0,32.39,22.22
2016,7,27,18,45,296.5,30.0,2.3,18.5,66.0,24.14,14.13
2016,7,27,19,0,189.0,19.0,2.3,18.0,29.0,15.55,0.0
2016,7,27,19,15,94.5,9.5,2.3,17.5,14.5,8.64,0.0
2016,7,27,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,97.5,8.5,1.7,13.5,13.5,59.56,0.0
2016,7,28,5,30,195.0,17.0,1.7,14.0,27.0,156.44,0.0
2016,7,28,5,45,311.0,27.5,1.7,14.5,64.0,265.67,202.47
2016,7,28,6,0,427.0,38.0,1.7,15.0,101.0,367.99,298.59
2016,7,28,6,15,213.5,55.0,1.65,15.5,86.5,250.23,206.01
2016,7,28,6,30,0.0,72.0,1.6,16.0,72.0,69.1,52.76
2016,7,28,6,45,0.0,91.0,1.6,16.5,91.0,87.91,68.84
2016,7,28,7,0,0.0,110.0,1.6,17.0,110.0,106.39,84.05
2016,7,28,7,15,83.0,144.0,1.55,17.5,180.5,226.19,184.8
2016,7,28,7,30,166.0,178.0,1.5,18.0,251.0,356.05,288.59
2016,7,28,7,45,172.5,201.5,1.45,18.5,285.0,390.61,312.93
2016,7,28,8,0,179.0,225.0,1.4,19.0,319.0,424.45,336.65
2016,7,28,8,15,503.5,154.0,1.4,19.5,454.0,682.4,532.56
2016,7,28,8,30,828.0,83.0,1.4,20.0,589.0,908.75,683.13
2016,7,28,8,45,842.0,85.5,1.4,20.5,633.5,933.8,693.64
2016,7,28,9,0,856.0,88.0,1.4,21.0,678.0,956.15,704.81
2016,7,28,9,15,867.0,90.0,1.45,21.5,717.5,972.06,712.57
2016,7,28,9,30,878.0,92.0,1.5,22.0,757.0,984.9,718.51
2016,7,28,9,45,887.0,93.0,1.6,22.5,792.0,991.44,721.28
2016,7,28,10,0,896.0,94.0,1.7,23.0,827.0,994.73,722.12
2016,7,28,10,15,902.0,95.5,1.75,23.5,855.5,992.29,718.75
2016,7,28,10,30,908.0,97.0,1.8,24.0,884.0,986.5,713.45
2016,7,28,10,45,911.5,98.0,1.9,24.5,905.5,974.46,704.93
2016,7,28,11,0,915.0,99.0,2.0,25.0,927.0,959.19,694.43
2016,7,28,11,15,917.5,99.5,2.05,25.0,941.5,939.32,681.82
2016,7,28,11,30,920.0,100.0,2.1,25.0,956.0,916.4,667.28
2016,7,28,11,45,920.5,101.0,2.2,25.0,963.0,889.31,650.45
2016,7,28,12,0,921.0,102.0,2.3,25.0,970.0,859.49,631.71
2016,7,28,12,15,920.5,102.0,2.35,25.0,970.0,825.42,609.57
2016,7,28,12,30,920.0,102.0,2.4,25.0,970.0,789.05,585.72
2016,7,28,12,45,909.5,107.0,2.45,25.0,959.5,747.65,558.22
2016,7,28,13,0,899.0,112.0,2.5,25.0,949.0,704.9,527.51
2016,7,28,13,15,896.0,111.5,2.5,25.0,934.0,661.31,495.23
2016,7,28,13,30,893.0,111.0,2.5,25.0,919.0,616.32,461.17
2016,7,28,13,45,889.0,109.5,2.55,25.0,897.5,568.8,424.56
2016,7,28,14,0,885.0,108.0,2.6,25.0,876.0,520.35,386.18
2016,7,28,14,15,878.0,106.5,2.6,24.5,848.0,469.84,345.73
2016,7,28,14,30,871.0,105.0,2.6,24.0,820.0,419.07,303.82
2016,7,28,14,45,863.0,103.0,2.65,24.0,785.5,367.55,259.8
2016,7,28,15,0,855.0,101.0,2.7,24.0,751.0,316.28,215.35
2016,7,28,15,15,843.5,98.5,2.65,23.5,711.5,264.31,170.94
2016,7,28,15,30,832.0,96.0,2.6,23.0,672.0,213.35,128.84
2016,7,28,15,45,818.0,93.5,2.6,23.0,628.5,163.28,91.32
2016,7,28,16,0,804.0,91.0,2.6,23.0,585.0,105.24,55.41
2016,7,28,16,15,784.5,88.0,2.6,22.5,537.5,60.26,45.86
2016,7,28,16,30,765.0,85.0,2.6,22.0,490.0,59.79,45.75
2016,7,28,16,45,740.0,81.0,2.6,21.5,440.5,58.47,44.88
2016,7,28,17,0,715.0,77.0,2.6,21.0,391.0,57.05,43.92
2016,7,28,17,15,680.0,72.5,2.55,20.5,340.5,55.09,42.45
2016,7,28,17,30,645.0,68.0,2.5,20.0,290.0,48.38,36.79
2016,7,28,17,45,596.0,62.0,2.5,19.5,241.0,45.26,34.16
2016,7,28,18,0,547.0,56.0,2.5,19.0,192.0,42.01,31.29
2016,7,28,18,15,475.0,48.0,2.45,18.5,146.5,36.9,26.63
2016,7,28,18,30,403.0,40.0,2.4,18.0,101.0,31.61,21.61
2016,7,28,18,45,291.0,29.0,2.4,17.5,64.5,23.32,13.39
2016,7,28,19,0,179.0,18.0,2.4,17.0,28.0,14.69,0.0
2016,7,28,19,15,89.5,9.0,2.4,16.5,14.0,8.19,0.0
2016,7,28,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,5,15,67.0,8.0,1.75,13.5,11.5,42.82,0.0
2016,7,29,5,30,134.0,16.0,1.8,14.0,23.0,115.9,0.0
2016,7,29,5,45,235.0,29.0,1.85,14.5,57.0,220.14,165.94
2016,7,29,6,0,336.0,42.0,1.9,15.0,91.0,312.0,253.63
2016,7,29,6,15,409.0,52.0,1.85,15.5,135.0,389.51,320.73
2016,7,29,6,30,482.0,62.0,1.8,16.0,179.0,472.02,388.57
2016,7,29,6,45,242.5,87.5,1.75,16.5,146.5,309.86,256.67
2016,7,29,7,0,3.0,113.0,1.7,17.0,114.0,112.61,88.94
2016,7,29,7,15,28.0,141.5,1.65,17.5,153.5,176.4,142.33
2016,7,29,7,30,53.0,170.0,1.6,18.0,193.0,230.19,185.72
2016,7,29,7,45,96.5,197.5,1.6,18.5,246.0,299.96,241.26
2016,7,29,8,0,140.0,225.0,1.6,19.0,299.0,388.41,309.18
2016,7,29,8,15,445.0,166.5,1.6,19.5,432.5,641.92,504.01
2016,7,29,8,30,750.0,108.0,1.6,20.0,566.0,873.6,662.51
2016,7,29,8,45,767.0,111.5,1.65,20.5,610.0,901.54,676.08
2016,7,29,9,0,784.0,115.0,1.7,21.0,654.0,926.93,690.21
2016,7,29,9,15,797.5,117.5,1.75,21.5,693.5,944.95,699.47
2016,7,29,9,30,811.0,120.0,1.8,22.0,733.0,960.04,706.94
2016,7,29,9,45,826.5,119.0,1.85,22.5,769.0,959.52,704.35
2016,7,29,10,0,842.0,118.0,1.9,23.0,805.0,966.79,707.15
2016,7,29,10,15,849.5,119.5,1.95,23.0,833.5,965.7,705.92
2016,7,29,10,30,857.0,121.0,2.0,23.0,862.0,961.4,702.82
2016,7,29,10,45,865.5,120.0,2.05,23.5,885.0,952.3,695.41
2016,7,29,11,0,874.0,119.0,2.1,24.0,908.0,940.02,686.09
2016,7,29,11,15,877.5,120.0,2.15,24.0,923.5,921.94,674.42
2016,7,29,11,30,881.0,121.0,2.2,24.0,939.0,900.87,660.88
2016,7,29,11,45,886.5,119.0,2.25,24.5,948.0,875.87,643.49
2016,7,29,12,0,892.0,117.0,2.3,25.0,957.0,848.09,624.29
2016,7,29,12,15,892.0,117.0,2.35,25.0,957.0,815.04,602.74
2016,7,29,12,30,892.0,117.0,2.4,25.0,957.0,779.75,579.53
2016,7,29,12,45,893.5,115.0,2.45,25.0,951.0,741.75,554.09
2016,7,29,13,0,895.0,113.0,2.5,25.0,945.0,701.75,525.29
2016,7,29,13,15,892.5,112.0,2.5,24.5,930.5,658.15,493.94
2016,7,29,13,30,890.0,111.0,2.5,24.0,916.0,613.15,460.66
2016,7,29,13,45,888.5,108.0,2.55,24.0,895.5,565.86,424.05
2016,7,29,14,0,887.0,105.0,2.6,24.0,875.0,517.44,385.49
2016,7,29,14,15,881.0,104.0,2.6,23.5,846.5,467.61,345.28
2016,7,29,14,30,875.0,103.0,2.6,23.0,818.0,417.42,303.53
2016,7,29,14,45,870.0,99.5,2.6,23.0,785.0,365.53,258.87
2016,7,29,15,0,865.0,96.0,2.6,23.0,752.0,313.61,213.56
2016,7,29,15,15,854.0,94.0,2.6,22.5,712.5,261.57,168.91
2016,7,29,15,30,843.0,92.0,2.6,22.0,673.0,210.48,126.59
2016,7,29,15,45,832.0,88.0,2.6,22.0,630.0,159.15,88.05
2016,7,29,16,0,821.0,84.0,2.6,22.0,587.0,109.16,59.07
2016,7,29,16,15,803.0,81.5,2.55,21.5,540.0,56.13,42.54
2016,7,29,16,30,785.0,79.0,2.5,21.0,493.0,55.82,42.56
2016,7,29,16,45,568.5,117.0,2.45,21.0,401.0,76.65,60.6
2016,7,29,17,0,352.0,155.0,2.4,21.0,309.0,111.0,90.15
2016,7,29,17,15,339.0,136.5,2.4,20.5,269.5,99.66,80.83
2016,7,29,17,30,326.0,118.0,2.4,20.0,230.0,83.32,67.09
2016,7,29,17,45,306.5,100.0,2.4,19.5,191.5,72.17,57.59
2016,7,29,18,0,287.0,82.0,2.4,19.0,153.0,60.44,47.35
2016,7,29,18,15,364.0,59.5,2.35,18.5,127.5,45.07,33.71
2016,7,29,18,30,441.0,37.0,2.3,18.0,102.0,29.17,19.48
2016,7,29,18,45,325.0,27.0,2.3,17.5,65.0,21.67,11.89
2016,7,29,19,0,209.0,17.0,2.3,17.0,28.0,13.88,0.0
2016,7,29,19,15,104.5,8.5,2.3,16.5,14.0,7.73,0.0
2016,7,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,15,98.5,8.0,1.5,13.0,12.5,59.44,0.0
2016,7,30,5,30,197.0,16.0,1.5,13.0,25.0,154.1,0.0
2016,7,30,5,45,318.0,26.0,1.55,13.5,62.0,267.75,200.47
2016,7,30,6,0,439.0,36.0,1.6,14.0,99.0,372.56,302.33
2016,7,30,6,15,513.0,43.5,1.6,14.5,145.5,451.24,370.38
2016,7,30,6,30,587.0,51.0,1.6,15.0,192.0,535.01,437.66
2016,7,30,6,45,318.5,89.0,1.65,15.5,168.0,389.15,321.44
2016,7,30,7,0,50.0,127.0,1.7,16.0,144.0,181.05,147.29
2016,7,30,7,15,45.5,146.0,1.65,16.5,163.5,197.5,160.59
2016,7,30,7,30,41.0,165.0,1.6,17.0,183.0,213.4,172.4
2016,7,30,7,45,48.0,188.0,1.6,18.0,211.5,244.21,195.95
2016,7,30,8,0,55.0,211.0,1.6,19.0,240.0,274.84,218.72
2016,7,30,8,15,123.5,240.0,1.65,19.5,313.0,388.53,307.38
2016,7,30,8,30,192.0,269.0,1.7,20.0,386.0,486.13,380.35
2016,7,30,8,45,171.5,292.5,1.75,20.5,402.5,491.06,380.78
2016,7,30,9,0,151.0,316.0,1.8,21.0,419.0,494.4,380.71
2016,7,30,9,15,306.0,297.0,1.9,21.0,522.5,639.85,489.65
2016,7,30,9,30,461.0,278.0,2.0,21.0,626.0,785.78,593.44
2016,7,30,9,45,686.5,184.5,2.1,21.5,729.5,909.66,678.82
2016,7,30,10,0,912.0,91.0,2.2,22.0,833.0,1005.56,739.21
2016,7,30,10,15,918.0,92.0,2.25,22.0,862.0,1002.46,735.64
2016,7,30,10,30,924.0,93.0,2.3,22.0,891.0,995.97,731.07
2016,7,30,10,45,928.0,94.0,2.4,22.5,913.0,984.18,722.31
2016,7,30,11,0,932.0,95.0,2.5,23.0,935.0,969.08,711.5
2016,7,30,11,15,934.5,95.5,2.55,23.0,950.0,948.84,698.3
2016,7,30,11,30,937.0,96.0,2.6,23.0,965.0,925.51,683.11
2016,7,30,11,45,938.5,96.5,2.65,23.0,972.5,898.31,665.35
2016,7,30,12,0,940.0,97.0,2.7,23.0,980.0,868.3,645.66
2016,7,30,12,15,940.0,97.0,2.7,23.0,980.5,833.97,622.63
2016,7,30,12,30,940.0,97.0,2.7,23.0,981.0,797.24,597.87
2016,7,30,12,45,936.0,98.5,2.75,23.0,972.5,756.71,570.6
2016,7,30,13,0,932.0,100.0,2.8,23.0,964.0,714.36,540.0
2016,7,30,13,15,929.5,99.0,2.75,23.0,949.5,669.27,505.99
2016,7,30,13,30,927.0,98.0,2.7,23.0,935.0,622.68,470.11
2016,7,30,13,45,923.5,96.5,2.7,23.0,913.5,573.83,431.85
2016,7,30,14,0,920.0,95.0,2.7,23.0,892.0,523.95,391.72
2016,7,30,14,15,914.5,94.0,2.65,22.5,863.5,472.73,350.01
2016,7,30,14,30,909.0,93.0,2.6,22.0,835.0,421.05,306.67
2016,7,30,14,45,903.0,90.5,2.6,22.0,801.0,367.82,260.6
2016,7,30,15,0,897.0,88.0,2.6,22.0,767.0,314.62,213.94
2016,7,30,15,15,887.0,86.5,2.55,21.5,727.5,261.48,168.03
2016,7,30,15,30,877.0,85.0,2.5,21.0,688.0,209.17,124.52
2016,7,30,15,45,866.5,81.5,2.5,21.0,644.0,156.43,85.03
2016,7,30,16,0,856.0,78.0,2.5,21.0,600.0,104.98,55.75
2016,7,30,16,15,838.5,75.5,2.5,20.5,552.0,62.4,48.1
2016,7,30,16,30,821.0,73.0,2.5,20.0,504.0,61.04,47.23
2016,7,30,16,45,801.0,69.0,2.5,19.5,454.5,50.42,38.31
2016,7,30,17,0,781.0,65.0,2.5,19.0,405.0,48.65,36.99
2016,7,30,17,15,749.0,61.5,2.5,18.5,353.5,47.07,35.8
2016,7,30,17,30,717.0,58.0,2.5,18.0,302.0,45.44,34.53
2016,7,30,17,45,673.0,52.5,2.55,17.5,251.0,42.04,31.61
2016,7,30,18,0,629.0,47.0,2.6,17.0,200.0,38.52,28.47
2016,7,30,18,15,557.5,41.0,2.55,16.5,152.5,34.36,24.6
2016,7,30,18,30,486.0,35.0,2.5,16.0,105.0,27.64,18.31
2016,7,30,18,45,367.0,25.5,2.5,15.5,66.5,20.48,10.87
2016,7,30,19,0,248.0,16.0,2.5,15.0,28.0,13.07,0.0
2016,7,30,19,15,124.0,8.0,2.45,14.5,14.0,7.28,0.0
2016,7,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,116.5,7.5,1.7,12.5,12.5,68.39,0.0
2016,7,31,5,30,233.0,15.0,1.8,13.0,25.0,172.39,0.0
2016,7,31,5,45,356.5,24.0,1.9,13.5,63.0,288.59,213.56
2016,7,31,6,0,480.0,33.0,2.0,14.0,101.0,388.52,315.63
2016,7,31,6,15,553.0,39.5,2.0,14.0,148.0,467.81,385.04
