Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,6,30,626.0,46.0,2.0,14.0,195.0,551.58,453.7
2016,7,31,6,45,313.0,55.5,2.0,14.5,130.0,336.41,282.14
2016,7,31,7,0,0.0,65.0,2.0,15.0,65.0,57.45,43.23
2016,7,31,7,15,0.0,77.5,1.9,15.5,77.5,69.1,53.15
2016,7,31,7,30,0.0,90.0,1.8,16.0,90.0,80.87,62.74
2016,7,31,7,45,0.0,119.5,1.75,16.5,119.5,109.87,86.44
2016,7,31,8,0,0.0,149.0,1.7,17.0,149.0,139.0,109.75
2016,7,31,8,15,6.0,175.5,1.65,17.5,179.5,170.56,134.86
2016,7,31,8,30,12.0,202.0,1.6,18.0,210.0,202.12,159.47
2016,7,31,8,45,20.0,231.5,1.6,18.5,245.0,238.69,187.66
2016,7,31,9,0,28.0,261.0,1.6,19.0,280.0,292.32,228.42
2016,7,31,9,15,29.5,278.0,1.6,19.5,299.0,309.21,240.09
2016,7,31,9,30,31.0,295.0,1.6,20.0,318.0,325.76,251.56
2016,7,31,9,45,60.5,337.5,1.65,20.5,385.5,397.06,304.83
2016,7,31,10,0,90.0,380.0,1.7,21.0,453.0,467.03,355.44
2016,7,31,10,15,211.0,385.5,1.75,21.0,565.5,600.92,454.2
2016,7,31,10,30,332.0,391.0,1.8,21.0,678.0,729.28,544.83
2016,7,31,10,45,427.0,368.0,1.85,21.5,746.0,795.3,589.42
2016,7,31,11,0,522.0,345.0,1.9,22.0,814.0,845.86,623.48
2016,7,31,11,15,732.5,221.5,1.95,22.0,893.0,901.31,665.09
2016,7,31,11,30,943.0,98.0,2.0,22.0,972.0,931.61,684.58
2016,7,31,11,45,944.0,99.0,2.05,22.5,979.5,904.19,665.19
2016,7,31,12,0,945.0,100.0,2.1,23.0,987.0,873.93,644.51
2016,7,31,12,15,945.0,100.0,2.15,23.0,987.0,839.31,622.08
2016,7,31,12,30,945.0,100.0,2.2,23.0,987.0,802.27,597.86
2016,7,31,12,45,939.0,102.5,2.25,23.0,978.0,760.86,570.41
2016,7,31,13,0,933.0,105.0,2.3,23.0,969.0,717.74,539.47
2016,7,31,13,15,930.0,104.5,2.35,22.5,954.0,672.56,507.17
2016,7,31,13,30,927.0,104.0,2.4,22.0,939.0,625.91,472.75
2016,7,31,13,45,924.5,101.5,2.45,22.0,917.0,576.65,434.44
2016,7,31,14,0,922.0,99.0,2.5,22.0,895.0,526.27,394.11
2016,7,31,14,15,915.5,98.0,2.55,21.5,866.0,474.4,352.09
2016,7,31,14,30,909.0,97.0,2.6,21.0,837.0,422.17,308.41
2016,7,31,14,45,903.0,94.0,2.65,21.0,802.5,368.45,261.86
2016,7,31,15,0,897.0,91.0,2.7,21.0,768.0,314.77,214.7
2016,7,31,15,15,886.0,89.0,2.75,20.5,727.5,260.96,168.21
2016,7,31,15,30,875.0,87.0,2.8,20.0,687.0,208.1,124.28
2016,7,31,15,45,863.5,84.0,2.85,20.0,642.5,155.62,85.18
2016,7,31,16,0,852.0,81.0,2.9,20.0,598.0,104.53,56.65
2016,7,31,16,15,833.0,78.0,2.9,19.5,549.5,64.04,49.71
2016,7,31,16,30,814.0,75.0,2.9,19.0,501.0,53.46,40.88
2016,7,31,16,45,791.5,71.5,2.9,18.5,450.5,52.21,40.04
2016,7,31,17,0,769.0,68.0,2.9,18.0,400.0,50.87,39.1
2016,7,31,17,15,735.0,64.0,2.85,17.5,348.5,48.99,37.65
2016,7,31,17,30,701.0,60.0,2.8,17.0,297.0,47.04,36.09
2016,7,31,17,45,653.0,55.0,2.75,16.5,246.0,44.13,33.59
2016,7,31,18,0,605.0,50.0,2.7,16.0,195.0,41.15,30.91
2016,7,31,18,15,531.0,43.0,2.6,15.5,148.0,33.17,23.64
2016,7,31,18,30,457.0,36.0,2.5,15.0,101.0,28.53,19.12
2016,7,31,18,45,336.0,26.0,2.45,14.5,63.0,20.97,11.1
2016,7,31,19,0,215.0,16.0,2.4,14.0,25.0,13.12,0.0
2016,7,31,19,15,107.5,8.0,2.3,13.5,12.5,7.28,0.0
2016,7,31,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,5,15,93.5,7.5,1.75,12.5,11.5,6.82,0.0
2016,8,1,5,30,187.0,15.0,1.8,13.0,23.0,120.31,0.0
2016,8,1,5,45,316.5,25.0,1.9,13.5,59.5,265.26,193.25
2016,8,1,6,0,446.0,35.0,2.0,14.0,96.0,375.1,304.19
2016,8,1,6,15,521.0,42.0,2.0,14.0,143.0,453.83,373.87
2016,8,1,6,30,596.0,49.0,2.0,14.0,190.0,532.43,438.8
2016,8,1,6,45,302.0,81.0,2.05,14.5,153.0,364.98,304.23
2016,8,1,7,0,8.0,113.0,2.1,15.0,116.0,117.33,93.79
2016,8,1,7,15,20.5,136.5,2.05,15.5,145.0,151.58,122.82
2016,8,1,7,30,33.0,160.0,2.0,16.0,174.0,200.4,162.62
2016,8,1,7,45,37.0,181.0,1.95,16.5,199.0,225.87,182.31
2016,8,1,8,0,41.0,202.0,1.9,17.0,224.0,251.13,201.52
2016,8,1,8,15,63.5,232.0,1.85,17.5,269.0,304.53,243.14
2016,8,1,8,30,86.0,262.0,1.8,18.0,314.0,357.91,283.57
2016,8,1,8,45,163.0,284.0,1.8,18.5,392.0,472.76,371.06
2016,8,1,9,0,240.0,306.0,1.8,19.0,470.0,570.14,442.2
2016,8,1,9,15,572.0,195.5,1.85,19.5,617.0,814.56,621.75
2016,8,1,9,30,904.0,85.0,1.9,20.0,764.0,999.39,741.18
2016,8,1,9,45,907.0,89.5,1.95,20.5,798.5,1004.0,739.84
2016,8,1,10,0,910.0,94.0,2.0,21.0,833.0,1005.13,738.49
2016,8,1,10,15,917.0,95.0,2.05,21.0,862.0,1002.88,736.55
2016,8,1,10,30,924.0,96.0,2.1,21.0,891.0,997.22,732.55
2016,8,1,10,45,929.0,97.0,2.15,21.5,914.0,986.23,723.85
2016,8,1,11,0,934.0,98.0,2.2,22.0,937.0,971.87,713.13
2016,8,1,11,15,937.5,98.5,2.25,22.0,952.5,952.33,700.5
2016,8,1,11,30,941.0,99.0,2.3,22.0,968.0,929.63,685.85
2016,8,1,11,45,942.5,99.0,2.35,22.0,976.0,901.67,667.72
2016,8,1,12,0,944.0,99.0,2.4,22.0,984.0,870.9,647.67
2016,8,1,12,15,944.0,99.0,2.45,22.0,984.0,836.27,624.9
2016,8,1,12,30,944.0,99.0,2.5,22.0,984.0,799.23,600.32
2016,8,1,12,45,938.5,101.5,2.55,22.0,975.5,758.17,572.74
2016,8,1,13,0,933.0,104.0,2.6,22.0,967.0,715.37,541.57
2016,8,1,13,15,930.0,103.5,2.65,22.0,952.0,670.13,507.85
2016,8,1,13,30,927.0,103.0,2.7,22.0,937.0,623.41,472.15
2016,8,1,13,45,924.0,101.0,2.75,22.0,915.0,574.22,433.61
2016,8,1,14,0,921.0,99.0,2.8,22.0,893.0,523.95,393.1
2016,8,1,14,15,915.0,98.0,2.8,21.5,864.0,472.27,350.89
2016,8,1,14,30,909.0,97.0,2.8,21.0,835.0,420.18,307.03
2016,8,1,14,45,902.0,94.5,2.85,21.0,800.5,366.45,260.35
2016,8,1,15,0,895.0,92.0,2.9,21.0,766.0,312.85,213.19
2016,8,1,15,15,884.0,90.0,2.95,20.5,725.5,259.07,166.72
2016,8,1,15,30,873.0,88.0,3.0,20.0,685.0,206.25,122.92
2016,8,1,15,45,859.5,85.5,3.1,20.0,640.5,153.95,84.34
2016,8,1,16,0,846.0,83.0,3.2,20.0,596.0,103.24,56.75
2016,8,1,16,15,827.5,80.5,3.2,19.5,547.5,65.66,51.13
2016,8,1,16,30,809.0,78.0,3.2,19.0,499.0,55.59,42.74
2016,8,1,16,45,783.5,74.5,3.2,18.5,448.0,54.4,41.95
2016,8,1,17,0,758.0,71.0,3.2,18.0,397.0,53.14,41.09
2016,8,1,17,15,723.5,67.0,3.15,17.5,345.5,51.36,39.74
2016,8,1,17,30,689.0,63.0,3.1,17.0,294.0,49.53,38.29
2016,8,1,17,45,636.5,58.0,3.1,16.5,243.0,42.72,32.34
2016,8,1,18,0,584.0,53.0,3.1,16.0,192.0,40.12,29.98
2016,8,1,18,15,507.0,45.5,3.0,15.5,145.0,35.29,25.48
2016,8,1,18,30,430.0,38.0,2.9,15.0,98.0,30.34,20.64
2016,8,1,18,45,300.0,27.0,2.85,14.5,60.5,21.93,11.57
2016,8,1,19,0,170.0,16.0,2.8,14.0,23.0,14.55,0.0
2016,8,1,19,15,85.0,8.0,2.75,13.5,11.5,7.28,0.0
2016,8,1,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,5,15,70.5,7.5,2.3,11.5,10.5,6.82,0.0
2016,8,2,5,30,141.0,15.0,2.4,12.0,21.0,93.9,0.0
2016,8,2,5,45,276.0,26.5,2.5,13.0,57.5,241.36,172.96
2016,8,2,6,0,411.0,38.0,2.6,14.0,94.0,355.43,288.78
2016,8,2,6,15,492.5,46.0,2.55,14.0,141.0,438.93,363.07
2016,8,2,6,30,574.0,54.0,2.5,14.0,188.0,527.99,437.05
2016,8,2,6,45,287.0,50.5,2.5,14.5,117.5,308.18,259.69
2016,8,2,7,0,0.0,47.0,2.5,15.0,47.0,41.46,29.73
2016,8,2,7,15,0.0,71.0,2.45,15.5,71.0,62.78,47.84
2016,8,2,7,30,0.0,95.0,2.4,16.0,95.0,86.02,67.09
2016,8,2,7,45,0.0,116.5,2.35,16.5,116.5,106.9,84.04
2016,8,2,8,0,0.0,138.0,2.3,17.0,138.0,127.7,100.65
2016,8,2,8,15,5.5,168.5,2.25,17.5,172.0,162.91,128.92
2016,8,2,8,30,11.0,199.0,2.2,18.0,206.0,198.18,156.65
2016,8,2,8,45,24.0,235.0,2.15,18.5,251.0,246.4,194.37
2016,8,2,9,0,37.0,271.0,2.1,19.0,296.0,312.64,245.05
2016,8,2,9,15,53.0,302.0,2.05,19.0,341.0,359.32,280.24
2016,8,2,9,30,69.0,333.0,2.0,19.0,386.0,405.26,314.35
2016,8,2,9,45,167.0,355.0,2.0,19.5,489.0,538.49,414.1
2016,8,2,10,0,265.0,377.0,2.0,20.0,592.0,668.53,506.65
2016,8,2,10,15,600.0,239.0,2.0,20.5,748.0,861.83,646.55
2016,8,2,10,30,935.0,101.0,2.0,21.0,904.0,1012.03,742.61
2016,8,2,10,45,940.0,101.5,2.05,21.5,927.0,1000.19,731.64
2016,8,2,11,0,945.0,102.0,2.1,22.0,950.0,984.96,720.44
2016,8,2,11,15,948.0,103.0,2.1,22.0,965.5,965.08,707.16
2016,8,2,11,30,951.0,104.0,2.1,22.0,981.0,941.98,691.89
2016,8,2,11,45,952.5,104.0,2.15,22.0,989.0,913.57,673.67
2016,8,2,12,0,954.0,104.0,2.2,22.0,997.0,882.31,653.52
2016,8,2,12,15,954.0,104.0,2.2,22.0,997.0,847.18,630.23
2016,8,2,12,30,954.0,104.0,2.2,22.0,997.0,809.59,605.17
2016,8,2,12,45,944.0,109.0,2.2,22.5,986.5,766.91,575.2
2016,8,2,13,0,934.0,114.0,2.2,23.0,976.0,722.73,541.94
2016,8,2,13,15,930.5,113.5,2.25,23.0,960.5,676.9,508.31
2016,8,2,13,30,927.0,113.0,2.3,23.0,945.0,629.66,472.72
2016,8,2,13,45,923.0,111.5,2.35,23.0,922.5,580.12,434.41
2016,8,2,14,0,919.0,110.0,2.4,23.0,900.0,529.6,394.19
2016,8,2,14,15,911.5,108.5,2.45,23.0,870.0,476.79,351.06
2016,8,2,14,30,904.0,107.0,2.5,23.0,840.0,423.74,306.51
2016,8,2,14,45,895.0,105.0,2.55,23.0,804.5,369.81,260.31
2016,8,2,15,0,886.0,103.0,2.6,23.0,769.0,316.21,213.8
2016,8,2,15,15,874.0,101.0,2.6,22.5,727.5,262.51,168.03
2016,8,2,15,30,862.0,99.0,2.6,22.0,686.0,209.86,125.09
2016,8,2,15,45,845.5,96.5,2.65,22.0,640.0,148.41,80.06
2016,8,2,16,0,829.0,94.0,2.7,22.0,594.0,97.82,53.32
2016,8,2,16,15,808.0,91.0,2.7,21.5,545.0,63.07,48.5
2016,8,2,16,30,787.0,88.0,2.7,21.0,496.0,62.65,48.44
2016,8,2,16,45,758.0,84.5,2.75,21.0,444.0,61.75,47.84
2016,8,2,17,0,729.0,81.0,2.8,21.0,392.0,60.81,47.2
2016,8,2,17,15,691.5,76.0,2.8,20.0,340.0,53.29,41.0
2016,8,2,17,30,654.0,71.0,2.8,19.0,288.0,51.2,39.43
2016,8,2,17,45,596.0,65.0,2.85,18.5,236.5,48.14,36.82
2016,8,2,18,0,538.0,59.0,2.9,18.0,185.0,45.01,34.0
2016,8,2,18,15,455.0,50.0,2.85,17.5,138.5,39.13,28.57
2016,8,2,18,30,372.0,41.0,2.8,17.0,92.0,33.06,22.71
2016,8,2,18,45,238.0,28.5,2.8,16.5,56.0,23.37,12.18
2016,8,2,19,0,104.0,16.0,2.8,16.0,20.0,14.55,0.0
2016,8,2,19,15,52.0,8.0,2.8,15.5,10.0,7.28,0.0
2016,8,2,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,53.5,7.0,1.25,13.5,9.0,0.0,0.0
2016,8,3,5,30,107.0,14.0,1.2,14.0,18.0,73.51,0.0
2016,8,3,5,45,236.5,27.0,1.15,14.5,53.0,215.91,149.37
2016,8,3,6,0,366.0,40.0,1.1,15.0,88.0,327.54,262.53
2016,8,3,6,15,450.0,49.0,0.95,15.5,134.5,412.47,335.04
2016,8,3,6,30,534.0,58.0,0.8,16.0,181.0,503.1,406.81
2016,8,3,6,45,286.0,89.5,0.65,16.5,157.5,364.0,296.05
2016,8,3,7,0,38.0,121.0,0.5,17.0,134.0,164.2,131.46
2016,8,3,7,15,382.0,100.5,0.45,17.5,261.0,472.25,381.96
2016,8,3,7,30,726.0,80.0,0.4,18.0,388.0,758.99,583.04
2016,8,3,7,45,565.5,130.5,0.4,18.5,389.0,699.16,534.67
2016,8,3,8,0,405.0,181.0,0.4,19.0,390.0,615.07,471.48
2016,8,3,8,15,616.0,137.5,0.45,19.5,490.0,775.64,584.13
2016,8,3,8,30,827.0,94.0,0.5,20.0,590.0,926.94,678.8
2016,8,3,8,45,843.5,96.0,0.6,20.5,636.0,953.55,692.2
2016,8,3,9,0,860.0,98.0,0.7,21.0,682.0,967.36,699.53
2016,8,3,9,15,872.5,100.5,0.8,21.5,723.5,984.99,709.49
2016,8,3,9,30,885.0,103.0,0.9,22.0,765.0,999.49,717.48
2016,8,3,9,45,897.0,103.0,1.05,22.5,801.5,1007.45,722.45
2016,8,3,10,0,909.0,103.0,1.2,23.0,838.0,1012.11,725.41
2016,8,3,10,15,916.0,104.5,1.3,23.0,867.5,1010.12,724.77
2016,8,3,10,30,923.0,106.0,1.4,23.0,897.0,1004.68,722.11
2016,8,3,10,45,928.0,107.0,1.55,23.5,920.0,993.37,715.18
2016,8,3,11,0,933.0,108.0,1.7,24.0,943.0,978.69,706.07
2016,8,3,11,15,936.5,108.5,1.85,24.0,959.0,958.84,694.93
2016,8,3,11,30,940.0,109.0,2.0,24.0,975.0,935.81,681.59
2016,8,3,11,45,941.5,109.5,2.15,24.5,983.0,908.01,663.65
2016,8,3,12,0,943.0,110.0,2.3,25.0,991.0,877.37,643.68
2016,8,3,12,15,943.5,110.0,2.4,24.5,991.5,842.81,622.93
2016,8,3,12,30,944.0,110.0,2.5,24.0,992.0,805.8,600.21
2016,8,3,12,45,944.0,109.0,2.65,24.0,985.0,765.29,573.64
2016,8,3,13,0,944.0,108.0,2.8,24.0,978.0,722.71,543.3
2016,8,3,13,15,941.5,107.5,2.85,23.5,963.0,677.08,510.42
2016,8,3,13,30,939.0,107.0,2.9,23.0,948.0,629.91,475.36
2016,8,3,13,45,934.0,106.5,3.0,23.0,925.5,580.07,436.47
2016,8,3,14,0,929.0,106.0,3.1,23.0,903.0,529.29,395.67
2016,8,3,14,15,922.5,104.5,3.15,22.5,873.5,476.37,352.62
2016,8,3,14,30,916.0,103.0,3.2,22.0,844.0,423.1,307.92
2016,8,3,14,45,907.0,101.5,3.3,22.0,808.5,368.89,260.93
2016,8,3,15,0,898.0,100.0,3.4,22.0,773.0,314.98,213.67
2016,8,3,15,15,886.5,98.0,3.4,21.5,731.5,260.72,167.01
2016,8,3,15,30,875.0,96.0,3.4,21.0,690.0,207.46,123.35
2016,8,3,15,45,860.0,93.0,3.45,21.0,644.0,154.35,85.05
2016,8,3,16,0,845.0,90.0,3.5,21.0,598.0,93.37,50.69
2016,8,3,16,15,824.5,87.0,3.5,20.5,548.5,60.56,46.57
2016,8,3,16,30,804.0,84.0,3.5,20.0,499.0,60.02,46.39
2016,8,3,16,45,525.0,125.0,3.55,19.5,384.5,83.17,66.65
2016,8,3,17,0,246.0,166.0,3.6,19.0,270.0,117.26,96.39
2016,8,3,17,15,230.0,146.5,3.55,18.5,234.0,105.44,86.6
2016,8,3,17,30,214.0,127.0,3.5,18.0,198.0,93.09,76.19
2016,8,3,17,45,392.0,91.0,3.5,17.5,192.5,66.51,53.09
2016,8,3,18,0,570.0,55.0,3.5,17.0,187.0,41.92,31.4
2016,8,3,18,15,488.0,46.5,3.35,16.5,139.5,36.31,26.2
2016,8,3,18,30,406.0,38.0,3.2,16.0,92.0,30.53,20.59
2016,8,3,18,45,269.0,26.5,3.1,15.5,55.5,21.67,10.49
2016,8,3,19,0,132.0,15.0,3.0,15.0,19.0,13.64,0.0
2016,8,3,19,15,66.0,7.5,2.95,14.5,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,15,52.5,6.5,2.6,12.5,8.5,0.0,0.0
2016,8,4,5,30,105.0,13.0,2.7,13.0,17.0,71.34,0.0
2016,8,4,5,45,241.5,26.0,2.8,13.5,52.5,216.34,146.73
2016,8,4,6,0,378.0,39.0,2.9,14.0,88.0,333.92,270.69
2016,8,4,6,15,462.0,47.5,2.9,14.0,134.5,418.55,346.69
2016,8,4,6,30,546.0,56.0,2.9,14.0,181.0,508.86,422.91
2016,8,4,6,45,273.0,48.0,2.95,14.5,110.5,293.15,247.66
2016,8,4,7,0,0.0,40.0,3.0,15.0,40.0,35.26,24.48
2016,8,4,7,15,0.0,65.5,2.95,15.5,65.5,57.89,43.71
2016,8,4,7,30,0.0,91.0,2.9,16.0,91.0,82.04,63.79
2016,8,4,7,45,0.0,108.0,2.9,16.5,108.0,98.31,76.97
2016,8,4,8,0,0.0,125.0,2.9,17.0,125.0,114.51,89.9
2016,8,4,8,15,0.0,131.0,2.95,17.0,131.0,119.57,93.74
2016,8,4,8,30,0.0,137.0,3.0,17.0,137.0,124.74,97.66
2016,8,4,8,45,1.0,155.0,3.05,17.5,156.0,142.7,111.78
2016,8,4,9,0,2.0,173.0,3.1,18.0,175.0,160.59,125.67
2016,8,4,9,15,6.5,202.5,3.15,18.0,208.0,193.13,151.51
2016,8,4,9,30,11.0,232.0,3.2,18.0,241.0,225.54,176.93
2016,8,4,9,45,11.5,240.0,3.3,18.5,249.5,232.65,181.79
2016,8,4,10,0,12.0,248.0,3.4,19.0,258.0,239.72,186.68
2016,8,4,10,15,21.0,293.0,3.4,19.0,311.0,290.62,226.13
2016,8,4,10,30,30.0,338.0,3.4,19.0,364.0,355.34,275.4
2016,8,4,10,45,94.5,390.5,3.45,19.0,475.0,464.85,359.4
2016,8,4,11,0,159.0,443.0,3.5,19.0,586.0,582.14,446.36
2016,8,4,11,15,166.5,451.5,3.5,19.0,603.0,586.66,448.7
2016,8,4,11,30,174.0,460.0,3.5,19.0,620.0,589.85,450.69
2016,8,4,11,45,179.5,458.0,3.55,19.0,624.5,580.3,443.66
2016,8,4,12,0,185.0,456.0,3.6,19.0,629.0,569.9,436.07
2016,8,4,12,15,556.0,283.5,3.6,19.0,802.5,699.44,538.98
2016,8,4,12,30,927.0,111.0,3.6,19.0,976.0,792.42,609.75
2016,8,4,12,45,921.5,113.0,3.6,19.0,967.0,751.16,579.36
2016,8,4,13,0,916.0,115.0,3.6,19.0,958.0,708.23,546.73
2016,8,4,13,15,913.0,114.0,3.6,19.0,942.5,662.95,511.75
2016,8,4,13,30,910.0,113.0,3.6,19.0,927.0,616.24,474.87
2016,8,4,13,45,908.5,110.0,3.6,19.0,905.5,567.5,435.53
2016,8,4,14,0,907.0,107.0,3.6,19.0,884.0,517.59,394.19
2016,8,4,14,15,900.5,106.0,3.6,19.0,855.0,466.1,350.51
2016,8,4,14,30,894.0,105.0,3.6,19.0,826.0,414.26,305.45
2016,8,4,14,45,887.5,102.0,3.65,19.0,791.0,360.82,258.31
2016,8,4,15,0,881.0,99.0,3.7,19.0,756.0,307.48,210.8
2016,8,4,15,15,869.5,96.5,3.7,18.5,715.5,253.75,164.07
2016,8,4,15,30,858.0,94.0,3.7,18.0,675.0,201.04,120.47
2016,8,4,15,45,845.0,90.5,3.7,18.0,630.5,148.71,82.55
2016,8,4,16,0,832.0,87.0,3.7,18.0,586.0,88.24,48.62
2016,8,4,16,15,812.5,84.0,3.7,17.5,537.0,58.47,45.36
2016,8,4,16,30,793.0,81.0,3.7,17.0,488.0,57.86,45.1
2016,8,4,16,45,533.5,121.0,3.7,16.5,382.5,80.44,65.1
2016,8,4,17,0,274.0,161.0,3.7,16.0,277.0,114.4,95.06
2016,8,4,17,15,259.5,141.5,3.65,15.5,240.0,102.47,85.04
2016,8,4,17,30,245.0,122.0,3.6,15.0,203.0,90.02,74.4
2016,8,4,17,45,409.0,86.5,3.6,15.0,192.5,63.4,50.87
2016,8,4,18,0,573.0,51.0,3.6,15.0,182.0,38.74,28.84
2016,8,4,18,15,492.5,43.0,3.5,14.5,135.5,33.44,23.87
2016,8,4,18,30,412.0,35.0,3.4,14.0,89.0,27.97,18.5
2016,8,4,18,45,278.5,24.0,3.3,13.5,53.0,19.48,8.46
2016,8,4,19,0,145.0,13.0,3.2,13.0,17.0,11.82,0.0
2016,8,4,19,15,72.5,6.5,3.15,13.0,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,5,15,46.5,6.5,2.25,13.0,7.5,0.0,0.0
2016,8,5,5,30,93.0,13.0,2.3,13.0,15.0,64.42,0.0
2016,8,5,5,45,225.0,26.0,2.4,13.5,50.0,204.55,133.61
2016,8,5,6,0,357.0,39.0,2.5,14.0,85.0,319.67,258.26
2016,8,5,6,15,441.5,48.5,2.45,14.0,131.0,404.97,334.64
2016,8,5,6,30,526.0,58.0,2.4,14.0,177.0,496.1,411.43
2016,8,5,6,45,263.0,78.5,2.4,14.5,138.0,330.77,276.54
2016,8,5,7,0,0.0,99.0,2.4,15.0,99.0,94.93,74.86
2016,8,5,7,15,1.0,117.5,2.35,15.0,118.0,113.58,90.72
2016,8,5,7,30,2.0,136.0,2.3,15.0,137.0,132.1,105.9
2016,8,5,7,45,10.0,159.0,2.25,15.0,164.0,161.82,130.38
2016,8,5,8,0,18.0,182.0,2.2,15.0,191.0,191.64,154.56
2016,8,5,8,15,19.5,199.0,2.15,15.5,210.0,208.85,167.61
2016,8,5,8,30,21.0,216.0,2.1,16.0,229.0,226.01,180.46
2016,8,5,8,45,29.0,243.0,2.05,16.5,262.0,277.02,220.06
2016,8,5,9,0,37.0,270.0,2.0,17.0,295.0,311.82,246.12
2016,8,5,9,15,34.5,281.5,2.0,17.0,306.0,318.44,250.33
2016,8,5,9,30,32.0,293.0,2.0,17.0,317.0,324.91,254.57
2016,8,5,9,45,27.0,292.5,2.0,17.5,313.5,315.93,246.47
2016,8,5,10,0,22.0,292.0,2.0,18.0,310.0,292.44,227.43
2016,8,5,10,15,63.5,351.0,2.0,18.5,405.0,405.3,313.43
2016,8,5,10,30,105.0,410.0,2.0,19.0,500.0,501.02,383.23
2016,8,5,10,45,146.5,426.0,2.0,19.5,555.0,562.91,427.06
2016,8,5,11,0,188.0,442.0,2.0,20.0,610.0,607.67,458.14
2016,8,5,11,15,361.5,397.0,2.05,20.0,726.5,719.09,540.34
2016,8,5,11,30,535.0,352.0,2.1,20.0,843.0,819.39,611.77
2016,8,5,11,45,724.0,240.0,2.15,20.0,910.5,853.51,638.87
2016,8,5,12,0,913.0,128.0,2.2,20.0,978.0,866.11,648.38
2016,8,5,12,15,912.5,128.0,2.25,20.0,977.5,831.3,625.0
2016,8,5,12,30,912.0,128.0,2.3,20.0,977.0,794.21,600.31
2016,8,5,12,45,911.5,126.5,2.4,20.5,969.0,753.74,571.29
2016,8,5,13,0,911.0,125.0,2.5,21.0,961.0,711.36,539.54
2016,8,5,13,15,907.0,124.5,2.55,21.0,945.0,665.84,505.5
2016,8,5,13,30,903.0,124.0,2.6,21.0,929.0,619.0,469.58
2016,8,5,13,45,893.5,125.0,2.65,21.0,905.0,569.3,430.52
2016,8,5,14,0,884.0,126.0,2.7,21.0,881.0,519.13,389.99
2016,8,5,14,15,876.0,124.5,2.75,20.5,851.0,467.49,347.87
2016,8,5,14,30,868.0,123.0,2.8,20.0,821.0,415.7,304.32
2016,8,5,14,45,853.0,123.0,2.9,20.0,784.0,356.41,253.73
2016,8,5,15,0,838.0,123.0,3.0,20.0,747.0,303.88,207.85
2016,8,5,15,15,824.0,120.0,3.0,19.5,705.5,250.68,162.32
2016,8,5,15,30,810.0,117.0,3.0,19.0,664.0,198.93,120.22
2016,8,5,15,45,788.0,115.5,3.0,19.0,617.0,149.16,85.17
2016,8,5,16,0,766.0,114.0,3.0,19.0,570.0,102.11,62.41
2016,8,5,16,15,742.5,109.5,3.0,18.5,521.0,68.51,53.83
2016,8,5,16,30,719.0,105.0,3.0,18.0,472.0,67.8,53.54
2016,8,5,16,45,683.0,101.5,3.05,18.0,420.5,67.6,53.56
2016,8,5,17,0,647.0,98.0,3.1,18.0,369.0,67.41,53.57
2016,8,5,17,15,604.5,91.0,3.1,17.5,317.5,64.47,51.26
2016,8,5,17,30,562.0,84.0,3.1,17.0,266.0,61.38,48.73
2016,8,5,17,45,499.0,76.0,3.1,16.5,216.5,57.2,45.11
2016,8,5,18,0,436.0,68.0,3.1,16.0,167.0,52.9,41.18
2016,8,5,18,15,350.5,56.0,3.0,15.5,122.5,42.76,31.89
2016,8,5,18,30,265.0,44.0,2.9,15.0,78.0,34.1,23.59
2016,8,5,18,45,153.5,28.0,2.85,14.5,45.5,21.96,9.46
2016,8,5,19,0,42.0,12.0,2.8,14.0,13.0,10.91,0.0
2016,8,5,19,15,21.0,6.0,2.75,13.5,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,15,26.0,6.0,2.35,12.0,6.5,0.0,0.0
2016,8,6,5,30,52.0,12.0,2.4,12.0,13.0,40.26,0.0
2016,8,6,5,45,174.0,27.0,2.5,12.5,46.0,172.82,107.73
2016,8,6,6,0,296.0,42.0,2.6,13.0,79.0,282.33,228.42
2016,8,6,6,15,383.0,53.0,2.55,13.5,124.0,368.61,305.48
2016,8,6,6,30,470.0,64.0,2.5,14.0,169.0,461.34,383.89
2016,8,6,6,45,235.0,62.5,2.5,14.5,115.0,285.79,239.99
2016,8,6,7,0,0.0,61.0,2.5,15.0,61.0,53.89,40.3
2016,8,6,7,15,0.0,91.0,2.45,15.0,91.0,83.46,65.44
2016,8,6,7,30,0.0,121.0,2.4,15.0,121.0,113.82,90.66
2016,8,6,7,45,2.5,142.0,2.4,15.5,143.5,136.47,109.01
2016,8,6,8,0,5.0,163.0,2.4,16.0,166.0,159.04,127.0
2016,8,6,8,15,14.5,191.0,2.35,16.5,200.0,195.6,156.29
2016,8,6,8,30,24.0,219.0,2.3,17.0,234.0,232.18,185.0
2016,8,6,8,45,70.0,262.5,2.3,17.5,309.0,339.4,269.71
2016,8,6,9,0,116.0,306.0,2.3,18.0,384.0,448.72,352.55
2016,8,6,9,15,85.0,313.0,2.3,18.0,372.0,403.52,315.99
2016,8,6,9,30,54.0,320.0,2.3,18.0,360.0,376.3,293.63
2016,8,6,9,45,469.0,216.0,2.3,18.5,591.0,717.52,556.69
2016,8,6,10,0,884.0,112.0,2.3,19.0,822.0,994.26,743.99
2016,8,6,10,15,891.0,113.5,2.3,19.0,851.5,992.14,738.49
2016,8,6,10,30,898.0,115.0,2.3,19.0,881.0,986.64,733.93
2016,8,6,10,45,669.5,237.0,2.35,19.5,816.5,894.04,670.2
2016,8,6,11,0,441.0,359.0,2.4,20.0,752.0,780.32,585.31
2016,8,6,11,15,454.5,365.0,2.4,20.0,776.0,780.21,585.68
2016,8,6,11,30,468.0,371.0,2.4,20.0,800.0,777.46,583.27
2016,8,6,11,45,692.0,245.5,2.45,20.0,885.5,830.34,625.41
2016,8,6,12,0,916.0,120.0,2.5,20.0,971.0,859.88,646.89
2016,8,6,12,15,916.5,120.0,2.5,20.0,971.0,825.84,623.29
2016,8,6,12,30,917.0,120.0,2.5,20.0,971.0,789.42,598.5
2016,8,6,12,45,909.0,123.5,2.55,20.0,961.5,747.75,569.17
2016,8,6,13,0,901.0,127.0,2.6,20.0,952.0,704.58,537.25
2016,8,6,13,15,898.0,126.0,2.65,20.0,937.0,659.62,503.37
2016,8,6,13,30,895.0,125.0,2.7,20.0,922.0,613.28,467.55
2016,8,6,13,45,891.0,123.0,2.75,20.0,899.5,564.43,428.86
2016,8,6,14,0,887.0,121.0,2.8,20.0,877.0,514.66,388.32
2016,8,6,14,15,880.0,119.5,2.85,20.0,848.0,463.28,345.39
2016,8,6,14,30,873.0,118.0,2.9,20.0,819.0,411.65,301.11
2016,8,6,14,45,864.5,115.5,3.0,20.0,783.5,358.77,255.06
2016,8,6,15,0,856.0,113.0,3.1,20.0,748.0,306.22,208.85
2016,8,6,15,15,843.5,110.5,3.15,19.5,707.0,245.29,157.19
2016,8,6,15,30,831.0,108.0,3.2,19.0,666.0,193.08,114.74
2016,8,6,15,45,816.0,104.0,3.3,19.0,621.0,141.04,78.04
2016,8,6,16,0,801.0,100.0,3.4,19.0,576.0,90.92,53.89
2016,8,6,16,15,779.0,96.5,3.5,18.5,527.0,67.18,52.71
2016,8,6,16,30,757.0,93.0,3.6,18.0,478.0,66.57,52.49
2016,8,6,16,45,728.5,88.5,3.7,17.5,427.0,59.0,46.19
2016,8,6,17,0,700.0,84.0,3.8,17.0,376.0,57.67,45.27
2016,8,6,17,15,660.0,78.5,3.8,16.5,324.0,55.42,43.51
2016,8,6,17,30,620.0,73.0,3.8,16.0,272.0,53.06,41.58
2016,8,6,17,45,560.5,66.0,3.85,16.0,221.5,49.31,38.21
2016,8,6,18,0,501.0,59.0,3.9,16.0,171.0,45.43,34.58
2016,8,6,18,15,413.0,49.0,3.85,15.5,125.0,38.7,28.3
2016,8,6,18,30,325.0,39.0,3.8,15.0,79.0,31.73,21.46
2016,8,6,18,45,193.5,25.0,3.75,14.5,46.0,19.66,7.02
2016,8,6,19,0,62.0,11.0,3.7,14.0,13.0,10.01,0.0
2016,8,6,19,15,31.0,5.5,3.7,13.5,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,15,50.5,5.5,2.8,11.5,7.0,0.0,0.0
2016,8,7,5,30,101.0,11.0,2.9,12.0,14.0,66.89,0.0
2016,8,7,5,45,247.5,23.0,3.0,12.5,49.0,212.06,126.15
2016,8,7,6,0,394.0,35.0,3.1,13.0,84.0,338.66,273.76
2016,8,7,6,15,481.0,43.5,3.0,13.5,131.0,425.25,352.17
2016,8,7,6,30,568.0,52.0,2.9,14.0,178.0,518.07,429.69
2016,8,7,6,45,459.5,80.0,2.85,14.5,199.5,484.38,403.53
2016,8,7,7,0,351.0,108.0,2.8,15.0,221.0,447.04,371.61
2016,8,7,7,15,377.0,122.0,2.65,15.5,262.5,495.06,408.71
2016,8,7,7,30,403.0,136.0,2.5,16.0,304.0,543.34,444.1
2016,8,7,7,45,259.5,176.0,2.45,16.5,289.5,453.83,368.95
2016,8,7,8,0,116.0,216.0,2.4,17.0,275.0,356.04,286.79
2016,8,7,8,15,484.5,150.5,2.3,17.5,433.0,656.2,524.18
2016,8,7,8,30,853.0,85.0,2.2,18.0,591.0,927.3,711.26
2016,8,7,8,45,869.0,87.0,2.1,18.5,637.5,953.71,721.83
2016,8,7,9,0,885.0,89.0,2.0,19.0,684.0,977.36,732.91
2016,8,7,9,15,897.0,91.0,1.9,19.0,725.5,994.1,740.7
2016,8,7,9,30,909.0,93.0,1.8,19.0,767.0,1007.65,746.43
2016,8,7,9,45,914.5,96.5,1.75,19.5,802.0,1013.15,746.29
2016,8,7,10,0,920.0,100.0,1.7,20.0,837.0,1015.17,744.11
2016,8,7,10,15,927.0,101.0,1.75,20.5,867.0,1012.42,740.5
2016,8,7,10,30,934.0,102.0,1.8,21.0,897.0,1006.19,734.85
2016,8,7,10,45,939.5,102.5,1.85,21.5,920.0,994.54,725.88
2016,8,7,11,0,945.0,103.0,1.9,22.0,943.0,979.47,714.88
2016,8,7,11,15,948.5,103.5,1.95,22.0,959.0,959.22,702.01
2016,8,7,11,30,952.0,104.0,2.0,22.0,975.0,935.75,687.08
2016,8,7,11,45,955.0,104.0,2.1,22.5,983.0,908.25,668.72
2016,8,7,12,0,958.0,104.0,2.2,23.0,991.0,877.79,648.33
2016,8,7,12,15,958.0,103.5,2.25,23.0,991.0,841.72,624.87
2016,8,7,12,30,958.0,103.0,2.3,23.0,991.0,803.19,599.58
2016,8,7,12,45,957.0,102.5,2.35,23.0,983.5,761.66,571.59
2016,8,7,13,0,956.0,102.0,2.4,23.0,976.0,718.08,539.99
2016,8,7,13,15,953.5,101.5,2.45,23.0,960.5,671.7,505.57
2016,8,7,13,30,951.0,101.0,2.5,23.0,945.0,623.74,469.03
2016,8,7,13,45,947.5,99.5,2.55,23.0,922.5,573.08,429.43
2016,8,7,14,0,944.0,98.0,2.6,23.0,900.0,521.33,387.78
2016,8,7,14,15,937.5,97.0,2.65,23.0,870.5,467.84,343.56
2016,8,7,14,30,931.0,96.0,2.7,23.0,841.0,413.97,297.81
2016,8,7,14,45,922.5,94.0,2.75,23.0,805.0,358.57,249.96
2016,8,7,15,0,914.0,92.0,2.8,23.0,769.0,303.44,201.92
2016,8,7,15,15,902.5,90.0,2.8,22.5,727.0,248.2,154.95
2016,8,7,15,30,891.0,88.0,2.8,22.0,685.0,193.98,111.5
2016,8,7,15,45,875.0,86.0,2.8,22.0,638.5,140.54,74.99
2016,8,7,16,0,859.0,84.0,2.8,22.0,592.0,88.98,52.08
2016,8,7,16,15,839.0,81.0,2.8,21.5,542.0,56.98,43.36
2016,8,7,16,30,819.0,78.0,2.8,21.0,492.0,56.26,43.01
2016,8,7,16,45,790.0,75.0,2.8,21.0,439.5,55.4,42.43
2016,8,7,17,0,761.0,72.0,2.8,21.0,387.0,54.53,41.82
2016,8,7,17,15,723.0,67.5,2.75,20.0,333.5,52.37,40.24
2016,8,7,17,30,685.0,63.0,2.7,19.0,280.0,50.15,38.52
2016,8,7,17,45,626.0,57.5,2.7,18.5,228.0,42.88,32.18
2016,8,7,18,0,567.0,52.0,2.7,18.0,176.0,39.89,29.43
2016,8,7,18,15,478.0,43.5,2.65,17.5,129.0,34.18,24.11
2016,8,7,18,30,389.0,35.0,2.6,17.0,82.0,28.32,18.29
2016,8,7,18,45,237.5,23.0,2.55,16.5,47.5,18.87,5.35
2016,8,7,19,0,86.0,11.0,2.5,16.0,13.0,10.01,0.0
2016,8,7,19,15,43.0,5.5,2.5,15.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,15,43.5,5.0,2.15,12.5,6.0,0.0,0.0
2016,8,8,5,30,87.0,10.0,2.2,13.0,12.0,57.99,0.0
2016,8,8,5,45,228.0,22.5,2.25,13.5,45.5,198.1,108.77
2016,8,8,6,0,369.0,35.0,2.3,14.0,79.0,321.95,257.85
2016,8,8,6,15,456.5,43.5,2.15,14.5,125.0,407.78,335.01
2016,8,8,6,30,544.0,52.0,2.0,15.0,171.0,499.89,411.14
2016,8,8,6,45,597.5,58.5,1.9,15.5,221.5,568.49,464.69
2016,8,8,7,0,651.0,65.0,1.8,16.0,272.0,639.28,516.93
2016,8,8,7,15,690.0,69.5,1.7,16.5,324.0,692.06,553.14
2016,8,8,7,30,729.0,74.0,1.6,17.0,376.0,750.3,591.63
2016,8,8,7,45,757.0,78.0,1.55,18.0,427.0,797.71,620.1
2016,8,8,8,0,785.0,82.0,1.5,19.0,478.0,843.84,646.66
2016,8,8,8,15,806.0,85.0,1.5,19.5,527.5,880.53,667.82
2016,8,8,8,30,827.0,88.0,1.5,20.0,577.0,915.05,687.23
2016,8,8,8,45,843.5,90.5,1.5,20.5,623.0,932.39,695.03
2016,8,8,9,0,860.0,93.0,1.5,21.0,669.0,956.77,707.63
2016,8,8,9,15,872.5,95.0,1.55,21.0,710.0,973.73,717.39
2016,8,8,9,30,885.0,97.0,1.6,21.0,751.0,987.57,725.3
2016,8,8,9,45,898.5,96.5,1.7,21.5,788.0,996.32,729.4
2016,8,8,10,0,912.0,96.0,1.8,22.0,825.0,1001.75,731.5
2016,8,8,10,15,919.0,97.0,1.9,22.0,855.0,999.1,729.95
2016,8,8,10,30,926.0,98.0,2.0,22.0,885.0,993.0,726.34
2016,8,8,10,45,930.0,99.5,2.15,22.5,907.5,981.14,718.27
2016,8,8,11,0,934.0,101.0,2.3,23.0,930.0,965.89,708.03
2016,8,8,11,15,937.5,101.5,2.4,23.0,945.5,945.87,695.52
2016,8,8,11,30,941.0,102.0,2.5,23.0,961.0,922.66,680.91
2016,8,8,11,45,942.0,103.0,2.65,23.5,968.5,894.72,662.19
2016,8,8,12,0,943.0,104.0,2.8,24.0,976.0,863.92,641.45
2016,8,8,12,15,943.0,104.0,2.9,24.0,976.0,828.75,618.47
2016,8,8,12,30,943.0,104.0,3.0,24.0,976.0,791.13,593.61
2016,8,8,12,45,943.0,103.0,3.15,24.0,968.5,750.37,565.99
2016,8,8,13,0,943.0,102.0,3.3,24.0,961.0,707.53,534.81
2016,8,8,13,15,940.0,101.5,3.35,23.5,946.0,661.34,500.94
2016,8,8,13,30,937.0,101.0,3.4,23.0,931.0,613.65,464.9
2016,8,8,13,45,933.5,99.0,3.5,23.0,908.5,563.18,424.94
2016,8,8,14,0,930.0,97.0,3.6,23.0,886.0,511.67,382.96
2016,8,8,14,15,923.5,96.0,3.65,23.0,856.5,458.85,338.66
2016,8,8,14,30,917.0,95.0,3.7,23.0,827.0,405.65,292.92
2016,8,8,14,45,909.0,93.0,3.75,23.0,791.5,351.1,245.3
2016,8,8,15,0,901.0,91.0,3.8,23.0,756.0,296.79,197.59
2016,8,8,15,15,889.5,89.0,3.8,22.5,714.5,242.22,151.01
2016,8,8,15,30,878.0,87.0,3.8,22.0,673.0,188.67,108.15
2016,8,8,15,45,863.5,84.0,3.8,22.0,627.0,135.39,72.0
2016,8,8,16,0,849.0,81.0,3.8,22.0,581.0,83.84,49.74
2016,8,8,16,15,829.0,78.5,3.75,21.5,531.5,64.59,49.88
2016,8,8,16,30,809.0,76.0,3.7,21.0,482.0,54.84,41.79
2016,8,8,16,45,784.0,72.0,3.7,20.5,430.5,53.22,40.64
2016,8,8,17,0,759.0,68.0,3.7,20.0,379.0,51.51,39.38
2016,8,8,17,15,721.5,63.5,3.65,19.5,326.5,49.23,37.58
2016,8,8,17,30,684.0,59.0,3.6,19.0,274.0,46.88,35.65
2016,8,8,17,45,630.0,53.5,3.6,18.5,223.0,43.53,32.73
2016,8,8,18,0,576.0,48.0,3.6,18.0,172.0,36.73,26.63
2016,8,8,18,15,487.5,40.0,3.55,17.5,125.5,31.31,21.57
2016,8,8,18,30,399.0,32.0,3.5,17.0,79.0,25.74,16.01
2016,8,8,18,45,245.0,21.0,3.5,16.5,45.0,17.14,3.06
2016,8,8,19,0,91.0,10.0,3.5,16.0,11.0,9.1,0.0
2016,8,8,19,15,45.5,5.0,3.45,15.5,5.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,9,5,15,40.0,5.0,1.3,12.5,5.5,0.0,0.0
2016,8,9,5,30,80.0,10.0,1.2,13.0,11.0,53.96,0.0
2016,8,9,5,45,225.5,22.0,1.2,13.5,44.0,194.52,96.71
2016,8,9,6,0,371.0,34.0,1.2,14.0,77.0,321.71,255.21
2016,8,9,6,15,459.5,42.5,1.0,14.5,123.0,408.1,331.59
2016,8,9,6,30,548.0,51.0,0.8,15.0,169.0,500.91,405.79
2016,8,9,6,45,596.5,58.5,0.6,15.5,219.0,567.11,454.43
2016,8,9,7,0,645.0,66.0,0.4,16.0,269.0,635.17,500.78
2016,8,9,7,15,684.5,70.5,0.4,16.5,321.0,692.86,539.41
2016,8,9,7,30,724.0,75.0,0.4,17.0,373.0,746.41,573.58
2016,8,9,7,45,753.5,78.5,0.4,18.0,424.5,794.38,601.58
2016,8,9,8,0,783.0,82.0,0.4,19.0,476.0,841.12,627.79
2016,8,9,8,15,804.0,85.0,0.45,19.5,525.0,877.74,648.81
2016,8,9,8,30,825.0,88.0,0.5,20.0,574.0,912.19,668.27
2016,8,9,8,45,845.0,89.0,0.6,20.5,620.5,931.02,678.67
2016,8,9,9,0,865.0,90.0,0.7,21.0,667.0,957.01,693.86
2016,8,9,9,15,877.0,92.0,0.7,21.5,708.0,973.53,700.86
2016,8,9,9,30,889.0,94.0,0.7,22.0,749.0,986.91,706.09
2016,8,9,9,45,900.5,94.5,0.75,22.5,785.5,994.82,709.14
2016,8,9,10,0,912.0,95.0,0.8,23.0,822.0,999.39,710.32
2016,8,9,10,15,918.5,96.0,0.85,23.5,851.5,996.22,706.91
2016,8,9,10,30,925.0,97.0,0.9,24.0,881.0,989.61,701.6
2016,8,9,10,45,930.0,98.0,0.95,24.5,903.5,978.15,693.45
2016,8,9,11,0,935.0,99.0,1.0,25.0,926.0,963.28,683.34
2016,8,9,11,15,937.5,99.5,1.1,25.0,941.0,942.33,671.69
2016,8,9,11,30,940.0,100.0,1.2,25.0,956.0,918.22,657.98
2016,8,9,11,45,940.5,101.0,1.35,25.5,963.5,889.87,640.81
2016,8,9,12,0,941.0,102.0,1.5,26.0,971.0,858.69,621.52
2016,8,9,12,15,941.0,102.0,1.6,26.0,970.5,823.55,599.98
2016,8,9,12,30,941.0,102.0,1.7,26.0,970.0,785.97,576.5
2016,8,9,12,45,936.5,103.5,1.85,26.0,961.5,744.27,549.6
2016,8,9,13,0,932.0,105.0,2.0,26.0,953.0,700.78,519.32
2016,8,9,13,15,929.0,104.5,2.1,26.0,937.5,654.96,486.13
2016,8,9,13,30,926.0,104.0,2.2,26.0,922.0,607.65,450.82
2016,8,9,13,45,920.0,104.0,2.35,26.0,899.0,557.9,412.75
2016,8,9,14,0,914.0,104.0,2.5,26.0,876.0,507.32,372.73
2016,8,9,14,15,907.0,102.5,2.55,25.5,846.5,454.57,330.21
2016,8,9,14,30,900.0,101.0,2.6,25.0,817.0,401.53,286.13
2016,8,9,14,45,890.0,100.0,2.65,25.0,781.0,347.88,240.1
2016,8,9,15,0,880.0,99.0,2.7,25.0,745.0,294.66,194.14
2016,8,9,15,15,868.0,97.0,2.7,24.5,704.0,240.99,149.12
2016,8,9,15,30,856.0,95.0,2.7,24.0,663.0,188.38,107.86
2016,8,9,15,45,838.5,93.0,2.7,24.0,617.0,127.22,66.36
2016,8,9,16,0,821.0,91.0,2.7,24.0,571.0,77.19,46.08
2016,8,9,16,15,800.0,87.5,2.65,23.5,522.0,61.36,46.74
2016,8,9,16,30,779.0,84.0,2.6,23.0,473.0,60.49,46.27
2016,8,9,16,45,747.5,80.5,2.6,22.5,421.0,59.46,45.66
2016,8,9,17,0,716.0,77.0,2.6,22.0,369.0,58.4,45.0
2016,8,9,17,15,676.0,72.0,2.55,21.5,317.0,51.05,38.85
2016,8,9,17,30,636.0,67.0,2.5,21.0,265.0,48.87,37.08
2016,8,9,17,45,572.5,61.0,2.5,20.5,214.0,45.7,34.34
2016,8,9,18,0,509.0,55.0,2.5,20.0,163.0,42.49,31.39
2016,8,9,18,15,416.5,45.0,2.45,19.0,117.5,35.62,25.1
2016,8,9,18,30,324.0,35.0,2.4,18.0,72.0,28.5,18.11
2016,8,9,18,45,162.0,17.5,2.4,17.5,36.0,13.95,0.02
2016,8,9,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,5,45,155.0,18.0,2.05,13.5,35.5,145.42,62.44
2016,8,10,6,0,310.0,36.0,2.1,14.0,71.0,283.76,225.62
2016,8,10,6,15,400.0,46.0,2.0,14.5,116.0,370.81,304.37
2016,8,10,6,30,490.0,56.0,1.9,15.0,161.0,464.41,382.9
2016,8,10,6,45,545.5,64.0,1.8,15.5,210.5,534.64,438.29
2016,8,10,7,0,601.0,72.0,1.7,16.0,260.0,607.21,492.48
2016,8,10,7,15,426.0,115.0,1.6,16.5,260.0,526.12,427.35
2016,8,10,7,30,251.0,158.0,1.5,17.0,260.0,421.28,341.43
2016,8,10,7,45,498.5,125.0,1.45,17.5,362.5,620.87,496.24
2016,8,10,8,0,746.0,92.0,1.4,18.0,465.0,818.86,632.94
