Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,8,15,769.0,95.5,1.4,18.5,514.0,857.23,653.72
2016,8,10,8,30,792.0,99.0,1.4,19.0,563.0,893.54,674.54
2016,8,10,8,45,556.5,190.0,1.4,19.5,529.0,778.54,592.57
2016,8,10,9,0,321.0,281.0,1.4,20.0,495.0,637.02,486.05
2016,8,10,9,15,588.5,194.5,1.45,20.0,616.5,823.66,622.93
2016,8,10,9,30,856.0,108.0,1.5,20.0,738.0,969.39,716.87
2016,8,10,9,45,868.5,108.5,1.55,20.5,774.5,977.99,718.58
2016,8,10,10,0,881.0,109.0,1.6,21.0,811.0,983.34,720.04
2016,8,10,10,15,889.0,110.5,1.65,21.0,840.5,982.05,718.76
2016,8,10,10,30,897.0,112.0,1.7,21.0,870.0,977.36,715.49
2016,8,10,10,45,902.5,112.5,1.75,21.5,893.0,965.88,706.63
2016,8,10,11,0,908.0,113.0,1.8,22.0,916.0,951.09,695.81
2016,8,10,11,15,911.5,114.0,1.85,22.0,931.5,931.74,683.45
2016,8,10,11,30,915.0,115.0,1.9,22.0,947.0,909.24,669.09
2016,8,10,11,45,917.0,115.0,2.0,22.5,955.0,881.52,650.52
2016,8,10,12,0,919.0,115.0,2.1,23.0,963.0,851.01,630.02
2016,8,10,12,15,919.5,115.0,2.15,23.0,963.0,816.67,607.61
2016,8,10,12,30,920.0,115.0,2.2,23.0,963.0,779.93,583.39
2016,8,10,12,45,917.0,115.5,2.3,23.0,954.5,738.93,555.16
2016,8,10,13,0,914.0,116.0,2.4,23.0,946.0,696.11,524.2
2016,8,10,13,15,911.0,115.5,2.4,23.0,930.5,650.83,490.14
2016,8,10,13,30,908.0,115.0,2.4,23.0,915.0,604.11,454.16
2016,8,10,13,45,903.5,113.5,2.45,23.0,892.5,554.59,415.32
2016,8,10,14,0,899.0,112.0,2.5,23.0,870.0,504.16,374.61
2016,8,10,14,15,891.5,110.5,2.5,22.5,840.5,451.8,331.8
2016,8,10,14,30,884.0,109.0,2.5,22.0,811.0,399.23,287.55
2016,8,10,14,45,876.0,106.5,2.5,22.0,775.0,345.77,241.17
2016,8,10,15,0,868.0,104.0,2.5,22.0,739.0,292.58,194.78
2016,8,10,15,15,855.0,101.5,2.5,21.5,698.0,238.91,149.52
2016,8,10,15,30,842.0,99.0,2.5,21.0,657.0,177.55,101.22
2016,8,10,15,45,827.0,95.5,2.5,21.0,611.0,125.22,66.68
2016,8,10,16,0,812.0,92.0,2.5,21.0,565.0,74.82,46.81
2016,8,10,16,15,790.0,89.0,2.5,20.5,516.0,62.46,48.29
2016,8,10,16,30,768.0,86.0,2.5,20.0,467.0,62.0,48.18
2016,8,10,16,45,741.0,81.0,2.55,19.5,415.5,59.93,46.65
2016,8,10,17,0,714.0,76.0,2.6,19.0,364.0,57.72,44.98
2016,8,10,17,15,673.0,71.0,2.6,18.5,312.0,50.42,38.8
2016,8,10,17,30,632.0,66.0,2.6,18.0,260.0,48.2,36.97
2016,8,10,17,45,574.5,59.0,2.6,17.5,210.0,44.22,33.47
2016,8,10,18,0,517.0,52.0,2.6,17.0,160.0,40.11,29.68
2016,8,10,18,15,424.5,42.5,2.55,16.5,114.5,33.57,23.56
2016,8,10,18,30,332.0,33.0,2.5,16.0,69.0,26.81,16.72
2016,8,10,18,45,166.0,16.5,2.45,15.5,34.5,13.15,0.0
2016,8,10,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,149.0,17.5,1.6,13.5,34.0,139.91,49.36
2016,8,11,6,0,298.0,35.0,1.7,14.0,68.0,274.6,217.05
2016,8,11,6,15,387.0,46.0,1.7,14.5,113.0,361.36,295.88
2016,8,11,6,30,476.0,57.0,1.7,15.0,158.0,454.83,374.52
2016,8,11,6,45,528.0,66.0,1.75,15.5,207.0,523.14,429.17
2016,8,11,7,0,580.0,75.0,1.8,16.0,256.0,593.56,482.8
2016,8,11,7,15,291.5,104.0,1.75,16.5,195.5,399.18,327.7
2016,8,11,7,30,3.0,133.0,1.7,17.0,135.0,130.53,103.22
2016,8,11,7,45,4.5,147.5,1.65,17.5,150.0,144.93,115.09
2016,8,11,8,0,6.0,162.0,1.6,18.0,165.0,159.43,126.25
2016,8,11,8,15,14.5,188.5,1.6,18.5,196.5,193.43,153.16
2016,8,11,8,30,23.0,215.0,1.6,19.0,228.0,227.42,179.47
2016,8,11,8,45,28.0,237.5,1.65,19.5,255.0,270.43,212.19
2016,8,11,9,0,33.0,260.0,1.7,20.0,282.0,297.17,231.79
2016,8,11,9,15,56.5,295.5,1.7,20.0,335.5,356.12,276.68
2016,8,11,9,30,80.0,331.0,1.7,20.0,389.0,414.26,319.89
2016,8,11,9,45,186.0,346.5,1.75,20.5,492.0,546.64,418.41
2016,8,11,10,0,292.0,362.0,1.8,21.0,595.0,675.95,510.02
2016,8,11,10,15,337.0,361.5,1.85,21.0,639.5,709.53,532.82
2016,8,11,10,30,382.0,361.0,1.9,21.0,684.0,740.92,554.74
2016,8,11,10,45,639.0,242.5,1.95,21.5,799.0,865.56,644.46
2016,8,11,11,0,896.0,124.0,2.0,22.0,914.0,949.43,698.24
2016,8,11,11,15,899.5,125.0,2.05,22.0,929.5,930.03,684.64
2016,8,11,11,30,903.0,126.0,2.1,22.0,945.0,907.52,670.12
2016,8,11,11,45,905.0,126.5,2.15,22.5,953.0,880.29,651.21
2016,8,11,12,0,907.0,127.0,2.2,23.0,961.0,850.28,630.48
2016,8,11,12,15,907.0,127.0,2.25,23.0,961.0,815.66,607.78
2016,8,11,12,30,907.0,127.0,2.3,23.0,961.0,778.71,583.34
2016,8,11,12,45,899.5,130.5,2.35,23.0,951.5,737.32,553.87
2016,8,11,13,0,892.0,134.0,2.4,23.0,942.0,694.4,522.47
2016,8,11,13,15,888.5,133.0,2.45,23.0,926.0,649.04,488.63
2016,8,11,13,30,885.0,132.0,2.5,23.0,910.0,602.35,452.89
2016,8,11,13,45,881.5,129.5,2.55,23.0,888.0,553.38,414.45
2016,8,11,14,0,878.0,127.0,2.6,23.0,866.0,503.46,374.13
2016,8,11,14,15,870.5,125.5,2.6,22.5,836.0,451.91,331.96
2016,8,11,14,30,863.0,124.0,2.6,22.0,806.0,400.18,288.41
2016,8,11,14,45,854.0,121.0,2.6,22.0,770.5,340.35,237.4
2016,8,11,15,0,845.0,118.0,2.6,22.0,735.0,286.8,190.9
2016,8,11,15,15,831.5,115.0,2.6,21.5,693.0,233.13,145.84
2016,8,11,15,30,818.0,112.0,2.6,21.0,651.0,180.88,105.05
2016,8,11,15,45,801.5,108.0,2.6,21.0,605.5,129.3,71.62
2016,8,11,16,0,785.0,104.0,2.6,21.0,560.0,79.84,53.14
2016,8,11,16,15,762.0,100.0,2.6,20.5,510.5,70.34,55.05
2016,8,11,16,30,739.0,96.0,2.6,20.0,461.0,62.82,48.89
2016,8,11,16,45,709.0,90.5,2.6,20.0,409.5,60.96,47.46
2016,8,11,17,0,679.0,85.0,2.6,20.0,358.0,58.97,45.89
2016,8,11,17,15,636.5,79.0,2.6,19.0,305.5,56.39,43.94
2016,8,11,17,30,594.0,73.0,2.6,18.0,253.0,53.69,41.79
2016,8,11,17,45,533.5,64.5,2.6,17.5,203.0,48.73,37.42
2016,8,11,18,0,473.0,56.0,2.6,17.0,153.0,43.56,32.68
2016,8,11,18,15,381.0,44.5,2.5,16.5,108.5,35.4,25.1
2016,8,11,18,30,289.0,33.0,2.4,16.0,64.0,26.9,16.6
2016,8,11,18,45,144.5,16.5,2.3,15.5,32.0,13.23,0.0
2016,8,11,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,5,45,151.0,17.0,1.9,12.5,33.5,139.26,36.55
2016,8,12,6,0,302.0,34.0,2.0,13.0,67.0,275.8,218.03
2016,8,12,6,15,392.5,45.0,1.95,13.5,112.0,363.52,298.91
2016,8,12,6,30,483.0,56.0,1.9,14.0,157.0,458.15,379.04
2016,8,12,6,45,545.5,63.5,1.9,14.5,207.5,532.77,438.8
2016,8,12,7,0,608.0,71.0,1.9,15.0,258.0,610.16,497.71
2016,8,12,7,15,316.5,109.5,1.9,15.5,208.0,427.04,351.55
2016,8,12,7,30,25.0,148.0,1.9,16.0,158.0,167.15,134.6
2016,8,12,7,45,51.5,177.0,1.9,16.5,201.0,236.2,191.61
2016,8,12,8,0,78.0,206.0,1.9,17.0,244.0,292.21,235.86
2016,8,12,8,15,138.0,230.5,1.85,17.5,307.5,391.48,313.47
2016,8,12,8,30,198.0,255.0,1.8,18.0,371.0,474.77,376.08
2016,8,12,8,45,232.0,272.5,1.8,19.0,419.0,525.2,411.23
2016,8,12,9,0,266.0,290.0,1.8,20.0,467.0,593.63,458.34
2016,8,12,9,15,565.0,199.0,1.85,20.5,603.5,803.89,612.26
2016,8,12,9,30,864.0,108.0,1.9,21.0,740.0,974.81,723.31
2016,8,12,9,45,873.5,110.0,1.95,21.5,775.5,982.01,723.88
2016,8,12,10,0,883.0,112.0,2.0,22.0,811.0,985.88,724.28
2016,8,12,10,15,890.0,113.5,2.1,22.0,840.5,983.42,722.71
2016,8,12,10,30,897.0,115.0,2.2,22.0,870.0,977.56,719.08
2016,8,12,10,45,903.0,116.0,2.3,22.5,893.0,966.85,711.01
2016,8,12,11,0,909.0,117.0,2.4,23.0,916.0,952.78,700.86
2016,8,12,11,15,912.0,117.5,2.45,23.0,931.0,932.24,687.41
2016,8,12,11,30,915.0,118.0,2.5,23.0,946.0,908.6,671.97
2016,8,12,11,45,917.5,118.0,2.6,23.0,954.0,881.08,654.34
2016,8,12,12,0,920.0,118.0,2.7,23.0,962.0,850.73,634.69
2016,8,12,12,15,920.0,118.0,2.75,23.0,962.0,815.76,611.41
2016,8,12,12,30,920.0,118.0,2.8,23.0,962.0,778.42,586.35
2016,8,12,12,45,922.5,115.0,2.85,23.0,955.0,738.03,557.58
2016,8,12,13,0,925.0,112.0,2.9,23.0,948.0,695.47,526.15
2016,8,12,13,15,922.0,111.5,2.9,23.0,932.5,649.59,491.27
2016,8,12,13,30,919.0,111.0,2.9,23.0,917.0,602.26,454.43
2016,8,12,13,45,915.0,109.5,2.9,23.0,894.5,552.34,414.69
2016,8,12,14,0,911.0,108.0,2.9,23.0,872.0,501.46,373.08
2016,8,12,14,15,904.5,106.5,2.85,23.0,842.5,448.79,328.9
2016,8,12,14,30,898.0,105.0,2.8,23.0,813.0,395.8,283.41
2016,8,12,14,45,889.5,102.5,2.8,23.0,777.0,341.37,236.18
2016,8,12,15,0,881.0,100.0,2.8,23.0,741.0,287.25,189.1
2016,8,12,15,15,868.5,98.0,2.75,22.5,699.5,233.28,143.78
2016,8,12,15,30,856.0,96.0,2.7,22.0,658.0,180.43,102.88
2016,8,12,15,45,840.5,93.0,2.65,22.0,612.0,118.65,62.29
2016,8,12,16,0,825.0,90.0,2.6,22.0,566.0,67.82,52.36
2016,8,12,16,15,803.5,86.5,2.5,21.5,516.0,61.09,46.94
2016,8,12,16,30,782.0,83.0,2.4,21.0,466.0,60.17,46.43
2016,8,12,16,45,753.5,79.0,2.35,21.0,414.5,58.76,45.37
2016,8,12,17,0,725.0,75.0,2.3,21.0,363.0,57.28,44.24
2016,8,12,17,15,683.5,69.5,2.15,20.5,310.0,49.62,37.79
2016,8,12,17,30,642.0,64.0,2.0,20.0,257.0,46.96,35.58
2016,8,12,17,45,581.5,57.0,1.9,19.5,206.5,42.9,32.02
2016,8,12,18,0,521.0,50.0,1.8,19.0,156.0,38.71,28.17
2016,8,12,18,15,425.0,40.5,1.8,18.5,110.5,32.1,22.0
2016,8,12,18,30,329.0,31.0,1.8,18.0,65.0,25.28,14.89
2016,8,12,18,45,164.5,15.5,1.8,17.5,32.5,12.45,0.0
2016,8,12,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,5,45,151.5,16.5,2.0,13.5,33.0,137.7,20.3
2016,8,13,6,0,303.0,33.0,2.1,14.0,66.0,275.05,215.5
2016,8,13,6,15,395.0,43.5,2.05,14.5,110.0,363.02,297.28
2016,8,13,6,30,487.0,54.0,2.0,15.0,154.0,458.04,377.68
2016,8,13,6,45,549.0,61.0,1.95,15.5,204.5,531.58,436.38
2016,8,13,7,0,611.0,68.0,1.9,16.0,255.0,607.89,494.14
2016,8,13,7,15,380.0,115.5,1.85,16.5,239.0,487.37,397.98
2016,8,13,7,30,149.0,163.0,1.8,17.0,223.0,323.45,263.36
2016,8,13,7,45,157.0,186.0,1.75,18.0,257.0,358.23,289.67
2016,8,13,8,0,165.0,209.0,1.7,19.0,291.0,392.42,313.79
2016,8,13,8,15,483.5,151.0,1.7,19.5,425.0,652.78,514.55
2016,8,13,8,30,802.0,93.0,1.7,20.0,559.0,892.58,677.78
2016,8,13,8,45,820.5,95.0,1.7,20.5,605.0,920.41,690.45
2016,8,13,9,0,839.0,97.0,1.7,21.0,651.0,935.68,697.1
2016,8,13,9,15,852.0,99.5,1.75,21.5,692.0,953.25,706.08
2016,8,13,9,30,865.0,102.0,1.8,22.0,733.0,967.72,713.06
2016,8,13,9,45,879.5,101.0,1.85,22.5,769.5,976.5,716.45
2016,8,13,10,0,894.0,100.0,1.9,23.0,806.0,982.02,717.92
2016,8,13,10,15,901.0,101.5,1.95,23.5,835.5,979.67,714.47
2016,8,13,10,30,908.0,103.0,2.0,24.0,865.0,973.88,709.03
2016,8,13,10,45,913.5,103.5,2.05,24.5,887.5,962.22,699.97
2016,8,13,11,0,919.0,104.0,2.1,25.0,910.0,947.21,688.92
2016,8,13,11,15,922.0,104.5,2.15,25.0,925.5,926.66,675.72
2016,8,13,11,30,925.0,105.0,2.2,25.0,941.0,902.98,660.53
2016,8,13,11,45,927.0,105.0,2.3,25.0,948.5,874.97,642.91
2016,8,13,12,0,929.0,105.0,2.4,25.0,956.0,844.11,623.26
2016,8,13,12,15,929.0,105.0,2.45,25.0,955.5,809.01,600.24
2016,8,13,12,30,929.0,105.0,2.5,25.0,955.0,771.5,575.41
2016,8,13,12,45,913.5,113.5,2.55,25.0,943.0,728.37,545.0
2016,8,13,13,0,898.0,122.0,2.6,25.0,931.0,684.08,512.44
2016,8,13,13,15,894.5,121.0,2.65,25.0,915.5,638.48,478.38
2016,8,13,13,30,891.0,120.0,2.7,25.0,900.0,591.53,442.39
2016,8,13,13,45,889.5,117.0,2.75,25.0,878.0,542.87,404.11
2016,8,13,14,0,888.0,114.0,2.8,25.0,856.0,493.07,363.79
2016,8,13,14,15,880.5,112.5,2.8,25.0,826.5,441.04,320.59
2016,8,13,14,30,873.0,111.0,2.8,25.0,797.0,388.83,276.2
2016,8,13,14,45,867.0,107.0,2.85,25.0,762.0,335.25,230.07
2016,8,13,15,0,861.0,103.0,2.9,25.0,727.0,281.77,183.91
2016,8,13,15,15,848.5,101.0,2.9,24.5,686.0,228.8,139.93
2016,8,13,15,30,836.0,99.0,2.9,24.0,645.0,168.08,93.42
2016,8,13,15,45,822.5,94.5,2.9,24.0,599.5,115.42,60.73
2016,8,13,16,0,809.0,90.0,2.9,24.0,554.0,64.56,49.19
2016,8,13,16,15,787.0,87.0,2.9,23.5,505.0,61.42,46.85
2016,8,13,16,30,765.0,84.0,2.9,23.0,456.0,60.91,46.68
2016,8,13,16,45,738.0,79.0,2.9,23.0,405.0,58.77,45.02
2016,8,13,17,0,711.0,74.0,2.9,23.0,354.0,56.51,43.22
2016,8,13,17,15,669.5,69.0,2.8,22.0,302.0,49.29,37.26
2016,8,13,17,30,628.0,64.0,2.7,21.0,250.0,47.02,35.47
2016,8,13,17,45,568.5,56.5,2.65,20.5,200.0,42.58,31.57
2016,8,13,18,0,509.0,49.0,2.6,20.0,150.0,37.96,27.35
2016,8,13,18,15,410.5,39.5,2.6,19.5,105.5,31.33,21.17
2016,8,13,18,30,312.0,30.0,2.6,19.0,61.0,24.48,13.88
2016,8,13,18,45,156.0,15.0,2.6,18.5,30.5,12.09,0.0
2016,8,13,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,5,45,164.5,15.5,2.1,13.5,33.0,142.88,1.36
2016,8,14,6,0,329.0,31.0,2.2,14.0,66.0,289.31,225.35
2016,8,14,6,15,424.0,40.5,2.15,14.5,111.0,378.76,309.81
2016,8,14,6,30,519.0,50.0,2.1,15.0,156.0,475.57,391.46
2016,8,14,6,45,579.5,57.0,2.1,15.5,207.0,548.85,450.14
2016,8,14,7,0,640.0,64.0,2.1,16.0,258.0,624.87,507.92
2016,8,14,7,15,327.5,102.5,2.1,16.5,202.5,426.43,350.73
2016,8,14,7,30,15.0,141.0,2.1,17.0,147.0,150.68,120.36
2016,8,14,7,45,42.5,171.5,2.1,18.0,192.0,221.6,178.68
2016,8,14,8,0,70.0,202.0,2.1,19.0,237.0,280.23,224.7
2016,8,14,8,15,447.5,145.0,2.1,19.5,401.0,611.4,486.89
2016,8,14,8,30,825.0,88.0,2.1,20.0,565.0,906.94,692.23
2016,8,14,8,45,511.5,193.0,2.1,20.5,497.0,736.19,566.52
2016,8,14,9,0,198.0,298.0,2.1,21.0,429.0,518.61,400.34
2016,8,14,9,15,539.5,198.0,2.1,21.5,584.0,768.87,588.31
2016,8,14,9,30,881.0,98.0,2.1,22.0,739.0,977.4,725.09
2016,8,14,9,45,867.0,111.5,2.15,22.5,768.5,974.65,718.77
2016,8,14,10,0,853.0,125.0,2.2,23.0,798.0,968.03,712.38
2016,8,14,10,15,861.0,127.0,2.2,23.0,827.0,966.89,710.62
2016,8,14,10,30,869.0,129.0,2.2,23.0,856.0,962.41,706.76
2016,8,14,10,45,876.5,128.5,2.25,23.5,879.0,951.59,698.1
2016,8,14,11,0,884.0,128.0,2.3,24.0,902.0,937.51,687.48
2016,8,14,11,15,887.5,129.0,2.35,24.0,917.0,918.07,674.8
2016,8,14,11,30,891.0,130.0,2.4,24.0,932.0,895.55,660.15
2016,8,14,11,45,894.5,129.0,2.45,24.5,940.0,868.25,641.06
2016,8,14,12,0,898.0,128.0,2.5,25.0,948.0,838.15,620.14
2016,8,14,12,15,898.0,128.0,2.55,25.0,947.5,803.6,597.36
2016,8,14,12,30,898.0,128.0,2.6,25.0,947.0,766.73,572.7
2016,8,14,12,45,895.0,128.0,2.65,25.0,938.5,725.65,543.2
2016,8,14,13,0,892.0,128.0,2.7,25.0,930.0,682.81,511.8
2016,8,14,13,15,888.5,127.0,2.75,25.0,914.0,637.31,477.71
2016,8,14,13,30,885.0,126.0,2.8,25.0,898.0,590.47,441.72
2016,8,14,13,45,877.5,125.5,2.85,25.0,874.5,540.88,402.68
2016,8,14,14,0,870.0,125.0,2.9,25.0,851.0,490.7,362.07
2016,8,14,14,15,862.0,123.5,2.95,24.5,821.0,439.19,319.98
2016,8,14,14,30,854.0,122.0,3.0,24.0,791.0,387.57,276.59
2016,8,14,14,45,843.5,120.0,3.05,24.0,755.0,328.27,226.16
2016,8,14,15,0,833.0,118.0,3.1,24.0,719.0,275.54,180.67
2016,8,14,15,15,819.5,115.0,3.15,23.5,677.5,222.45,136.68
2016,8,14,15,30,806.0,112.0,3.2,23.0,636.0,170.78,97.48
2016,8,14,15,45,788.5,108.5,3.25,23.0,590.5,120.13,66.82
2016,8,14,16,0,771.0,105.0,3.3,23.0,545.0,72.25,55.93
2016,8,14,16,15,747.5,101.0,3.3,22.5,495.5,71.49,55.63
2016,8,14,16,30,724.0,97.0,3.3,22.0,446.0,63.88,49.43
2016,8,14,16,45,693.0,91.5,3.35,21.5,395.0,62.05,48.14
2016,8,14,17,0,662.0,86.0,3.4,21.0,344.0,60.1,46.7
2016,8,14,17,15,617.5,79.5,3.3,20.5,292.5,57.17,44.35
2016,8,14,17,30,573.0,73.0,3.2,20.0,241.0,54.11,41.8
2016,8,14,17,45,510.5,64.0,3.15,19.5,191.5,48.74,37.07
2016,8,14,18,0,448.0,55.0,3.1,19.0,142.0,43.16,31.94
2016,8,14,18,15,348.0,43.5,3.0,18.0,98.5,34.97,24.37
2016,8,14,18,30,248.0,32.0,2.9,17.0,55.0,25.09,14.16
2016,8,14,18,45,124.0,16.0,2.85,16.5,27.5,12.65,0.0
2016,8,14,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,5,45,162.0,16.0,2.15,12.5,32.5,141.02,0.0
2016,8,15,6,0,324.0,32.0,2.2,13.0,65.0,286.7,222.4
2016,8,15,6,15,422.5,42.0,2.15,13.5,111.0,379.08,310.74
2016,8,15,6,30,521.0,52.0,2.1,14.0,157.0,478.99,395.39
2016,8,15,6,45,585.0,59.0,2.1,14.5,209.0,555.07,456.52
2016,8,15,7,0,649.0,66.0,2.1,15.0,261.0,634.02,516.71
2016,8,15,7,15,324.5,77.0,2.05,15.5,174.5,388.58,322.71
2016,8,15,7,30,0.0,88.0,2.0,16.0,88.0,79.51,61.36
2016,8,15,7,45,0.0,105.5,2.0,16.5,105.5,96.34,75.43
2016,8,15,8,0,0.0,123.0,2.0,17.0,123.0,113.07,88.81
2016,8,15,8,15,0.0,136.0,1.95,17.5,136.0,125.11,98.15
2016,8,15,8,30,0.0,149.0,1.9,18.0,149.0,137.11,107.34
2016,8,15,8,45,7.5,186.0,1.85,18.5,191.0,180.49,141.88
2016,8,15,9,0,15.0,223.0,1.8,19.0,233.0,223.95,175.65
2016,8,15,9,15,24.5,256.0,1.8,19.5,273.5,265.04,207.02
2016,8,15,9,30,34.0,289.0,1.8,20.0,314.0,323.07,250.63
2016,8,15,9,45,62.5,327.5,1.85,20.5,376.0,388.52,299.55
2016,8,15,10,0,91.0,366.0,1.9,21.0,438.0,452.6,346.24
2016,8,15,10,15,176.5,381.0,1.95,21.0,526.5,559.57,425.39
2016,8,15,10,30,262.0,396.0,2.0,21.0,615.0,661.41,498.2
2016,8,15,10,45,609.0,248.5,2.1,21.5,775.5,838.73,628.12
2016,8,15,11,0,956.0,101.0,2.2,22.0,936.0,974.08,717.1
2016,8,15,11,15,959.0,101.5,2.25,22.0,951.0,952.59,701.59
2016,8,15,11,30,962.0,102.0,2.3,22.0,966.0,927.85,685.59
2016,8,15,11,45,963.0,102.5,2.4,22.0,973.5,898.29,666.82
2016,8,15,12,0,964.0,103.0,2.5,22.0,981.0,865.82,645.95
2016,8,15,12,15,964.0,103.0,2.5,22.0,980.5,829.36,621.47
2016,8,15,12,30,964.0,103.0,2.5,22.0,980.0,790.39,595.14
2016,8,15,12,45,955.5,107.0,2.55,22.0,969.5,746.71,564.18
2016,8,15,13,0,947.0,111.0,2.6,22.0,959.0,701.41,530.66
2016,8,15,13,15,943.5,110.0,2.6,22.0,943.0,653.61,494.37
2016,8,15,13,30,940.0,109.0,2.6,22.0,927.0,604.35,456.04
2016,8,15,13,45,935.0,108.0,2.6,22.0,903.0,553.09,415.15
2016,8,15,14,0,930.0,107.0,2.6,22.0,879.0,500.92,372.37
2016,8,15,14,15,923.0,105.5,2.6,21.5,848.5,446.86,327.61
2016,8,15,14,30,916.0,104.0,2.6,21.0,818.0,392.52,281.33
2016,8,15,14,45,907.0,101.5,2.6,21.0,781.0,336.8,232.67
2016,8,15,15,0,898.0,99.0,2.6,21.0,744.0,281.45,184.35
2016,8,15,15,15,885.0,97.0,2.6,20.5,701.5,226.33,138.27
2016,8,15,15,30,872.0,95.0,2.6,20.0,659.0,172.4,97.35
2016,8,15,15,45,856.5,91.5,2.6,20.0,612.0,109.29,57.79
2016,8,15,16,0,841.0,88.0,2.6,20.0,565.0,61.14,47.12
2016,8,15,16,15,819.0,84.5,2.55,19.5,514.5,60.22,46.63
2016,8,15,16,30,797.0,81.0,2.5,19.0,464.0,59.23,46.04
2016,8,15,16,45,768.0,76.5,2.5,19.0,411.0,57.35,44.57
2016,8,15,17,0,739.0,72.0,2.5,19.0,358.0,55.38,42.99
2016,8,15,17,15,696.0,67.0,2.45,18.0,304.5,52.83,41.02
2016,8,15,17,30,653.0,62.0,2.4,17.0,251.0,45.86,35.05
2016,8,15,17,45,589.5,55.0,2.35,16.5,199.5,41.72,31.35
2016,8,15,18,0,526.0,48.0,2.3,16.0,148.0,37.47,27.35
2016,8,15,18,15,421.0,38.5,2.15,15.5,102.5,30.78,20.97
2016,8,15,18,30,316.0,29.0,2.0,15.0,57.0,23.89,12.91
2016,8,15,18,45,158.0,14.5,1.95,14.5,28.5,13.19,0.0
2016,8,15,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,5,45,133.0,16.0,2.0,12.5,29.5,119.19,0.0
2016,8,16,6,0,266.0,32.0,2.1,13.0,59.0,249.1,191.31
2016,8,16,6,15,362.5,44.0,2.05,13.5,103.0,339.82,278.52
2016,8,16,6,30,459.0,56.0,2.0,14.0,147.0,438.29,362.63
2016,8,16,6,45,520.0,64.5,2.0,14.5,197.0,511.98,422.76
2016,8,16,7,0,581.0,73.0,2.0,15.0,247.0,588.32,481.67
2016,8,16,7,15,290.5,95.0,2.0,15.5,182.0,385.18,318.84
2016,8,16,7,30,0.0,117.0,2.0,16.0,117.0,110.67,87.28
2016,8,16,7,45,4.5,140.5,2.0,16.5,143.0,137.85,109.93
2016,8,16,8,0,9.0,164.0,2.0,17.0,169.0,164.97,131.62
2016,8,16,8,15,10.5,179.0,1.95,17.5,185.0,179.99,143.04
2016,8,16,8,30,12.0,194.0,1.9,18.0,201.0,195.03,154.34
2016,8,16,8,45,21.0,223.0,1.9,18.5,236.5,231.95,183.1
2016,8,16,9,0,30.0,252.0,1.9,19.0,272.0,285.67,224.26
2016,8,16,9,15,102.5,296.0,1.9,19.5,369.5,401.49,313.89
2016,8,16,9,30,175.0,340.0,1.9,20.0,467.0,533.9,411.43
2016,8,16,9,45,509.5,236.0,1.9,20.5,630.5,771.75,587.05
2016,8,16,10,0,844.0,132.0,1.9,21.0,794.0,974.32,721.05
2016,8,16,10,15,852.5,133.5,1.95,21.0,823.5,972.62,717.14
2016,8,16,10,30,861.0,135.0,2.0,21.0,853.0,957.75,707.06
2016,8,16,10,45,866.5,136.5,2.05,21.5,875.5,946.91,698.53
2016,8,16,11,0,872.0,138.0,2.1,22.0,898.0,932.82,687.93
2016,8,16,11,15,875.5,139.0,2.15,22.0,913.0,913.28,675.16
2016,8,16,11,30,879.0,140.0,2.2,22.0,928.0,890.71,660.45
2016,8,16,11,45,881.0,140.5,2.25,22.5,935.5,863.5,641.4
2016,8,16,12,0,883.0,141.0,2.3,23.0,943.0,833.58,620.56
2016,8,16,12,15,883.0,141.0,2.3,23.0,942.5,799.13,597.42
2016,8,16,12,30,883.0,141.0,2.3,23.0,942.0,762.41,571.85
2016,8,16,12,45,877.0,142.5,2.35,23.0,932.5,720.74,541.84
2016,8,16,13,0,871.0,144.0,2.4,23.0,923.0,677.56,510.08
2016,8,16,13,15,867.0,143.5,2.4,23.0,907.0,632.68,476.11
2016,8,16,13,30,863.0,143.0,2.4,23.0,891.0,586.56,440.35
2016,8,16,13,45,858.0,140.5,2.45,23.0,868.0,534.94,399.85
2016,8,16,14,0,853.0,138.0,2.5,23.0,845.0,483.93,358.55
2016,8,16,14,15,844.5,136.0,2.5,23.0,814.5,431.47,314.9
2016,8,16,14,30,836.0,134.0,2.5,23.0,784.0,379.1,270.31
2016,8,16,14,45,826.0,131.0,2.5,23.0,748.0,325.85,224.47
2016,8,16,15,0,816.0,128.0,2.5,23.0,712.0,273.28,179.28
2016,8,16,15,15,801.0,125.0,2.5,22.5,670.0,220.76,136.2
2016,8,16,15,30,786.0,122.0,2.5,22.0,628.0,169.87,98.42
2016,8,16,15,45,768.0,117.5,2.5,22.0,582.0,119.55,69.3
2016,8,16,16,0,750.0,113.0,2.5,22.0,536.0,70.36,54.57
2016,8,16,16,15,724.5,108.0,2.5,21.5,486.0,69.36,54.06
2016,8,16,16,30,699.0,103.0,2.5,21.0,436.0,68.24,53.41
2016,8,16,16,45,667.0,97.0,2.5,20.5,385.0,66.24,51.97
2016,8,16,17,0,635.0,91.0,2.5,20.0,334.0,64.1,50.38
2016,8,16,17,15,588.0,83.5,2.5,19.5,282.5,60.55,47.5
2016,8,16,17,30,541.0,76.0,2.5,19.0,231.0,56.84,44.34
2016,8,16,17,45,475.5,66.0,2.55,18.5,181.5,50.73,38.92
2016,8,16,18,0,410.0,56.0,2.6,18.0,132.0,44.36,33.05
2016,8,16,18,15,309.5,43.0,2.5,17.5,89.5,33.3,22.84
2016,8,16,18,30,209.0,30.0,2.4,17.0,47.0,23.54,11.92
2016,8,16,18,45,104.5,15.0,2.35,16.5,23.5,13.64,0.0
2016,8,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,5,45,110.5,16.0,2.0,13.5,26.5,105.2,0.0
2016,8,17,6,0,221.0,32.0,2.1,14.0,53.0,219.36,165.75
2016,8,17,6,15,314.5,44.5,2.05,14.5,95.5,304.39,248.54
2016,8,17,6,30,408.0,57.0,2.0,15.0,138.0,401.97,331.97
2016,8,17,6,45,472.0,66.5,1.95,16.0,186.5,477.27,393.25
2016,8,17,7,0,536.0,76.0,1.9,17.0,235.0,555.57,452.84
2016,8,17,7,15,287.0,112.0,1.85,17.5,199.0,386.33,316.97
2016,8,17,7,30,38.0,148.0,1.8,18.0,163.0,193.15,155.26
2016,8,17,7,45,32.0,163.5,1.75,18.5,177.5,202.75,162.54
2016,8,17,8,0,26.0,179.0,1.7,19.0,192.0,197.23,156.98
2016,8,17,8,15,30.0,200.0,1.65,19.5,216.5,236.97,187.74
2016,8,17,8,30,34.0,221.0,1.6,20.0,241.0,261.6,205.94
2016,8,17,8,45,83.5,259.0,1.6,20.5,312.5,349.22,273.86
2016,8,17,9,0,133.0,297.0,1.6,21.0,384.0,454.61,352.12
2016,8,17,9,15,473.0,210.0,1.6,21.0,546.5,715.8,548.03
2016,8,17,9,30,813.0,123.0,1.6,21.0,709.0,945.95,702.16
2016,8,17,9,45,832.0,121.0,1.65,21.5,747.0,957.14,704.63
2016,8,17,10,0,851.0,119.0,1.7,22.0,785.0,955.27,701.35
2016,8,17,10,15,859.5,120.5,1.75,22.5,814.5,954.02,698.78
2016,8,17,10,30,868.0,122.0,1.8,23.0,844.0,949.43,694.16
2016,8,17,10,45,873.5,123.5,1.9,23.5,866.5,938.7,686.31
2016,8,17,11,0,879.0,125.0,2.0,24.0,889.0,924.69,676.43
2016,8,17,11,15,883.0,125.5,2.05,24.0,904.5,905.17,663.8
2016,8,17,11,30,887.0,126.0,2.1,24.0,920.0,882.57,649.21
2016,8,17,11,45,889.0,127.0,2.15,24.0,927.5,855.81,631.86
2016,8,17,12,0,891.0,128.0,2.2,24.0,935.0,826.28,612.6
2016,8,17,12,15,891.0,127.5,2.25,24.0,934.5,791.3,589.56
2016,8,17,12,30,891.0,127.0,2.3,24.0,934.0,754.03,564.31
2016,8,17,12,45,876.0,134.5,2.4,24.5,922.0,711.15,532.53
2016,8,17,13,0,861.0,142.0,2.5,25.0,910.0,667.23,499.41
2016,8,17,13,15,857.0,141.0,2.55,24.5,894.0,622.37,466.69
2016,8,17,13,30,853.0,140.0,2.6,24.0,878.0,576.31,432.01
2016,8,17,13,45,847.5,138.5,2.65,24.0,854.5,525.52,392.01
2016,8,17,14,0,842.0,137.0,2.7,24.0,831.0,475.56,351.42
2016,8,17,14,15,833.0,135.0,2.7,23.5,801.0,423.45,308.63
2016,8,17,14,30,824.0,133.0,2.7,23.0,771.0,371.49,264.84
2016,8,17,14,45,813.0,130.0,2.7,23.0,735.0,318.58,219.21
2016,8,17,15,0,802.0,127.0,2.7,23.0,699.0,266.48,174.43
2016,8,17,15,15,787.0,124.0,2.7,22.5,657.0,214.72,132.08
2016,8,17,15,30,772.0,121.0,2.7,22.0,615.0,164.61,95.22
2016,8,17,15,45,752.5,117.0,2.7,22.0,569.0,115.36,67.57
2016,8,17,16,0,733.0,113.0,2.7,22.0,523.0,70.4,54.63
2016,8,17,16,15,707.0,108.0,2.7,21.5,474.0,69.4,54.12
2016,8,17,16,30,681.0,103.0,2.7,21.0,425.0,68.3,53.47
2016,8,17,16,45,645.5,97.0,2.75,20.5,374.0,66.28,52.03
2016,8,17,17,0,610.0,91.0,2.8,20.0,323.0,64.14,50.43
2016,8,17,17,15,562.0,83.5,2.75,19.0,272.0,60.61,47.65
2016,8,17,17,30,514.0,76.0,2.7,18.0,221.0,56.92,44.6
2016,8,17,17,45,443.5,66.5,2.7,17.5,173.0,51.26,39.53
2016,8,17,18,0,373.0,57.0,2.7,17.0,125.0,43.5,32.39
2016,8,17,18,15,273.5,43.0,2.65,16.5,84.0,33.28,22.83
2016,8,17,18,30,174.0,29.0,2.6,16.0,43.0,22.75,10.64
2016,8,17,18,45,87.0,14.5,2.55,15.5,21.5,13.19,0.0
2016,8,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,5,45,96.0,16.5,1.7,13.5,25.5,96.96,0.0
2016,8,18,6,0,192.0,33.0,1.8,14.0,51.0,203.2,151.13
2016,8,18,6,15,287.0,46.5,1.8,14.5,92.5,288.99,235.23
2016,8,18,6,30,382.0,60.0,1.8,15.0,134.0,383.28,316.23
2016,8,18,6,45,446.0,70.5,1.8,15.5,182.0,461.44,380.76
2016,8,18,7,0,510.0,81.0,1.8,16.0,230.0,540.12,442.29
2016,8,18,7,15,268.5,112.5,1.8,16.5,192.0,371.61,306.07
2016,8,18,7,30,27.0,144.0,1.8,17.0,154.0,178.72,143.77
2016,8,18,7,45,55.5,172.5,1.8,17.5,198.0,235.31,190.38
2016,8,18,8,0,84.0,201.0,1.8,18.0,242.0,292.39,235.45
2016,8,18,8,15,78.0,221.0,1.75,18.5,262.0,307.26,245.23
2016,8,18,8,30,72.0,241.0,1.7,19.0,282.0,321.47,254.52
2016,8,18,8,45,114.5,268.5,1.7,19.5,340.5,407.86,320.24
2016,8,18,9,0,157.0,296.0,1.7,20.0,399.0,476.39,370.4
2016,8,18,9,15,467.5,216.0,1.7,20.0,547.5,716.49,550.92
2016,8,18,9,30,778.0,136.0,1.7,20.0,696.0,925.28,692.48
2016,8,18,9,45,734.0,168.0,1.75,20.5,717.0,919.33,684.04
2016,8,18,10,0,690.0,200.0,1.8,21.0,738.0,903.22,671.52
2016,8,18,10,15,700.0,203.5,1.85,21.5,767.0,905.0,671.11
2016,8,18,10,30,710.0,207.0,1.9,22.0,796.0,903.64,668.56
2016,8,18,10,45,708.0,214.5,1.95,22.5,815.0,892.12,659.44
2016,8,18,11,0,706.0,222.0,2.0,23.0,834.0,877.69,648.61
2016,8,18,11,15,711.0,223.5,2.05,23.0,849.0,860.8,637.21
2016,8,18,11,30,716.0,225.0,2.1,23.0,864.0,841.1,623.84
2016,8,18,11,45,711.5,230.0,2.15,23.0,869.5,814.13,605.27
2016,8,18,12,0,707.0,235.0,2.2,23.0,875.0,785.02,585.07
2016,8,18,12,15,707.0,235.0,2.25,23.0,874.5,752.94,562.73
2016,8,18,12,30,707.0,235.0,2.3,23.0,874.0,719.01,538.71
2016,8,18,12,45,709.5,231.0,2.35,23.0,867.0,681.69,511.96
2016,8,18,13,0,712.0,227.0,2.4,23.0,860.0,642.79,483.47
2016,8,18,13,15,707.5,225.0,2.4,23.0,844.5,600.01,451.24
2016,8,18,13,30,703.0,223.0,2.4,23.0,829.0,556.52,417.75
2016,8,18,13,45,695.0,220.5,2.45,23.0,806.0,510.42,381.68
2016,8,18,14,0,687.0,218.0,2.5,23.0,783.0,464.34,344.68
2016,8,18,14,15,676.5,214.5,2.5,22.5,753.5,416.75,306.18
2016,8,18,14,30,666.0,211.0,2.5,22.0,724.0,369.83,267.3
2016,8,18,14,45,654.5,205.0,2.55,22.0,689.0,321.65,226.57
2016,8,18,15,0,643.0,199.0,2.6,22.0,654.0,274.65,186.97
2016,8,18,15,15,625.0,193.0,2.6,21.5,613.5,227.94,149.65
2016,8,18,15,30,607.0,187.0,2.6,21.0,573.0,183.47,117.59
2016,8,18,15,45,588.5,177.5,2.65,20.5,529.5,139.58,92.9
2016,8,18,16,0,570.0,168.0,2.7,20.0,486.0,107.8,86.93
2016,8,18,16,15,541.0,159.0,2.7,19.5,438.5,104.37,84.51
2016,8,18,16,30,512.0,150.0,2.7,19.0,391.0,100.69,81.82
2016,8,18,16,45,480.0,138.0,2.7,19.0,342.5,94.71,76.94
2016,8,18,17,0,448.0,126.0,2.7,19.0,294.0,88.38,71.68
2016,8,18,17,15,400.5,112.5,2.65,18.0,245.5,80.54,65.25
2016,8,18,17,30,353.0,99.0,2.6,17.0,197.0,72.32,58.28
2016,8,18,17,45,295.5,82.0,2.55,16.5,152.0,61.04,48.25
2016,8,18,18,0,238.0,65.0,2.5,16.0,107.0,49.29,37.53
2016,8,18,18,15,165.0,44.5,2.4,15.5,69.0,35.37,24.62
2016,8,18,18,30,92.0,24.0,2.3,15.0,31.0,19.58,7.55
2016,8,18,18,45,46.0,12.0,2.25,15.0,15.5,10.91,0.0
2016,8,18,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,54.5,14.5,2.0,13.5,19.5,45.4,0.0
2016,8,19,6,0,109.0,29.0,2.1,14.0,39.0,127.37,92.01
2016,8,19,6,15,178.0,49.0,2.1,14.5,77.5,204.34,165.93
2016,8,19,6,30,247.0,69.0,2.1,15.0,116.0,299.24,247.33
2016,8,19,6,45,303.0,85.5,2.1,15.5,161.0,369.11,306.21
2016,8,19,7,0,359.0,102.0,2.1,16.0,206.0,442.16,365.36
2016,8,19,7,15,179.5,112.5,2.05,16.5,164.5,298.26,246.3
2016,8,19,7,30,0.0,123.0,2.0,17.0,123.0,117.91,93.09
2016,8,19,7,45,25.5,157.0,1.95,17.5,169.5,189.2,152.32
2016,8,19,8,0,51.0,191.0,1.9,18.0,216.0,250.07,201.03
2016,8,19,8,15,115.0,220.0,1.85,18.0,283.5,357.45,286.44
2016,8,19,8,30,179.0,249.0,1.8,18.0,351.0,449.12,356.78
2016,8,19,8,45,266.0,256.5,1.8,18.5,421.5,555.32,435.76
2016,8,19,9,0,353.0,264.0,1.8,19.0,492.0,644.44,499.63
2016,8,19,9,15,352.0,283.5,1.8,19.5,523.5,662.53,509.16
2016,8,19,9,30,351.0,303.0,1.8,20.0,555.0,678.68,517.87
2016,8,19,9,45,367.5,316.0,1.8,20.5,591.0,702.51,532.47
2016,8,19,10,0,384.0,329.0,1.8,21.0,627.0,724.39,545.5
2016,8,19,10,15,427.5,322.0,1.85,21.0,665.5,762.52,571.77
2016,8,19,10,30,471.0,315.0,1.9,21.0,704.0,784.05,586.66
2016,8,19,10,45,569.5,277.5,1.95,21.5,761.0,822.42,613.52
2016,8,19,11,0,668.0,240.0,2.0,22.0,818.0,859.5,638.77
2016,8,19,11,15,673.0,242.0,2.05,22.0,832.5,843.6,627.4
2016,8,19,11,30,678.0,244.0,2.1,22.0,847.0,824.96,614.63
2016,8,19,11,45,675.0,248.5,2.2,22.5,853.0,799.43,596.16
2016,8,19,12,0,672.0,253.0,2.3,23.0,859.0,771.8,576.11
2016,8,19,12,15,672.0,253.0,2.35,23.0,858.5,740.58,554.23
2016,8,19,12,30,672.0,253.0,2.4,23.0,858.0,707.6,530.77
2016,8,19,12,45,679.0,246.0,2.45,23.0,852.5,671.85,505.11
2016,8,19,13,0,686.0,239.0,2.5,23.0,847.0,634.3,477.56
2016,8,19,13,15,681.0,237.0,2.55,22.5,831.5,592.16,446.77
2016,8,19,13,30,676.0,235.0,2.6,22.0,816.0,549.44,414.66
2016,8,19,13,45,666.0,233.5,2.65,22.0,792.5,504.29,379.07
2016,8,19,14,0,656.0,232.0,2.7,22.0,769.0,459.41,342.8
2016,8,19,14,15,645.0,227.5,2.7,22.0,740.0,412.33,304.01
2016,8,19,14,30,634.0,223.0,2.7,22.0,711.0,366.07,265.16
2016,8,19,14,45,618.5,218.5,2.7,22.0,675.0,319.59,225.96
2016,8,19,15,0,603.0,214.0,2.7,22.0,639.0,274.79,188.45
2016,8,19,15,15,584.5,207.0,2.7,21.5,599.0,230.12,153.08
2016,8,19,15,30,566.0,200.0,2.7,21.0,559.0,186.43,121.95
2016,8,19,15,45,543.0,191.5,2.75,20.5,514.5,143.85,98.5
2016,8,19,16,0,520.0,183.0,2.8,20.0,470.0,117.0,94.75
2016,8,19,16,15,491.0,172.0,2.8,19.5,423.0,112.56,91.51
2016,8,19,16,30,462.0,161.0,2.8,19.0,376.0,107.82,87.95
2016,8,19,16,45,426.5,148.0,2.8,19.0,328.0,101.35,82.67
2016,8,19,17,0,391.0,135.0,2.8,19.0,280.0,94.51,76.99
2016,8,19,17,15,346.5,118.5,2.8,18.5,232.5,84.71,68.76
2016,8,19,17,30,302.0,102.0,2.8,18.0,185.0,77.05,62.16
2016,8,19,17,45,247.0,82.5,2.8,17.5,141.0,63.3,49.99
2016,8,19,18,0,192.0,63.0,2.8,17.0,97.0,49.13,37.17
2016,8,19,18,15,130.5,41.5,2.75,16.5,61.0,33.07,22.42
2016,8,19,18,30,69.0,20.0,2.7,16.0,25.0,16.45,4.39
2016,8,19,18,45,34.5,10.0,2.65,15.5,12.5,9.1,0.0
2016,8,19,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,5,45,45.0,13.0,1.8,13.5,17.0,38.36,0.0
2016,8,20,6,0,90.0,26.0,1.9,14.0,34.0,109.4,76.87
