Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,6,15,152.0,47.5,1.9,14.5,72.0,184.42,149.04
2016,8,20,6,30,214.0,69.0,1.9,15.0,110.0,261.13,215.83
2016,8,20,6,45,266.5,88.0,1.95,15.5,154.5,329.75,274.01
2016,8,20,7,0,319.0,107.0,2.0,16.0,199.0,401.11,332.32
2016,8,20,7,15,174.0,125.0,1.95,16.5,176.5,295.32,243.76
2016,8,20,7,30,29.0,143.0,1.9,17.0,154.0,179.66,144.92
2016,8,20,7,45,45.5,168.5,1.9,17.5,189.0,221.79,179.25
2016,8,20,8,0,62.0,194.0,1.9,18.0,224.0,263.99,212.42
2016,8,20,8,15,95.5,221.5,1.9,18.5,273.0,324.27,259.58
2016,8,20,8,30,129.0,249.0,1.9,19.0,322.0,402.36,318.82
2016,8,20,8,45,192.0,266.5,1.9,19.5,385.0,478.8,376.21
2016,8,20,9,0,255.0,284.0,1.9,20.0,448.0,573.7,445.0
2016,8,20,9,15,269.5,301.5,1.95,20.0,485.0,603.37,464.97
2016,8,20,9,30,284.0,319.0,2.0,20.0,522.0,631.61,484.25
2016,8,20,9,45,334.0,323.0,2.05,20.5,573.5,677.39,516.01
2016,8,20,10,0,384.0,327.0,2.1,21.0,625.0,721.47,545.89
2016,8,20,10,15,537.0,269.5,2.15,21.0,703.5,811.18,610.84
2016,8,20,10,30,690.0,212.0,2.2,21.0,782.0,887.02,664.12
2016,8,20,10,45,698.5,214.0,2.3,21.5,804.0,879.69,657.31
2016,8,20,11,0,707.0,216.0,2.4,22.0,826.0,869.3,649.35
2016,8,20,11,15,711.5,217.5,2.45,22.0,840.5,851.92,637.4
2016,8,20,11,30,716.0,219.0,2.5,22.0,855.0,831.74,623.39
2016,8,20,11,45,720.0,219.0,2.6,22.5,862.5,807.08,605.39
2016,8,20,12,0,724.0,219.0,2.7,23.0,870.0,779.92,585.51
2016,8,20,12,15,724.0,219.0,2.75,23.0,869.5,747.43,562.45
2016,8,20,12,30,724.0,219.0,2.8,23.0,869.0,713.03,537.69
2016,8,20,12,45,704.0,228.5,2.9,23.0,856.0,671.65,507.42
2016,8,20,13,0,684.0,238.0,3.0,23.0,843.0,630.07,476.44
2016,8,20,13,15,679.5,236.0,3.0,22.5,827.5,588.28,445.43
2016,8,20,13,30,675.0,234.0,3.0,22.0,812.0,545.86,413.1
2016,8,20,13,45,674.0,227.5,3.05,22.0,791.0,501.13,377.56
2016,8,20,14,0,673.0,221.0,3.1,22.0,770.0,455.87,340.65
2016,8,20,14,15,662.5,217.0,3.1,21.5,741.0,408.55,301.89
2016,8,20,14,30,652.0,213.0,3.1,21.0,712.0,361.95,262.86
2016,8,20,14,45,646.0,204.0,3.1,21.0,678.5,313.71,221.57
2016,8,20,15,0,640.0,195.0,3.1,21.0,645.0,266.1,181.1
2016,8,20,15,15,622.0,189.0,3.1,20.5,604.5,219.61,143.99
2016,8,20,15,30,604.0,183.0,3.1,20.0,564.0,175.36,112.6
2016,8,20,15,45,589.5,172.5,3.1,20.0,521.0,130.35,87.94
2016,8,20,16,0,575.0,162.0,3.1,20.0,478.0,104.52,84.23
2016,8,20,16,15,546.0,153.5,3.1,19.5,430.5,101.28,81.94
2016,8,20,16,30,517.0,145.0,3.1,19.0,383.0,97.81,79.41
2016,8,20,16,45,487.5,132.0,3.1,19.0,335.5,91.04,73.82
2016,8,20,17,0,458.0,119.0,3.1,19.0,288.0,83.88,67.82
2016,8,20,17,15,410.0,106.0,3.1,18.5,239.5,76.23,61.39
2016,8,20,17,30,362.0,93.0,3.1,18.0,191.0,68.22,54.45
2016,8,20,17,45,305.0,76.0,3.1,17.5,146.5,56.8,44.28
2016,8,20,18,0,248.0,59.0,3.1,17.0,102.0,44.9,33.44
2016,8,20,18,15,171.0,40.0,3.0,16.5,64.5,30.91,20.45
2016,8,20,18,30,94.0,21.0,2.9,16.0,27.0,16.42,2.98
2016,8,20,18,45,47.0,10.5,2.85,15.5,13.5,9.55,0.0
2016,8,20,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,5,45,58.5,14.0,2.6,13.5,19.0,47.15,0.0
2016,8,21,6,0,117.0,28.0,2.7,14.0,38.0,131.01,91.07
2016,8,21,6,15,192.5,47.0,2.8,14.5,77.0,226.19,183.24
2016,8,21,6,30,268.0,66.0,2.9,15.0,116.0,309.88,256.62
2016,8,21,6,45,330.5,81.0,3.0,15.5,162.0,383.25,319.22
2016,8,21,7,0,393.0,96.0,3.1,16.0,208.0,460.33,382.49
2016,8,21,7,15,260.5,125.0,3.05,16.0,206.0,382.12,317.18
2016,8,21,7,30,128.0,154.0,3.0,16.0,204.0,294.41,242.65
2016,8,21,7,45,115.0,177.0,2.95,16.5,226.5,310.24,253.95
2016,8,21,8,0,102.0,200.0,2.9,17.0,249.0,307.82,250.21
2016,8,21,8,15,115.0,223.5,2.8,17.5,284.5,362.0,291.68
2016,8,21,8,30,128.0,247.0,2.7,18.0,320.0,398.96,318.78
2016,8,21,8,45,398.5,203.0,2.65,18.5,454.0,635.54,503.04
2016,8,21,9,0,669.0,159.0,2.6,19.0,588.0,851.15,657.02
2016,8,21,9,15,686.0,163.0,2.55,19.0,628.0,871.93,667.49
2016,8,21,9,30,703.0,167.0,2.5,19.0,668.0,889.92,677.79
2016,8,21,9,45,689.5,184.5,2.45,19.5,696.5,890.53,674.98
2016,8,21,10,0,676.0,202.0,2.4,20.0,725.0,887.71,670.15
2016,8,21,10,15,686.5,205.5,2.45,20.5,753.5,889.84,669.73
2016,8,21,10,30,697.0,209.0,2.5,21.0,782.0,888.86,667.28
2016,8,21,10,45,707.5,209.5,2.55,21.5,805.0,881.68,660.8
2016,8,21,11,0,718.0,210.0,2.6,22.0,828.0,871.41,652.41
2016,8,21,11,15,723.0,211.5,2.65,22.0,842.5,854.23,640.71
2016,8,21,11,30,728.0,213.0,2.7,22.0,857.0,834.21,626.77
2016,8,21,11,45,731.5,213.0,2.8,22.0,865.0,808.83,609.3
2016,8,21,12,0,735.0,213.0,2.9,22.0,873.0,780.95,589.87
2016,8,21,12,15,735.5,213.0,2.95,22.0,872.5,748.49,566.62
2016,8,21,12,30,736.0,213.0,3.0,22.0,872.0,714.06,541.6
2016,8,21,12,45,747.5,203.5,3.1,22.0,867.5,676.98,514.68
2016,8,21,13,0,759.0,194.0,3.2,22.0,863.0,637.64,485.4
2016,8,21,13,15,754.5,192.5,3.2,21.5,847.0,593.53,452.23
2016,8,21,13,30,750.0,191.0,3.2,21.0,831.0,548.58,417.5
2016,8,21,13,45,744.0,188.0,3.25,21.0,808.5,501.06,379.22
2016,8,21,14,0,738.0,185.0,3.3,21.0,786.0,453.26,339.71
2016,8,21,14,15,728.0,182.0,3.3,21.0,756.0,403.87,298.03
2016,8,21,14,30,718.0,179.0,3.3,21.0,726.0,354.98,255.99
2016,8,21,14,45,706.0,174.5,3.35,21.0,690.5,305.15,213.02
2016,8,21,15,0,694.0,170.0,3.4,21.0,655.0,256.45,171.45
2016,8,21,15,15,676.5,165.0,3.4,20.5,614.0,207.87,132.52
2016,8,21,15,30,659.0,160.0,3.4,20.0,573.0,161.39,99.8
2016,8,21,15,45,638.0,153.0,3.4,20.0,528.0,115.62,76.34
2016,8,21,16,0,617.0,146.0,3.4,20.0,483.0,93.13,74.59
2016,8,21,16,15,588.0,138.5,3.4,19.5,435.0,91.31,73.45
2016,8,21,16,30,559.0,131.0,3.4,19.0,387.0,89.04,71.89
2016,8,21,16,45,522.5,121.0,3.45,18.5,337.5,83.96,67.87
2016,8,21,17,0,486.0,111.0,3.5,18.0,288.0,78.62,63.53
2016,8,21,17,15,436.5,99.5,3.45,17.5,239.5,71.85,57.81
2016,8,21,17,30,387.0,88.0,3.4,17.0,191.0,64.79,51.65
2016,8,21,17,45,322.0,72.5,3.4,16.5,145.5,54.34,42.27
2016,8,21,18,0,257.0,57.0,3.4,16.0,100.0,43.48,32.29
2016,8,21,18,15,175.5,38.5,3.3,15.5,63.0,29.81,19.45
2016,8,21,18,30,94.0,20.0,3.2,15.0,26.0,15.66,0.77
2016,8,21,18,45,47.0,10.0,3.1,15.0,13.0,9.1,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,61.5,14.0,2.7,13.5,19.0,48.83,0.0
2016,8,22,6,0,123.0,28.0,2.8,14.0,38.0,149.42,101.4
2016,8,22,6,15,202.0,46.0,2.8,14.0,77.0,231.18,187.33
2016,8,22,6,30,281.0,64.0,2.8,14.0,116.0,316.18,262.63
2016,8,22,6,45,342.5,78.5,2.85,14.5,161.5,388.54,324.6
2016,8,22,7,0,404.0,93.0,2.9,15.0,207.0,464.55,387.08
2016,8,22,7,15,221.5,118.5,2.8,15.5,183.0,341.01,283.56
2016,8,22,7,30,39.0,144.0,2.7,16.0,159.0,190.07,154.66
2016,8,22,7,45,89.0,172.0,2.65,16.5,212.5,264.89,216.89
2016,8,22,8,0,139.0,200.0,2.6,17.0,266.0,357.84,290.87
2016,8,22,8,15,159.5,222.5,2.5,17.5,306.5,401.51,323.38
2016,8,22,8,30,180.0,245.0,2.4,18.0,347.0,444.89,355.08
2016,8,22,8,45,225.5,261.5,2.35,18.5,399.5,504.06,398.89
2016,8,22,9,0,271.0,278.0,2.3,19.0,452.0,581.19,454.35
2016,8,22,9,15,268.0,299.5,2.3,19.5,480.5,598.8,464.21
2016,8,22,9,30,265.0,321.0,2.3,20.0,509.0,614.67,473.16
2016,8,22,9,45,315.0,325.5,2.35,20.5,560.5,660.71,505.53
2016,8,22,10,0,365.0,330.0,2.4,21.0,612.0,705.07,535.96
2016,8,22,10,15,548.0,258.5,2.45,21.0,699.5,807.58,611.31
2016,8,22,10,30,731.0,187.0,2.5,21.0,787.0,895.89,672.9
2016,8,22,10,45,736.5,190.0,2.6,21.5,808.0,886.42,664.43
2016,8,22,11,0,742.0,193.0,2.7,22.0,829.0,873.88,654.88
2016,8,22,11,15,746.5,194.0,2.75,22.0,843.5,855.47,642.33
2016,8,22,11,30,751.0,195.0,2.8,22.0,858.0,834.2,627.91
2016,8,22,11,45,752.0,196.5,2.9,22.0,864.5,807.82,609.88
2016,8,22,12,0,753.0,198.0,3.0,22.0,871.0,778.99,589.61
2016,8,22,12,15,753.5,197.5,3.05,22.0,870.5,745.68,565.68
2016,8,22,12,30,754.0,197.0,3.1,22.0,870.0,710.37,539.92
2016,8,22,12,45,718.5,216.0,3.2,22.0,852.5,666.17,506.89
2016,8,22,13,0,683.0,235.0,3.3,22.0,835.0,622.54,473.77
2016,8,22,13,15,678.5,233.0,3.3,21.5,819.5,580.74,442.39
2016,8,22,13,30,674.0,231.0,3.3,21.0,804.0,538.31,409.66
2016,8,22,13,45,673.0,224.5,3.35,21.0,783.0,493.55,373.68
2016,8,22,14,0,672.0,218.0,3.4,21.0,762.0,448.25,336.33
2016,8,22,14,15,661.5,214.0,3.4,21.0,733.0,400.97,296.64
2016,8,22,14,30,651.0,210.0,3.4,21.0,704.0,354.4,256.87
2016,8,22,14,45,644.0,201.5,3.45,21.0,670.0,306.29,215.62
2016,8,22,15,0,637.0,193.0,3.5,21.0,636.0,258.91,175.43
2016,8,22,15,15,619.0,187.0,3.5,20.5,596.0,212.64,138.81
2016,8,22,15,30,601.0,181.0,3.5,20.0,556.0,168.63,108.36
2016,8,22,15,45,585.5,171.0,3.5,19.5,513.0,124.16,85.83
2016,8,22,16,0,570.0,161.0,3.5,19.0,470.0,104.29,84.45
2016,8,22,16,15,541.0,152.0,3.45,18.5,422.5,100.68,81.82
2016,8,22,16,30,512.0,143.0,3.4,18.0,375.0,96.84,78.94
2016,8,22,16,45,482.0,130.5,3.35,18.0,327.5,90.34,73.56
2016,8,22,17,0,452.0,118.0,3.3,18.0,280.0,83.48,67.77
2016,8,22,17,15,402.5,104.5,3.2,17.5,232.0,75.41,60.93
2016,8,22,17,30,353.0,91.0,3.1,17.0,184.0,66.98,53.55
2016,8,22,17,45,294.5,74.0,3.05,16.5,139.5,55.49,43.24
2016,8,22,18,0,236.0,57.0,3.0,16.0,95.0,43.52,32.25
2016,8,22,18,15,157.0,37.5,2.85,15.5,59.0,29.05,18.62
2016,8,22,18,30,78.0,18.0,2.7,15.0,23.0,14.83,0.0
2016,8,22,18,45,39.0,9.0,2.6,15.0,11.5,8.19,0.0
2016,8,22,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,5,45,83.0,13.5,2.2,13.5,20.0,60.88,0.0
2016,8,23,6,0,166.0,27.0,2.3,14.0,40.0,173.61,114.8
2016,8,23,6,15,259.0,42.0,2.3,14.5,80.5,263.06,212.63
2016,8,23,6,30,352.0,57.0,2.3,15.0,121.0,356.2,294.13
2016,8,23,6,45,420.0,68.0,2.3,15.5,168.5,431.36,357.73
2016,8,23,7,0,488.0,79.0,2.3,16.0,216.0,516.65,426.01
2016,8,23,7,15,244.0,74.5,2.2,16.5,143.0,316.79,263.34
2016,8,23,7,30,0.0,70.0,2.1,17.0,70.0,61.89,46.55
2016,8,23,7,45,0.0,93.5,2.05,17.5,93.5,84.49,65.42
2016,8,23,8,0,0.0,117.0,2.0,18.0,117.0,107.4,83.95
2016,8,23,8,15,0.0,135.0,1.95,18.0,135.0,124.57,97.67
2016,8,23,8,30,0.0,153.0,1.9,18.0,153.0,141.63,111.15
2016,8,23,8,45,13.0,197.0,1.85,18.5,205.5,197.56,155.89
2016,8,23,9,0,26.0,241.0,1.8,19.0,258.0,253.72,199.57
2016,8,23,9,15,64.0,283.0,1.8,19.5,328.0,349.75,273.6
2016,8,23,9,30,102.0,325.0,1.8,20.0,398.0,428.64,332.22
2016,8,23,9,45,183.5,340.0,1.8,20.5,478.5,534.05,409.96
2016,8,23,10,0,265.0,355.0,1.8,21.0,559.0,636.54,482.51
2016,8,23,10,15,331.5,348.5,1.85,21.0,613.5,682.76,515.3
2016,8,23,10,30,398.0,342.0,1.9,21.0,668.0,726.51,546.37
2016,8,23,10,45,603.0,251.5,1.95,21.5,760.0,824.71,616.94
2016,8,23,11,0,808.0,161.0,2.0,22.0,852.0,893.68,662.88
2016,8,23,11,15,812.0,162.0,2.05,22.0,866.5,874.36,649.28
2016,8,23,11,30,816.0,163.0,2.1,22.0,881.0,852.06,634.62
2016,8,23,11,45,818.5,163.0,2.2,22.5,888.0,824.74,615.79
2016,8,23,12,0,821.0,163.0,2.3,23.0,895.0,794.79,595.12
2016,8,23,12,15,821.0,163.0,2.35,23.0,894.0,760.51,571.11
2016,8,23,12,30,821.0,163.0,2.4,23.0,893.0,724.08,545.0
2016,8,23,12,45,813.0,165.5,2.45,23.0,883.0,682.56,514.65
2016,8,23,13,0,805.0,168.0,2.5,23.0,873.0,639.83,482.78
2016,8,23,13,15,800.5,166.5,2.55,23.0,856.5,594.82,448.54
2016,8,23,13,30,796.0,165.0,2.6,23.0,840.0,548.85,412.65
2016,8,23,13,45,789.0,163.0,2.7,23.0,816.0,500.53,374.16
2016,8,23,14,0,782.0,161.0,2.8,23.0,792.0,451.9,334.3
2016,8,23,14,15,772.0,158.5,2.8,22.5,761.5,401.66,292.63
2016,8,23,14,30,762.0,156.0,2.8,22.0,731.0,351.83,250.36
2016,8,23,14,45,750.0,152.0,2.85,22.0,695.0,294.38,201.53
2016,8,23,15,0,738.0,148.0,2.9,22.0,659.0,243.8,158.6
2016,8,23,15,15,721.0,144.0,2.9,21.5,617.5,193.74,118.95
2016,8,23,15,30,704.0,140.0,2.9,21.0,576.0,145.65,86.22
2016,8,23,15,45,683.5,134.0,2.95,21.0,530.5,98.23,64.3
2016,8,23,16,0,663.0,128.0,3.0,21.0,485.0,81.42,64.37
2016,8,23,16,15,634.5,121.5,3.0,20.5,436.5,79.79,63.34
2016,8,23,16,30,606.0,115.0,3.0,20.0,388.0,78.02,62.17
2016,8,23,16,45,570.0,106.5,3.05,19.5,338.0,74.49,59.44
2016,8,23,17,0,534.0,98.0,3.1,19.0,288.0,70.73,56.44
2016,8,23,17,15,483.0,88.0,3.1,18.0,238.5,64.11,50.92
2016,8,23,17,30,432.0,78.0,3.1,17.0,189.0,57.87,45.54
2016,8,23,17,45,362.0,65.0,3.1,16.5,143.5,49.04,37.55
2016,8,23,18,0,292.0,52.0,3.1,16.0,98.0,39.9,29.04
2016,8,23,18,15,198.0,35.0,3.0,15.5,61.0,27.23,16.87
2016,8,23,18,30,104.0,18.0,2.9,15.0,24.0,14.15,0.0
2016,8,23,18,45,52.0,9.0,2.85,15.0,12.0,8.19,0.0
2016,8,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,5,45,108.0,13.0,2.15,12.5,21.5,74.91,0.0
2016,8,24,6,0,216.0,26.0,2.3,13.0,43.0,203.26,130.21
2016,8,24,6,15,319.5,39.0,2.3,13.5,85.0,301.24,243.93
2016,8,24,6,30,423.0,52.0,2.3,14.0,127.0,402.66,332.79
2016,8,24,6,45,493.5,61.0,2.35,14.5,177.0,482.0,399.54
2016,8,24,7,0,564.0,70.0,2.4,15.0,227.0,564.71,465.1
2016,8,24,7,15,282.0,82.0,2.35,15.5,160.5,358.17,298.31
2016,8,24,7,30,0.0,94.0,2.3,16.0,94.0,86.46,67.31
2016,8,24,7,45,0.0,116.0,2.3,16.5,116.0,108.1,85.34
2016,8,24,8,0,0.0,138.0,2.3,17.0,138.0,129.56,102.55
2016,8,24,8,15,9.5,168.5,2.25,17.5,174.0,168.61,134.17
2016,8,24,8,30,19.0,199.0,2.2,18.0,210.0,207.7,165.14
2016,8,24,8,45,19.5,214.5,2.2,18.5,226.5,222.17,175.69
2016,8,24,9,0,20.0,230.0,2.2,19.0,243.0,236.54,186.12
2016,8,24,9,15,32.0,261.5,2.15,19.0,283.5,295.05,231.51
2016,8,24,9,30,44.0,293.0,2.1,19.0,324.0,337.45,263.56
2016,8,24,9,45,144.0,325.5,2.1,19.5,434.5,480.19,372.65
2016,8,24,10,0,244.0,358.0,2.1,20.0,545.0,619.34,473.54
2016,8,24,10,15,570.0,235.5,2.1,20.5,694.5,806.49,610.97
2016,8,24,10,30,896.0,113.0,2.1,21.0,844.0,952.7,707.38
2016,8,24,10,45,899.0,115.5,2.15,21.5,865.5,939.87,695.74
2016,8,24,11,0,902.0,118.0,2.2,22.0,887.0,923.71,683.7
2016,8,24,11,15,905.5,118.5,2.25,22.0,901.5,902.77,669.92
2016,8,24,11,30,909.0,119.0,2.3,22.0,916.0,878.7,654.09
2016,8,24,11,45,907.0,121.5,2.35,22.5,922.0,849.01,633.26
2016,8,24,12,0,905.0,124.0,2.4,23.0,928.0,816.67,610.64
2016,8,24,12,15,905.0,124.0,2.45,23.0,927.0,781.12,586.91
2016,8,24,12,30,905.0,124.0,2.5,23.0,926.0,743.2,560.08
2016,8,24,12,45,886.5,133.0,2.6,23.0,912.5,698.49,527.4
2016,8,24,13,0,868.0,142.0,2.7,23.0,899.0,652.93,493.36
2016,8,24,13,15,863.5,141.0,2.75,22.5,882.0,606.94,459.0
2016,8,24,13,30,859.0,140.0,2.8,22.0,865.0,558.05,421.41
2016,8,24,13,45,852.5,138.0,2.9,22.0,841.0,507.1,380.43
2016,8,24,14,0,846.0,136.0,3.0,22.0,817.0,455.64,337.82
2016,8,24,14,15,837.0,134.0,3.05,22.0,785.5,402.99,293.1
2016,8,24,14,30,828.0,132.0,3.1,22.0,754.0,350.51,247.65
2016,8,24,14,45,816.0,129.0,3.15,22.0,717.0,296.91,201.14
2016,8,24,15,0,804.0,126.0,3.2,22.0,680.0,244.26,156.22
2016,8,24,15,15,788.0,123.0,3.2,21.5,637.5,192.21,115.05
2016,8,24,15,30,772.0,120.0,3.2,21.0,595.0,141.96,81.55
2016,8,24,15,45,752.0,115.0,3.2,21.0,548.5,84.26,54.03
2016,8,24,16,0,732.0,110.0,3.2,21.0,502.0,70.01,54.67
2016,8,24,16,15,704.0,105.0,3.2,20.5,451.5,68.89,54.02
2016,8,24,16,30,676.0,100.0,3.2,20.0,401.0,67.68,53.28
2016,8,24,16,45,640.0,93.5,3.2,19.5,350.0,65.19,51.4
2016,8,24,17,0,604.0,87.0,3.2,19.0,299.0,62.57,49.34
2016,8,24,17,15,551.0,78.5,3.15,18.5,247.5,58.09,45.55
2016,8,24,17,30,498.0,70.0,3.1,18.0,196.0,53.4,41.42
2016,8,24,17,45,423.0,59.0,3.1,17.5,148.5,46.23,34.9
2016,8,24,18,0,348.0,48.0,3.1,17.0,101.0,38.76,27.86
2016,8,24,18,15,235.0,33.0,3.05,16.5,62.5,25.78,15.31
2016,8,24,18,30,122.0,18.0,3.0,16.0,24.0,14.21,0.0
2016,8,24,18,45,61.0,9.0,2.95,15.5,12.0,8.19,0.0
2016,8,24,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,109.0,12.5,2.15,13.5,20.5,74.89,0.0
2016,8,25,6,0,218.0,25.0,2.2,14.0,41.0,201.77,122.1
2016,8,25,6,15,322.0,37.0,2.15,14.5,82.5,300.31,241.56
2016,8,25,6,30,426.0,49.0,2.1,15.0,124.0,400.75,329.46
2016,8,25,6,45,495.5,57.5,2.1,15.5,173.0,478.44,394.39
2016,8,25,7,0,565.0,66.0,2.1,16.0,222.0,559.54,458.17
2016,8,25,7,15,282.5,65.0,2.05,16.5,143.0,333.82,277.71
2016,8,25,7,30,0.0,64.0,2.0,17.0,64.0,56.55,42.07
2016,8,25,7,45,0.0,76.0,2.0,17.5,76.0,67.23,51.03
2016,8,25,8,0,0.0,88.0,2.0,18.0,88.0,78.38,60.02
2016,8,25,8,15,0.0,106.5,2.0,18.0,106.5,96.0,74.33
2016,8,25,8,30,0.0,125.0,2.0,18.0,125.0,113.58,88.45
2016,8,25,8,45,1.5,150.5,2.0,18.5,151.5,139.45,108.99
2016,8,25,9,0,3.0,176.0,2.0,19.0,178.0,165.27,129.15
2016,8,25,9,15,6.5,198.5,2.0,19.0,203.5,189.85,148.4
2016,8,25,9,30,10.0,221.0,2.0,19.0,229.0,214.25,167.32
2016,8,25,9,45,18.5,256.5,2.05,19.5,271.0,256.03,199.42
2016,8,25,10,0,27.0,292.0,2.1,20.0,313.0,312.27,241.91
2016,8,25,10,15,66.5,340.0,2.15,20.0,394.0,395.41,305.3
2016,8,25,10,30,106.0,388.0,2.2,20.0,475.0,476.16,365.25
2016,8,25,10,45,209.5,391.0,2.25,20.5,567.5,578.33,440.69
2016,8,25,11,0,313.0,394.0,2.3,21.0,660.0,673.06,508.21
2016,8,25,11,15,296.5,406.0,2.3,21.0,661.5,655.23,493.8
2016,8,25,11,30,280.0,418.0,2.3,21.0,663.0,636.63,479.73
2016,8,25,11,45,288.5,414.5,2.35,21.5,669.0,623.24,469.44
2016,8,25,12,0,297.0,411.0,2.4,22.0,675.0,608.52,458.12
2016,8,25,12,15,413.5,366.0,2.4,22.0,732.0,637.69,480.7
2016,8,25,12,30,530.0,321.0,2.4,22.0,789.0,655.39,494.17
2016,8,25,12,45,516.5,327.5,2.45,22.0,780.0,622.04,469.22
2016,8,25,13,0,503.0,334.0,2.5,22.0,771.0,588.48,444.08
2016,8,25,13,15,515.5,316.5,2.55,21.5,757.0,550.61,416.6
2016,8,25,13,30,528.0,299.0,2.6,21.0,743.0,511.3,387.17
2016,8,25,13,45,713.5,204.0,2.65,21.0,786.0,488.66,367.97
2016,8,25,14,0,899.0,109.0,2.7,21.0,829.0,457.7,339.31
2016,8,25,14,15,890.5,107.5,2.75,21.0,797.5,404.05,293.27
2016,8,25,14,30,882.0,106.0,2.8,21.0,766.0,350.34,246.36
2016,8,25,14,45,870.5,104.0,2.85,21.0,728.5,295.66,198.53
2016,8,25,15,0,859.0,102.0,2.9,21.0,691.0,241.66,152.24
2016,8,25,15,15,844.5,99.5,2.95,20.5,648.0,179.25,102.87
2016,8,25,15,30,830.0,97.0,3.0,20.0,605.0,126.42,68.12
2016,8,25,15,45,620.0,143.5,3.1,19.5,506.5,97.41,68.68
2016,8,25,16,0,410.0,190.0,3.2,19.0,408.0,122.1,99.73
2016,8,25,16,15,393.5,172.5,3.2,18.5,364.5,113.57,92.93
2016,8,25,16,30,377.0,155.0,3.2,18.0,321.0,104.51,85.62
2016,8,25,16,45,521.0,114.0,3.2,17.5,312.5,79.8,64.57
2016,8,25,17,0,665.0,73.0,3.2,17.0,304.0,52.28,40.68
2016,8,25,17,15,614.0,66.5,3.15,16.5,252.0,48.92,37.83
2016,8,25,17,30,563.0,60.0,3.1,16.0,200.0,45.44,34.73
2016,8,25,17,45,482.5,51.5,3.05,15.5,151.0,40.05,29.73
2016,8,25,18,0,402.0,43.0,3.0,15.0,102.0,34.51,24.35
2016,8,25,18,15,278.5,30.0,2.85,14.5,63.0,24.51,14.06
2016,8,25,18,30,155.0,17.0,2.7,14.0,24.0,14.04,0.0
2016,8,25,18,45,77.5,8.5,2.55,14.0,12.0,7.73,0.0
2016,8,25,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,104.0,12.5,1.9,13.5,20.0,71.83,0.0
2016,8,26,6,0,208.0,25.0,2.0,14.0,40.0,193.6,109.21
2016,8,26,6,15,316.0,37.5,2.05,14.5,82.0,296.28,237.51
2016,8,26,6,30,424.0,50.0,2.1,15.0,124.0,399.75,328.3
2016,8,26,6,45,491.5,60.0,2.15,15.5,173.0,477.74,393.84
2016,8,26,7,0,559.0,70.0,2.2,16.0,222.0,559.01,458.12
2016,8,26,7,15,279.5,75.0,2.2,16.0,151.0,345.61,287.57
2016,8,26,7,30,0.0,80.0,2.2,16.0,80.0,71.9,55.15
2016,8,26,7,45,0.0,98.5,2.2,16.5,98.5,89.8,70.14
2016,8,26,8,0,0.0,117.0,2.2,17.0,117.0,107.61,84.5
2016,8,26,8,15,4.0,148.5,2.15,17.5,151.0,142.47,112.75
2016,8,26,8,30,8.0,180.0,2.1,18.0,185.0,177.38,140.45
2016,8,26,8,45,38.0,226.0,2.05,18.5,249.5,268.2,212.8
2016,8,26,9,0,68.0,272.0,2.0,19.0,314.0,345.7,272.31
2016,8,26,9,15,51.5,276.0,2.0,19.0,309.0,330.01,258.58
2016,8,26,9,30,35.0,280.0,2.0,19.0,304.0,314.58,245.55
2016,8,26,9,45,42.5,303.5,2.0,19.5,334.5,343.19,266.6
2016,8,26,10,0,50.0,327.0,2.0,20.0,365.0,371.03,286.59
2016,8,26,10,15,53.5,343.5,2.05,20.0,386.0,386.89,297.97
2016,8,26,10,30,57.0,360.0,2.1,20.0,407.0,402.08,308.89
2016,8,26,10,45,249.0,349.0,2.15,20.5,560.0,583.27,445.95
2016,8,26,11,0,441.0,338.0,2.2,21.0,713.0,739.58,557.59
2016,8,26,11,15,387.5,369.5,2.25,21.0,702.5,696.82,524.73
2016,8,26,11,30,334.0,401.0,2.3,21.0,692.0,664.37,500.37
2016,8,26,11,45,338.0,400.5,2.35,21.5,697.0,648.82,488.47
2016,8,26,12,0,342.0,400.0,2.4,22.0,702.0,631.95,475.47
2016,8,26,12,15,605.5,272.5,2.45,22.0,806.5,694.55,524.81
2016,8,26,12,30,869.0,145.0,2.5,22.0,911.0,730.4,553.18
2016,8,26,12,45,871.5,141.5,2.6,22.0,903.0,689.97,523.08
2016,8,26,13,0,874.0,138.0,2.7,22.0,895.0,647.48,491.24
2016,8,26,13,15,869.5,137.0,2.7,21.5,878.0,601.13,456.12
2016,8,26,13,30,865.0,136.0,2.7,21.0,861.0,553.59,419.02
2016,8,26,13,45,859.0,134.0,2.75,21.0,836.5,500.51,376.08
2016,8,26,14,0,853.0,132.0,2.8,21.0,812.0,448.86,332.94
2016,8,26,14,15,843.5,130.0,2.8,20.5,780.5,395.63,287.99
2016,8,26,14,30,834.0,128.0,2.8,20.0,749.0,342.62,242.24
2016,8,26,14,45,824.0,124.5,2.8,20.0,712.0,288.79,195.15
2016,8,26,15,0,814.0,121.0,2.8,20.0,675.0,235.69,149.71
2016,8,26,15,15,797.5,117.5,2.75,19.5,632.0,182.67,108.17
2016,8,26,15,30,781.0,114.0,2.7,19.0,589.0,131.52,75.19
2016,8,26,15,45,762.0,109.5,2.7,19.0,542.5,81.65,64.9
2016,8,26,16,0,743.0,105.0,2.7,19.0,496.0,67.23,52.76
2016,8,26,16,15,714.5,100.0,2.7,18.5,445.5,65.95,51.96
2016,8,26,16,30,686.0,95.0,2.7,18.0,395.0,64.58,51.05
2016,8,26,16,45,648.5,88.5,2.7,18.0,343.5,61.92,48.88
2016,8,26,17,0,611.0,82.0,2.7,18.0,292.0,59.12,46.54
2016,8,26,17,15,557.0,74.0,2.65,17.5,240.5,54.88,42.92
2016,8,26,17,30,503.0,66.0,2.6,17.0,189.0,50.47,38.98
2016,8,26,17,45,422.5,55.5,2.55,16.5,141.5,43.59,32.66
2016,8,26,18,0,342.0,45.0,2.5,16.0,94.0,36.45,25.83
2016,8,26,18,15,225.0,30.0,2.4,15.5,56.5,23.5,12.73
2016,8,26,18,30,108.0,15.0,2.3,15.0,19.0,13.64,0.0
2016,8,26,18,45,54.0,7.5,2.2,15.0,9.5,6.82,0.0
2016,8,26,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,83.0,12.0,2.0,13.5,17.5,59.05,0.0
2016,8,27,6,0,166.0,24.0,2.1,14.0,35.0,163.92,83.79
2016,8,27,6,15,267.0,39.0,2.15,14.0,76.0,263.79,211.2
2016,8,27,6,30,368.0,54.0,2.2,14.0,117.0,362.03,298.83
2016,8,27,6,45,437.0,65.5,2.3,14.5,165.5,442.56,367.4
2016,8,27,7,0,506.0,77.0,2.4,15.0,214.0,525.02,434.22
2016,8,27,7,15,253.0,82.0,2.4,15.5,150.5,333.78,278.25
2016,8,27,7,30,0.0,87.0,2.4,16.0,87.0,79.28,61.36
2016,8,27,7,45,0.0,113.5,2.4,16.5,113.5,105.73,83.42
2016,8,27,8,0,0.0,140.0,2.4,17.0,140.0,132.07,104.68
2016,8,27,8,15,6.5,164.5,2.4,17.0,168.0,161.9,128.95
2016,8,27,8,30,13.0,189.0,2.4,17.0,196.0,191.69,152.83
2016,8,27,8,45,15.0,205.5,2.4,17.5,214.5,208.66,165.65
2016,8,27,9,0,17.0,222.0,2.4,18.0,233.0,225.55,178.28
2016,8,27,9,15,22.0,244.5,2.35,18.5,260.0,251.34,197.84
2016,8,27,9,30,27.0,267.0,2.3,19.0,287.0,292.75,229.16
2016,8,27,9,45,73.0,313.0,2.3,19.5,368.5,382.33,297.99
2016,8,27,10,0,119.0,359.0,2.3,20.0,450.0,485.83,374.57
2016,8,27,10,15,222.0,362.0,2.3,20.0,539.0,577.37,443.14
2016,8,27,10,30,325.0,365.0,2.3,20.0,628.0,679.42,516.95
2016,8,27,10,45,218.0,387.0,2.35,20.5,566.0,580.72,441.8
2016,8,27,11,0,111.0,409.0,2.4,21.0,504.0,486.94,370.31
2016,8,27,11,15,112.5,415.5,2.45,21.0,512.5,496.35,377.32
2016,8,27,11,30,114.0,422.0,2.5,21.0,521.0,493.88,375.23
2016,8,27,11,45,114.0,425.0,2.6,21.0,525.0,486.24,369.59
2016,8,27,12,0,114.0,428.0,2.7,21.0,529.0,478.09,363.6
2016,8,27,12,15,491.5,285.5,2.75,21.0,717.5,621.55,475.78
2016,8,27,12,30,869.0,143.0,2.8,21.0,906.0,725.9,554.24
2016,8,27,12,45,860.0,146.0,2.85,21.0,895.0,685.05,522.51
2016,8,27,13,0,851.0,149.0,2.9,21.0,884.0,640.24,488.36
2016,8,27,13,15,846.5,148.0,2.95,21.0,866.5,593.56,452.06
2016,8,27,13,30,842.0,147.0,3.0,21.0,849.0,545.79,413.94
2016,8,27,13,45,837.5,143.5,3.05,21.0,825.5,495.13,372.58
2016,8,27,14,0,833.0,140.0,3.1,21.0,802.0,443.83,329.57
2016,8,27,14,15,823.5,138.0,3.1,20.5,770.5,391.53,285.25
2016,8,27,14,30,814.0,136.0,3.1,20.0,739.0,339.48,240.23
2016,8,27,14,45,806.5,130.5,3.1,20.0,703.0,285.73,193.21
2016,8,27,15,0,799.0,125.0,3.1,20.0,667.0,232.5,147.75
2016,8,27,15,15,782.5,121.5,3.1,19.5,624.0,180.32,107.22
2016,8,27,15,30,766.0,118.0,3.1,19.0,581.0,130.02,75.55
2016,8,27,15,45,752.5,111.5,3.1,19.0,535.5,71.84,56.52
2016,8,27,16,0,739.0,105.0,3.1,19.0,490.0,67.43,52.96
2016,8,27,16,15,710.5,100.0,3.1,18.5,440.0,66.15,52.15
2016,8,27,16,30,682.0,95.0,3.1,18.0,390.0,64.78,51.24
2016,8,27,16,45,652.5,86.5,3.1,18.0,339.5,60.66,47.79
2016,8,27,17,0,623.0,78.0,3.1,18.0,289.0,56.27,44.04
2016,8,27,17,15,569.5,70.5,3.0,17.5,237.5,52.3,40.64
2016,8,27,17,30,516.0,63.0,2.9,17.0,186.0,48.19,36.95
2016,8,27,17,45,443.0,52.0,2.85,16.5,139.0,40.78,30.15
2016,8,27,18,0,370.0,41.0,2.8,16.0,92.0,33.04,22.81
2016,8,27,18,15,247.0,27.0,2.7,15.5,55.0,22.04,11.0
2016,8,27,18,30,124.0,13.0,2.6,15.0,18.0,11.82,0.0
2016,8,27,18,45,62.0,6.5,2.55,14.5,9.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,45,121.0,11.0,1.65,12.5,19.0,80.0,0.0
2016,8,28,6,0,242.0,22.0,1.7,13.0,38.0,208.52,95.79
2016,8,28,6,15,354.5,33.5,1.65,13.5,81.0,316.51,252.4
2016,8,28,6,30,467.0,45.0,1.6,14.0,124.0,422.81,346.18
2016,8,28,6,45,537.5,53.0,1.6,14.5,174.0,501.47,411.41
2016,8,28,7,0,608.0,61.0,1.6,15.0,224.0,583.63,475.53
2016,8,28,7,15,307.5,93.0,1.55,15.5,176.0,392.73,323.85
2016,8,28,7,30,7.0,125.0,1.5,16.0,128.0,127.92,101.79
2016,8,28,7,45,28.0,153.0,1.5,16.5,166.0,188.37,152.31
2016,8,28,8,0,49.0,181.0,1.5,17.0,204.0,237.39,191.56
2016,8,28,8,15,177.5,201.0,1.45,17.5,296.0,390.33,314.38
2016,8,28,8,30,306.0,221.0,1.4,18.0,388.0,548.16,433.27
2016,8,28,8,45,582.0,156.5,1.4,18.5,508.5,755.23,584.35
2016,8,28,9,0,858.0,92.0,1.4,19.0,629.0,925.58,695.37
2016,8,28,9,15,871.5,94.5,1.45,19.0,671.0,942.65,703.47
2016,8,28,9,30,885.0,97.0,1.5,19.0,713.0,956.5,711.49
2016,8,28,9,45,888.0,102.0,1.55,19.5,747.0,959.88,711.46
2016,8,28,10,0,891.0,107.0,1.6,20.0,781.0,959.72,709.39
2016,8,28,10,15,898.5,108.5,1.7,20.5,810.5,956.45,706.14
2016,8,28,10,30,906.0,110.0,1.8,21.0,840.0,949.69,700.73
2016,8,28,10,45,911.5,111.0,1.9,21.5,862.0,937.12,691.62
2016,8,28,11,0,917.0,112.0,2.0,22.0,884.0,921.14,680.38
2016,8,28,11,15,920.0,113.0,2.1,22.0,898.5,899.67,666.84
2016,8,28,11,30,923.0,114.0,2.2,22.0,913.0,875.01,651.16
2016,8,28,11,45,925.0,113.5,2.3,22.0,920.0,845.09,631.83
2016,8,28,12,0,927.0,113.0,2.4,22.0,927.0,812.32,610.43
2016,8,28,12,15,926.5,113.0,2.45,22.0,925.5,775.49,585.69
2016,8,28,12,30,926.0,113.0,2.5,22.0,924.0,736.26,557.5
2016,8,28,12,45,935.0,106.0,2.6,22.0,917.5,694.88,527.25
2016,8,28,13,0,944.0,99.0,2.7,22.0,911.0,650.79,494.11
2016,8,28,13,15,940.0,98.5,2.75,22.0,893.5,602.39,456.48
2016,8,28,13,30,936.0,98.0,2.8,22.0,876.0,552.58,416.68
2016,8,28,13,45,931.0,96.5,2.85,22.0,851.5,500.31,373.84
2016,8,28,14,0,926.0,95.0,2.9,22.0,827.0,447.16,329.05
2016,8,28,14,15,918.0,93.5,2.9,21.5,795.0,392.31,282.29
2016,8,28,14,30,910.0,92.0,2.9,21.0,763.0,337.32,234.43
2016,8,28,14,45,900.0,90.0,2.9,21.0,725.5,281.56,185.45
2016,8,28,15,0,890.0,88.0,2.9,21.0,688.0,226.33,138.33
2016,8,28,15,15,876.0,86.0,2.9,20.5,644.5,171.33,95.94
2016,8,28,15,30,862.0,84.0,2.9,20.0,601.0,117.69,63.36
2016,8,28,15,45,843.5,81.0,2.9,20.0,553.0,66.24,51.52
2016,8,28,16,0,825.0,78.0,2.9,20.0,505.0,55.91,42.85
2016,8,28,16,15,800.0,74.5,2.85,19.5,454.0,54.68,42.03
2016,8,28,16,30,775.0,71.0,2.8,19.0,403.0,53.38,41.14
2016,8,28,16,45,739.5,67.0,2.75,18.5,350.0,51.58,39.77
2016,8,28,17,0,704.0,63.0,2.7,18.0,297.0,49.74,38.31
2016,8,28,17,15,652.5,57.0,2.6,17.5,244.5,46.07,35.15
2016,8,28,17,30,601.0,51.0,2.5,17.0,192.0,38.72,28.6
2016,8,28,17,45,518.0,43.5,2.45,16.5,143.0,33.84,24.05
2016,8,28,18,0,435.0,36.0,2.4,16.0,94.0,28.85,19.13
2016,8,28,18,15,296.5,24.5,2.35,15.5,55.5,19.97,8.71
2016,8,28,18,30,158.0,13.0,2.3,15.0,17.0,11.82,0.0
2016,8,28,18,45,79.0,6.5,2.25,14.5,8.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,110.0,11.0,2.5,13.5,18.0,73.48,0.0
2016,8,29,6,0,220.0,22.0,2.6,14.0,36.0,193.05,73.99
2016,8,29,6,15,335.5,33.5,2.7,14.0,77.5,303.41,241.69
2016,8,29,6,30,451.0,45.0,2.8,14.0,119.0,410.83,338.86
2016,8,29,6,45,522.0,52.5,2.95,14.5,168.5,488.5,405.28
2016,8,29,7,0,593.0,60.0,3.1,15.0,218.0,569.67,470.9
2016,8,29,7,15,367.0,102.5,3.1,15.5,207.5,453.01,376.3
2016,8,29,7,30,141.0,145.0,3.1,16.0,197.0,294.01,242.82
2016,8,29,7,45,72.0,146.0,3.1,16.5,173.0,217.43,178.05
2016,8,29,8,0,3.0,147.0,3.1,17.0,149.0,142.64,113.46
2016,8,29,8,15,41.0,189.0,3.05,17.5,211.5,235.54,189.88
2016,8,29,8,30,79.0,231.0,3.0,18.0,274.0,317.0,254.56
2016,8,29,8,45,268.5,226.5,3.0,18.5,390.5,517.94,413.78
2016,8,29,9,0,458.0,222.0,3.0,19.0,507.0,705.97,554.03
2016,8,29,9,15,666.0,157.5,2.95,19.0,603.5,835.19,646.72
2016,8,29,9,30,874.0,93.0,2.9,19.0,700.0,939.48,716.25
2016,8,29,9,45,892.0,91.0,2.85,19.5,737.5,949.07,718.61
2016,8,29,10,0,910.0,89.0,2.8,20.0,775.0,955.3,719.65
2016,8,29,10,15,917.5,90.5,2.8,20.5,804.5,952.16,714.98
2016,8,29,10,30,925.0,92.0,2.8,21.0,834.0,945.47,708.18
2016,8,29,10,45,931.0,92.0,2.85,21.5,856.5,932.3,697.62
2016,8,29,11,0,937.0,92.0,2.9,22.0,879.0,915.67,684.93
2016,8,29,11,15,940.5,93.0,2.95,22.0,893.5,894.51,670.61
2016,8,29,11,30,944.0,94.0,3.0,22.0,908.0,870.08,654.12
2016,8,29,11,45,946.5,93.5,3.05,22.0,915.5,840.24,633.92
2016,8,29,12,0,949.0,93.0,3.1,22.0,923.0,807.45,611.64
2016,8,29,12,15,949.0,93.0,3.15,22.0,921.5,770.5,586.35
2016,8,29,12,30,949.0,93.0,3.2,22.0,920.0,731.04,557.94
2016,8,29,12,45,930.5,102.5,3.25,22.0,906.5,685.73,523.6
2016,8,29,13,0,912.0,112.0,3.3,22.0,893.0,639.42,487.8
2016,8,29,13,15,908.0,111.0,3.35,22.0,876.0,591.8,450.36
2016,8,29,13,30,904.0,110.0,3.4,22.0,859.0,542.85,410.87
2016,8,29,13,45,902.5,106.5,3.45,22.0,835.5,491.93,368.72
2016,8,29,14,0,901.0,103.0,3.5,22.0,812.0,439.87,324.47
2016,8,29,14,15,893.0,101.5,3.5,22.0,781.0,386.17,277.87
2016,8,29,14,30,885.0,100.0,3.5,22.0,750.0,332.37,230.48
2016,8,29,14,45,647.0,181.0,3.55,22.0,643.0,272.95,187.12
2016,8,29,15,0,409.0,262.0,3.6,22.0,536.0,248.53,175.2
2016,8,29,15,15,406.5,244.5,3.6,21.5,502.0,208.04,144.58
2016,8,29,15,30,404.0,227.0,3.6,21.0,468.0,168.26,118.73
2016,8,29,15,45,607.5,153.5,3.6,21.0,482.5,97.56,77.95
2016,8,29,16,0,811.0,80.0,3.6,21.0,497.0,57.36,43.91
2016,8,29,16,15,785.0,76.5,3.6,20.5,446.0,56.18,43.16
2016,8,29,16,30,759.0,73.0,3.6,20.0,395.0,54.96,42.34
2016,8,29,16,45,723.5,68.5,3.6,20.0,342.5,52.83,40.61
2016,8,29,17,0,688.0,64.0,3.6,20.0,290.0,50.65,38.78
2016,8,29,17,15,634.5,58.0,3.5,19.0,238.0,42.99,32.21
2016,8,29,17,30,581.0,52.0,3.4,18.0,186.0,39.61,29.23
2016,8,29,17,45,494.0,44.0,3.3,17.5,137.5,34.35,24.34
2016,8,29,18,0,407.0,36.0,3.2,17.0,89.0,28.98,19.03
2016,8,29,18,15,203.5,25.5,3.15,16.5,52.0,20.05,7.69
2016,8,29,18,30,0.0,15.0,3.1,16.0,15.0,13.64,0.0
2016,8,29,18,45,0.0,7.5,3.1,16.0,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
