Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,5,45,31.5,10.5,3.0,14.5,12.5,27.68,0.0
2016,8,30,6,0,63.0,21.0,3.1,15.0,25.0,80.06,20.09
2016,8,30,6,15,114.5,38.5,3.1,15.0,54.0,147.67,114.9
2016,8,30,6,30,166.0,56.0,3.1,15.0,83.0,207.78,170.47
2016,8,30,6,45,192.0,76.0,3.1,15.5,118.0,256.31,213.12
2016,8,30,7,0,218.0,96.0,3.1,16.0,153.0,305.42,254.73
2016,8,30,7,15,234.5,116.0,3.0,16.5,189.5,347.45,288.78
2016,8,30,7,30,251.0,136.0,2.9,17.0,226.0,389.3,321.42
2016,8,30,7,45,527.5,101.5,2.85,18.0,329.5,610.93,496.21
2016,8,30,8,0,804.0,67.0,2.8,19.0,433.0,814.91,641.57
2016,8,30,8,15,826.5,70.0,2.75,19.5,483.0,843.13,656.35
2016,8,30,8,30,849.0,73.0,2.7,20.0,533.0,877.91,676.85
2016,8,30,8,45,868.0,74.5,2.65,20.5,579.5,905.08,691.64
2016,8,30,9,0,887.0,76.0,2.6,21.0,626.0,929.48,704.41
2016,8,30,9,15,899.0,77.5,2.6,21.5,667.5,944.27,711.05
2016,8,30,9,30,911.0,79.0,2.6,22.0,709.0,955.77,715.64
2016,8,30,9,45,919.0,81.5,2.65,22.5,744.5,961.25,716.79
2016,8,30,10,0,927.0,84.0,2.7,23.0,780.0,963.16,715.77
2016,8,30,10,15,933.5,85.0,2.75,23.0,808.5,958.4,711.9
2016,8,30,10,30,940.0,86.0,2.8,23.0,837.0,950.07,705.85
2016,8,30,10,45,946.0,85.5,2.9,23.5,859.5,936.13,695.27
2016,8,30,11,0,952.0,85.0,3.0,24.0,882.0,918.72,682.49
2016,8,30,11,15,954.5,85.5,3.1,24.0,896.0,895.92,667.48
2016,8,30,11,30,957.0,86.0,3.2,24.0,910.0,869.87,650.29
2016,8,30,11,45,959.0,85.5,3.3,24.0,916.5,839.32,629.95
2016,8,30,12,0,961.0,85.0,3.4,24.0,923.0,805.8,607.47
2016,8,30,12,15,960.5,85.0,3.45,24.0,921.5,768.13,581.7
2016,8,30,12,30,960.0,85.0,3.5,24.0,920.0,727.95,552.9
2016,8,30,12,45,954.0,87.5,3.6,24.0,909.0,684.17,520.01
2016,8,30,13,0,948.0,90.0,3.7,24.0,898.0,638.6,484.99
2016,8,30,13,15,944.0,89.5,3.7,24.0,881.0,590.03,446.61
2016,8,30,13,30,940.0,89.0,3.7,24.0,864.0,540.03,406.12
2016,8,30,13,45,936.5,86.5,3.75,24.0,839.5,487.42,362.62
2016,8,30,14,0,933.0,84.0,3.8,24.0,815.0,433.8,317.1
2016,8,30,14,15,925.0,83.0,3.75,23.5,783.5,379.03,270.07
2016,8,30,14,30,917.0,82.0,3.7,23.0,752.0,324.12,222.08
2016,8,30,14,45,908.5,79.5,3.7,23.0,714.5,268.03,172.89
2016,8,30,15,0,900.0,77.0,3.7,23.0,677.0,212.32,125.81
2016,8,30,15,15,886.5,75.5,3.65,22.5,633.5,157.35,84.5
2016,8,30,15,30,873.0,74.0,3.6,22.0,590.0,103.68,54.1
2016,8,30,15,45,856.0,71.0,3.6,22.0,542.5,59.78,45.64
2016,8,30,16,0,839.0,68.0,3.6,22.0,495.0,57.94,44.26
2016,8,30,16,15,814.5,65.0,3.55,21.5,444.5,55.92,42.77
2016,8,30,16,30,790.0,62.0,3.5,21.0,394.0,46.94,35.24
2016,8,30,16,45,755.5,58.5,3.5,20.5,341.5,45.25,33.94
2016,8,30,17,0,721.0,55.0,3.5,20.0,289.0,43.52,32.56
2016,8,30,17,15,669.5,50.0,3.45,19.5,237.0,40.43,29.9
2016,8,30,17,30,618.0,45.0,3.4,19.0,185.0,37.3,27.06
2016,8,30,17,45,530.5,38.5,3.35,18.5,136.0,32.65,22.7
2016,8,30,18,0,443.0,32.0,3.3,18.0,87.0,25.64,16.0
2016,8,30,18,15,221.5,23.0,3.25,17.5,50.5,18.83,5.48
2016,8,30,18,30,0.0,14.0,3.2,17.0,14.0,12.73,0.0
2016,8,30,18,45,0.0,7.0,3.2,17.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,31,5,45,135.0,9.5,2.9,13.5,17.5,86.15,0.0
2016,8,31,6,0,270.0,19.0,3.0,14.0,35.0,217.52,40.15
2016,8,31,6,15,393.0,28.5,3.1,14.5,77.5,334.1,263.33
2016,8,31,6,30,516.0,38.0,3.2,15.0,120.0,445.6,365.31
2016,8,31,6,45,584.5,44.5,3.3,15.5,170.5,515.94,425.6
2016,8,31,7,0,653.0,51.0,3.4,16.0,221.0,596.29,490.38
2016,8,31,7,15,698.0,55.5,3.4,16.5,273.5,657.57,537.02
2016,8,31,7,30,743.0,60.0,3.4,17.0,326.0,719.17,581.74
2016,8,31,7,45,774.0,63.5,3.45,17.5,378.5,767.31,614.94
2016,8,31,8,0,805.0,67.0,3.5,18.0,431.0,814.2,646.26
2016,8,31,8,15,827.5,70.0,3.45,18.5,481.0,842.36,662.76
2016,8,31,8,30,850.0,73.0,3.4,19.0,531.0,877.04,683.67
2016,8,31,8,45,866.5,75.0,3.4,19.5,577.0,902.44,697.96
2016,8,31,9,0,883.0,77.0,3.4,20.0,623.0,924.98,710.21
2016,8,31,9,15,895.5,79.0,3.4,20.0,664.5,940.7,719.1
2016,8,31,9,30,908.0,81.0,3.4,20.0,706.0,953.12,725.86
2016,8,31,9,45,912.5,85.0,3.4,20.5,740.5,956.91,725.48
2016,8,31,10,0,917.0,89.0,3.4,21.0,775.0,957.11,722.89
2016,8,31,10,15,924.0,90.0,3.4,21.0,804.0,952.69,718.74
2016,8,31,10,30,931.0,91.0,3.4,21.0,833.0,944.73,712.38
2016,8,31,10,45,936.0,92.0,3.45,21.5,855.0,931.43,701.55
2016,8,31,11,0,941.0,93.0,3.5,22.0,877.0,914.65,688.54
2016,8,31,11,15,944.0,93.5,3.5,22.0,891.5,892.26,672.84
2016,8,31,11,30,947.0,94.0,3.5,22.0,906.0,866.62,655.0
2016,8,31,11,45,948.5,94.0,3.55,22.5,912.5,836.19,632.93
2016,8,31,12,0,950.0,94.0,3.6,23.0,919.0,802.85,608.86
2016,8,31,12,15,949.5,94.0,3.6,23.0,917.5,765.3,582.75
2016,8,31,12,30,949.0,94.0,3.6,23.0,916.0,725.29,553.19
2016,8,31,12,45,940.0,97.5,3.6,23.0,904.5,680.68,519.14
2016,8,31,13,0,931.0,101.0,3.6,23.0,893.0,634.54,483.24
2016,8,31,13,15,927.0,100.5,3.65,23.0,875.0,586.49,445.25
2016,8,31,13,30,923.0,100.0,3.7,23.0,857.0,537.06,405.14
2016,8,31,13,45,919.0,97.5,3.75,23.0,832.5,484.85,361.8
2016,8,31,14,0,915.0,95.0,3.8,23.0,808.0,431.73,316.52
2016,8,31,14,15,906.5,93.5,3.8,23.0,776.0,377.15,269.08
2016,8,31,14,30,898.0,92.0,3.8,23.0,744.0,322.5,220.95
2016,8,31,14,45,889.0,89.0,3.85,23.0,706.5,266.8,172.31
2016,8,31,15,0,880.0,86.0,3.9,23.0,669.0,211.56,125.97
2016,8,31,15,15,865.5,83.5,3.9,22.5,625.5,156.72,85.36
2016,8,31,15,30,851.0,81.0,3.9,22.0,582.0,103.34,56.05
2016,8,31,15,45,834.5,77.5,3.9,22.0,534.5,63.98,49.25
2016,8,31,16,0,818.0,74.0,3.9,22.0,487.0,53.45,40.42
2016,8,31,16,15,792.0,71.0,3.85,21.5,436.5,52.47,39.81
2016,8,31,16,30,766.0,68.0,3.8,21.0,386.0,51.45,39.16
2016,8,31,16,45,732.0,63.0,3.8,21.0,333.5,48.78,36.94
2016,8,31,17,0,698.0,58.0,3.8,21.0,281.0,46.0,34.57
2016,8,31,17,15,644.0,52.5,3.7,20.0,229.5,42.6,31.71
2016,8,31,17,30,590.0,47.0,3.6,19.0,178.0,39.15,28.64
2016,8,31,17,45,503.0,39.5,3.55,18.5,129.5,30.85,21.1
2016,8,31,18,0,416.0,32.0,3.5,18.0,81.0,25.75,15.96
2016,8,31,18,15,208.0,16.0,3.5,17.5,40.5,12.61,0.51
2016,8,31,18,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,45,126.0,9.5,2.35,13.5,16.5,80.81,0.0
2016,9,1,6,0,252.0,19.0,2.4,14.0,33.0,204.73,9.12
2016,9,1,6,15,377.0,29.0,2.35,14.5,75.5,323.82,252.99
2016,9,1,6,30,502.0,39.0,2.3,15.0,118.0,436.49,356.06
2016,9,1,6,45,569.0,46.5,2.3,15.5,168.0,512.22,419.88
2016,9,1,7,0,636.0,54.0,2.3,16.0,218.0,585.71,478.36
2016,9,1,7,15,318.0,84.0,2.15,16.5,166.0,387.15,320.23
2016,9,1,7,30,0.0,114.0,2.0,17.0,114.0,109.99,86.55
2016,9,1,7,45,0.0,123.0,1.9,17.5,123.0,116.8,92.23
2016,9,1,8,0,0.0,132.0,1.8,18.0,132.0,124.03,97.68
2016,9,1,8,15,7.0,159.5,1.75,18.0,163.0,157.53,124.91
2016,9,1,8,30,14.0,187.0,1.7,18.0,194.0,190.99,151.59
2016,9,1,8,45,19.5,209.0,1.65,18.5,220.5,216.99,171.56
2016,9,1,9,0,25.0,231.0,1.6,19.0,247.0,242.82,191.07
2016,9,1,9,15,39.0,261.5,1.65,19.0,288.0,302.09,236.9
2016,9,1,9,30,53.0,292.0,1.7,19.0,329.0,344.95,269.29
2016,9,1,9,45,51.0,305.5,1.75,19.5,342.0,353.26,274.21
2016,9,1,10,0,49.0,319.0,1.8,20.0,355.0,361.25,279.07
2016,9,1,10,15,80.0,349.5,1.9,20.0,412.0,416.93,321.25
2016,9,1,10,30,111.0,380.0,2.0,20.0,469.0,470.65,361.07
2016,9,1,10,45,278.5,354.5,2.1,20.5,584.5,610.15,465.36
2016,9,1,11,0,446.0,329.0,2.2,21.0,700.0,726.6,548.91
2016,9,1,11,15,697.0,214.0,2.35,21.0,804.5,811.29,612.97
2016,9,1,11,30,948.0,99.0,2.5,21.0,909.0,869.27,653.54
2016,9,1,11,45,946.0,101.0,2.65,21.0,914.5,837.78,632.37
2016,9,1,12,0,944.0,103.0,2.8,21.0,920.0,803.53,609.84
2016,9,1,12,15,943.5,103.0,2.8,21.0,918.0,765.93,583.86
2016,9,1,12,30,943.0,103.0,2.8,21.0,916.0,725.88,553.98
2016,9,1,12,45,938.5,104.0,2.85,21.0,905.5,681.91,520.81
2016,9,1,13,0,934.0,105.0,2.9,21.0,895.0,636.14,485.5
2016,9,1,13,15,930.0,104.0,2.85,21.0,877.5,587.39,446.73
2016,9,1,13,30,926.0,103.0,2.8,21.0,860.0,537.28,405.9
2016,9,1,13,45,921.5,101.0,2.75,21.0,835.0,484.99,362.31
2016,9,1,14,0,917.0,99.0,2.7,21.0,810.0,431.81,316.86
2016,9,1,14,15,724.0,169.5,2.75,21.0,717.0,360.63,260.92
2016,9,1,14,30,531.0,240.0,2.8,21.0,624.0,317.26,228.41
2016,9,1,14,45,536.0,223.0,2.85,21.0,593.0,271.71,189.9
2016,9,1,15,0,541.0,206.0,2.9,21.0,562.0,225.85,152.21
2016,9,1,15,15,693.0,147.0,2.9,20.5,571.5,164.11,99.29
2016,9,1,15,30,845.0,88.0,2.9,20.0,581.0,94.66,51.25
2016,9,1,15,45,821.5,86.0,2.95,20.0,532.0,60.58,46.76
2016,9,1,16,0,798.0,84.0,3.0,20.0,483.0,60.66,47.01
2016,9,1,16,15,770.0,80.0,3.0,19.5,431.5,59.22,46.02
2016,9,1,16,30,742.0,76.0,3.0,19.0,380.0,57.71,44.96
2016,9,1,16,45,697.5,72.0,3.0,19.0,327.0,51.1,39.3
2016,9,1,17,0,653.0,68.0,3.0,19.0,274.0,49.64,38.07
2016,9,1,17,15,594.0,61.0,3.0,18.5,222.0,45.71,34.64
2016,9,1,17,30,535.0,54.0,3.0,18.0,170.0,41.66,30.94
2016,9,1,17,45,435.5,45.0,3.0,17.5,122.0,35.63,25.29
2016,9,1,18,0,336.0,36.0,3.0,17.0,74.0,29.48,18.99
2016,9,1,18,15,168.0,18.0,2.95,16.5,37.0,14.46,0.0
2016,9,1,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,71.0,9.5,2.15,13.5,13.0,49.2,0.0
2016,9,2,6,0,142.0,19.0,2.2,14.0,26.0,134.13,0.0
2016,9,2,6,15,259.0,32.0,2.2,14.5,64.5,249.48,193.32
2016,9,2,6,30,376.0,45.0,2.2,15.0,103.0,355.5,290.71
2016,9,2,6,45,451.5,54.5,2.2,15.5,151.0,435.86,359.75
2016,9,2,7,0,527.0,64.0,2.2,16.0,199.0,520.17,427.73
2016,9,2,7,15,578.0,71.0,2.1,16.5,249.5,584.95,476.84
2016,9,2,7,30,629.0,78.0,2.0,17.0,300.0,650.75,524.26
2016,9,2,7,45,666.0,83.0,1.9,17.5,351.0,702.47,559.12
2016,9,2,8,0,703.0,88.0,1.8,18.0,402.0,753.5,592.13
2016,9,2,8,15,729.5,92.5,1.75,18.5,451.0,788.61,613.14
2016,9,2,8,30,756.0,97.0,1.7,19.0,500.0,826.97,636.01
2016,9,2,8,45,777.0,99.5,1.65,20.0,545.5,855.6,650.4
2016,9,2,9,0,798.0,102.0,1.6,21.0,591.0,881.56,662.76
2016,9,2,9,15,559.0,198.0,1.65,21.5,552.0,766.38,581.05
2016,9,2,9,30,320.0,294.0,1.7,22.0,513.0,629.36,478.06
2016,9,2,9,45,436.0,269.5,1.75,22.5,584.0,719.35,543.19
2016,9,2,10,0,552.0,245.0,1.8,23.0,655.0,792.06,593.07
2016,9,2,10,15,538.5,262.5,1.85,23.0,675.5,786.77,587.48
2016,9,2,10,30,525.0,280.0,1.9,23.0,696.0,778.94,581.01
2016,9,2,10,45,517.5,293.5,1.95,23.5,712.5,770.05,573.0
2016,9,2,11,0,510.0,307.0,2.0,24.0,729.0,758.87,563.51
2016,9,2,11,15,714.5,203.5,2.05,24.0,805.5,813.35,605.24
2016,9,2,11,30,919.0,100.0,2.1,24.0,882.0,843.8,625.76
2016,9,2,11,45,919.5,100.5,2.2,24.5,888.0,813.62,604.57
2016,9,2,12,0,920.0,101.0,2.3,25.0,894.0,780.66,581.94
2016,9,2,12,15,919.5,101.0,2.35,25.0,892.5,743.91,557.2
2016,9,2,12,30,919.0,101.0,2.4,25.0,891.0,704.77,528.76
2016,9,2,12,45,901.5,109.5,2.5,25.0,877.0,660.17,495.81
2016,9,2,13,0,884.0,118.0,2.6,25.0,863.0,614.61,461.34
2016,9,2,13,15,880.0,117.0,2.7,24.5,846.0,567.92,426.07
2016,9,2,13,30,876.0,116.0,2.8,24.0,829.0,519.96,388.58
2016,9,2,13,45,873.0,113.0,2.9,24.0,805.0,469.81,347.42
2016,9,2,14,0,870.0,110.0,3.0,24.0,781.0,418.72,304.31
2016,9,2,14,15,861.5,108.0,3.1,24.0,750.0,365.85,258.89
2016,9,2,14,30,853.0,106.0,3.2,24.0,719.0,312.99,212.87
2016,9,2,14,45,844.0,102.5,3.3,24.0,682.0,259.15,166.48
2016,9,2,15,0,835.0,99.0,3.4,24.0,645.0,197.65,116.22
2016,9,2,15,15,819.0,96.5,3.45,23.5,602.0,144.51,78.23
2016,9,2,15,30,803.0,94.0,3.5,23.0,559.0,93.15,52.21
2016,9,2,15,45,784.5,90.0,3.55,22.5,512.5,63.26,48.57
2016,9,2,16,0,766.0,86.0,3.6,22.0,466.0,62.05,47.82
2016,9,2,16,15,737.0,82.0,3.55,21.5,415.5,60.68,46.91
2016,9,2,16,30,708.0,78.0,3.5,21.0,365.0,53.92,41.31
2016,9,2,16,45,668.0,72.5,3.5,20.5,313.5,51.46,39.37
2016,9,2,17,0,628.0,67.0,3.5,20.0,262.0,48.91,37.27
2016,9,2,17,15,567.0,60.5,3.5,19.0,211.0,45.37,34.26
2016,9,2,17,30,506.0,54.0,3.5,18.0,160.0,41.76,30.99
2016,9,2,17,45,407.0,44.5,3.5,17.5,114.0,35.32,24.95
2016,9,2,18,0,308.0,35.0,3.5,17.0,68.0,28.72,18.12
2016,9,2,18,15,154.0,17.5,3.45,16.5,34.0,14.14,0.0
2016,9,2,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,12.0,2.7,12.5,12.0,10.91,0.0
2016,9,3,6,0,0.0,24.0,2.8,13.0,24.0,29.86,0.0
2016,9,3,6,15,181.5,35.5,2.8,13.5,63.0,203.05,156.16
2016,9,3,6,30,363.0,47.0,2.8,14.0,102.0,347.72,285.92
2016,9,3,6,45,434.0,58.5,2.85,14.5,149.5,426.79,354.65
2016,9,3,7,0,505.0,70.0,2.9,15.0,197.0,509.51,422.94
2016,9,3,7,15,557.5,78.0,2.8,15.5,248.5,576.28,474.71
2016,9,3,7,30,610.0,86.0,2.7,16.0,300.0,644.01,524.75
2016,9,3,7,45,642.5,93.5,2.6,16.5,350.5,694.62,559.78
2016,9,3,8,0,675.0,101.0,2.5,17.0,401.0,744.29,592.85
2016,9,3,8,15,702.5,106.0,2.4,17.0,450.0,785.06,619.54
2016,9,3,8,30,730.0,111.0,2.3,17.0,499.0,823.98,644.33
2016,9,3,8,45,748.5,116.0,2.2,17.5,544.0,852.47,660.04
2016,9,3,9,0,767.0,121.0,2.1,18.0,589.0,872.86,669.93
2016,9,3,9,15,782.0,124.5,2.1,18.5,629.5,891.12,679.29
2016,9,3,9,30,797.0,128.0,2.1,19.0,670.0,906.24,686.54
2016,9,3,9,45,839.0,115.0,2.1,19.5,712.5,924.68,696.11
2016,9,3,10,0,881.0,102.0,2.1,20.0,755.0,931.01,697.57
2016,9,3,10,15,888.5,103.5,2.2,20.0,783.5,927.36,694.98
2016,9,3,10,30,896.0,105.0,2.3,20.0,812.0,920.24,690.27
2016,9,3,10,45,899.0,107.0,2.45,20.0,832.5,906.21,681.46
2016,9,3,11,0,902.0,109.0,2.6,20.0,853.0,888.86,670.42
2016,9,3,11,15,905.0,110.0,2.75,20.0,867.0,867.26,656.45
2016,9,3,11,30,908.0,111.0,2.9,20.0,881.0,842.53,640.24
2016,9,3,11,45,908.5,111.5,3.05,20.5,886.5,812.36,618.95
2016,9,3,12,0,909.0,112.0,3.2,21.0,892.0,779.44,595.64
2016,9,3,12,15,909.0,111.5,3.3,20.5,890.5,742.69,570.76
2016,9,3,12,30,909.0,111.0,3.4,20.0,889.0,703.57,542.48
2016,9,3,12,45,724.5,208.5,3.5,20.0,824.0,632.37,486.48
2016,9,3,13,0,540.0,306.0,3.6,20.0,759.0,568.91,436.31
2016,9,3,13,15,707.0,214.0,3.6,20.0,794.5,549.36,421.18
2016,9,3,13,30,874.0,122.0,3.6,20.0,830.0,520.17,396.26
2016,9,3,13,45,670.0,205.5,3.65,20.0,738.5,445.3,336.74
2016,9,3,14,0,466.0,289.0,3.7,20.0,647.0,392.88,295.78
2016,9,3,14,15,527.0,253.5,3.7,20.0,642.5,355.31,262.6
2016,9,3,14,30,588.0,218.0,3.7,20.0,638.0,310.96,222.8
2016,9,3,14,45,713.5,160.5,3.7,20.0,643.0,257.19,172.43
2016,9,3,15,0,839.0,103.0,3.7,20.0,648.0,197.36,117.72
2016,9,3,15,15,823.5,100.5,3.75,19.5,605.0,144.03,79.61
2016,9,3,15,30,808.0,98.0,3.8,19.0,562.0,92.43,54.33
2016,9,3,15,45,785.5,94.5,3.85,19.0,514.5,66.75,52.31
2016,9,3,16,0,763.0,91.0,3.9,19.0,467.0,66.0,51.86
2016,9,3,16,15,733.5,87.0,3.95,18.5,416.0,58.77,45.85
2016,9,3,16,30,704.0,83.0,4.0,18.0,365.0,57.71,45.17
2016,9,3,16,45,655.5,78.5,4.05,17.5,312.5,56.13,43.99
2016,9,3,17,0,607.0,74.0,4.1,17.0,260.0,54.57,42.74
2016,9,3,17,15,543.0,66.0,4.0,16.5,208.5,50.04,38.73
2016,9,3,17,30,479.0,58.0,3.9,16.0,157.0,45.39,34.41
2016,9,3,17,45,368.5,47.5,3.85,15.5,110.5,38.2,27.6
2016,9,3,18,0,258.0,37.0,3.8,15.0,64.0,28.96,18.17
2016,9,3,18,15,129.0,18.5,3.75,14.5,32.0,14.6,0.0
2016,9,3,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,38.0,8.5,2.75,11.5,10.5,29.33,0.0
2016,9,4,6,0,76.0,17.0,2.8,12.0,21.0,88.47,0.0
2016,9,4,6,15,182.5,35.0,2.8,12.5,58.5,203.19,155.13
2016,9,4,6,30,289.0,53.0,2.8,13.0,96.0,303.78,250.08
2016,9,4,6,45,377.0,65.0,2.8,13.5,144.5,390.09,325.5
2016,9,4,7,0,465.0,77.0,2.8,14.0,193.0,482.35,402.57
2016,9,4,7,15,521.0,86.0,2.65,14.5,244.5,555.32,459.77
2016,9,4,7,30,577.0,95.0,2.5,15.0,296.0,626.26,512.47
2016,9,4,7,45,626.0,99.5,2.45,15.5,349.0,686.57,555.27
2016,9,4,8,0,675.0,104.0,2.4,16.0,402.0,746.5,596.25
2016,9,4,8,15,703.5,109.0,2.3,16.5,451.5,788.07,622.26
2016,9,4,8,30,732.0,114.0,2.2,17.0,501.0,827.78,646.31
2016,9,4,8,45,760.5,115.5,2.1,17.5,548.5,861.0,665.19
2016,9,4,9,0,789.0,117.0,2.0,18.0,596.0,886.69,678.51
2016,9,4,9,15,804.5,120.0,1.95,18.5,637.5,904.86,687.09
2016,9,4,9,30,820.0,123.0,1.9,19.0,679.0,919.82,693.56
2016,9,4,9,45,851.0,116.0,1.9,19.5,719.0,934.55,700.51
2016,9,4,10,0,882.0,109.0,1.9,20.0,759.0,937.1,699.43
2016,9,4,10,15,890.0,110.5,1.95,20.0,788.0,933.62,696.55
2016,9,4,10,30,898.0,112.0,2.0,20.0,817.0,926.66,691.56
2016,9,4,10,45,903.0,113.0,2.05,20.5,838.5,913.05,680.99
2016,9,4,11,0,908.0,114.0,2.1,21.0,860.0,896.08,668.36
2016,9,4,11,15,911.5,114.5,2.2,21.0,874.5,874.05,654.17
2016,9,4,11,30,915.0,115.0,2.3,21.0,889.0,848.85,637.82
2016,9,4,11,45,916.5,115.5,2.4,21.5,895.0,819.06,617.04
2016,9,4,12,0,918.0,116.0,2.5,22.0,901.0,786.43,594.25
2016,9,4,12,15,917.5,115.5,2.6,22.0,899.0,748.83,568.05
2016,9,4,12,30,917.0,115.0,2.7,22.0,897.0,708.87,538.79
2016,9,4,12,45,919.0,112.5,2.8,22.0,888.0,666.55,507.11
2016,9,4,13,0,921.0,110.0,2.9,22.0,879.0,622.06,472.9
2016,9,4,13,15,917.0,109.0,2.95,22.0,861.5,573.63,434.57
2016,9,4,13,30,913.0,108.0,3.0,22.0,844.0,523.86,394.11
2016,9,4,13,45,906.0,107.0,3.1,22.0,818.5,471.7,350.76
2016,9,4,14,0,899.0,106.0,3.2,22.0,793.0,418.9,305.69
2016,9,4,14,15,890.0,104.5,3.2,22.0,760.5,364.68,258.43
2016,9,4,14,30,881.0,103.0,3.2,22.0,728.0,310.48,210.76
2016,9,4,14,45,868.5,101.0,3.25,22.0,689.5,255.43,163.24
2016,9,4,15,0,856.0,99.0,3.3,22.0,651.0,193.06,112.6
2016,9,4,15,15,839.5,96.0,3.3,21.5,607.0,138.37,74.52
2016,9,4,15,30,823.0,93.0,3.3,21.0,563.0,85.53,50.08
2016,9,4,15,45,800.0,90.0,3.3,21.0,514.5,63.82,49.4
2016,9,4,16,0,777.0,87.0,3.3,21.0,466.0,63.31,49.14
2016,9,4,16,15,747.0,83.0,3.35,20.5,414.5,61.95,48.24
2016,9,4,16,30,717.0,79.0,3.4,20.0,363.0,55.08,42.53
2016,9,4,16,45,670.5,74.0,3.5,19.5,310.0,52.99,40.89
2016,9,4,17,0,624.0,69.0,3.6,19.0,257.0,50.87,39.14
2016,9,4,17,15,560.0,61.5,3.6,18.0,205.5,46.58,35.43
2016,9,4,17,30,496.0,54.0,3.6,17.0,154.0,42.17,31.4
2016,9,4,17,45,388.5,43.5,3.6,16.5,107.5,34.83,24.49
2016,9,4,18,0,281.0,33.0,3.6,16.0,61.0,27.27,16.33
2016,9,4,18,15,140.5,16.5,3.45,15.5,30.5,13.51,0.0
2016,9,4,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,5,45,72.5,8.0,1.05,11.5,11.5,7.28,0.0
2016,9,5,6,0,145.0,16.0,1.0,12.0,23.0,130.05,0.0
2016,9,5,6,15,271.5,29.0,1.0,12.5,62.0,253.17,190.76
2016,9,5,6,30,398.0,42.0,1.0,13.0,101.0,365.11,296.75
2016,9,5,6,45,479.0,51.0,1.0,14.0,150.0,448.96,367.28
2016,9,5,7,0,560.0,60.0,1.0,15.0,199.0,537.13,436.05
2016,9,5,7,15,611.5,66.5,0.9,15.5,250.5,602.18,483.53
2016,9,5,7,30,663.0,73.0,0.8,16.0,302.0,668.2,528.97
2016,9,5,7,45,700.5,78.0,0.75,17.0,354.0,720.8,561.97
2016,9,5,8,0,738.0,83.0,0.7,18.0,406.0,767.93,589.69
2016,9,5,8,15,764.0,86.5,0.65,18.5,455.5,806.91,611.91
2016,9,5,8,30,790.0,90.0,0.6,19.0,505.0,843.79,632.1
2016,9,5,8,45,809.5,93.0,0.6,19.5,551.5,871.71,646.88
2016,9,5,9,0,829.0,96.0,0.6,20.0,598.0,896.84,659.77
2016,9,5,9,15,843.5,98.5,0.65,20.5,639.0,913.72,668.32
2016,9,5,9,30,858.0,101.0,0.7,21.0,680.0,918.4,669.25
2016,9,5,9,45,875.5,99.5,0.8,21.5,717.0,927.14,674.05
2016,9,5,10,0,893.0,98.0,0.9,22.0,754.0,932.53,676.72
2016,9,5,10,15,900.5,99.5,1.05,22.5,783.0,928.63,674.43
2016,9,5,10,30,908.0,101.0,1.2,23.0,812.0,921.22,669.95
2016,9,5,10,45,912.0,103.0,1.35,23.5,833.5,907.75,661.51
2016,9,5,11,0,916.0,105.0,1.5,24.0,855.0,890.88,650.82
2016,9,5,11,15,919.0,105.5,1.65,24.0,869.0,868.34,637.55
2016,9,5,11,30,922.0,106.0,1.8,24.0,883.0,842.65,622.02
2016,9,5,11,45,921.0,107.5,1.95,24.0,888.5,811.77,602.77
2016,9,5,12,0,920.0,109.0,2.1,24.0,894.0,778.17,581.4
2016,9,5,12,15,920.0,109.0,2.2,24.0,892.0,741.35,556.22
2016,9,5,12,30,920.0,109.0,2.3,24.0,890.0,702.1,527.89
2016,9,5,12,45,903.5,116.5,2.4,24.5,876.0,656.92,493.42
2016,9,5,13,0,887.0,124.0,2.5,25.0,862.0,610.77,457.52
2016,9,5,13,15,882.5,123.0,2.55,24.5,844.0,563.38,421.45
2016,9,5,13,30,878.0,122.0,2.6,24.0,826.0,514.78,383.22
2016,9,5,13,45,871.0,120.5,2.7,24.0,800.5,463.72,341.32
2016,9,5,14,0,864.0,119.0,2.8,24.0,775.0,412.11,297.79
2016,9,5,14,15,854.0,117.0,2.8,24.0,743.0,353.08,247.68
2016,9,5,14,30,844.0,115.0,2.8,24.0,711.0,299.25,201.04
2016,9,5,14,45,832.5,112.0,2.85,24.0,673.0,244.89,154.77
2016,9,5,15,0,821.0,109.0,2.9,24.0,635.0,191.44,111.92
2016,9,5,15,15,804.0,105.5,2.85,23.5,591.5,138.27,75.94
2016,9,5,15,30,787.0,102.0,2.8,23.0,548.0,87.05,53.68
2016,9,5,15,45,767.5,97.5,2.8,22.5,500.5,69.26,53.73
2016,9,5,16,0,748.0,93.0,2.8,22.0,453.0,67.87,52.85
2016,9,5,16,15,717.0,88.0,2.7,21.5,402.5,59.77,46.18
2016,9,5,16,30,686.0,83.0,2.6,21.0,352.0,58.02,44.9
2016,9,5,16,45,645.0,76.5,2.55,20.5,300.5,54.96,42.44
2016,9,5,17,0,604.0,70.0,2.5,20.0,249.0,51.78,39.77
2016,9,5,17,15,540.0,62.0,2.45,19.0,198.0,47.13,35.75
2016,9,5,17,30,476.0,54.0,2.4,18.0,147.0,42.34,31.38
2016,9,5,17,45,374.0,42.5,2.35,17.5,101.5,34.12,23.7
2016,9,5,18,0,272.0,31.0,2.3,17.0,56.0,25.59,14.42
2016,9,5,18,15,136.0,15.5,2.3,16.5,28.0,14.1,0.0
2016,9,5,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,76.0,7.5,0.9,13.5,10.5,6.82,0.0
2016,9,6,6,0,152.0,15.0,0.8,14.0,21.0,105.58,0.0
2016,9,6,6,15,280.5,27.5,0.7,14.5,60.0,256.93,189.12
2016,9,6,6,30,409.0,40.0,0.6,15.0,99.0,369.59,296.09
2016,9,6,6,45,486.5,49.0,0.55,15.5,147.5,450.92,363.75
2016,9,6,7,0,564.0,58.0,0.5,16.0,196.0,536.44,429.58
2016,9,6,7,15,615.5,64.0,0.5,16.5,247.5,600.72,476.43
2016,9,6,7,30,667.0,70.0,0.5,17.0,299.0,666.01,521.66
2016,9,6,7,45,702.0,75.0,0.5,18.0,350.5,716.46,553.32
2016,9,6,8,0,737.0,80.0,0.5,19.0,402.0,761.69,580.18
2016,9,6,8,15,763.0,84.0,0.55,19.5,451.5,801.13,604.2
2016,9,6,8,30,789.0,88.0,0.6,20.0,501.0,838.49,626.41
2016,9,6,8,45,807.0,91.5,0.7,21.0,546.5,865.55,641.25
2016,9,6,9,0,825.0,95.0,0.8,22.0,592.0,889.79,654.22
2016,9,6,9,15,839.5,97.5,0.8,22.5,633.0,906.55,661.77
2016,9,6,9,30,854.0,100.0,0.8,23.0,674.0,911.21,661.71
2016,9,6,9,45,863.0,103.0,0.8,24.0,709.0,917.11,661.48
2016,9,6,10,0,872.0,106.0,0.8,25.0,744.0,919.59,659.2
2016,9,6,10,15,880.0,107.5,0.85,25.5,773.0,916.08,655.54
2016,9,6,10,30,888.0,109.0,0.9,26.0,802.0,909.11,649.92
2016,9,6,10,45,893.5,110.0,1.0,26.5,823.5,895.99,641.38
2016,9,6,11,0,899.0,111.0,1.1,27.0,845.0,879.51,630.78
2016,9,6,11,15,902.5,112.0,1.25,27.0,859.0,858.07,618.88
2016,9,6,11,30,906.0,113.0,1.4,27.0,873.0,833.47,604.71
2016,9,6,11,45,907.5,113.0,1.6,27.0,879.0,803.36,587.14
2016,9,6,12,0,909.0,113.0,1.8,27.0,885.0,770.46,567.25
2016,9,6,12,15,909.0,113.0,1.9,27.0,883.0,733.88,542.44
2016,9,6,12,30,909.0,113.0,2.0,27.0,881.0,694.91,514.83
2016,9,6,12,45,902.0,115.5,2.15,27.0,870.0,651.6,483.58
2016,9,6,13,0,895.0,118.0,2.3,27.0,859.0,606.74,450.21
2016,9,6,13,15,890.5,117.0,2.35,27.0,841.0,559.01,413.37
2016,9,6,13,30,886.0,116.0,2.4,27.0,823.0,510.05,374.5
2016,9,6,13,45,881.5,113.5,2.5,27.0,798.5,458.9,332.96
2016,9,6,14,0,877.0,111.0,2.6,27.0,774.0,406.95,289.57
2016,9,6,14,15,867.5,109.0,2.6,26.5,742.0,353.24,244.34
2016,9,6,14,30,858.0,107.0,2.6,26.0,710.0,299.65,198.7
2016,9,6,14,45,848.5,103.5,2.6,26.0,672.0,237.78,147.07
2016,9,6,15,0,839.0,100.0,2.6,26.0,634.0,183.43,104.08
2016,9,6,15,15,822.0,97.5,2.55,25.5,590.0,130.07,69.06
2016,9,6,15,30,805.0,95.0,2.5,25.0,546.0,78.64,48.79
2016,9,6,15,45,786.0,90.0,2.5,25.0,499.0,64.11,48.85
2016,9,6,16,0,767.0,85.0,2.5,25.0,452.0,62.12,47.34
2016,9,6,16,15,736.0,81.0,2.45,24.5,401.0,60.71,46.4
2016,9,6,16,30,705.0,77.0,2.4,24.0,350.0,53.93,40.84
2016,9,6,16,45,665.0,70.5,2.35,24.0,298.0,50.69,38.15
2016,9,6,17,0,625.0,64.0,2.3,24.0,246.0,47.3,35.24
2016,9,6,17,15,560.0,56.5,2.15,23.0,195.0,42.84,31.42
2016,9,6,17,30,495.0,49.0,2.0,22.0,144.0,38.25,27.29
2016,9,6,17,45,392.0,38.5,1.9,21.0,99.0,30.76,20.4
2016,9,6,18,0,289.0,28.0,1.8,20.0,54.0,23.0,11.6
2016,9,6,18,15,144.5,14.0,1.75,19.5,27.0,12.73,0.0
2016,9,6,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,5,45,70.0,7.0,1.1,16.5,9.5,0.0,0.0
2016,9,7,6,0,140.0,14.0,1.1,17.0,19.0,97.15,0.0
2016,9,7,6,15,266.0,27.0,1.15,17.5,57.5,246.61,176.86
2016,9,7,6,30,392.0,40.0,1.2,18.0,96.0,357.15,284.7
2016,9,7,6,45,472.0,49.5,1.3,19.0,144.5,440.15,354.6
2016,9,7,7,0,552.0,59.0,1.4,20.0,193.0,527.54,423.0
2016,9,7,7,15,604.0,66.0,1.45,20.5,244.5,593.1,472.13
2016,9,7,7,30,656.0,73.0,1.5,21.0,296.0,659.68,519.75
2016,9,7,7,45,692.5,78.0,1.55,21.5,347.5,711.0,554.45
2016,9,7,8,0,729.0,83.0,1.6,22.0,399.0,756.7,584.13
2016,9,7,8,15,755.0,87.0,1.55,22.5,448.5,795.91,607.53
2016,9,7,8,30,781.0,91.0,1.5,23.0,498.0,833.02,628.87
2016,9,7,8,45,800.5,94.0,1.45,24.0,543.5,860.62,642.1
2016,9,7,9,0,820.0,97.0,1.4,25.0,589.0,885.43,653.26
2016,9,7,9,15,834.5,100.0,1.3,25.5,630.0,902.63,659.87
2016,9,7,9,30,849.0,103.0,1.2,26.0,671.0,916.59,664.36
2016,9,7,9,45,860.0,105.0,1.15,27.0,706.0,914.09,657.87
2016,9,7,10,0,871.0,107.0,1.1,28.0,741.0,917.16,655.27
2016,9,7,10,15,879.0,108.5,1.0,28.5,769.5,913.53,649.0
2016,9,7,10,30,887.0,110.0,0.9,29.0,798.0,906.45,640.77
2016,9,7,10,45,892.5,111.0,0.85,29.5,819.5,893.22,629.77
2016,9,7,11,0,898.0,112.0,0.8,30.0,841.0,876.64,616.94
2016,9,7,11,15,901.5,112.5,0.85,30.0,855.0,854.61,603.75
2016,9,7,11,30,905.0,113.0,0.9,30.0,869.0,829.46,588.61
2016,9,7,11,45,906.5,113.0,1.0,30.5,875.0,799.29,569.73
2016,9,7,12,0,908.0,113.0,1.1,31.0,881.0,766.34,548.89
2016,9,7,12,15,907.5,113.0,1.25,31.0,879.0,729.37,525.37
2016,9,7,12,30,907.0,113.0,1.4,31.0,877.0,690.06,499.08
2016,9,7,12,45,881.5,125.5,1.55,31.0,860.5,644.07,466.96
2016,9,7,13,0,856.0,138.0,1.7,31.0,844.0,597.32,433.31
2016,9,7,13,15,851.0,137.0,1.8,31.0,826.0,549.71,397.89
2016,9,7,13,30,846.0,136.0,1.9,31.0,808.0,501.05,360.5
2016,9,7,13,45,837.5,135.0,2.0,31.0,782.5,450.13,320.28
2016,9,7,14,0,829.0,134.0,2.1,31.0,757.0,398.95,278.69
2016,9,7,14,15,818.5,131.5,2.15,30.5,724.5,345.96,235.31
2016,9,7,14,30,808.0,129.0,2.2,30.0,692.0,293.4,191.76
2016,9,7,14,45,792.5,126.5,2.3,30.0,653.5,240.54,148.57
2016,9,7,15,0,777.0,124.0,2.4,30.0,615.0,189.11,109.38
2016,9,7,15,15,757.5,120.5,2.4,29.5,571.5,130.76,71.58
2016,9,7,15,30,738.0,117.0,2.4,29.0,528.0,81.54,53.4
2016,9,7,15,45,711.5,112.5,2.45,28.5,480.0,72.7,55.27
2016,9,7,16,0,685.0,108.0,2.5,28.0,432.0,71.97,54.98
2016,9,7,16,15,650.0,102.0,2.45,27.0,381.5,70.01,53.75
2016,9,7,16,30,615.0,96.0,2.4,26.0,331.0,67.97,52.41
2016,9,7,16,45,566.5,88.0,2.4,25.5,279.5,64.15,49.37
2016,9,7,17,0,518.0,80.0,2.4,25.0,228.0,60.17,46.07
2016,9,7,17,15,447.5,70.0,2.2,24.0,179.0,54.2,40.97
2016,9,7,17,30,377.0,60.0,2.0,23.0,130.0,45.75,33.5
2016,9,7,17,45,275.0,45.0,1.85,22.0,87.0,34.81,23.59
2016,9,7,18,0,173.0,30.0,1.7,21.0,44.0,23.53,11.07
2016,9,7,18,15,86.5,15.0,1.6,20.5,22.0,13.64,0.0
2016,9,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,45,35.0,6.0,1.3,13.5,7.5,0.0,0.0
2016,9,8,6,0,70.0,12.0,1.3,14.0,15.0,53.0,0.0
2016,9,8,6,15,179.0,29.0,1.35,14.5,50.5,190.67,134.9
2016,9,8,6,30,288.0,46.0,1.4,15.0,86.0,291.52,235.45
2016,9,8,6,45,370.5,58.5,1.45,15.5,132.5,373.86,306.79
2016,9,8,7,0,453.0,71.0,1.5,16.0,179.0,465.75,382.18
2016,9,8,7,15,226.5,88.0,1.5,16.5,142.0,299.5,247.55
2016,9,8,7,30,0.0,105.0,1.5,17.0,105.0,100.95,79.14
2016,9,8,7,45,2.0,123.5,1.5,17.5,124.5,120.28,95.25
2016,9,8,8,0,4.0,142.0,1.5,18.0,144.0,139.52,110.6
2016,9,8,8,15,32.0,177.5,1.5,18.5,194.0,215.0,171.92
2016,9,8,8,30,60.0,213.0,1.5,19.0,244.0,278.7,221.94
2016,9,8,8,45,103.0,240.5,1.55,19.5,300.0,345.87,273.94
2016,9,8,9,0,146.0,268.0,1.6,20.0,356.0,429.5,336.66
2016,9,8,9,15,244.0,274.0,1.6,20.5,432.0,537.8,417.03
2016,9,8,9,30,342.0,280.0,1.6,21.0,508.0,628.58,481.86
2016,9,8,9,45,352.5,294.0,1.65,21.5,540.0,646.7,492.18
2016,9,8,10,0,363.0,308.0,1.7,22.0,572.0,662.89,501.73
2016,9,8,10,15,594.5,223.0,1.75,22.0,675.0,790.25,594.72
2016,9,8,10,30,826.0,138.0,1.8,22.0,778.0,887.34,660.09
2016,9,8,10,45,833.5,139.0,1.85,22.5,799.5,875.69,649.8
2016,9,8,11,0,841.0,140.0,1.9,23.0,821.0,860.7,638.58
2016,9,8,11,15,845.0,141.0,1.95,23.0,834.5,839.56,624.57
2016,9,8,11,30,849.0,142.0,2.0,23.0,848.0,815.34,608.55
2016,9,8,11,45,852.0,141.5,2.05,23.0,854.5,785.96,589.01
2016,9,8,12,0,855.0,141.0,2.1,23.0,861.0,753.85,566.53
2016,9,8,12,15,854.5,140.5,2.15,23.0,858.5,716.74,539.82
2016,9,8,12,30,854.0,140.0,2.2,23.0,856.0,677.44,510.98
2016,9,8,12,45,846.5,142.0,2.25,23.0,844.5,634.11,478.5
2016,9,8,13,0,839.0,144.0,2.3,23.0,833.0,589.47,444.24
2016,9,8,13,15,834.0,143.0,2.3,23.0,815.0,542.52,407.2
2016,9,8,13,30,829.0,142.0,2.3,23.0,797.0,494.56,368.39
2016,9,8,13,45,664.5,204.0,2.35,23.0,718.0,427.08,315.8
2016,9,8,14,0,500.0,266.0,2.4,23.0,639.0,376.73,277.04
2016,9,8,14,15,511.5,248.0,2.4,23.0,616.0,334.08,241.35
2016,9,8,14,30,523.0,230.0,2.4,23.0,593.0,290.31,204.34
2016,9,8,14,45,543.5,208.0,2.45,23.0,566.5,244.37,165.72
2016,9,8,15,0,564.0,186.0,2.5,23.0,540.0,196.56,127.56
2016,9,8,15,15,652.0,149.5,2.5,22.5,530.5,139.79,85.47
2016,9,8,15,30,740.0,113.0,2.5,22.0,521.0,75.25,58.76
2016,9,8,15,45,719.5,106.5,2.55,21.5,474.5,68.93,53.74
2016,9,8,16,0,699.0,100.0,2.6,21.0,428.0,66.64,52.07
2016,9,8,16,15,665.0,94.5,2.55,20.5,377.5,64.82,50.78
2016,9,8,16,30,631.0,89.0,2.5,20.0,327.0,62.92,49.38
2016,9,8,16,45,589.0,81.0,2.5,20.0,276.5,58.9,45.97
2016,9,8,17,0,547.0,73.0,2.5,20.0,226.0,54.69,42.28
2016,9,8,17,15,478.0,63.5,2.45,19.0,177.0,48.9,37.21
2016,9,8,17,30,409.0,54.0,2.4,18.0,128.0,42.91,31.72
2016,9,8,17,45,307.0,40.5,2.35,17.5,85.5,32.87,22.31
2016,9,8,18,0,205.0,27.0,2.3,17.0,43.0,21.25,8.56
2016,9,8,18,15,102.5,13.5,2.35,16.5,21.5,12.28,0.0
2016,9,8,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,45,42.5,6.5,1.45,12.5,7.5,0.0,0.0
2016,9,9,6,0,85.0,13.0,1.5,13.0,15.0,62.77,0.0
2016,9,9,6,15,211.0,27.5,1.5,13.5,51.5,207.01,143.71
2016,9,9,6,30,337.0,42.0,1.5,14.0,88.0,320.05,259.05
2016,9,9,6,45,423.5,52.5,1.5,14.5,135.5,406.95,334.42
2016,9,9,7,0,510.0,63.0,1.5,15.0,183.0,498.59,409.15
2016,9,9,7,15,255.0,72.0,1.4,15.5,132.0,316.89,262.73
2016,9,9,7,30,0.0,81.0,1.3,16.0,81.0,74.07,56.96
2016,9,9,7,45,5.5,115.0,1.2,16.5,117.0,113.73,90.38
2016,9,9,8,0,11.0,149.0,1.1,17.0,153.0,153.64,122.78
