Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,8,15,5.5,150.0,1.05,17.5,152.0,146.9,116.31
2016,9,9,8,30,0.0,151.0,1.0,18.0,151.0,140.92,110.63
2016,9,9,8,45,15.0,190.0,0.95,19.0,199.0,193.35,152.28
2016,9,9,9,0,30.0,229.0,0.9,20.0,247.0,261.46,204.5
2016,9,9,9,15,47.0,258.5,0.9,20.5,289.0,306.38,237.98
2016,9,9,9,30,64.0,288.0,0.9,21.0,331.0,350.48,270.2
2016,9,9,9,45,133.5,314.0,0.95,21.5,409.0,452.92,346.17
2016,9,9,10,0,203.0,340.0,1.0,22.0,487.0,537.1,406.11
2016,9,9,10,15,374.5,301.0,1.05,22.5,585.5,654.45,490.49
2016,9,9,10,30,546.0,262.0,1.1,23.0,684.0,766.5,567.4
2016,9,9,10,45,719.0,187.5,1.2,23.5,758.5,828.52,610.08
2016,9,9,11,0,892.0,113.0,1.3,24.0,833.0,866.43,633.71
2016,9,9,11,15,895.5,114.0,1.4,24.0,846.5,844.83,619.91
2016,9,9,11,30,899.0,115.0,1.5,24.0,860.0,820.1,604.62
2016,9,9,11,45,902.5,114.5,1.65,24.5,866.5,790.93,585.56
2016,9,9,12,0,906.0,114.0,1.8,25.0,873.0,758.89,564.27
2016,9,9,12,15,725.0,202.5,1.9,25.0,809.0,682.08,507.88
2016,9,9,12,30,544.0,291.0,2.0,25.0,745.0,607.18,452.56
2016,9,9,12,45,528.5,295.5,2.1,25.0,732.5,571.06,426.37
2016,9,9,13,0,513.0,300.0,2.2,25.0,720.0,534.96,399.35
2016,9,9,13,15,518.5,288.0,2.25,24.5,704.0,496.66,370.9
2016,9,9,13,30,524.0,276.0,2.3,24.0,688.0,457.36,340.81
2016,9,9,13,45,520.5,267.0,2.4,24.0,665.5,415.82,307.68
2016,9,9,14,0,517.0,258.0,2.5,24.0,643.0,374.28,273.78
2016,9,9,14,15,517.0,244.5,2.55,23.5,615.0,330.64,238.05
2016,9,9,14,30,517.0,231.0,2.6,23.0,587.0,286.97,201.93
2016,9,9,14,45,536.5,209.0,2.65,23.0,560.5,241.06,163.43
2016,9,9,15,0,556.0,187.0,2.7,23.0,534.0,193.37,125.66
2016,9,9,15,15,532.0,183.0,2.7,22.5,495.5,152.82,100.72
2016,9,9,15,30,508.0,179.0,2.7,22.0,457.0,115.0,92.35
2016,9,9,15,45,611.5,137.5,2.75,21.5,442.0,90.51,72.12
2016,9,9,16,0,715.0,96.0,2.8,21.0,427.0,64.2,49.97
2016,9,9,16,15,680.5,90.5,2.85,20.5,376.5,62.24,48.57
2016,9,9,16,30,646.0,85.0,2.9,20.0,326.0,60.2,47.03
2016,9,9,16,45,598.5,78.0,2.95,19.5,274.5,56.81,44.25
2016,9,9,17,0,551.0,71.0,3.0,19.0,223.0,53.3,41.24
2016,9,9,17,15,478.5,62.0,2.95,18.0,173.5,47.86,36.43
2016,9,9,17,30,406.0,53.0,2.9,17.0,124.0,42.27,31.23
2016,9,9,17,45,294.0,39.5,2.9,16.5,81.5,30.71,20.43
2016,9,9,18,0,182.0,26.0,2.9,16.0,39.0,20.47,6.55
2016,9,9,18,15,91.0,13.0,2.8,15.5,19.5,11.82,0.0
2016,9,9,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,25.5,5.5,2.05,12.5,6.5,0.0,0.0
2016,9,10,6,0,51.0,11.0,2.1,13.0,13.0,40.48,0.0
2016,9,10,6,15,165.0,27.5,2.15,13.0,47.0,176.4,118.31
2016,9,10,6,30,279.0,44.0,2.2,13.0,81.0,281.91,229.39
2016,9,10,6,45,361.5,56.5,2.25,13.5,127.0,363.43,301.79
2016,9,10,7,0,444.0,69.0,2.3,14.0,173.0,454.66,378.46
2016,9,10,7,15,222.0,77.5,2.25,14.5,129.5,280.41,235.15
2016,9,10,7,30,0.0,86.0,2.2,15.0,86.0,79.65,62.05
2016,9,10,7,45,0.0,105.5,2.2,16.0,105.5,98.73,77.91
2016,9,10,8,0,0.0,125.0,2.2,17.0,125.0,117.59,93.0
2016,9,10,8,15,5.5,150.5,2.1,17.5,153.5,147.57,117.29
2016,9,10,8,30,11.0,176.0,2.0,18.0,182.0,177.43,140.99
2016,9,10,8,45,22.5,204.0,1.95,18.5,217.5,215.18,170.79
2016,9,10,9,0,34.0,232.0,1.9,19.0,253.0,268.64,212.23
2016,9,10,9,15,136.5,265.5,1.9,19.0,354.5,412.15,325.13
2016,9,10,9,30,239.0,299.0,1.9,19.0,456.0,538.05,419.84
2016,9,10,9,45,327.5,294.0,1.95,19.5,522.0,621.88,480.32
2016,9,10,10,0,416.0,289.0,2.0,20.0,588.0,701.53,536.36
2016,9,10,10,15,491.0,271.5,2.05,20.5,638.5,739.57,562.42
2016,9,10,10,30,566.0,254.0,2.1,21.0,689.0,773.8,585.75
2016,9,10,10,45,698.5,197.0,2.2,21.5,748.0,818.04,617.67
2016,9,10,11,0,831.0,140.0,2.3,22.0,807.0,846.36,635.75
2016,9,10,11,15,835.0,141.0,2.35,22.0,820.5,825.28,621.04
2016,9,10,11,30,839.0,142.0,2.4,22.0,834.0,801.17,604.71
2016,9,10,11,45,675.5,226.5,2.45,22.0,786.5,729.29,551.53
2016,9,10,12,0,512.0,311.0,2.5,22.0,739.0,657.02,496.99
2016,9,10,12,15,523.0,301.0,2.55,22.0,736.5,628.68,476.78
2016,9,10,12,30,534.0,291.0,2.6,22.0,734.0,598.46,454.46
2016,9,10,12,45,510.5,298.5,2.65,22.5,718.0,560.55,424.83
2016,9,10,13,0,487.0,306.0,2.7,23.0,702.0,523.28,395.4
2016,9,10,13,15,492.0,293.5,2.7,22.5,686.0,485.42,366.68
2016,9,10,13,30,497.0,281.0,2.7,22.0,670.0,446.69,336.48
2016,9,10,13,45,480.0,279.0,2.75,22.0,644.5,406.36,303.91
2016,9,10,14,0,463.0,277.0,2.8,22.0,619.0,367.25,271.83
2016,9,10,14,15,465.0,263.0,2.8,21.5,593.5,326.42,238.12
2016,9,10,14,30,467.0,249.0,2.8,21.0,568.0,285.41,204.0
2016,9,10,14,45,487.5,226.0,2.85,21.0,542.5,241.38,166.99
2016,9,10,15,0,508.0,203.0,2.9,21.0,517.0,195.5,130.64
2016,9,10,15,15,479.5,199.5,2.9,20.5,479.0,157.54,107.83
2016,9,10,15,30,451.0,196.0,2.9,20.0,441.0,125.47,102.0
2016,9,10,15,45,548.5,153.5,2.9,20.0,424.0,101.62,82.07
2016,9,10,16,0,646.0,111.0,2.9,20.0,407.0,74.78,59.32
2016,9,10,16,15,609.0,104.0,2.9,19.5,357.0,72.16,57.39
2016,9,10,16,30,572.0,97.0,2.9,19.0,307.0,69.42,55.27
2016,9,10,16,45,522.5,88.5,2.9,18.5,257.5,65.25,51.81
2016,9,10,17,0,473.0,80.0,2.9,18.0,208.0,59.21,46.57
2016,9,10,17,15,401.5,68.0,2.85,17.5,160.0,51.16,39.36
2016,9,10,17,30,330.0,56.0,2.8,17.0,112.0,42.84,31.66
2016,9,10,17,45,229.5,40.0,2.75,16.5,72.5,31.04,20.54
2016,9,10,18,0,129.0,24.0,2.7,16.0,33.0,18.87,3.51
2016,9,10,18,15,64.5,12.0,2.65,15.5,16.5,10.91,0.0
2016,9,10,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,5,45,14.5,4.5,2.5,12.5,5.0,0.0,0.0
2016,9,11,6,0,29.0,9.0,2.6,13.0,10.0,25.46,0.0
2016,9,11,6,15,117.5,28.0,2.7,13.0,42.0,132.19,84.05
2016,9,11,6,30,206.0,47.0,2.8,13.0,74.0,237.32,192.43
2016,9,11,6,45,280.5,63.5,2.9,13.5,117.5,315.67,262.46
2016,9,11,7,0,355.0,80.0,3.0,14.0,161.0,398.86,333.64
2016,9,11,7,15,177.5,84.5,2.95,14.5,125.0,255.6,214.28
2016,9,11,7,30,0.0,89.0,2.9,15.0,89.0,83.13,65.06
2016,9,11,7,45,4.0,116.5,2.85,15.5,118.0,114.51,91.49
2016,9,11,8,0,8.0,144.0,2.8,16.0,147.0,145.74,117.07
2016,9,11,8,15,6.0,153.0,2.75,16.0,155.5,150.88,120.79
2016,9,11,8,30,4.0,162.0,2.7,16.0,164.0,156.29,124.73
2016,9,11,8,45,12.5,189.0,2.65,16.5,196.5,190.23,151.99
2016,9,11,9,0,21.0,216.0,2.6,17.0,229.0,223.98,178.54
2016,9,11,9,15,43.0,251.0,2.55,17.5,279.0,294.27,233.85
2016,9,11,9,30,65.0,286.0,2.5,18.0,329.0,349.06,275.67
2016,9,11,9,45,104.0,312.5,2.5,18.5,385.5,408.51,320.87
2016,9,11,10,0,143.0,339.0,2.5,19.0,442.0,481.12,374.65
2016,9,11,10,15,207.5,347.0,2.5,19.0,502.5,538.96,418.09
2016,9,11,10,30,272.0,355.0,2.5,19.0,563.0,607.09,468.02
2016,9,11,10,45,306.5,357.0,2.55,19.5,597.0,626.26,480.73
2016,9,11,11,0,341.0,359.0,2.6,20.0,631.0,642.85,491.75
2016,9,11,11,15,370.0,354.0,2.65,20.0,654.0,645.36,493.57
2016,9,11,11,30,399.0,349.0,2.7,20.0,677.0,645.26,493.54
2016,9,11,11,45,366.0,364.5,2.75,20.0,667.0,615.17,470.54
2016,9,11,12,0,333.0,380.0,2.8,20.0,657.0,585.4,447.88
2016,9,11,12,15,381.5,358.0,2.85,20.0,674.5,578.26,443.16
2016,9,11,12,30,430.0,336.0,2.9,20.0,692.0,568.54,435.97
2016,9,11,12,45,446.0,320.5,3.0,20.0,685.5,538.56,413.3
2016,9,11,13,0,462.0,305.0,3.1,20.0,679.0,506.73,388.75
2016,9,11,13,15,454.5,304.0,3.15,19.5,665.5,472.9,362.47
2016,9,11,13,30,447.0,303.0,3.2,19.0,652.0,439.07,335.6
2016,9,11,13,45,451.5,289.0,3.3,19.0,631.5,400.37,303.82
2016,9,11,14,0,456.0,275.0,3.4,19.0,611.0,361.11,270.88
2016,9,11,14,15,453.5,264.5,3.45,18.5,585.5,321.88,238.02
2016,9,11,14,30,451.0,254.0,3.5,18.0,560.0,282.88,205.22
2016,9,11,14,45,445.0,241.0,3.55,18.0,529.0,241.86,171.34
2016,9,11,15,0,439.0,228.0,3.6,18.0,498.0,201.7,140.46
2016,9,11,15,15,403.5,217.0,3.6,17.5,451.0,162.07,115.98
2016,9,11,15,30,368.0,206.0,3.6,17.0,404.0,140.19,115.88
2016,9,11,15,45,276.5,198.0,3.65,17.0,339.0,135.68,112.42
2016,9,11,16,0,185.0,190.0,3.7,17.0,274.0,137.83,114.64
2016,9,11,16,15,222.0,163.0,3.7,16.5,252.5,115.46,95.83
2016,9,11,16,30,259.0,136.0,3.7,16.0,231.0,99.05,81.93
2016,9,11,16,45,234.5,118.0,3.7,16.0,193.5,87.37,71.8
2016,9,11,17,0,210.0,100.0,3.7,16.0,156.0,75.23,61.04
2016,9,11,17,15,300.5,75.0,3.65,15.5,135.0,56.17,44.04
2016,9,11,17,30,391.0,50.0,3.6,15.0,114.0,40.04,29.41
2016,9,11,17,45,277.0,36.5,3.55,14.5,73.5,28.46,18.34
2016,9,11,18,0,163.0,23.0,3.5,14.0,33.0,18.16,0.28
2016,9,11,18,15,81.5,11.5,3.4,13.5,16.5,10.46,0.0
2016,9,11,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,5,45,13.0,6.0,3.1,12.0,6.0,0.0,0.0
2016,9,12,6,0,26.0,12.0,3.2,12.0,12.0,26.35,0.0
2016,9,12,6,15,150.5,29.0,3.3,12.5,46.5,167.6,102.35
2016,9,12,6,30,275.0,46.0,3.4,13.0,81.0,282.26,229.11
2016,9,12,6,45,369.5,57.5,3.5,13.5,128.0,369.7,307.81
2016,9,12,7,0,464.0,69.0,3.6,14.0,175.0,467.23,390.88
2016,9,12,7,15,232.0,82.0,3.55,14.0,135.0,294.14,248.0
2016,9,12,7,30,0.0,95.0,3.5,14.0,95.0,90.13,71.24
2016,9,12,7,45,1.0,116.5,3.5,14.5,117.0,112.2,89.81
2016,9,12,8,0,2.0,138.0,3.5,15.0,139.0,134.02,107.63
2016,9,12,8,15,18.5,167.0,3.45,15.5,176.5,177.45,143.59
2016,9,12,8,30,35.0,196.0,3.4,16.0,214.0,236.19,191.15
2016,9,12,8,45,165.5,221.0,3.35,16.5,316.5,394.37,320.2
2016,9,12,9,0,296.0,246.0,3.3,17.0,419.0,554.32,444.04
2016,9,12,9,15,368.5,246.5,3.3,17.0,477.0,615.96,490.1
2016,9,12,9,30,441.0,247.0,3.3,17.0,535.0,692.84,546.6
2016,9,12,9,45,389.0,278.5,3.3,17.5,542.5,657.98,516.87
2016,9,12,10,0,337.0,310.0,3.3,18.0,550.0,637.06,497.92
2016,9,12,10,15,312.5,330.0,3.3,18.0,560.0,626.58,488.5
2016,9,12,10,30,288.0,350.0,3.3,18.0,570.0,614.73,478.12
2016,9,12,10,45,337.5,346.0,3.35,18.5,610.5,640.19,496.46
2016,9,12,11,0,387.0,342.0,3.4,19.0,651.0,662.61,512.1
2016,9,12,11,15,309.5,369.5,3.45,19.0,619.0,610.43,471.45
2016,9,12,11,30,232.0,397.0,3.5,19.0,587.0,552.77,427.05
2016,9,12,11,45,205.0,402.5,3.6,19.0,571.5,523.81,404.99
2016,9,12,12,0,178.0,408.0,3.7,19.0,556.0,495.76,383.39
2016,9,12,12,15,180.0,405.5,3.75,19.0,554.5,481.26,372.35
2016,9,12,12,30,182.0,403.0,3.8,19.0,553.0,466.18,360.74
2016,9,12,12,45,181.0,398.0,3.85,19.0,546.0,446.76,345.73
2016,9,12,13,0,180.0,393.0,3.9,19.0,539.0,427.15,330.45
2016,9,12,13,15,180.5,384.0,3.9,18.5,527.5,405.03,313.66
2016,9,12,13,30,181.0,375.0,3.9,18.0,516.0,382.77,296.5
2016,9,12,13,45,324.5,324.0,3.95,18.0,565.5,379.55,291.36
2016,9,12,14,0,468.0,273.0,4.0,18.0,615.0,361.34,272.17
2016,9,12,14,15,463.5,262.5,4.0,17.5,588.5,320.91,238.0
2016,9,12,14,30,459.0,252.0,4.0,17.0,562.0,280.92,204.21
2016,9,12,14,45,460.0,234.5,4.0,17.0,530.5,237.57,168.05
2016,9,12,15,0,461.0,217.0,4.0,17.0,499.0,194.41,134.59
2016,9,12,15,15,452.0,201.5,3.95,16.5,460.5,152.29,108.02
2016,9,12,15,30,443.0,186.0,3.9,16.0,422.0,119.69,98.79
2016,9,12,15,45,417.0,172.0,3.85,16.0,377.5,113.16,93.49
2016,9,12,16,0,391.0,158.0,3.8,16.0,333.0,106.28,87.82
2016,9,12,16,15,328.5,146.0,3.75,15.5,281.0,105.58,87.64
2016,9,12,16,30,266.0,134.0,3.7,15.0,229.0,97.83,81.21
2016,9,12,16,45,234.0,117.0,3.65,14.5,191.0,86.71,71.64
2016,9,12,17,0,202.0,100.0,3.6,14.0,153.0,75.18,61.45
2016,9,12,17,15,312.5,74.5,3.5,13.5,135.0,55.98,44.19
2016,9,12,17,30,423.0,49.0,3.4,13.0,117.0,39.5,29.11
2016,9,12,17,45,280.5,36.0,3.35,13.0,74.0,29.65,19.22
2016,9,12,18,0,138.0,23.0,3.3,13.0,31.0,18.19,0.0
2016,9,12,18,15,69.0,11.5,3.25,12.5,15.5,10.46,0.0
2016,9,12,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,4.5,1.75,12.5,4.5,0.0,0.0
2016,9,13,6,0,0.0,9.0,1.8,13.0,9.0,8.19,0.0
2016,9,13,6,15,125.5,26.5,1.85,13.5,42.0,145.99,82.17
2016,9,13,6,30,251.0,44.0,1.9,14.0,75.0,262.82,210.96
2016,9,13,6,45,332.5,58.5,1.95,14.5,120.5,344.49,283.74
2016,9,13,7,0,414.0,73.0,2.0,15.0,166.0,431.68,357.21
2016,9,13,7,15,473.5,83.5,1.95,15.0,216.0,500.55,413.52
2016,9,13,7,30,533.0,94.0,1.9,15.0,266.0,577.1,472.68
2016,9,13,7,45,577.5,101.0,1.85,15.5,316.5,634.43,513.76
2016,9,13,8,0,622.0,108.0,1.8,16.0,367.0,691.2,552.9
2016,9,13,8,15,652.5,114.0,1.75,16.5,415.5,733.76,580.35
2016,9,13,8,30,683.0,120.0,1.7,17.0,464.0,774.54,605.84
2016,9,13,8,45,708.5,123.5,1.7,17.5,509.5,805.81,624.52
2016,9,13,9,0,734.0,127.0,1.7,18.0,555.0,834.58,641.28
2016,9,13,9,15,523.5,203.5,1.75,18.0,519.5,722.85,559.68
2016,9,13,9,30,313.0,280.0,1.8,18.0,484.0,597.34,464.11
2016,9,13,9,45,551.5,211.5,1.85,18.5,594.0,745.24,575.23
2016,9,13,10,0,790.0,143.0,1.9,19.0,704.0,875.95,664.17
2016,9,13,10,15,684.0,194.5,1.9,19.0,694.0,829.29,629.86
2016,9,13,10,30,578.0,246.0,1.9,19.0,684.0,769.63,585.48
2016,9,13,10,45,546.0,266.5,1.9,19.5,689.5,746.44,566.9
2016,9,13,11,0,514.0,287.0,1.9,20.0,695.0,721.54,546.86
2016,9,13,11,15,516.0,291.5,1.85,20.0,706.5,707.26,535.82
2016,9,13,11,30,518.0,296.0,1.8,20.0,718.0,690.85,523.17
2016,9,13,11,45,523.0,296.0,1.8,20.5,724.5,670.51,507.21
2016,9,13,12,0,528.0,296.0,1.8,21.0,731.0,648.19,489.76
2016,9,13,12,15,528.0,294.5,1.75,21.0,728.5,619.36,468.14
2016,9,13,12,30,528.0,293.0,1.7,21.0,726.0,589.17,445.3
2016,9,13,12,45,531.0,287.0,1.7,21.5,717.5,555.78,419.32
2016,9,13,13,0,534.0,281.0,1.7,22.0,709.0,521.19,392.01
2016,9,13,13,15,533.5,273.5,1.7,22.0,693.0,482.63,362.01
2016,9,13,13,30,533.0,266.0,1.7,22.0,677.0,443.48,330.86
2016,9,13,13,45,692.0,192.0,1.7,22.0,706.5,412.74,303.13
2016,9,13,14,0,851.0,118.0,1.7,22.0,736.0,370.65,263.75
2016,9,13,14,15,840.0,116.0,1.7,22.0,703.0,316.9,217.36
2016,9,13,14,30,829.0,114.0,1.7,22.0,670.0,263.6,171.54
2016,9,13,14,45,817.0,110.0,1.7,22.0,631.5,209.31,126.78
2016,9,13,15,0,805.0,106.0,1.7,22.0,593.0,156.06,87.59
2016,9,13,15,15,785.5,103.0,1.7,21.5,548.5,104.43,59.93
2016,9,13,15,30,766.0,100.0,1.7,21.0,504.0,70.97,55.47
2016,9,13,15,45,741.0,95.5,1.75,21.0,456.0,62.89,48.77
2016,9,13,16,0,716.0,91.0,1.8,21.0,408.0,61.65,47.87
2016,9,13,16,15,680.0,85.5,1.8,20.5,357.5,59.53,46.28
2016,9,13,16,30,644.0,80.0,1.8,20.0,307.0,57.32,44.57
2016,9,13,16,45,591.0,73.0,1.85,19.5,255.5,53.75,41.59
2016,9,13,17,0,538.0,66.0,1.9,19.0,204.0,50.08,38.36
2016,9,13,17,15,461.5,56.5,1.8,18.5,155.0,44.04,32.88
2016,9,13,17,30,385.0,47.0,1.7,18.0,106.0,37.82,26.99
2016,9,13,17,45,263.5,33.0,1.6,17.5,66.5,27.03,16.36
2016,9,13,18,0,142.0,19.0,1.5,17.0,27.0,15.02,0.0
2016,9,13,18,15,71.0,9.5,1.5,16.5,13.5,8.64,0.0
2016,9,13,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,13.5,3.5,0.8,13.0,4.0,0.0,0.0
2016,9,14,6,0,27.0,7.0,0.8,13.0,8.0,22.3,0.0
2016,9,14,6,15,128.0,25.5,0.85,13.5,39.5,144.59,74.06
2016,9,14,6,30,229.0,44.0,0.9,14.0,71.0,248.06,197.25
2016,9,14,6,45,311.0,59.0,0.95,14.5,116.0,329.63,269.28
2016,9,14,7,0,393.0,74.0,1.0,15.0,161.0,416.8,341.77
2016,9,14,7,15,452.0,85.0,1.0,15.5,210.5,485.05,396.04
2016,9,14,7,30,511.0,96.0,1.0,16.0,260.0,555.53,449.21
2016,9,14,7,45,553.0,104.5,1.0,16.5,309.5,616.56,492.53
2016,9,14,8,0,595.0,113.0,1.0,17.0,359.0,672.37,530.41
2016,9,14,8,15,626.5,120.0,1.0,17.5,407.5,716.44,558.72
2016,9,14,8,30,658.0,127.0,1.0,18.0,456.0,758.78,585.16
2016,9,14,8,45,682.5,132.0,1.0,18.5,501.0,790.56,603.75
2016,9,14,9,0,707.0,137.0,1.0,19.0,546.0,819.85,620.46
2016,9,14,9,15,725.0,141.0,1.05,19.0,586.0,839.4,632.4
2016,9,14,9,30,743.0,145.0,1.1,19.0,626.0,855.96,642.5
2016,9,14,9,45,807.5,123.5,1.15,19.5,672.0,877.69,654.92
2016,9,14,10,0,872.0,102.0,1.2,20.0,718.0,893.0,663.05
2016,9,14,10,15,880.0,103.5,1.2,20.5,746.5,888.71,657.71
2016,9,14,10,30,888.0,105.0,1.2,21.0,775.0,880.96,650.52
2016,9,14,10,45,895.0,105.5,1.3,21.5,796.5,867.86,641.41
2016,9,14,11,0,902.0,106.0,1.4,22.0,818.0,851.35,630.12
2016,9,14,11,15,905.5,106.5,1.45,22.0,831.5,828.7,615.37
2016,9,14,11,30,909.0,107.0,1.5,22.0,845.0,802.91,598.55
2016,9,14,11,45,911.5,106.5,1.6,22.0,850.5,772.4,578.96
2016,9,14,12,0,914.0,106.0,1.7,22.0,856.0,739.05,556.51
2016,9,14,12,15,914.0,106.0,1.75,22.0,853.5,701.8,529.45
2016,9,14,12,30,914.0,106.0,1.8,22.0,851.0,662.15,500.03
2016,9,14,12,45,903.0,110.0,1.85,22.5,838.0,617.4,465.17
2016,9,14,13,0,892.0,114.0,1.9,23.0,825.0,571.4,428.62
2016,9,14,13,15,887.5,113.0,1.95,23.0,806.5,523.46,390.54
2016,9,14,13,30,883.0,112.0,2.0,23.0,788.0,474.32,350.35
2016,9,14,13,45,878.0,109.5,2.05,23.0,762.5,422.81,307.2
2016,9,14,14,0,873.0,107.0,2.1,23.0,737.0,370.59,262.39
2016,9,14,14,15,863.0,105.0,2.1,22.5,704.0,316.87,216.26
2016,9,14,14,30,853.0,103.0,2.1,22.0,671.0,256.35,165.0
2016,9,14,14,45,841.5,99.5,2.15,22.0,632.5,201.32,119.64
2016,9,14,15,0,830.0,96.0,2.2,22.0,594.0,147.23,80.28
2016,9,14,15,15,812.0,93.0,2.2,21.5,550.0,94.38,53.05
2016,9,14,15,30,794.0,90.0,2.2,21.0,506.0,64.07,49.62
2016,9,14,15,45,771.5,85.5,2.2,21.0,458.0,62.36,48.35
2016,9,14,16,0,749.0,81.0,2.2,21.0,410.0,60.58,46.97
2016,9,14,16,15,714.5,76.5,2.15,20.5,359.0,53.39,40.97
2016,9,14,16,30,680.0,72.0,2.1,20.0,308.0,51.64,39.64
2016,9,14,16,45,633.0,65.0,2.1,20.0,256.5,47.82,36.32
2016,9,14,17,0,586.0,58.0,2.1,20.0,205.0,43.86,32.76
2016,9,14,17,15,508.5,50.0,2.0,19.0,155.5,38.8,28.21
2016,9,14,17,30,431.0,42.0,1.9,18.0,106.0,33.63,23.3
2016,9,14,17,45,304.5,29.5,1.8,17.5,65.5,24.05,13.56
2016,9,14,18,0,178.0,17.0,1.7,17.0,25.0,14.06,0.0
2016,9,14,18,15,89.0,8.5,1.75,16.5,12.5,7.73,0.0
2016,9,14,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,6,15,194.5,17.0,1.55,12.5,39.5,174.05,80.39
2016,9,15,6,30,389.0,34.0,1.6,13.0,79.0,341.63,273.09
2016,9,15,6,45,478.0,42.5,1.65,14.0,127.0,427.43,350.08
2016,9,15,7,0,567.0,51.0,1.7,15.0,175.0,518.38,424.17
2016,9,15,7,15,623.0,57.0,1.6,15.5,227.0,584.6,475.24
2016,9,15,7,30,679.0,63.0,1.5,16.0,279.0,647.08,520.56
2016,9,15,7,45,716.5,67.5,1.45,16.5,330.5,698.63,555.86
2016,9,15,8,0,754.0,72.0,1.4,17.0,382.0,749.16,588.92
2016,9,15,8,15,780.5,75.5,1.3,17.5,431.0,787.56,611.61
2016,9,15,8,30,807.0,79.0,1.2,18.0,480.0,823.8,632.05
2016,9,15,8,45,826.5,82.0,1.15,19.0,526.0,850.77,645.03
2016,9,15,9,0,846.0,85.0,1.1,20.0,572.0,874.86,655.85
2016,9,15,9,15,860.5,87.0,1.1,20.0,612.5,881.84,658.48
2016,9,15,9,30,875.0,89.0,1.1,20.0,653.0,894.08,664.94
2016,9,15,9,45,888.0,89.5,1.15,20.5,689.0,899.89,666.72
2016,9,15,10,0,901.0,90.0,1.2,21.0,725.0,902.25,666.46
2016,9,15,10,15,909.0,91.5,1.25,21.5,753.0,897.8,661.92
2016,9,15,10,30,917.0,93.0,1.3,22.0,781.0,889.78,655.26
2016,9,15,10,45,921.5,94.0,1.4,22.5,802.0,874.73,644.82
2016,9,15,11,0,926.0,95.0,1.5,23.0,823.0,856.26,632.22
2016,9,15,11,15,750.0,185.0,1.6,23.0,781.0,788.33,586.87
2016,9,15,11,30,574.0,275.0,1.7,23.0,739.0,709.28,529.59
2016,9,15,11,45,584.5,268.5,1.85,23.0,743.5,685.48,514.16
2016,9,15,12,0,595.0,262.0,2.0,23.0,748.0,660.47,496.89
2016,9,15,12,15,595.5,261.0,2.1,23.0,745.5,630.13,474.96
2016,9,15,12,30,596.0,260.0,2.2,23.0,743.0,598.24,451.43
2016,9,15,12,45,585.0,261.0,2.3,23.0,730.0,559.86,422.6
2016,9,15,13,0,574.0,262.0,2.4,23.0,717.0,521.58,393.21
2016,9,15,13,15,574.5,254.0,2.45,23.0,700.5,481.47,361.68
2016,9,15,13,30,575.0,246.0,2.5,23.0,684.0,440.6,328.77
2016,9,15,13,45,724.5,176.5,2.55,23.0,709.0,406.09,297.64
2016,9,15,14,0,874.0,107.0,2.6,23.0,734.0,366.8,259.8
2016,9,15,14,15,863.5,105.0,2.65,22.5,701.0,312.89,213.28
2016,9,15,14,30,853.0,103.0,2.7,22.0,668.0,252.23,161.81
2016,9,15,14,45,839.5,100.5,2.75,22.0,628.5,197.66,117.02
2016,9,15,15,0,826.0,98.0,2.8,22.0,589.0,144.24,78.82
2016,9,15,15,15,806.5,95.0,2.8,21.5,544.5,91.6,52.96
2016,9,15,15,30,787.0,92.0,2.8,21.0,500.0,65.71,51.05
2016,9,15,15,45,761.5,88.0,2.8,21.0,451.5,64.41,50.13
2016,9,15,16,0,736.0,84.0,2.8,21.0,403.0,63.08,49.15
2016,9,15,16,15,699.5,79.0,2.8,20.5,352.0,55.31,42.66
2016,9,15,16,30,663.0,74.0,2.8,20.0,301.0,53.27,41.06
2016,9,15,16,45,611.0,67.5,2.85,19.5,249.0,49.9,38.21
2016,9,15,17,0,559.0,61.0,2.9,19.0,197.0,46.45,35.14
2016,9,15,17,15,476.5,52.0,2.85,18.0,148.0,40.65,29.89
2016,9,15,17,30,394.0,43.0,2.8,17.0,99.0,34.69,24.22
2016,9,15,17,45,260.0,29.5,2.8,16.5,60.0,24.21,13.23
2016,9,15,18,0,126.0,16.0,2.8,16.0,21.0,14.55,0.0
2016,9,15,18,15,63.0,8.0,2.75,15.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,179.5,17.0,0.7,13.5,37.5,163.24,62.23
2016,9,16,6,30,359.0,34.0,0.6,14.0,75.0,320.8,252.43
2016,9,16,6,45,451.5,43.0,0.55,14.5,122.5,408.43,329.58
2016,9,16,7,0,544.0,52.0,0.5,15.0,170.0,501.5,403.79
2016,9,16,7,15,601.5,58.5,0.4,15.5,221.0,568.72,453.43
2016,9,16,7,30,659.0,65.0,0.3,16.0,272.0,637.29,500.97
2016,9,16,7,45,448.5,115.0,0.25,16.5,267.0,535.47,423.2
2016,9,16,8,0,238.0,165.0,0.2,17.0,262.0,410.94,325.4
2016,9,16,8,15,247.5,184.5,0.15,17.5,296.5,442.36,348.3
2016,9,16,8,30,257.0,204.0,0.1,18.0,331.0,472.74,368.16
2016,9,16,8,45,544.0,146.5,0.1,19.0,447.5,672.57,513.1
2016,9,16,9,0,831.0,89.0,0.1,20.0,564.0,863.83,633.92
2016,9,16,9,15,846.0,91.0,0.15,20.5,605.0,879.33,638.51
2016,9,16,9,30,861.0,93.0,0.2,21.0,646.0,883.4,638.97
2016,9,16,9,45,875.0,93.5,0.3,21.5,681.5,889.95,642.37
2016,9,16,10,0,889.0,94.0,0.4,22.0,717.0,893.07,643.82
2016,9,16,10,15,897.0,95.5,0.5,22.5,745.0,888.55,640.65
2016,9,16,10,30,905.0,97.0,0.6,23.0,773.0,880.5,635.45
2016,9,16,10,45,734.0,181.0,0.7,24.0,739.5,815.33,592.39
2016,9,16,11,0,563.0,265.0,0.8,25.0,706.0,733.41,534.21
2016,9,16,11,15,571.5,264.0,0.95,25.0,717.5,717.97,526.0
2016,9,16,11,30,580.0,263.0,1.1,25.0,729.0,700.1,515.01
2016,9,16,11,45,569.0,269.0,1.25,25.5,728.5,672.19,495.48
2016,9,16,12,0,558.0,275.0,1.4,26.0,728.0,642.98,474.72
2016,9,16,12,15,548.5,281.5,1.45,26.0,725.5,614.11,453.99
2016,9,16,12,30,539.0,288.0,1.5,26.0,723.0,584.23,432.17
2016,9,16,12,45,544.5,278.0,1.6,26.0,712.0,548.42,406.28
2016,9,16,13,0,550.0,268.0,1.7,26.0,701.0,511.3,378.71
2016,9,16,13,15,551.0,260.0,1.75,26.0,685.0,472.43,348.84
2016,9,16,13,30,552.0,252.0,1.8,26.0,669.0,432.79,317.6
2016,9,16,13,45,551.5,242.0,1.85,26.0,647.0,390.44,283.57
2016,9,16,14,0,551.0,232.0,1.9,26.0,625.0,347.77,248.56
2016,9,16,14,15,705.5,166.0,1.9,26.0,644.5,302.56,206.32
2016,9,16,14,30,860.0,100.0,1.9,26.0,664.0,247.24,154.39
2016,9,16,14,45,847.0,97.0,1.95,26.0,625.0,192.05,110.26
2016,9,16,15,0,834.0,94.0,2.0,26.0,586.0,137.96,72.94
2016,9,16,15,15,815.0,91.0,2.0,25.5,541.5,84.98,48.73
2016,9,16,15,30,796.0,88.0,2.0,25.0,497.0,63.07,47.99
2016,9,16,15,45,771.5,84.0,2.05,25.0,448.5,61.66,46.98
2016,9,16,16,0,747.0,80.0,2.1,25.0,400.0,60.21,45.9
2016,9,16,16,15,711.0,75.5,2.1,24.0,349.0,53.03,40.08
2016,9,16,16,30,675.0,71.0,2.1,23.0,298.0,51.26,38.81
2016,9,16,16,45,623.0,64.5,2.1,22.5,246.5,47.78,35.89
2016,9,16,17,0,571.0,58.0,2.1,22.0,195.0,44.21,32.74
2016,9,16,17,15,488.5,49.0,2.05,21.0,145.5,38.3,27.44
2016,9,16,17,30,406.0,40.0,2.0,20.0,96.0,32.22,21.7
2016,9,16,17,45,268.0,27.0,1.95,19.5,57.5,22.09,10.74
2016,9,16,18,0,130.0,14.0,1.9,19.0,19.0,12.73,0.0
2016,9,16,18,15,65.0,7.0,1.95,18.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,6,15,181.0,16.5,0.75,13.5,36.5,161.95,46.47
2016,9,17,6,30,362.0,33.0,0.6,14.0,73.0,320.84,251.26
2016,9,17,6,45,457.5,41.5,0.5,14.5,120.5,409.64,329.87
2016,9,17,7,0,553.0,50.0,0.4,15.0,168.0,504.09,404.62
2016,9,17,7,15,281.5,79.5,0.35,15.5,140.0,344.37,279.83
2016,9,17,7,30,10.0,109.0,0.3,16.0,112.0,116.11,91.52
2016,9,17,7,45,15.0,128.0,0.3,17.0,133.5,138.29,110.35
2016,9,17,8,0,20.0,147.0,0.3,18.0,155.0,160.5,127.68
2016,9,17,8,15,144.0,174.0,0.3,18.5,243.5,323.59,258.82
2016,9,17,8,30,268.0,201.0,0.3,19.0,332.0,477.95,373.95
2016,9,17,8,45,554.5,142.0,0.35,19.5,447.0,682.98,522.47
2016,9,17,9,0,841.0,83.0,0.4,20.0,562.0,854.27,632.81
2016,9,17,9,15,855.5,85.0,0.45,20.5,602.5,869.51,638.14
2016,9,17,9,30,870.0,87.0,0.5,21.0,643.0,881.54,643.94
2016,9,17,9,45,882.5,88.0,0.55,22.0,678.0,887.3,644.63
2016,9,17,10,0,895.0,89.0,0.6,23.0,713.0,889.6,643.33
2016,9,17,10,15,750.5,159.0,0.65,23.5,696.5,839.06,609.59
2016,9,17,10,30,606.0,229.0,0.7,24.0,680.0,771.19,562.74
2016,9,17,10,45,586.5,245.5,0.8,24.5,691.5,750.17,548.6
2016,9,17,11,0,567.0,262.0,0.9,25.0,703.0,731.34,535.05
2016,9,17,11,15,577.0,259.0,1.0,25.5,714.5,715.02,523.82
2016,9,17,11,30,587.0,256.0,1.1,26.0,726.0,696.25,510.69
2016,9,17,11,45,758.0,175.5,1.2,26.5,785.5,721.17,529.72
2016,9,17,12,0,929.0,95.0,1.3,27.0,845.0,727.65,535.19
2016,9,17,12,15,928.0,95.0,1.4,27.0,842.0,689.2,508.02
2016,9,17,12,30,927.0,95.0,1.5,27.0,839.0,648.4,478.79
2016,9,17,12,45,912.5,100.5,1.6,27.0,824.5,602.65,445.04
2016,9,17,13,0,898.0,106.0,1.7,27.0,810.0,555.87,409.49
2016,9,17,13,15,893.0,105.0,1.75,26.5,791.0,507.43,372.16
2016,9,17,13,30,888.0,104.0,1.8,26.0,772.0,457.83,332.61
2016,9,17,13,45,880.0,102.5,1.9,26.0,745.5,405.79,289.48
2016,9,17,14,0,872.0,101.0,2.0,26.0,719.0,353.33,244.94
2016,9,17,14,15,861.5,99.5,2.0,26.0,685.5,300.0,199.17
2016,9,17,14,30,851.0,98.0,2.0,26.0,652.0,239.76,148.77
2016,9,17,14,45,836.0,95.5,2.05,26.0,613.0,185.21,105.53
2016,9,17,15,0,821.0,93.0,2.1,26.0,574.0,132.0,69.59
2016,9,17,15,15,802.0,90.0,2.1,25.5,529.5,79.84,47.13
2016,9,17,15,30,783.0,87.0,2.1,25.0,485.0,62.43,47.48
2016,9,17,15,45,756.0,83.5,2.15,25.0,437.0,61.37,46.75
2016,9,17,16,0,729.0,80.0,2.2,25.0,389.0,60.3,45.99
2016,9,17,16,15,692.5,75.0,2.15,24.5,338.5,52.74,39.76
2016,9,17,16,30,656.0,70.0,2.1,24.0,288.0,50.58,38.07
2016,9,17,16,45,603.0,63.5,2.1,23.5,237.0,47.09,35.13
2016,9,17,17,0,550.0,57.0,2.1,23.0,186.0,43.51,31.96
2016,9,17,17,15,465.5,48.0,1.95,22.0,138.0,37.57,26.64
2016,9,17,17,30,381.0,39.0,1.8,21.0,90.0,31.48,20.88
2016,9,17,17,45,243.0,26.0,1.7,20.0,53.0,21.33,9.26
2016,9,17,18,0,105.0,13.0,1.6,19.0,16.0,11.82,0.0
2016,9,17,18,15,52.5,6.5,1.6,18.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,178.0,15.5,0.85,15.5,35.0,157.03,26.04
2016,9,18,6,30,356.0,31.0,0.9,16.0,70.0,313.76,243.44
2016,9,18,6,45,450.0,40.0,1.0,17.0,116.5,401.37,322.57
2016,9,18,7,0,544.0,49.0,1.1,18.0,163.0,494.82,398.11
2016,9,18,7,15,601.5,55.0,1.05,18.5,213.5,560.84,448.5
2016,9,18,7,30,659.0,61.0,1.0,19.0,264.0,623.38,493.48
2016,9,18,7,45,698.5,65.5,0.95,20.0,315.0,675.58,527.63
2016,9,18,8,0,738.0,70.0,0.9,21.0,366.0,726.9,559.42
2016,9,18,8,15,765.0,73.5,0.9,22.0,414.5,765.02,581.39
2016,9,18,8,30,792.0,77.0,0.9,23.0,463.0,801.05,601.36
2016,9,18,8,45,812.5,79.5,0.9,24.0,508.5,827.72,614.58
2016,9,18,9,0,833.0,82.0,0.9,25.0,554.0,851.6,625.82
2016,9,18,9,15,847.5,84.0,0.85,25.5,594.0,858.43,626.31
2016,9,18,9,30,862.0,86.0,0.8,26.0,634.0,870.37,630.37
2016,9,18,9,45,880.5,84.5,0.75,27.0,670.5,878.46,630.7
2016,9,18,10,0,899.0,83.0,0.7,28.0,707.0,883.13,628.99
2016,9,18,10,15,907.0,84.0,0.6,28.5,734.5,877.98,621.61
2016,9,18,10,30,915.0,85.0,0.5,29.0,762.0,869.3,612.31
2016,9,18,10,45,920.0,86.0,0.45,30.0,783.0,854.59,599.26
2016,9,18,11,0,925.0,87.0,0.4,31.0,804.0,836.46,584.39
2016,9,18,11,15,928.0,87.5,0.5,31.0,816.5,812.9,571.31
2016,9,18,11,30,931.0,88.0,0.6,31.0,829.0,786.15,556.13
2016,9,18,11,45,932.5,88.0,0.7,31.5,834.0,754.76,536.7
2016,9,18,12,0,934.0,88.0,0.8,32.0,839.0,720.52,514.3
2016,9,18,12,15,933.5,88.0,0.95,32.0,836.0,682.28,489.37
2016,9,18,12,30,933.0,88.0,1.1,32.0,833.0,641.63,461.76
2016,9,18,12,45,926.0,90.0,1.25,32.5,820.5,596.9,429.28
2016,9,18,13,0,919.0,92.0,1.4,33.0,808.0,550.61,394.55
2016,9,18,13,15,914.0,91.0,1.5,32.5,789.5,501.39,357.83
2016,9,18,13,30,909.0,90.0,1.6,32.0,771.0,450.97,318.75
2016,9,18,13,45,902.5,89.0,1.7,32.0,744.5,399.01,276.53
2016,9,18,14,0,896.0,88.0,1.8,32.0,718.0,346.43,232.75
2016,9,18,14,15,886.5,86.5,1.85,32.0,685.0,292.29,187.35
2016,9,18,14,30,877.0,85.0,1.9,32.0,652.0,238.29,142.75
2016,9,18,14,45,863.5,82.5,2.0,32.0,613.0,183.35,100.51
2016,9,18,15,0,850.0,80.0,2.1,32.0,574.0,129.43,65.79
2016,9,18,15,15,832.0,77.5,2.15,31.5,529.5,76.63,45.68
2016,9,18,15,30,814.0,75.0,2.2,31.0,485.0,54.2,39.47
2016,9,18,15,45,789.0,72.0,2.25,30.5,436.5,53.18,38.86
2016,9,18,16,0,764.0,69.0,2.3,30.0,388.0,52.13,38.2
2016,9,18,16,15,729.0,65.0,2.25,29.0,337.5,50.22,36.87
2016,9,18,16,30,694.0,61.0,2.2,28.0,287.0,48.29,35.46
2016,9,18,16,45,642.0,55.0,2.2,27.5,235.5,44.53,32.32
2016,9,18,17,0,590.0,49.0,2.2,27.0,184.0,37.25,26.06
2016,9,18,17,15,506.0,41.5,2.1,25.5,136.0,32.3,21.71
2016,9,18,17,30,422.0,34.0,2.0,24.0,88.0,27.25,16.95
2016,9,18,17,45,275.5,22.5,1.9,23.0,51.0,18.31,5.91
2016,9,18,18,0,129.0,11.0,1.8,22.0,14.0,10.01,0.0
2016,9,18,18,15,64.5,5.5,1.75,21.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,6,15,169.5,15.5,1.05,17.5,33.5,150.38,2.35
2016,9,19,6,30,339.0,31.0,1.1,18.0,67.0,301.79,231.32
2016,9,19,6,45,431.0,40.5,1.15,18.5,112.5,387.81,310.35
2016,9,19,7,0,523.0,50.0,1.2,19.0,158.0,479.57,385.45
2016,9,19,7,15,581.5,56.5,1.15,19.5,208.0,546.26,436.68
2016,9,19,7,30,640.0,63.0,1.1,20.0,258.0,614.43,486.11
2016,9,19,7,45,680.0,67.5,1.05,20.5,308.5,661.11,517.46
2016,9,19,8,0,720.0,72.0,1.0,21.0,359.0,712.32,550.68
2016,9,19,8,15,748.0,75.5,1.0,22.0,407.0,750.85,573.25
2016,9,19,8,30,776.0,79.0,1.0,23.0,455.0,787.34,593.81
