Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,8,45,797.0,82.0,1.05,24.0,500.0,814.77,608.45
2016,9,19,9,0,818.0,85.0,1.1,25.0,545.0,839.43,621.12
2016,9,19,9,15,833.0,87.0,1.1,25.5,585.0,854.57,627.95
2016,9,19,9,30,848.0,89.0,1.1,26.0,625.0,858.61,627.71
2016,9,19,9,45,850.0,95.0,1.15,26.5,657.0,860.67,627.16
2016,9,19,10,0,852.0,101.0,1.2,27.0,689.0,859.26,624.52
2016,9,19,10,15,860.5,102.5,1.2,27.5,716.5,855.11,619.61
2016,9,19,10,30,869.0,104.0,1.2,28.0,744.0,847.56,612.71
2016,9,19,10,45,877.0,104.0,1.3,28.5,765.0,834.63,603.79
2016,9,19,11,0,885.0,104.0,1.4,29.0,786.0,818.33,592.75
2016,9,19,11,15,888.5,104.5,1.5,29.0,799.0,795.72,578.76
2016,9,19,11,30,892.0,105.0,1.6,29.0,812.0,770.03,562.67
2016,9,19,11,45,896.5,104.0,1.75,29.5,817.5,740.64,543.28
2016,9,19,12,0,901.0,103.0,1.9,30.0,823.0,708.36,520.11
2016,9,19,12,15,900.5,102.5,1.95,30.0,820.0,670.55,492.94
2016,9,19,12,30,900.0,102.0,2.0,30.0,817.0,630.46,463.5
2016,9,19,12,45,888.0,106.5,2.15,30.0,803.5,586.21,430.69
2016,9,19,13,0,876.0,111.0,2.3,30.0,790.0,540.83,396.01
2016,9,19,13,15,871.0,110.0,2.35,30.0,771.5,493.29,358.41
2016,9,19,13,30,866.0,109.0,2.4,30.0,753.0,444.63,318.87
2016,9,19,13,45,863.0,105.5,2.5,30.0,728.0,393.83,276.72
2016,9,19,14,0,860.0,102.0,2.6,30.0,703.0,342.16,232.96
2016,9,19,14,15,849.5,100.5,2.65,29.5,670.0,289.48,188.62
2016,9,19,14,30,839.0,99.0,2.7,29.0,637.0,229.93,139.8
2016,9,19,14,45,829.0,94.5,2.75,29.0,599.0,175.32,97.37
2016,9,19,15,0,819.0,90.0,2.8,29.0,561.0,121.53,62.62
2016,9,19,15,15,800.0,87.0,2.8,28.5,517.0,69.67,43.83
2016,9,19,15,30,781.0,84.0,2.8,28.0,473.0,60.63,45.41
2016,9,19,15,45,760.0,79.0,2.85,27.5,426.0,58.39,43.78
2016,9,19,16,0,739.0,74.0,2.9,27.0,379.0,56.03,42.03
2016,9,19,16,15,702.0,69.5,2.85,26.5,329.0,53.88,40.4
2016,9,19,16,30,665.0,65.0,2.8,26.0,279.0,47.19,34.84
2016,9,19,16,45,616.0,58.0,2.75,25.5,228.5,43.16,31.44
2016,9,19,17,0,567.0,51.0,2.7,25.0,178.0,38.98,27.75
2016,9,19,17,15,480.0,43.0,2.6,24.0,130.5,33.69,22.99
2016,9,19,17,30,393.0,35.0,2.5,23.0,83.0,28.3,17.76
2016,9,19,17,45,247.0,22.5,2.4,22.0,47.5,18.46,4.44
2016,9,19,18,0,101.0,10.0,2.3,21.0,12.0,9.1,0.0
2016,9,19,18,15,50.5,5.0,2.3,20.5,6.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,20,6,15,156.5,17.0,2.6,13.5,33.0,143.01,0.0
2016,9,20,6,30,313.0,34.0,2.7,14.0,66.0,286.74,222.99
2016,9,20,6,45,415.5,44.0,2.8,14.5,112.5,380.25,311.9
2016,9,20,7,0,518.0,54.0,2.9,15.0,159.0,479.71,396.71
2016,9,20,7,15,579.5,60.5,2.9,15.5,210.0,548.62,452.63
2016,9,20,7,30,641.0,67.0,2.9,16.0,261.0,618.94,506.87
2016,9,20,7,45,468.5,108.0,2.95,16.5,263.5,537.9,442.1
2016,9,20,8,0,296.0,149.0,3.0,17.0,266.0,436.05,357.85
2016,9,20,8,15,304.0,169.0,2.95,17.5,303.0,468.11,381.6
2016,9,20,8,30,312.0,189.0,2.9,18.0,340.0,498.79,403.05
2016,9,20,8,45,259.0,218.0,2.85,18.5,351.0,485.86,389.18
2016,9,20,9,0,206.0,247.0,2.8,19.0,362.0,453.77,361.28
2016,9,20,9,15,534.5,168.5,2.8,19.5,497.5,680.37,537.23
2016,9,20,9,30,863.0,90.0,2.8,20.0,633.0,869.99,669.32
2016,9,20,9,45,753.5,139.0,2.8,20.5,631.5,835.21,640.77
2016,9,20,10,0,644.0,188.0,2.8,21.0,630.0,782.84,601.54
2016,9,20,10,15,604.5,213.5,2.8,21.0,641.5,762.2,585.0
2016,9,20,10,30,565.0,239.0,2.8,21.0,653.0,735.56,564.15
2016,9,20,10,45,578.5,243.5,2.85,21.5,677.5,734.33,561.71
2016,9,20,11,0,592.0,248.0,2.9,22.0,702.0,730.19,557.02
2016,9,20,11,15,601.0,245.5,2.95,22.0,713.0,715.62,546.06
2016,9,20,11,30,610.0,243.0,3.0,22.0,724.0,695.64,531.29
2016,9,20,11,45,565.0,261.0,3.05,22.5,708.0,651.79,497.39
2016,9,20,12,0,520.0,279.0,3.1,23.0,692.0,610.85,465.52
2016,9,20,12,15,509.5,285.5,3.15,23.0,689.5,582.71,444.05
2016,9,20,12,30,499.0,292.0,3.2,23.0,687.0,553.77,421.61
2016,9,20,12,45,506.5,280.5,3.25,23.0,676.5,519.29,395.05
2016,9,20,13,0,514.0,269.0,3.3,23.0,666.0,483.46,366.85
2016,9,20,13,15,516.5,263.5,3.3,23.0,653.5,448.81,338.7
2016,9,20,13,30,519.0,258.0,3.3,23.0,641.0,413.22,309.18
2016,9,20,13,45,484.0,261.0,3.35,23.0,608.5,370.1,274.08
2016,9,20,14,0,449.0,264.0,3.4,23.0,576.0,329.91,241.23
2016,9,20,14,15,489.0,235.0,3.4,22.5,559.5,288.11,205.31
2016,9,20,14,30,529.0,206.0,3.4,22.0,543.0,242.4,166.19
2016,9,20,14,45,574.5,176.5,3.45,22.0,522.0,193.19,125.47
2016,9,20,15,0,620.0,147.0,3.5,22.0,501.0,137.6,85.27
2016,9,20,15,15,702.0,115.5,3.5,21.5,486.0,77.44,60.87
2016,9,20,15,30,784.0,84.0,3.5,21.0,471.0,60.87,47.02
2016,9,20,15,45,756.5,80.5,3.55,21.0,422.5,59.72,46.18
2016,9,20,16,0,729.0,77.0,3.6,21.0,374.0,58.56,45.32
2016,9,20,16,15,690.5,72.0,3.55,20.5,323.5,51.11,39.06
2016,9,20,16,30,652.0,67.0,3.5,20.0,273.0,48.85,37.22
2016,9,20,16,45,596.5,60.5,3.5,19.5,222.5,45.26,34.11
2016,9,20,17,0,541.0,54.0,3.5,19.0,172.0,41.59,30.76
2016,9,20,17,15,449.5,44.5,3.45,18.5,124.5,35.12,24.76
2016,9,20,17,30,358.0,35.0,3.4,18.0,77.0,28.45,18.15
2016,9,20,17,45,179.0,17.5,3.35,17.5,38.5,13.95,0.32
2016,9,20,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,6,15,152.0,16.5,3.6,13.0,32.0,138.08,0.0
2016,9,21,6,30,304.0,33.0,3.8,13.0,64.0,279.07,216.38
2016,9,21,6,45,408.0,43.0,4.0,13.5,110.0,372.83,307.87
2016,9,21,7,0,512.0,53.0,4.2,14.0,156.0,472.75,394.71
2016,9,21,7,15,574.5,60.0,4.3,14.5,206.5,542.63,452.89
2016,9,21,7,30,637.0,67.0,4.4,15.0,257.0,614.03,509.62
2016,9,21,7,45,402.5,113.5,4.5,15.5,241.5,490.62,408.84
2016,9,21,8,0,168.0,160.0,4.6,16.0,226.0,328.72,272.29
2016,9,21,8,15,295.0,163.0,4.6,16.0,297.0,452.11,374.38
2016,9,21,8,30,422.0,166.0,4.6,16.0,368.0,581.08,476.6
2016,9,21,8,45,412.0,187.5,4.65,16.5,400.5,597.64,486.03
2016,9,21,9,0,402.0,209.0,4.7,17.0,433.0,611.61,493.88
2016,9,21,9,15,416.0,223.0,4.7,17.0,469.5,635.92,511.01
2016,9,21,9,30,430.0,237.0,4.7,17.0,506.0,658.09,526.35
2016,9,21,9,45,661.5,165.5,4.75,17.5,605.0,781.78,621.31
2016,9,21,10,0,893.0,94.0,4.8,18.0,704.0,880.49,690.37
2016,9,21,10,15,902.5,95.0,4.8,18.0,733.0,876.09,685.47
2016,9,21,10,30,912.0,96.0,4.8,18.0,762.0,868.13,678.82
2016,9,21,10,45,920.0,96.5,4.8,18.5,783.5,854.84,667.22
2016,9,21,11,0,928.0,97.0,4.8,19.0,805.0,838.02,653.29
2016,9,21,11,15,932.5,97.5,4.8,19.0,819.0,815.03,636.32
2016,9,21,11,30,937.0,98.0,4.8,19.0,833.0,788.76,617.08
2016,9,21,11,45,700.0,200.5,4.85,19.0,751.5,690.66,540.97
2016,9,21,12,0,463.0,303.0,4.9,19.0,670.0,591.66,462.5
2016,9,21,12,15,461.0,304.0,4.95,19.0,668.0,565.81,442.37
2016,9,21,12,30,459.0,305.0,5.0,19.0,666.0,538.85,420.79
2016,9,21,12,45,402.5,322.5,5.05,19.0,636.0,494.94,385.67
2016,9,21,13,0,346.0,340.0,5.1,19.0,606.0,455.77,354.18
2016,9,21,13,15,461.0,288.0,5.15,19.0,632.5,440.67,340.64
2016,9,21,13,30,576.0,236.0,5.2,19.0,659.0,416.2,317.85
2016,9,21,13,45,581.0,223.5,5.3,19.5,637.0,372.77,279.74
2016,9,21,14,0,586.0,211.0,5.4,20.0,615.0,328.49,240.49
2016,9,21,14,15,585.0,199.0,5.45,19.5,586.0,282.39,200.71
2016,9,21,14,30,584.0,187.0,5.5,19.0,557.0,236.27,161.62
2016,9,21,14,45,730.5,135.5,5.55,19.0,568.5,178.72,109.27
2016,9,21,15,0,877.0,84.0,5.6,19.0,580.0,121.38,65.89
2016,9,21,15,15,857.5,81.5,5.6,18.5,534.0,58.37,45.19
2016,9,21,15,30,838.0,79.0,5.6,18.0,488.0,57.85,45.0
2016,9,21,15,45,815.0,74.5,5.6,18.0,438.5,55.79,43.35
2016,9,21,16,0,792.0,70.0,5.6,18.0,389.0,53.64,41.6
2016,9,21,16,15,754.5,65.5,5.5,17.5,336.5,51.32,39.74
2016,9,21,16,30,717.0,61.0,5.4,17.0,284.0,48.97,37.78
2016,9,21,16,45,660.0,55.5,5.35,16.5,231.0,45.62,34.83
2016,9,21,17,0,603.0,50.0,5.3,16.0,178.0,38.66,28.52
2016,9,21,17,15,506.5,41.5,5.2,15.5,128.5,32.85,23.04
2016,9,21,17,30,410.0,33.0,5.1,15.0,79.0,26.93,16.91
2016,9,21,17,45,205.0,16.5,5.05,14.5,39.5,13.22,0.0
2016,9,21,18,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,157.5,15.5,3.8,12.5,31.0,138.71,0.0
2016,9,22,6,30,315.0,31.0,3.9,13.0,62.0,283.59,217.58
2016,9,22,6,45,421.0,41.0,4.05,13.5,108.5,378.33,311.95
2016,9,22,7,0,527.0,51.0,4.2,14.0,155.0,479.66,399.97
2016,9,22,7,15,590.0,57.5,4.1,14.5,206.5,549.37,457.52
2016,9,22,7,30,653.0,64.0,4.0,15.0,258.0,620.64,513.42
2016,9,22,7,45,701.5,67.5,3.95,15.5,310.5,672.3,551.77
2016,9,22,8,0,750.0,71.0,3.9,16.0,363.0,729.2,592.57
2016,9,22,8,15,778.0,74.5,3.7,16.5,412.0,767.8,617.66
2016,9,22,8,30,806.0,78.0,3.5,17.0,461.0,804.24,640.38
2016,9,22,8,45,830.0,80.0,3.35,17.5,507.5,832.88,657.05
2016,9,22,9,0,854.0,82.0,3.2,18.0,554.0,858.7,671.38
2016,9,22,9,15,869.0,84.0,3.1,18.0,594.5,865.67,673.75
2016,9,22,9,30,884.0,86.0,3.0,18.0,635.0,877.49,679.78
2016,9,22,9,45,899.0,85.5,2.9,18.5,670.5,883.0,680.12
2016,9,22,10,0,914.0,85.0,2.8,19.0,706.0,885.03,678.2
2016,9,22,10,15,772.0,148.5,2.75,19.0,687.5,831.21,639.24
2016,9,22,10,30,630.0,212.0,2.7,19.0,669.0,761.92,587.7
2016,9,22,10,45,784.0,151.0,2.65,19.5,735.5,803.46,617.35
2016,9,22,11,0,938.0,90.0,2.6,20.0,802.0,834.91,636.82
2016,9,22,11,15,940.5,90.5,2.65,20.0,814.5,810.2,619.24
2016,9,22,11,30,943.0,91.0,2.7,20.0,827.0,782.31,599.9
2016,9,22,11,45,943.0,91.5,2.75,20.5,831.0,749.6,575.94
2016,9,22,12,0,943.0,92.0,2.8,21.0,835.0,714.09,548.13
2016,9,22,12,15,942.5,92.0,2.8,21.0,831.5,675.17,518.17
2016,9,22,12,30,942.0,92.0,2.8,21.0,828.0,633.83,485.76
2016,9,22,12,45,934.5,93.5,2.85,21.5,815.0,587.8,448.39
2016,9,22,13,0,927.0,95.0,2.9,22.0,802.0,540.26,409.04
2016,9,22,13,15,922.0,94.5,2.95,22.0,782.5,490.89,368.07
2016,9,22,13,30,917.0,94.0,3.0,22.0,763.0,440.3,324.97
2016,9,22,13,45,907.0,94.0,3.05,22.0,735.0,387.4,279.1
2016,9,22,14,0,897.0,94.0,3.1,22.0,707.0,334.2,232.25
2016,9,22,14,15,886.0,92.0,3.2,21.5,673.0,279.19,184.42
2016,9,22,14,30,875.0,90.0,3.3,21.0,639.0,224.51,138.11
2016,9,22,14,45,857.0,89.0,3.4,21.0,598.5,162.33,89.96
2016,9,22,15,0,839.0,88.0,3.5,21.0,558.0,109.17,57.96
2016,9,22,15,15,818.5,85.0,3.6,20.5,512.5,60.7,46.84
2016,9,22,15,30,798.0,82.0,3.7,20.0,467.0,59.92,46.44
2016,9,22,15,45,764.5,79.5,3.85,20.0,417.5,59.43,46.17
2016,9,22,16,0,731.0,77.0,4.0,20.0,368.0,59.01,45.94
2016,9,22,16,15,690.5,72.0,4.05,19.5,316.5,51.51,39.59
2016,9,22,16,30,650.0,67.0,4.1,19.0,265.0,49.26,37.73
2016,9,22,16,45,585.5,61.0,4.2,18.5,214.0,46.05,34.91
2016,9,22,17,0,521.0,55.0,4.3,18.0,163.0,42.84,31.9
2016,9,22,17,15,421.5,45.0,4.15,17.0,116.0,35.96,25.51
2016,9,22,17,30,322.0,35.0,4.0,16.0,69.0,28.89,18.18
2016,9,22,17,45,161.0,17.5,3.9,15.5,34.5,14.23,0.0
2016,9,22,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,180.0,13.5,1.85,12.5,30.5,148.24,0.0
2016,9,23,6,30,360.0,27.0,1.9,13.0,61.0,307.64,231.68
2016,9,23,6,45,457.0,35.5,1.95,14.0,106.5,394.7,321.33
2016,9,23,7,0,554.0,44.0,2.0,15.0,152.0,488.17,400.07
2016,9,23,7,15,612.5,50.0,1.9,15.5,202.5,548.9,448.83
2016,9,23,7,30,671.0,56.0,1.8,16.0,253.0,617.02,500.26
2016,9,23,7,45,709.5,60.0,1.75,16.5,303.0,667.13,535.77
2016,9,23,8,0,748.0,64.0,1.7,17.0,353.0,716.28,569.04
2016,9,23,8,15,774.5,67.5,1.65,17.5,401.0,753.41,592.37
2016,9,23,8,30,801.0,71.0,1.6,18.0,449.0,788.41,613.55
2016,9,23,8,45,821.0,73.0,1.6,19.0,493.5,805.44,621.01
2016,9,23,9,0,841.0,75.0,1.6,20.0,538.0,827.83,632.23
2016,9,23,9,15,855.0,77.0,1.55,20.5,577.5,842.05,638.32
2016,9,23,9,30,869.0,79.0,1.5,21.0,617.0,853.07,642.32
2016,9,23,9,45,879.5,80.5,1.5,21.5,650.5,857.13,642.34
2016,9,23,10,0,890.0,82.0,1.5,22.0,684.0,857.74,640.28
2016,9,23,10,15,897.0,83.5,1.55,22.0,711.0,851.89,635.9
2016,9,23,10,30,904.0,85.0,1.6,22.0,738.0,842.56,629.39
2016,9,23,10,45,908.5,86.0,1.65,22.5,757.5,827.18,617.77
2016,9,23,11,0,913.0,87.0,1.7,23.0,777.0,808.45,604.04
2016,9,23,11,15,915.5,87.5,1.8,23.0,789.0,784.4,588.39
2016,9,23,11,30,918.0,88.0,1.9,23.0,801.0,757.25,570.55
2016,9,23,11,45,917.0,89.0,2.0,23.5,804.5,725.15,547.81
2016,9,23,12,0,916.0,90.0,2.1,24.0,808.0,690.39,521.48
2016,9,23,12,15,914.5,90.0,2.25,23.5,804.0,651.89,494.13
2016,9,23,12,30,913.0,90.0,2.4,23.0,800.0,611.12,464.15
2016,9,23,12,45,907.0,91.0,2.55,23.0,787.5,566.74,429.55
2016,9,23,13,0,901.0,92.0,2.7,23.0,775.0,520.82,392.68
2016,9,23,13,15,896.0,91.5,2.8,23.0,755.5,472.74,352.9
2016,9,23,13,30,891.0,91.0,2.9,23.0,736.0,423.5,311.04
2016,9,23,13,45,883.0,89.5,3.05,23.0,709.5,371.49,266.1
2016,9,23,14,0,875.0,88.0,3.2,23.0,683.0,319.07,220.05
2016,9,23,14,15,864.5,86.5,3.25,22.5,650.0,265.89,173.81
2016,9,23,14,30,854.0,85.0,3.3,22.0,617.0,212.98,129.24
2016,9,23,14,45,842.5,82.0,3.4,22.0,578.5,159.37,88.28
2016,9,23,15,0,831.0,79.0,3.5,22.0,540.0,106.6,57.43
2016,9,23,15,15,811.5,76.5,3.5,21.5,496.0,54.77,41.58
2016,9,23,15,30,792.0,74.0,3.5,21.0,452.0,54.14,41.29
2016,9,23,15,45,762.5,71.0,3.55,21.0,404.0,53.07,40.49
2016,9,23,16,0,733.0,68.0,3.6,21.0,356.0,52.0,39.69
2016,9,23,16,15,694.0,63.5,3.6,20.5,306.0,49.66,37.82
2016,9,23,16,30,655.0,59.0,3.6,20.0,256.0,47.29,35.85
2016,9,23,16,45,598.5,53.0,3.6,19.5,206.0,39.8,29.28
2016,9,23,17,0,542.0,47.0,3.6,19.0,156.0,36.28,26.03
2016,9,23,17,15,444.5,38.0,3.55,18.0,110.0,30.0,20.2
2016,9,23,17,30,347.0,29.0,3.5,17.0,64.0,23.54,13.4
2016,9,23,17,45,173.5,14.5,3.45,16.5,32.0,11.64,0.0
2016,9,23,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,6,15,191.0,12.5,1.35,14.5,30.0,127.12,0.0
2016,9,24,6,30,382.0,25.0,1.4,15.0,60.0,318.46,233.63
2016,9,24,6,45,481.5,33.0,1.5,15.5,106.0,400.0,322.3
2016,9,24,7,0,581.0,41.0,1.6,16.0,152.0,496.0,402.81
2016,9,24,7,15,640.0,46.0,1.65,16.5,203.0,562.53,456.15
2016,9,24,7,30,699.0,51.0,1.7,17.0,254.0,630.11,507.44
2016,9,24,7,45,738.0,55.0,1.75,18.0,305.0,680.98,542.88
2016,9,24,8,0,777.0,59.0,1.8,19.0,356.0,730.93,576.11
2016,9,24,8,15,804.0,62.0,1.9,19.5,405.0,768.16,600.56
2016,9,24,8,30,831.0,65.0,2.0,20.0,454.0,795.3,617.41
2016,9,24,8,45,851.0,67.0,2.1,21.0,499.5,820.69,631.66
2016,9,24,9,0,871.0,69.0,2.2,22.0,545.0,843.28,643.74
2016,9,24,9,15,885.5,70.5,2.2,22.5,585.0,857.43,650.35
2016,9,24,9,30,900.0,72.0,2.2,23.0,625.0,868.28,654.82
2016,9,24,9,45,913.5,72.0,2.2,23.5,660.0,873.03,655.3
2016,9,24,10,0,927.0,72.0,2.2,24.0,695.0,874.26,653.59
2016,9,24,10,15,934.5,73.0,2.15,24.5,723.0,867.96,646.56
2016,9,24,10,30,942.0,74.0,2.1,25.0,751.0,858.04,637.38
2016,9,24,10,45,947.5,74.5,2.1,25.5,771.5,842.36,624.99
2016,9,24,11,0,953.0,75.0,2.1,26.0,792.0,823.17,610.46
2016,9,24,11,15,956.5,75.5,2.05,26.5,804.5,799.01,592.35
2016,9,24,11,30,960.0,76.0,2.0,27.0,817.0,771.55,572.19
2016,9,24,11,45,961.0,76.0,1.95,27.5,821.5,738.69,548.48
2016,9,24,12,0,962.0,76.0,1.9,28.0,826.0,702.94,520.95
2016,9,24,12,15,961.5,76.0,1.9,28.0,822.5,663.52,491.75
2016,9,24,12,30,961.0,76.0,1.9,28.0,819.0,621.62,460.11
2016,9,24,12,45,948.0,81.5,1.95,28.0,805.0,575.76,424.97
2016,9,24,13,0,935.0,87.0,2.0,28.0,791.0,528.66,387.93
2016,9,24,13,15,930.5,86.0,2.05,28.0,771.5,478.81,347.82
2016,9,24,13,30,926.0,85.0,2.1,28.0,752.0,427.71,305.53
2016,9,24,13,45,918.0,84.5,2.15,28.0,724.5,374.79,260.84
2016,9,24,14,0,910.0,84.0,2.2,28.0,697.0,321.39,215.01
2016,9,24,14,15,899.5,82.0,2.2,28.0,663.0,266.0,167.83
2016,9,24,14,30,889.0,80.0,2.2,28.0,629.0,210.89,122.63
2016,9,24,14,45,874.5,78.0,2.25,28.0,589.0,155.83,82.4
2016,9,24,15,0,860.0,76.0,2.3,28.0,549.0,101.9,53.06
2016,9,24,15,15,840.0,73.5,2.3,27.5,504.0,61.71,46.33
2016,9,24,15,30,820.0,71.0,2.3,27.0,459.0,52.36,38.74
2016,9,24,15,45,792.5,68.0,2.35,26.5,410.0,51.19,37.97
2016,9,24,16,0,765.0,65.0,2.4,26.0,361.0,50.02,37.17
2016,9,24,16,15,725.5,60.5,2.35,25.0,309.5,47.57,35.31
2016,9,24,16,30,686.0,56.0,2.3,24.0,258.0,45.07,33.32
2016,9,24,16,45,623.5,50.5,2.3,23.5,207.0,41.57,30.28
2016,9,24,17,0,561.0,45.0,2.3,23.0,156.0,34.85,24.3
2016,9,24,17,15,460.0,36.5,2.25,22.0,109.0,28.91,18.84
2016,9,24,17,30,359.0,28.0,2.2,21.0,62.0,22.84,12.16
2016,9,24,17,45,179.5,14.0,2.2,20.0,31.0,12.73,0.0
2016,9,24,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,25,6,15,193.0,12.5,1.7,15.5,29.5,127.86,0.0
2016,9,25,6,30,386.0,25.0,1.8,16.0,59.0,310.77,223.4
2016,9,25,6,45,490.5,33.0,1.9,17.0,106.5,404.66,324.49
2016,9,25,7,0,595.0,41.0,2.0,18.0,154.0,504.25,407.25
2016,9,25,7,15,654.5,46.5,2.05,18.5,205.5,572.05,461.63
2016,9,25,7,30,714.0,52.0,2.1,19.0,257.0,640.88,513.84
2016,9,25,7,45,752.5,56.0,2.15,20.0,308.5,691.55,549.1
2016,9,25,8,0,791.0,60.0,2.2,21.0,360.0,741.2,582.02
2016,9,25,8,15,817.5,63.0,2.2,21.5,409.5,778.09,605.39
2016,9,25,8,30,844.0,66.0,2.2,22.0,459.0,804.82,621.05
2016,9,25,8,45,862.5,68.5,2.25,23.0,504.5,829.53,634.23
2016,9,25,9,0,881.0,71.0,2.3,24.0,550.0,851.33,645.21
2016,9,25,9,15,894.5,73.0,2.25,24.5,590.0,865.06,651.03
2016,9,25,9,30,908.0,75.0,2.2,25.0,630.0,875.43,654.67
2016,9,25,9,45,921.0,75.0,2.2,26.0,665.0,879.52,653.37
2016,9,25,10,0,934.0,75.0,2.2,27.0,700.0,880.06,649.91
2016,9,25,10,15,940.5,76.0,2.15,27.5,727.0,872.65,642.21
2016,9,25,10,30,947.0,77.0,2.1,28.0,754.0,861.63,632.39
2016,9,25,10,45,950.0,79.0,2.1,28.5,773.5,845.31,619.71
2016,9,25,11,0,953.0,81.0,2.1,29.0,793.0,825.49,604.93
2016,9,25,11,15,955.5,81.5,2.0,29.5,805.0,800.36,585.97
2016,9,25,11,30,958.0,82.0,1.9,30.0,817.0,772.0,565.06
2016,9,25,11,45,956.5,83.0,1.85,31.0,820.5,738.27,539.59
2016,9,25,12,0,955.0,84.0,1.8,32.0,824.0,701.8,510.89
2016,9,25,12,15,954.0,84.0,1.7,32.0,820.0,662.12,481.38
2016,9,25,12,30,953.0,84.0,1.6,32.0,816.0,620.03,449.64
2016,9,25,12,45,947.5,85.0,1.5,32.5,803.5,574.24,413.76
2016,9,25,13,0,942.0,86.0,1.4,33.0,791.0,526.78,376.0
2016,9,25,13,15,937.0,85.0,1.25,33.0,771.0,476.37,335.85
2016,9,25,13,30,932.0,84.0,1.1,33.0,751.0,424.75,293.85
2016,9,25,13,45,920.5,84.5,1.0,33.5,722.5,371.22,249.37
2016,9,25,14,0,909.0,85.0,0.9,34.0,694.0,317.51,204.41
2016,9,25,14,15,898.5,83.5,0.8,33.5,659.5,262.57,159.65
2016,9,25,14,30,888.0,82.0,0.7,33.0,625.0,207.88,116.78
2016,9,25,14,45,869.0,81.0,0.6,33.0,584.0,153.12,78.79
2016,9,25,15,0,850.0,80.0,0.5,33.0,543.0,99.96,52.14
2016,9,25,15,15,829.5,77.0,0.55,32.5,498.0,55.64,40.29
2016,9,25,15,30,809.0,74.0,0.6,32.0,453.0,54.64,39.76
2016,9,25,15,45,777.0,71.5,0.65,32.0,403.0,53.92,39.29
2016,9,25,16,0,745.0,69.0,0.7,32.0,353.0,53.25,38.85
2016,9,25,16,15,704.0,64.0,0.8,31.0,302.0,50.51,36.82
2016,9,25,16,30,663.0,59.0,0.9,30.0,251.0,47.72,34.65
2016,9,25,16,45,597.5,53.0,1.05,29.0,200.0,40.15,28.32
2016,9,25,17,0,532.0,47.0,1.2,28.0,149.0,36.63,25.2
2016,9,25,17,15,428.0,37.5,1.3,26.5,103.0,29.9,19.18
2016,9,25,17,30,324.0,28.0,1.4,25.0,57.0,23.0,11.46
2016,9,25,17,45,162.0,14.0,1.5,24.0,28.5,12.73,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,6,15,122.5,14.0,0.45,16.5,24.5,86.36,0.0
2016,9,26,6,30,245.0,28.0,0.4,17.0,49.0,230.92,159.47
2016,9,26,6,45,348.0,40.5,0.35,18.0,93.0,323.65,254.85
2016,9,26,7,0,451.0,53.0,0.3,19.0,137.0,422.09,334.71
2016,9,26,7,15,518.0,62.0,0.3,19.5,187.0,495.1,391.5
2016,9,26,7,30,585.0,71.0,0.3,20.0,237.0,569.93,446.09
2016,9,26,7,45,630.0,77.5,0.3,21.0,287.5,625.43,483.16
2016,9,26,8,0,675.0,84.0,0.3,22.0,338.0,680.44,518.19
2016,9,26,8,15,707.5,89.0,0.25,23.0,386.5,722.25,541.95
2016,9,26,8,30,740.0,94.0,0.2,24.0,435.0,762.25,563.69
2016,9,26,8,45,762.5,98.0,0.2,25.0,480.5,785.75,574.71
2016,9,26,9,0,785.0,102.0,0.2,26.0,526.0,811.56,587.2
2016,9,26,9,15,802.5,105.0,0.3,26.5,566.0,828.92,596.94
2016,9,26,9,30,820.0,108.0,0.4,27.0,606.0,843.06,604.91
2016,9,26,9,45,832.0,111.0,0.55,28.0,640.5,849.11,607.64
2016,9,26,10,0,844.0,114.0,0.7,29.0,675.0,851.7,608.31
2016,9,26,10,15,853.0,115.5,0.75,29.5,702.5,846.62,603.71
2016,9,26,10,30,862.0,117.0,0.8,30.0,730.0,838.06,597.13
2016,9,26,10,45,868.5,118.5,0.9,30.5,750.5,824.01,587.96
2016,9,26,11,0,875.0,120.0,1.0,31.0,771.0,806.56,576.67
2016,9,26,11,15,878.5,121.0,1.1,31.0,783.5,778.37,559.56
2016,9,26,11,30,882.0,122.0,1.2,31.0,796.0,752.53,543.43
2016,9,26,11,45,884.5,122.0,1.3,31.5,800.5,722.14,521.99
2016,9,26,12,0,887.0,122.0,1.4,32.0,805.0,688.99,498.23
2016,9,26,12,15,886.0,121.5,1.5,32.0,801.0,650.66,471.33
2016,9,26,12,30,885.0,121.0,1.6,32.0,797.0,610.13,442.08
2016,9,26,12,45,907.5,108.0,1.75,32.0,792.0,569.17,411.91
2016,9,26,13,0,930.0,95.0,1.9,32.0,787.0,524.44,377.67
2016,9,26,13,15,924.5,94.0,1.95,32.0,766.5,474.22,337.86
2016,9,26,13,30,919.0,93.0,2.0,32.0,746.0,422.86,296.03
2016,9,26,13,45,913.0,91.0,2.1,32.0,719.0,369.6,251.84
2016,9,26,14,0,907.0,89.0,2.2,32.0,692.0,315.71,206.44
2016,9,26,14,15,896.0,87.5,2.2,31.5,657.5,260.72,160.85
2016,9,26,14,30,885.0,86.0,2.2,31.0,623.0,206.03,117.44
2016,9,26,14,45,872.0,83.0,2.25,31.0,583.0,150.59,78.59
2016,9,26,15,0,859.0,80.0,2.3,31.0,543.0,96.15,51.58
2016,9,26,15,15,838.5,77.0,2.25,30.5,497.5,55.9,40.96
2016,9,26,15,30,818.0,74.0,2.2,30.0,452.0,54.89,40.37
2016,9,26,15,45,792.5,70.0,2.15,29.5,403.0,53.05,39.05
2016,9,26,16,0,767.0,66.0,2.1,29.0,354.0,51.17,37.66
2016,9,26,16,15,726.5,61.0,1.9,28.0,302.5,48.32,35.49
2016,9,26,16,30,686.0,56.0,1.7,27.0,251.0,45.42,33.17
2016,9,26,16,45,627.5,49.5,1.55,26.5,200.0,41.05,29.39
2016,9,26,17,0,569.0,43.0,1.4,26.0,149.0,36.61,25.37
2016,9,26,17,15,464.5,34.0,1.35,24.5,102.5,27.08,16.93
2016,9,26,17,30,360.0,25.0,1.3,23.0,56.0,20.45,9.0
2016,9,26,17,45,180.0,12.5,1.3,22.0,28.0,11.37,0.0
2016,9,26,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,27,6,15,153.5,12.5,0.25,16.5,25.5,103.25,0.0
2016,9,27,6,30,307.0,25.0,0.2,17.0,51.0,264.99,176.97
2016,9,27,6,45,409.0,35.5,0.2,18.0,95.5,357.84,279.55
2016,9,27,7,0,511.0,46.0,0.2,19.0,140.0,454.59,358.13
2016,9,27,7,15,576.0,53.5,0.2,19.5,190.5,525.3,412.2
2016,9,27,7,30,641.0,61.0,0.2,20.0,241.0,597.8,464.54
2016,9,27,7,45,681.5,66.5,0.2,20.5,291.0,649.39,499.34
2016,9,27,8,0,722.0,72.0,0.2,21.0,341.0,695.8,529.11
2016,9,27,8,15,751.5,76.0,0.2,21.5,390.0,735.06,552.91
2016,9,27,8,30,781.0,80.0,0.2,22.0,439.0,772.23,574.63
2016,9,27,8,45,802.0,83.5,0.25,23.0,483.5,799.2,588.8
2016,9,27,9,0,823.0,87.0,0.3,24.0,528.0,823.32,601.05
2016,9,27,9,15,839.0,89.5,0.35,24.5,568.0,838.88,608.9
2016,9,27,9,30,855.0,92.0,0.4,25.0,608.0,851.16,614.84
2016,9,27,9,45,879.0,88.5,0.5,26.0,645.0,852.61,613.78
2016,9,27,10,0,903.0,85.0,0.6,27.0,682.0,858.23,615.62
2016,9,27,10,15,911.0,86.5,0.65,27.5,709.5,852.56,610.64
2016,9,27,10,30,919.0,88.0,0.7,28.0,737.0,843.32,603.67
2016,9,27,10,45,923.5,89.0,0.8,28.5,756.5,827.22,593.28
2016,9,27,11,0,928.0,90.0,0.9,29.0,776.0,807.72,580.76
2016,9,27,11,15,931.0,90.5,0.95,29.0,788.5,783.27,565.46
2016,9,27,11,30,934.0,91.0,1.0,29.0,801.0,755.64,548.06
2016,9,27,11,45,934.5,91.5,1.1,29.5,805.0,723.26,525.79
2016,9,27,12,0,935.0,92.0,1.2,30.0,809.0,688.08,500.62
2016,9,27,12,15,934.0,91.5,1.3,30.0,804.5,648.46,472.71
2016,9,27,12,30,933.0,91.0,1.4,30.0,800.0,606.5,442.26
2016,9,27,12,45,934.5,88.5,1.5,30.0,789.0,561.92,408.91
2016,9,27,13,0,936.0,86.0,1.6,30.0,778.0,515.2,372.79
2016,9,27,13,15,930.5,85.0,1.65,30.0,757.5,464.85,332.63
2016,9,27,13,30,925.0,84.0,1.7,30.0,737.0,413.35,290.38
2016,9,27,13,45,916.5,83.0,1.75,30.0,709.5,359.96,245.71
2016,9,27,14,0,908.0,82.0,1.8,30.0,682.0,306.17,200.11
2016,9,27,14,15,897.5,80.5,1.85,29.5,648.0,251.39,154.5
2016,9,27,14,30,887.0,79.0,1.9,29.0,614.0,196.87,111.2
2016,9,27,14,45,871.0,77.0,2.0,29.0,573.5,141.95,73.24
2016,9,27,15,0,855.0,75.0,2.1,29.0,533.0,88.33,47.99
2016,9,27,15,15,834.5,72.5,2.15,28.5,487.5,52.81,38.77
2016,9,27,15,30,814.0,70.0,2.2,28.0,442.0,52.05,38.37
2016,9,27,15,45,785.0,67.0,2.25,28.0,393.0,50.85,37.48
2016,9,27,16,0,756.0,64.0,2.3,28.0,344.0,49.66,36.57
2016,9,27,16,15,715.0,59.5,2.25,27.0,293.0,47.18,34.68
2016,9,27,16,30,674.0,55.0,2.2,26.0,242.0,44.67,32.67
2016,9,27,16,45,609.5,48.5,2.2,25.0,191.5,40.26,28.89
2016,9,27,17,0,545.0,42.0,2.2,24.0,141.0,32.78,22.3
2016,9,27,17,15,438.5,33.0,2.15,23.0,95.5,26.31,16.31
2016,9,27,17,30,332.0,24.0,2.1,22.0,50.0,19.67,7.54
2016,9,27,17,45,166.0,12.0,2.05,21.0,25.0,10.91,0.0
2016,9,27,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,137.5,12.5,1.75,14.0,23.5,93.33,0.0
2016,9,28,6,30,275.0,25.0,1.8,14.0,47.0,242.21,159.03
2016,9,28,6,45,384.5,35.5,1.9,14.5,91.0,340.34,274.24
2016,9,28,7,0,494.0,46.0,2.0,15.0,135.0,441.19,361.82
2016,9,28,7,15,560.5,53.0,1.9,15.5,185.0,511.58,419.48
2016,9,28,7,30,627.0,60.0,1.8,16.0,235.0,583.86,475.17
2016,9,28,7,45,672.5,65.0,1.75,16.5,285.5,638.14,514.63
2016,9,28,8,0,718.0,70.0,1.7,17.0,336.0,687.73,548.87
2016,9,28,8,15,748.5,74.0,1.65,17.5,384.5,727.56,574.67
2016,9,28,8,30,779.0,78.0,1.6,18.0,433.0,765.36,598.21
2016,9,28,8,45,802.0,80.5,1.6,18.5,478.0,792.62,614.23
2016,9,28,9,0,825.0,83.0,1.6,19.0,523.0,817.1,628.14
2016,9,28,9,15,841.0,85.5,1.65,19.5,562.5,832.59,636.3
2016,9,28,9,30,857.0,88.0,1.7,20.0,602.0,837.36,637.24
2016,9,28,9,45,868.5,90.0,1.75,20.5,636.0,842.09,638.38
2016,9,28,10,0,880.0,92.0,1.8,21.0,670.0,843.38,637.31
2016,9,28,10,15,888.5,93.5,1.85,21.0,697.5,838.13,633.18
2016,9,28,10,30,897.0,95.0,1.9,21.0,725.0,829.4,626.88
2016,9,28,10,45,903.0,95.5,2.0,21.5,745.0,814.14,615.51
2016,9,28,11,0,909.0,96.0,2.1,22.0,765.0,795.51,601.94
2016,9,28,11,15,912.5,96.5,2.2,22.0,777.0,771.72,585.98
2016,9,28,11,30,916.0,97.0,2.3,22.0,789.0,744.8,567.8
2016,9,28,11,45,918.0,97.0,2.4,22.5,793.5,713.34,543.65
2016,9,28,12,0,920.0,97.0,2.5,23.0,798.0,679.08,517.01
2016,9,28,12,15,685.0,196.5,2.55,23.0,717.0,591.22,449.54
2016,9,28,12,30,450.0,296.0,2.6,23.0,636.0,510.31,387.36
2016,9,28,12,45,679.0,196.5,2.7,23.0,700.0,517.8,392.56
2016,9,28,13,0,908.0,97.0,2.8,23.0,764.0,507.31,381.3
2016,9,28,13,15,902.0,96.0,2.85,22.5,743.5,457.89,340.38
2016,9,28,13,30,896.0,95.0,2.9,22.0,723.0,407.42,297.56
2016,9,28,13,45,889.0,93.0,3.0,22.0,696.0,355.02,251.72
2016,9,28,14,0,882.0,91.0,3.1,22.0,669.0,302.13,204.99
2016,9,28,14,15,870.5,89.0,3.1,21.5,634.5,248.04,158.32
2016,9,28,14,30,859.0,87.0,3.1,21.0,600.0,194.36,114.45
2016,9,28,14,45,843.5,84.5,3.15,21.0,560.0,132.65,70.19
2016,9,28,15,0,828.0,82.0,3.2,21.0,520.0,79.78,45.43
2016,9,28,15,15,806.5,79.0,3.25,20.5,475.0,57.44,44.16
2016,9,28,15,30,785.0,76.0,3.3,20.0,430.0,56.49,43.58
2016,9,28,15,45,754.0,72.5,3.35,19.5,381.5,55.08,42.58
2016,9,28,16,0,723.0,69.0,3.4,19.0,333.0,53.68,41.55
2016,9,28,16,15,678.5,64.0,3.35,18.5,282.5,46.53,35.42
2016,9,28,16,30,634.0,59.0,3.3,18.0,232.0,44.03,33.26
2016,9,28,16,45,561.0,52.5,3.3,17.5,182.0,40.15,29.74
2016,9,28,17,0,488.0,46.0,3.3,17.0,132.0,36.25,25.99
2016,9,28,17,15,372.5,35.5,3.25,16.5,88.0,28.6,18.66
2016,9,28,17,30,257.0,25.0,3.2,16.0,44.0,20.72,7.11
2016,9,28,17,45,128.5,12.5,3.15,15.5,22.0,11.37,0.0
2016,9,28,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,112.5,13.5,2.5,12.0,22.0,79.05,0.0
2016,9,29,6,30,225.0,27.0,2.6,12.0,44.0,209.69,131.54
2016,9,29,6,45,340.5,39.0,2.75,12.5,87.5,313.71,254.96
2016,9,29,7,0,456.0,51.0,2.9,13.0,131.0,419.03,347.95
2016,9,29,7,15,525.5,59.0,2.85,13.5,180.5,492.07,410.02
2016,9,29,7,30,595.0,67.0,2.8,14.0,230.0,566.92,469.76
2016,9,29,7,45,297.5,93.0,2.8,14.5,174.5,372.83,311.48
2016,9,29,8,0,0.0,119.0,2.8,15.0,119.0,114.32,90.97
2016,9,29,8,15,0.0,128.5,2.8,15.5,128.5,121.8,97.16
2016,9,29,8,30,0.0,138.0,2.8,16.0,138.0,129.59,103.14
2016,9,29,8,45,10.0,166.0,2.8,16.5,171.5,165.52,132.5
2016,9,29,9,0,20.0,194.0,2.8,17.0,205.0,201.25,161.11
2016,9,29,9,15,28.5,216.5,2.8,17.0,233.5,243.29,194.56
2016,9,29,9,30,37.0,239.0,2.8,17.0,262.0,271.58,216.65
2016,9,29,9,45,143.0,268.0,2.8,17.5,361.0,401.94,320.48
2016,9,29,10,0,249.0,297.0,2.8,18.0,460.0,528.29,416.6
2016,9,29,10,15,387.5,267.0,2.8,18.5,532.5,600.1,471.04
