Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,10,30,526.0,237.0,2.8,19.0,605.0,680.48,530.06
2016,9,29,10,45,716.0,165.5,2.85,19.5,681.0,745.39,578.31
2016,9,29,11,0,906.0,94.0,2.9,20.0,757.0,787.32,606.95
2016,9,29,11,15,908.5,94.5,2.95,20.0,768.5,762.85,589.11
2016,9,29,11,30,911.0,95.0,3.0,20.0,780.0,735.33,569.48
2016,9,29,11,45,912.5,95.0,3.05,20.5,783.5,703.69,544.23
2016,9,29,12,0,914.0,95.0,3.1,21.0,787.0,669.3,516.6
2016,9,29,12,15,912.5,94.5,3.15,21.0,782.5,630.05,485.87
2016,9,29,12,30,911.0,94.0,3.2,21.0,778.0,588.58,452.75
2016,9,29,12,45,907.0,93.5,3.25,21.0,765.5,543.81,416.27
2016,9,29,13,0,903.0,93.0,3.3,21.0,753.0,497.39,377.54
2016,9,29,13,15,897.5,92.0,3.3,20.5,732.5,448.49,336.41
2016,9,29,13,30,892.0,91.0,3.3,20.0,712.0,398.51,293.23
2016,9,29,13,45,883.0,90.0,3.35,20.0,685.0,346.57,247.16
2016,9,29,14,0,874.0,89.0,3.4,20.0,658.0,294.34,200.5
2016,9,29,14,15,862.5,87.0,3.45,19.5,624.0,240.76,153.95
2016,9,29,14,30,851.0,85.0,3.5,19.0,590.0,187.61,110.45
2016,9,29,14,45,834.5,83.0,3.55,19.0,550.0,126.7,67.16
2016,9,29,15,0,818.0,81.0,3.6,19.0,510.0,74.76,44.2
2016,9,29,15,15,796.5,78.0,3.65,18.5,465.5,56.81,44.0
2016,9,29,15,30,775.0,75.0,3.7,18.0,421.0,55.84,43.4
2016,9,29,15,45,743.5,71.5,3.75,18.0,373.0,54.41,42.27
2016,9,29,16,0,712.0,68.0,3.8,18.0,325.0,52.98,41.12
2016,9,29,16,15,668.0,63.0,3.75,17.5,275.0,45.89,35.0
2016,9,29,16,30,624.0,58.0,3.7,17.0,225.0,43.37,32.8
2016,9,29,16,45,553.5,51.0,3.7,16.5,175.5,39.06,28.88
2016,9,29,17,0,483.0,44.0,3.7,16.0,126.0,34.69,24.69
2016,9,29,17,15,367.0,33.5,3.55,15.5,83.0,26.98,17.22
2016,9,29,17,30,251.0,23.0,3.4,15.0,40.0,19.02,4.18
2016,9,29,17,45,125.5,11.5,3.3,14.5,20.0,10.46,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,30,6,15,121.5,12.5,3.35,11.5,21.5,83.18,0.0
2016,9,30,6,30,243.0,25.0,3.5,12.0,43.0,217.02,127.47
2016,9,30,6,45,357.5,36.0,3.65,12.5,86.0,320.77,260.59
2016,9,30,7,0,472.0,47.0,3.8,13.0,129.0,424.13,353.09
2016,9,30,7,15,540.5,54.5,3.85,13.5,178.0,495.64,414.65
2016,9,30,7,30,609.0,62.0,3.9,14.0,227.0,569.08,474.31
2016,9,30,7,45,656.5,67.0,4.0,14.5,277.0,624.13,517.07
2016,9,30,8,0,704.0,72.0,4.1,15.0,327.0,678.83,557.92
2016,9,30,8,15,735.0,76.0,4.1,15.0,375.0,713.83,583.19
2016,9,30,8,30,766.0,80.0,4.1,15.0,423.0,751.53,610.01
2016,9,30,8,45,790.0,82.0,4.2,15.5,467.5,778.61,627.62
2016,9,30,9,0,814.0,84.0,4.3,16.0,512.0,802.94,643.12
2016,9,30,9,15,830.5,86.5,4.3,16.5,551.5,818.55,651.57
2016,9,30,9,30,847.0,89.0,4.3,17.0,591.0,830.92,657.71
2016,9,30,9,45,860.0,90.5,4.3,17.5,625.0,828.76,653.41
2016,9,30,10,0,873.0,92.0,4.3,18.0,659.0,830.56,652.24
2016,9,30,10,15,881.5,93.5,4.25,18.0,686.0,825.21,647.12
2016,9,30,10,30,890.0,95.0,4.2,18.0,713.0,816.39,639.68
2016,9,30,10,45,894.5,96.5,4.2,18.5,732.5,800.98,626.66
2016,9,30,11,0,899.0,98.0,4.2,19.0,752.0,782.25,611.45
2016,9,30,11,15,902.5,98.5,4.25,19.0,764.0,758.54,594.11
2016,9,30,11,30,906.0,99.0,4.3,19.0,776.0,731.74,574.05
2016,9,30,11,45,907.5,99.0,4.35,19.0,780.0,700.13,549.32
2016,9,30,12,0,909.0,99.0,4.4,19.0,784.0,665.78,522.09
2016,9,30,12,15,908.0,99.0,4.4,19.0,779.5,627.35,491.01
2016,9,30,12,30,907.0,99.0,4.4,19.0,775.0,586.66,457.53
2016,9,30,12,45,903.0,98.5,4.45,19.0,762.5,541.94,420.33
2016,9,30,13,0,899.0,98.0,4.5,19.0,750.0,495.59,380.86
2016,9,30,13,15,893.5,97.0,4.5,18.5,730.0,446.79,339.01
2016,9,30,13,30,888.0,96.0,4.5,18.0,710.0,396.91,295.14
2016,9,30,13,45,881.5,94.0,4.55,18.0,683.0,345.07,248.37
2016,9,30,14,0,875.0,92.0,4.6,18.0,656.0,292.71,200.91
2016,9,30,14,15,863.5,90.0,4.55,18.0,622.0,239.05,153.51
2016,9,30,14,30,852.0,88.0,4.5,18.0,588.0,178.44,103.7
2016,9,30,14,45,838.0,85.0,4.5,18.0,548.5,124.43,66.47
2016,9,30,15,0,824.0,82.0,4.5,18.0,509.0,71.69,44.48
2016,9,30,15,15,802.5,79.0,4.45,17.5,464.5,57.79,45.06
2016,9,30,15,30,781.0,76.0,4.4,17.0,420.0,56.84,44.47
2016,9,30,15,45,751.5,71.5,4.35,17.0,372.0,54.66,42.68
2016,9,30,16,0,722.0,67.0,4.3,17.0,324.0,52.42,40.8
2016,9,30,16,15,677.0,62.0,4.2,16.5,273.5,49.62,38.45
2016,9,30,16,30,632.0,57.0,4.1,16.0,223.0,42.79,32.41
2016,9,30,16,45,560.0,50.0,4.05,15.5,173.5,38.44,28.42
2016,9,30,17,0,488.0,43.0,4.0,15.0,124.0,34.03,24.16
2016,9,30,17,15,368.5,32.5,3.85,14.5,81.0,26.27,16.52
2016,9,30,17,30,249.0,22.0,3.7,14.0,38.0,18.27,1.12
2016,9,30,17,45,124.5,11.0,3.55,13.5,19.0,10.01,0.0
2016,9,30,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,132.5,12.0,2.05,11.5,21.0,88.88,0.0
2016,10,1,6,30,265.0,24.0,2.1,12.0,42.0,227.46,121.61
2016,10,1,6,45,385.0,34.0,2.2,12.5,86.0,335.56,270.18
2016,10,1,7,0,505.0,44.0,2.3,13.0,130.0,441.82,364.53
2016,10,1,7,15,575.0,51.0,2.35,13.5,180.5,514.24,425.63
2016,10,1,7,30,645.0,58.0,2.4,14.0,231.0,588.7,484.96
2016,10,1,7,45,692.0,62.5,2.45,14.5,282.0,638.48,522.58
2016,10,1,8,0,739.0,67.0,2.5,15.0,333.0,693.28,562.45
2016,10,1,8,15,770.0,71.0,2.4,15.5,382.0,733.35,589.01
2016,10,1,8,30,801.0,75.0,2.3,16.0,431.0,771.33,613.17
2016,10,1,8,45,824.0,77.5,2.25,16.5,476.5,798.35,629.13
2016,10,1,9,0,847.0,80.0,2.2,17.0,522.0,822.52,642.81
2016,10,1,9,15,863.0,82.0,2.15,17.5,562.0,829.64,644.34
2016,10,1,9,30,879.0,84.0,2.1,18.0,602.0,841.15,649.16
2016,10,1,9,45,895.0,83.5,2.1,18.5,637.0,846.35,650.07
2016,10,1,10,0,911.0,83.0,2.1,19.0,672.0,848.08,648.77
2016,10,1,10,15,919.5,84.5,2.1,19.0,699.5,842.34,643.73
2016,10,1,10,30,928.0,86.0,2.1,19.0,727.0,833.01,636.44
2016,10,1,10,45,933.0,87.0,2.1,19.5,746.5,816.83,623.41
2016,10,1,11,0,938.0,88.0,2.1,20.0,766.0,797.21,608.2
2016,10,1,11,15,941.0,88.5,2.2,20.0,778.0,772.25,591.31
2016,10,1,11,30,944.0,89.0,2.3,20.0,790.0,744.1,571.87
2016,10,1,11,45,944.5,89.5,2.4,20.5,793.5,711.22,546.32
2016,10,1,12,0,945.0,90.0,2.5,21.0,797.0,675.53,518.26
2016,10,1,12,15,944.0,90.0,2.6,21.0,793.0,635.86,487.64
2016,10,1,12,30,943.0,90.0,2.7,21.0,789.0,593.82,454.41
2016,10,1,12,45,938.5,90.0,2.85,21.0,776.0,547.87,417.42
2016,10,1,13,0,934.0,90.0,3.0,21.0,763.0,500.24,377.96
2016,10,1,13,15,928.5,89.0,3.05,21.0,742.5,449.89,335.03
2016,10,1,13,30,923.0,88.0,3.1,21.0,722.0,398.41,290.1
2016,10,1,13,45,914.0,87.0,3.2,21.0,694.0,344.96,242.91
2016,10,1,14,0,905.0,86.0,3.3,21.0,666.0,291.18,195.16
2016,10,1,14,15,893.0,84.5,3.35,20.5,631.0,236.33,147.99
2016,10,1,14,30,881.0,83.0,3.4,20.0,596.0,181.91,104.44
2016,10,1,14,45,864.0,81.0,3.5,20.0,555.0,127.4,68.45
2016,10,1,15,0,847.0,79.0,3.6,20.0,514.0,66.0,42.02
2016,10,1,15,15,825.0,76.0,3.65,19.5,468.5,55.95,43.12
2016,10,1,15,30,803.0,73.0,3.7,19.0,423.0,54.9,42.44
2016,10,1,15,45,771.0,69.5,3.75,19.0,373.5,53.39,41.24
2016,10,1,16,0,739.0,66.0,3.8,19.0,324.0,51.89,40.01
2016,10,1,16,15,692.0,61.0,3.75,18.5,273.0,49.04,37.62
2016,10,1,16,30,645.0,56.0,3.7,18.0,222.0,42.23,31.63
2016,10,1,16,45,572.0,49.0,3.7,17.5,171.5,37.84,27.61
2016,10,1,17,0,499.0,42.0,3.7,17.0,121.0,33.38,23.32
2016,10,1,17,15,369.5,31.5,3.6,16.5,78.0,25.56,15.56
2016,10,1,17,30,240.0,21.0,3.5,16.0,35.0,17.51,0.0
2016,10,1,17,45,120.0,10.5,3.45,15.5,17.5,9.55,0.0
2016,10,1,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,15,120.5,11.5,2.35,11.5,19.5,81.05,0.0
2016,10,2,6,30,241.0,23.0,2.5,12.0,39.0,209.17,97.97
2016,10,2,6,45,354.0,34.0,2.65,12.5,81.0,314.03,252.38
2016,10,2,7,0,467.0,45.0,2.8,13.0,123.0,415.28,343.69
2016,10,2,7,15,538.0,52.5,2.9,13.5,172.0,487.83,406.13
2016,10,2,7,30,609.0,60.0,3.0,14.0,221.0,562.49,466.66
2016,10,2,7,45,651.5,65.5,3.15,14.5,269.5,613.92,506.63
2016,10,2,8,0,694.0,71.0,3.3,15.0,318.0,664.8,544.65
2016,10,2,8,15,725.0,75.0,3.35,15.0,365.5,699.3,569.69
2016,10,2,8,30,756.0,79.0,3.4,15.0,413.0,736.54,596.29
2016,10,2,8,45,503.5,149.5,3.45,15.5,381.5,612.77,498.45
2016,10,2,9,0,251.0,220.0,3.5,16.0,350.0,467.69,379.03
2016,10,2,9,15,181.0,241.5,3.5,16.0,339.0,414.15,335.06
2016,10,2,9,30,111.0,263.0,3.5,16.0,328.0,360.4,290.17
2016,10,2,9,45,168.5,278.5,3.55,16.5,383.5,433.2,347.3
2016,10,2,10,0,226.0,294.0,3.6,17.0,439.0,489.86,390.44
2016,10,2,10,15,361.0,268.5,3.6,17.0,511.5,575.44,457.44
2016,10,2,10,30,496.0,243.0,3.6,17.0,584.0,655.82,518.63
2016,10,2,10,45,500.5,248.5,3.65,17.5,600.5,648.76,511.01
2016,10,2,11,0,505.0,254.0,3.7,18.0,617.0,639.43,502.24
2016,10,2,11,15,509.0,257.0,3.7,18.0,628.0,625.12,490.61
2016,10,2,11,30,513.0,260.0,3.7,18.0,639.0,608.73,477.35
2016,10,2,11,45,326.0,309.0,3.75,18.0,550.0,502.18,393.87
2016,10,2,12,0,139.0,358.0,3.8,18.0,461.0,408.51,319.61
2016,10,2,12,15,139.5,356.0,3.85,18.0,459.0,395.49,309.57
2016,10,2,12,30,140.0,354.0,3.9,18.0,457.0,382.08,298.85
2016,10,2,12,45,140.0,348.0,3.95,18.0,450.0,364.83,285.11
2016,10,2,13,0,140.0,342.0,4.0,18.0,443.0,347.4,271.11
2016,10,2,13,15,140.5,332.0,4.05,18.0,431.0,326.99,254.65
2016,10,2,13,30,141.0,322.0,4.1,18.0,419.0,306.51,237.98
2016,10,2,13,45,506.0,208.5,4.2,18.0,533.5,307.5,228.06
2016,10,2,14,0,871.0,95.0,4.3,18.0,648.0,285.69,194.42
2016,10,2,14,15,858.0,93.0,4.3,17.5,613.5,225.31,142.38
2016,10,2,14,30,845.0,91.0,4.3,17.0,579.0,171.67,99.27
2016,10,2,14,45,825.5,89.0,4.35,17.0,538.0,118.51,64.5
2016,10,2,15,0,806.0,87.0,4.4,17.0,497.0,67.24,53.26
2016,10,2,15,15,781.5,83.5,4.35,16.5,452.0,61.41,48.46
2016,10,2,15,30,757.0,80.0,4.3,16.0,407.0,60.19,47.64
2016,10,2,15,45,722.5,76.0,4.3,16.0,358.0,58.5,46.28
2016,10,2,16,0,688.0,72.0,4.3,16.0,309.0,51.78,40.42
2016,10,2,16,15,638.5,66.5,4.2,15.5,259.0,49.03,38.08
2016,10,2,16,30,589.0,61.0,4.1,15.0,209.0,46.26,35.6
2016,10,2,16,45,516.0,52.5,4.0,15.0,160.5,40.82,30.5
2016,10,2,17,0,443.0,44.0,3.9,15.0,112.0,35.24,25.08
2016,10,2,17,15,312.5,32.0,3.7,14.5,71.0,26.14,15.9
2016,10,2,17,30,182.0,20.0,3.5,14.0,30.0,16.69,0.0
2016,10,2,17,45,91.0,10.0,3.3,14.0,15.0,9.1,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,15,22.5,11.0,1.55,11.5,12.5,23.13,0.0
2016,10,3,6,30,45.0,22.0,1.6,12.0,25.0,61.93,20.06
2016,10,3,6,45,91.0,40.5,1.7,12.5,53.5,134.51,105.23
2016,10,3,7,0,137.0,59.0,1.8,13.0,82.0,189.62,155.66
2016,10,3,7,15,159.0,79.5,1.8,13.0,114.5,232.56,193.69
2016,10,3,7,30,181.0,100.0,1.8,13.0,147.0,275.39,230.43
2016,10,3,7,45,195.5,119.5,1.85,13.5,180.0,310.93,259.52
2016,10,3,8,0,210.0,139.0,1.9,14.0,213.0,345.98,287.26
2016,10,3,8,15,105.0,123.0,1.9,14.0,160.0,223.9,185.32
2016,10,3,8,30,0.0,107.0,1.9,14.0,107.0,97.65,77.09
2016,10,3,8,45,41.0,164.0,1.9,14.5,185.0,201.16,163.92
2016,10,3,9,0,82.0,221.0,1.9,15.0,263.0,298.23,241.93
2016,10,3,9,15,59.5,227.0,1.9,15.0,258.5,281.44,226.77
2016,10,3,9,30,37.0,233.0,1.9,15.0,254.0,265.0,212.42
2016,10,3,9,45,18.5,172.0,1.95,15.5,182.5,172.45,137.18
2016,10,3,10,0,0.0,111.0,2.0,16.0,111.0,98.99,76.51
2016,10,3,10,15,2.0,150.0,2.05,16.0,151.5,136.61,107.24
2016,10,3,10,30,4.0,189.0,2.1,16.0,192.0,174.16,137.37
2016,10,3,10,45,2.0,171.5,2.15,16.5,173.0,155.65,121.95
2016,10,3,11,0,0.0,154.0,2.2,17.0,154.0,137.7,107.15
2016,10,3,11,15,6.5,199.5,2.25,17.0,205.0,183.31,143.82
2016,10,3,11,30,13.0,245.0,2.3,17.0,256.0,227.98,179.13
2016,10,3,11,45,32.0,283.5,2.35,17.0,308.5,277.31,217.9
2016,10,3,12,0,51.0,322.0,2.4,17.0,361.0,318.79,250.0
2016,10,3,12,15,28.5,262.5,2.4,17.0,284.5,248.62,194.97
2016,10,3,12,30,6.0,203.0,2.4,17.0,208.0,181.69,142.12
2016,10,3,12,45,3.0,160.0,2.45,17.0,162.5,142.33,110.82
2016,10,3,13,0,0.0,117.0,2.5,17.0,117.0,103.46,79.52
2016,10,3,13,15,0.0,119.0,2.45,17.0,119.0,105.06,80.96
2016,10,3,13,30,0.0,121.0,2.4,17.0,121.0,106.61,82.33
2016,10,3,13,45,0.0,133.5,2.4,17.0,133.5,116.95,90.88
2016,10,3,14,0,0.0,146.0,2.4,17.0,146.0,126.89,99.12
2016,10,3,14,15,0.0,129.5,2.35,16.5,129.5,112.84,88.01
2016,10,3,14,30,0.0,113.0,2.3,16.0,113.0,98.89,76.92
2016,10,3,14,45,2.5,139.5,2.3,16.0,140.5,119.53,94.08
2016,10,3,15,0,5.0,166.0,2.3,16.0,168.0,137.41,114.15
2016,10,3,15,15,2.5,146.5,2.25,16.0,147.5,122.31,101.43
2016,10,3,15,30,0.0,127.0,2.2,16.0,127.0,107.01,88.48
2016,10,3,15,45,0.0,111.5,2.15,16.0,111.5,94.48,77.81
2016,10,3,16,0,0.0,96.0,2.1,16.0,96.0,81.83,66.88
2016,10,3,16,15,273.5,79.0,1.95,15.5,146.5,56.89,45.03
2016,10,3,16,30,547.0,62.0,1.8,15.0,197.0,47.14,36.38
2016,10,3,16,45,466.0,53.5,1.7,15.0,149.5,41.75,31.3
2016,10,3,17,0,385.0,45.0,1.6,15.0,102.0,36.25,25.9
2016,10,3,17,15,192.5,35.0,1.5,15.0,63.5,27.33,16.47
2016,10,3,17,30,0.0,25.0,1.4,15.0,25.0,20.51,0.0
2016,10,3,17,45,0.0,12.5,1.3,15.0,12.5,11.37,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,5.0,1.7,12.0,5.0,4.55,0.0
2016,10,4,6,30,0.0,10.0,1.8,12.0,10.0,8.79,0.0
2016,10,4,6,45,0.0,23.5,1.95,12.5,23.5,20.7,11.19
2016,10,4,7,0,0.0,37.0,2.1,13.0,37.0,32.72,22.01
2016,10,4,7,15,0.0,53.0,2.1,13.5,53.0,48.77,36.02
2016,10,4,7,30,0.0,69.0,2.1,14.0,69.0,64.42,49.53
2016,10,4,7,45,0.0,85.5,2.1,14.5,85.5,80.38,63.04
2016,10,4,8,0,0.0,102.0,2.1,15.0,102.0,96.12,76.12
2016,10,4,8,15,71.5,143.0,2.0,15.0,174.0,208.39,171.61
2016,10,4,8,30,143.0,184.0,1.9,15.0,246.0,327.88,269.01
2016,10,4,8,45,231.0,194.5,1.85,15.5,307.0,423.35,344.17
2016,10,4,9,0,319.0,205.0,1.8,16.0,368.0,504.17,405.69
2016,10,4,9,15,323.5,222.0,1.7,16.5,398.5,522.92,416.77
2016,10,4,9,30,328.0,239.0,1.6,17.0,429.0,539.91,426.77
2016,10,4,9,45,601.0,166.5,1.55,17.5,538.5,697.98,545.42
2016,10,4,10,0,874.0,94.0,1.5,18.0,648.0,819.33,627.49
2016,10,4,10,15,883.5,95.5,1.45,18.0,675.0,814.31,621.06
2016,10,4,10,30,893.0,97.0,1.4,18.0,702.0,805.81,613.83
2016,10,4,10,45,903.0,96.0,1.4,18.5,723.0,791.55,602.28
2016,10,4,11,0,913.0,95.0,1.4,19.0,744.0,773.83,588.55
2016,10,4,11,15,916.5,95.5,1.5,19.0,755.5,749.56,572.53
2016,10,4,11,30,920.0,96.0,1.6,19.0,767.0,722.15,553.03
2016,10,4,11,45,924.5,94.5,1.7,19.5,771.5,690.43,528.72
2016,10,4,12,0,929.0,93.0,1.8,20.0,776.0,655.79,501.75
2016,10,4,12,15,660.5,200.0,1.95,20.0,684.0,560.96,429.46
2016,10,4,12,30,392.0,307.0,2.1,20.0,592.0,474.28,363.19
2016,10,4,12,45,393.0,300.0,2.3,20.0,581.5,445.26,340.95
2016,10,4,13,0,394.0,293.0,2.5,20.0,571.0,415.56,317.2
2016,10,4,13,15,648.5,192.5,2.65,20.0,634.5,407.7,306.18
2016,10,4,13,30,903.0,92.0,2.8,20.0,698.0,381.94,277.2
2016,10,4,13,45,893.5,90.5,2.95,20.0,670.0,329.0,230.28
2016,10,4,14,0,884.0,89.0,3.1,20.0,642.0,275.83,183.2
2016,10,4,14,15,871.5,87.0,3.2,20.0,607.5,221.74,136.91
2016,10,4,14,30,859.0,85.0,3.3,20.0,573.0,160.79,89.23
2016,10,4,14,45,841.5,83.0,3.4,20.0,532.0,107.23,56.54
2016,10,4,15,0,824.0,81.0,3.5,20.0,491.0,58.8,45.38
2016,10,4,15,15,800.0,77.5,3.55,19.5,446.0,57.42,44.45
2016,10,4,15,30,776.0,74.0,3.6,19.0,401.0,56.03,43.46
2016,10,4,15,45,739.0,71.0,3.7,19.0,351.5,54.95,42.63
2016,10,4,16,0,702.0,68.0,3.8,19.0,302.0,49.22,37.69
2016,10,4,16,15,651.0,62.5,3.8,18.5,252.0,46.33,35.23
2016,10,4,16,30,600.0,57.0,3.8,18.0,202.0,43.42,32.61
2016,10,4,16,45,511.0,49.5,3.8,17.5,152.5,38.64,28.19
2016,10,4,17,0,422.0,42.0,3.8,17.0,103.0,33.84,23.48
2016,10,4,17,15,281.0,30.0,3.7,16.5,63.0,24.66,13.7
2016,10,4,17,30,140.0,18.0,3.6,16.0,23.0,16.37,0.0
2016,10,4,17,45,70.0,9.0,3.55,15.5,11.5,8.19,0.0
2016,10,4,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,15,119.0,10.5,2.15,10.5,17.0,78.34,0.0
2016,10,5,6,30,238.0,21.0,2.2,11.0,34.0,198.4,29.49
2016,10,5,6,45,374.0,31.0,2.25,11.5,77.5,320.3,253.58
2016,10,5,7,0,510.0,41.0,2.3,12.0,121.0,435.09,358.53
2016,10,5,7,15,584.0,47.5,2.3,12.5,171.0,508.59,421.59
2016,10,5,7,30,658.0,54.0,2.3,13.0,221.0,578.86,478.27
2016,10,5,7,45,708.0,58.0,2.3,14.0,273.0,635.45,520.55
2016,10,5,8,0,758.0,62.0,2.3,15.0,325.0,691.32,560.13
2016,10,5,8,15,789.0,65.5,2.3,15.5,373.5,730.34,586.61
2016,10,5,8,30,820.0,69.0,2.3,16.0,422.0,767.23,610.79
2016,10,5,8,45,844.5,71.0,2.3,17.0,468.0,794.43,626.2
2016,10,5,9,0,869.0,73.0,2.3,18.0,514.0,811.45,634.08
2016,10,5,9,15,884.5,75.0,2.15,18.0,554.0,825.46,641.0
2016,10,5,9,30,900.0,77.0,2.0,18.0,594.0,836.16,645.53
2016,10,5,9,45,911.5,78.5,1.9,18.5,627.5,839.53,644.24
2016,10,5,10,0,923.0,80.0,1.8,19.0,661.0,839.34,640.66
2016,10,5,10,15,930.5,81.5,1.75,19.5,688.0,832.34,633.09
2016,10,5,10,30,938.0,83.0,1.7,20.0,715.0,821.74,623.32
2016,10,5,10,45,944.0,83.5,1.65,20.5,734.5,805.34,609.8
2016,10,5,11,0,950.0,84.0,1.6,21.0,754.0,785.46,594.13
2016,10,5,11,15,952.5,84.0,1.65,21.0,765.5,759.16,576.27
2016,10,5,11,30,955.0,84.0,1.7,21.0,777.0,729.69,555.23
2016,10,5,11,45,956.0,84.0,1.8,21.0,780.0,696.22,530.67
2016,10,5,12,0,957.0,84.0,1.9,21.0,783.0,659.9,503.41
2016,10,5,12,15,955.5,84.0,1.95,21.0,778.0,619.49,472.12
2016,10,5,12,30,954.0,84.0,2.0,21.0,773.0,576.75,438.24
2016,10,5,12,45,941.0,87.5,2.15,21.5,757.5,529.46,399.6
2016,10,5,13,0,928.0,91.0,2.3,22.0,742.0,481.11,359.08
2016,10,5,13,15,921.5,90.0,2.35,22.0,721.0,430.67,316.26
2016,10,5,13,30,915.0,89.0,2.4,22.0,700.0,379.23,271.59
2016,10,5,13,45,904.5,88.0,2.5,22.0,671.0,325.88,224.86
2016,10,5,14,0,894.0,87.0,2.6,22.0,642.0,272.37,178.02
2016,10,5,14,15,881.0,85.5,2.65,21.5,606.5,218.12,132.52
2016,10,5,14,30,868.0,84.0,2.7,21.0,571.0,164.43,91.75
2016,10,5,14,45,847.5,82.0,2.8,21.0,529.5,102.9,54.03
2016,10,5,15,0,827.0,80.0,2.9,21.0,488.0,58.29,44.77
2016,10,5,15,15,802.0,77.0,2.95,20.5,442.5,57.25,44.14
2016,10,5,15,30,777.0,74.0,3.0,20.0,397.0,56.23,43.47
2016,10,5,15,45,739.5,70.5,3.05,20.0,347.5,54.74,42.29
2016,10,5,16,0,702.0,67.0,3.1,20.0,298.0,53.3,41.09
2016,10,5,16,15,649.0,61.0,3.05,19.5,247.0,45.32,34.19
2016,10,5,16,30,596.0,55.0,3.0,19.0,196.0,41.94,31.17
2016,10,5,16,45,510.5,47.5,3.0,18.5,147.5,37.12,26.7
2016,10,5,17,0,425.0,40.0,3.0,18.0,99.0,32.25,21.93
2016,10,5,17,15,280.0,28.0,3.05,17.0,60.0,23.0,11.75
2016,10,5,17,30,135.0,16.0,3.1,16.0,21.0,14.55,0.0
2016,10,5,17,45,67.5,8.0,3.15,15.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,6,15,113.0,9.5,1.45,11.5,16.0,73.66,0.0
2016,10,6,6,30,226.0,19.0,1.5,12.0,32.0,187.05,0.0
2016,10,6,6,45,361.5,29.5,1.55,13.0,74.0,309.34,240.88
2016,10,6,7,0,497.0,40.0,1.6,14.0,116.0,423.38,344.35
2016,10,6,7,15,570.5,46.5,1.7,14.5,165.5,495.79,406.17
2016,10,6,7,30,644.0,53.0,1.8,15.0,215.0,565.11,461.87
2016,10,6,7,45,693.0,57.0,1.9,15.5,265.5,620.36,504.19
2016,10,6,8,0,742.0,61.0,2.0,16.0,316.0,674.91,544.17
2016,10,6,8,15,773.0,65.0,1.95,16.5,364.0,714.14,570.39
2016,10,6,8,30,804.0,69.0,1.9,17.0,412.0,751.3,594.25
2016,10,6,8,45,827.0,71.0,1.9,17.5,456.5,776.99,609.65
2016,10,6,9,0,850.0,73.0,1.9,18.0,501.0,792.59,617.72
2016,10,6,9,15,866.0,75.0,1.85,18.5,540.5,806.85,624.43
2016,10,6,9,30,882.0,77.0,1.8,19.0,580.0,817.87,628.86
2016,10,6,9,45,897.5,77.0,1.75,19.5,614.0,822.72,629.09
2016,10,6,10,0,913.0,77.0,1.7,20.0,648.0,824.08,627.1
2016,10,6,10,15,920.5,78.0,1.6,20.5,674.5,816.65,618.74
2016,10,6,10,30,928.0,79.0,1.5,21.0,701.0,805.68,608.24
2016,10,6,10,45,934.0,79.5,1.45,21.5,720.5,789.5,594.94
2016,10,6,11,0,940.0,80.0,1.4,22.0,740.0,769.88,579.52
2016,10,6,11,15,943.0,80.5,1.35,22.0,751.0,744.75,561.62
2016,10,6,11,30,946.0,81.0,1.3,22.0,762.0,716.44,540.49
2016,10,6,11,45,947.5,80.5,1.3,22.5,765.5,683.12,514.6
2016,10,6,12,0,949.0,80.0,1.3,23.0,769.0,646.98,486.32
2016,10,6,12,15,947.5,80.0,1.35,23.0,764.0,606.95,455.96
2016,10,6,12,30,946.0,80.0,1.4,23.0,759.0,564.61,423.02
2016,10,6,12,45,940.0,81.0,1.5,23.5,745.5,518.91,386.09
2016,10,6,13,0,934.0,82.0,1.6,24.0,732.0,471.62,346.87
2016,10,6,13,15,928.0,81.0,1.65,24.0,711.5,421.29,304.73
2016,10,6,13,30,922.0,80.0,1.7,24.0,691.0,369.89,260.66
2016,10,6,13,45,912.5,79.0,1.75,24.0,662.5,316.67,214.54
2016,10,6,14,0,903.0,78.0,1.8,24.0,634.0,263.19,168.27
2016,10,6,14,15,890.5,76.5,1.85,23.5,599.0,208.79,123.34
2016,10,6,14,30,878.0,75.0,1.9,23.0,564.0,154.89,83.34
2016,10,6,14,45,860.0,73.5,2.0,23.0,523.5,101.42,53.58
2016,10,6,15,0,842.0,72.0,2.1,23.0,483.0,52.78,39.71
2016,10,6,15,15,818.5,69.0,2.15,22.5,437.5,51.55,38.89
2016,10,6,15,30,795.0,66.0,2.2,22.0,392.0,50.3,38.02
2016,10,6,15,45,760.0,62.5,2.25,22.0,343.0,48.58,36.62
2016,10,6,16,0,725.0,59.0,2.3,22.0,294.0,46.87,35.19
2016,10,6,16,15,674.5,54.0,2.25,21.0,244.0,43.81,32.65
2016,10,6,16,30,624.0,49.0,2.2,20.0,194.0,40.73,29.96
2016,10,6,16,45,539.5,42.5,2.15,19.5,145.0,33.11,23.08
2016,10,6,17,0,455.0,36.0,2.1,19.0,96.0,28.91,18.9
2016,10,6,17,15,308.5,25.0,2.1,18.0,57.5,20.43,9.01
2016,10,6,17,30,162.0,14.0,2.1,17.0,19.0,12.73,0.0
2016,10,6,17,45,81.0,7.0,2.15,16.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,14.5,1.35,13.0,14.5,13.19,0.0
2016,10,7,6,30,0.0,29.0,1.4,13.0,29.0,41.44,0.0
2016,10,7,6,45,238.5,34.0,1.5,13.5,70.0,233.73,180.09
2016,10,7,7,0,477.0,39.0,1.6,14.0,111.0,407.03,331.36
2016,10,7,7,15,550.5,46.0,1.6,14.5,159.0,479.2,392.69
2016,10,7,7,30,624.0,53.0,1.6,15.0,207.0,553.75,452.13
2016,10,7,7,45,672.5,57.5,1.6,16.0,256.5,603.08,488.49
2016,10,7,8,0,721.0,62.0,1.6,17.0,306.0,657.29,526.57
2016,10,7,8,15,540.0,108.0,1.6,17.5,306.0,584.6,469.86
2016,10,7,8,30,359.0,154.0,1.6,18.0,306.0,476.65,383.81
2016,10,7,8,45,377.0,169.5,1.65,19.0,344.0,508.43,406.46
2016,10,7,9,0,395.0,185.0,1.7,20.0,382.0,553.97,437.41
2016,10,7,9,15,630.5,131.5,1.7,20.5,475.0,688.94,537.63
2016,10,7,9,30,866.0,78.0,1.7,21.0,568.0,802.51,613.93
2016,10,7,9,45,858.5,87.5,1.75,22.0,597.0,799.77,607.7
2016,10,7,10,0,851.0,97.0,1.8,23.0,626.0,799.84,604.77
2016,10,7,10,15,860.5,98.5,1.75,23.5,652.5,794.31,598.38
2016,10,7,10,30,870.0,100.0,1.7,24.0,679.0,779.92,586.17
2016,10,7,10,45,690.0,172.0,1.7,24.5,640.0,706.89,532.26
2016,10,7,11,0,510.0,244.0,1.7,25.0,601.0,621.44,467.82
2016,10,7,11,15,484.5,259.5,1.6,25.5,602.5,598.31,449.13
2016,10,7,11,30,459.0,275.0,1.5,26.0,604.0,574.3,429.37
2016,10,7,11,45,477.0,268.5,1.45,26.5,611.5,557.5,415.73
2016,10,7,12,0,495.0,262.0,1.4,27.0,619.0,538.22,400.05
2016,10,7,12,15,516.5,252.0,1.3,27.0,622.5,515.34,382.1
2016,10,7,12,30,538.0,242.0,1.2,27.0,626.0,489.74,361.75
2016,10,7,12,45,519.0,245.0,1.1,27.5,610.0,453.22,332.46
2016,10,7,13,0,500.0,248.0,1.0,28.0,594.0,417.17,303.35
2016,10,7,13,15,526.5,229.0,0.9,28.0,584.0,381.49,274.26
2016,10,7,13,30,553.0,210.0,0.8,28.0,574.0,342.94,242.2
2016,10,7,13,45,567.0,195.0,0.75,28.0,554.0,301.18,207.54
2016,10,7,14,0,581.0,180.0,0.7,28.0,534.0,257.74,171.49
2016,10,7,14,15,567.0,172.5,0.7,27.5,502.0,213.54,137.31
2016,10,7,14,30,553.0,165.0,0.7,27.0,470.0,170.6,107.01
2016,10,7,14,45,469.0,172.0,0.7,27.0,417.5,135.39,90.45
2016,10,7,15,0,385.0,179.0,0.7,27.0,365.0,125.45,99.15
2016,10,7,15,15,524.5,131.0,0.75,26.5,358.5,89.36,69.81
2016,10,7,15,30,664.0,83.0,0.8,26.0,352.0,57.28,43.24
2016,10,7,15,45,601.0,86.5,0.9,25.5,306.5,61.57,47.12
2016,10,7,16,0,538.0,90.0,1.0,25.0,261.0,66.66,51.6
2016,10,7,16,15,485.0,80.0,1.1,24.0,214.5,60.82,46.78
2016,10,7,16,30,432.0,70.0,1.2,23.0,168.0,52.67,39.77
2016,10,7,16,45,356.0,57.0,1.35,22.5,124.0,43.55,31.61
2016,10,7,17,0,280.0,44.0,1.5,22.0,80.0,34.14,22.88
2016,10,7,17,15,140.0,28.5,1.55,21.0,46.5,22.36,9.09
2016,10,7,17,30,0.0,13.0,1.6,20.0,13.0,11.82,0.0
2016,10,7,17,45,0.0,6.5,1.65,19.5,6.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,61.5,9.0,1.1,13.5,12.0,43.24,0.0
2016,10,8,6,30,123.0,18.0,1.1,14.0,24.0,118.27,0.0
2016,10,8,6,45,251.5,31.5,1.1,14.5,63.0,238.87,180.68
2016,10,8,7,0,380.0,45.0,1.1,15.0,102.0,347.23,280.57
2016,10,8,7,15,461.5,54.5,1.1,15.5,149.0,425.85,347.09
2016,10,8,7,30,543.0,64.0,1.1,16.0,196.0,507.12,412.32
2016,10,8,7,45,594.5,70.5,1.1,17.0,245.0,564.15,454.43
2016,10,8,8,0,646.0,77.0,1.1,18.0,294.0,620.94,494.3
2016,10,8,8,15,682.5,82.0,1.1,18.5,341.5,663.36,522.91
2016,10,8,8,30,719.0,87.0,1.1,19.0,389.0,704.13,549.47
2016,10,8,8,45,744.0,91.0,1.1,20.0,432.5,732.32,565.39
2016,10,8,9,0,769.0,95.0,1.1,21.0,476.0,754.04,576.54
2016,10,8,9,15,787.5,98.0,1.15,22.0,515.0,770.74,584.71
2016,10,8,9,30,806.0,101.0,1.2,23.0,554.0,784.26,590.72
2016,10,8,9,45,853.0,90.5,1.25,24.0,595.0,801.85,599.51
2016,10,8,10,0,900.0,80.0,1.3,25.0,636.0,809.58,601.63
2016,10,8,10,15,908.5,81.0,1.25,25.5,662.5,802.85,594.31
2016,10,8,10,30,917.0,82.0,1.2,26.0,689.0,792.61,584.99
2016,10,8,10,45,921.5,83.5,1.2,26.5,707.5,776.4,572.5
2016,10,8,11,0,926.0,85.0,1.2,27.0,726.0,756.81,557.97
2016,10,8,11,15,929.0,85.5,1.1,27.5,737.5,731.84,538.75
2016,10,8,11,30,932.0,86.0,1.0,28.0,749.0,703.74,516.22
2016,10,8,11,45,932.0,86.5,0.9,28.5,752.0,670.74,490.18
2016,10,8,12,0,932.0,87.0,0.8,29.0,755.0,635.04,462.04
2016,10,8,12,15,931.0,87.0,0.7,29.0,750.0,595.77,431.93
2016,10,8,12,30,930.0,87.0,0.6,29.0,745.0,554.2,399.59
2016,10,8,12,45,926.5,86.0,0.5,29.0,732.0,508.46,363.62
2016,10,8,13,0,923.0,85.0,0.4,29.0,719.0,461.04,325.58
2016,10,8,13,15,917.0,84.5,0.35,29.0,698.5,411.64,285.55
2016,10,8,13,30,911.0,84.0,0.3,29.0,678.0,361.17,243.82
2016,10,8,13,45,902.0,82.5,0.3,29.5,650.0,308.26,199.63
2016,10,8,14,0,893.0,81.0,0.3,30.0,622.0,255.07,155.52
2016,10,8,14,15,880.5,79.5,0.4,29.5,587.0,201.26,113.71
2016,10,8,14,30,868.0,78.0,0.5,29.0,552.0,147.97,76.89
2016,10,8,14,45,850.5,75.5,0.6,29.0,511.5,94.47,50.19
2016,10,8,15,0,833.0,73.0,0.7,29.0,471.0,53.75,39.49
2016,10,8,15,15,808.5,70.0,0.8,28.5,426.0,52.53,38.73
2016,10,8,15,30,784.0,67.0,0.9,28.0,381.0,51.32,37.9
2016,10,8,15,45,749.0,63.0,1.05,27.5,332.0,49.24,36.31
2016,10,8,16,0,714.0,59.0,1.2,27.0,283.0,47.14,34.65
2016,10,8,16,15,662.0,54.0,1.2,26.0,233.0,44.09,32.16
2016,10,8,16,30,610.0,49.0,1.2,25.0,183.0,37.58,26.56
2016,10,8,16,45,524.5,41.5,1.3,24.0,135.5,32.55,22.04
2016,10,8,17,0,439.0,34.0,1.4,23.0,88.0,27.45,17.11
2016,10,8,17,15,287.5,22.5,1.45,22.0,51.0,18.43,5.16
2016,10,8,17,30,136.0,11.0,1.5,21.0,14.0,10.01,0.0
2016,10,8,17,45,68.0,5.5,1.55,20.0,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,9,6,15,96.0,8.5,0.7,13.5,12.5,7.73,0.0
2016,10,9,6,30,192.0,17.0,0.7,14.0,25.0,158.19,0.0
2016,10,9,6,45,323.5,28.0,0.7,14.5,65.0,280.21,208.27
2016,10,9,7,0,455.0,39.0,0.7,15.0,105.0,389.24,311.43
2016,10,9,7,15,532.5,46.5,0.65,15.5,153.0,463.72,373.77
2016,10,9,7,30,610.0,54.0,0.6,16.0,201.0,540.77,433.42
2016,10,9,7,45,658.5,59.5,0.55,17.0,250.5,595.2,471.94
2016,10,9,8,0,707.0,65.0,0.5,18.0,300.0,644.94,504.88
2016,10,9,8,15,740.5,69.0,0.5,18.5,348.0,685.13,531.04
2016,10,9,8,30,774.0,73.0,0.5,19.0,396.0,723.34,554.96
2016,10,9,8,45,797.0,76.5,0.5,20.0,440.0,750.21,569.35
2016,10,9,9,0,820.0,80.0,0.5,21.0,484.0,774.26,581.6
2016,10,9,9,15,837.5,82.5,0.55,21.5,523.0,789.6,589.81
2016,10,9,9,30,855.0,85.0,0.6,22.0,562.0,801.67,595.97
2016,10,9,9,45,871.5,85.5,0.65,23.0,596.5,800.73,592.48
2016,10,9,10,0,888.0,86.0,0.7,24.0,631.0,803.14,591.51
2016,10,9,10,15,896.5,87.5,0.8,24.5,657.0,796.9,586.82
2016,10,9,10,30,905.0,89.0,0.9,25.0,683.0,787.15,579.97
2016,10,9,10,45,909.0,90.5,1.0,26.0,702.0,770.59,567.54
2016,10,9,11,0,913.0,92.0,1.1,27.0,721.0,750.71,553.0
2016,10,9,11,15,916.0,92.5,1.2,27.0,732.0,725.89,536.64
2016,10,9,11,30,919.0,93.0,1.3,27.0,743.0,697.98,517.11
2016,10,9,11,45,918.0,94.0,1.4,27.5,745.5,665.1,492.6
2016,10,9,12,0,917.0,95.0,1.5,28.0,748.0,629.59,465.7
2016,10,9,12,15,915.5,94.5,1.55,28.0,742.5,590.0,435.82
2016,10,9,12,30,914.0,94.0,1.6,28.0,737.0,548.21,403.52
2016,10,9,12,45,905.5,95.5,1.7,28.0,723.0,502.93,367.92
