Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,13,0,897.0,97.0,1.8,28.0,709.0,456.36,330.24
2016,10,9,13,15,890.0,96.0,1.85,27.5,688.0,407.22,289.99
2016,10,9,13,30,883.0,95.0,1.9,27.0,667.0,357.18,247.95
2016,10,9,13,45,871.0,94.5,1.95,27.0,638.0,305.55,203.74
2016,10,9,14,0,859.0,94.0,2.0,27.0,609.0,247.93,155.38
2016,10,9,14,15,845.0,91.5,2.05,26.5,574.0,194.19,112.4
2016,10,9,14,30,831.0,89.0,2.1,26.0,539.0,141.32,75.25
2016,10,9,14,45,810.5,86.5,2.15,26.0,498.5,89.29,49.56
2016,10,9,15,0,790.0,84.0,2.2,26.0,458.0,61.78,46.84
2016,10,9,15,15,763.5,80.5,2.2,25.5,413.0,60.46,45.99
2016,10,9,15,30,737.0,77.0,2.2,25.0,368.0,59.17,45.11
2016,10,9,15,45,699.5,72.0,2.2,24.5,319.5,51.55,38.78
2016,10,9,16,0,662.0,67.0,2.2,24.0,271.0,49.18,36.87
2016,10,9,16,15,605.5,60.5,2.05,23.0,222.0,45.48,33.77
2016,10,9,16,30,549.0,54.0,1.9,22.0,173.0,41.72,30.46
2016,10,9,16,45,461.0,45.0,1.8,21.5,126.5,35.61,24.85
2016,10,9,17,0,373.0,36.0,1.7,21.0,80.0,29.36,18.7
2016,10,9,17,15,186.5,18.0,1.6,20.0,40.0,14.34,1.38
2016,10,9,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,8.0,1.2,12.5,8.0,7.28,0.0
2016,10,10,6,30,0.0,16.0,1.2,13.0,16.0,14.55,0.0
2016,10,10,6,45,69.0,33.5,1.3,13.5,43.5,99.31,70.63
2016,10,10,7,0,138.0,51.0,1.4,14.0,71.0,178.17,143.81
2016,10,10,7,15,169.0,71.0,1.45,14.0,105.0,226.18,186.54
2016,10,10,7,30,200.0,91.0,1.5,14.0,139.0,274.48,228.22
2016,10,10,7,45,230.5,107.0,1.55,14.5,174.0,316.9,263.48
2016,10,10,8,0,261.0,123.0,1.6,15.0,209.0,359.82,297.94
2016,10,10,8,15,468.5,103.0,1.55,15.0,285.5,510.51,419.36
2016,10,10,8,30,676.0,83.0,1.5,15.0,362.0,659.61,530.71
2016,10,10,8,45,507.5,137.0,1.5,15.5,359.0,585.48,470.45
2016,10,10,9,0,339.0,191.0,1.5,16.0,356.0,496.6,398.47
2016,10,10,9,15,305.0,214.5,1.5,16.5,372.5,492.05,392.82
2016,10,10,9,30,271.0,238.0,1.5,17.0,389.0,485.5,385.08
2016,10,10,9,45,328.5,241.0,1.5,17.5,434.5,527.14,415.67
2016,10,10,10,0,386.0,244.0,1.5,18.0,480.0,566.74,443.72
2016,10,10,10,15,630.0,171.5,1.55,18.5,575.0,686.62,533.1
2016,10,10,10,30,874.0,99.0,1.6,19.0,670.0,770.6,591.72
2016,10,10,10,45,881.5,99.5,1.65,19.5,689.0,755.9,579.25
2016,10,10,11,0,889.0,100.0,1.7,20.0,708.0,737.88,565.61
2016,10,10,11,15,892.5,100.5,1.75,20.0,719.5,713.83,547.68
2016,10,10,11,30,896.0,101.0,1.8,20.0,731.0,686.75,527.18
2016,10,10,11,45,896.5,101.5,1.85,20.5,734.0,654.88,501.86
2016,10,10,12,0,897.0,102.0,1.9,21.0,737.0,620.38,474.18
2016,10,10,12,15,896.0,102.0,1.95,21.0,732.0,582.14,444.04
2016,10,10,12,30,895.0,102.0,2.0,21.0,727.0,541.69,411.43
2016,10,10,12,45,727.5,159.5,2.1,21.0,662.0,469.57,355.24
2016,10,10,13,0,560.0,217.0,2.2,21.0,597.0,409.3,308.32
2016,10,10,13,15,709.0,161.0,2.25,20.5,626.5,385.19,284.99
2016,10,10,13,30,858.0,105.0,2.3,20.0,656.0,349.11,249.46
2016,10,10,13,45,841.5,106.0,2.35,20.0,627.0,298.03,204.52
2016,10,10,14,0,825.0,107.0,2.4,20.0,598.0,247.58,160.75
2016,10,10,14,15,810.5,104.5,2.4,19.5,563.5,195.54,118.28
2016,10,10,14,30,796.0,102.0,2.4,19.0,529.0,144.48,82.1
2016,10,10,14,45,767.5,101.0,2.45,19.0,487.0,88.63,53.25
2016,10,10,15,0,739.0,100.0,2.5,19.0,445.0,67.0,52.8
2016,10,10,15,15,709.5,95.5,2.55,18.5,400.5,65.57,51.83
2016,10,10,15,30,680.0,91.0,2.6,18.0,356.0,64.13,50.82
2016,10,10,15,45,632.0,86.5,2.7,17.5,307.5,62.6,49.68
2016,10,10,16,0,584.0,82.0,2.8,17.0,259.0,61.16,48.53
2016,10,10,16,15,522.5,73.5,2.75,16.5,210.5,56.29,44.25
2016,10,10,16,30,461.0,65.0,2.7,16.0,162.0,51.34,39.68
2016,10,10,16,45,365.5,53.0,2.7,15.5,116.5,40.78,29.96
2016,10,10,17,0,270.0,41.0,2.7,15.0,71.0,32.0,21.25
2016,10,10,17,15,135.0,20.5,2.6,14.5,35.5,16.12,0.1
2016,10,10,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,15,53.5,8.0,1.35,11.5,10.0,0.0,0.0
2016,10,11,6,30,107.0,16.0,1.4,12.0,20.0,78.12,0.0
2016,10,11,6,45,234.5,30.5,1.45,12.5,57.0,224.83,162.55
2016,10,11,7,0,362.0,45.0,1.5,13.0,94.0,330.59,268.45
2016,10,11,7,15,444.5,54.5,1.55,13.5,140.5,408.9,336.75
2016,10,11,7,30,527.0,64.0,1.6,14.0,187.0,489.61,403.59
2016,10,11,7,45,278.0,93.5,1.65,14.5,160.0,332.18,276.01
2016,10,11,8,0,29.0,123.0,1.7,15.0,133.0,156.34,126.78
2016,10,11,8,15,34.5,141.5,1.65,15.0,154.5,178.79,145.75
2016,10,11,8,30,40.0,160.0,1.6,15.0,176.0,201.05,163.71
2016,10,11,8,45,38.0,175.5,1.6,15.5,192.0,213.42,172.84
2016,10,11,9,0,36.0,191.0,1.6,16.0,208.0,225.57,181.68
2016,10,11,9,15,36.5,206.5,1.55,16.0,225.5,239.46,192.19
2016,10,11,9,30,37.0,222.0,1.5,16.0,243.0,253.04,202.35
2016,10,11,9,45,456.0,155.0,1.5,16.5,430.5,546.07,437.41
2016,10,11,10,0,875.0,88.0,1.5,17.0,618.0,787.78,610.85
2016,10,11,10,15,884.0,89.5,1.5,17.0,644.0,781.87,603.01
2016,10,11,10,30,893.0,91.0,1.5,17.0,670.0,772.52,595.69
2016,10,11,10,45,899.5,91.5,1.5,17.5,689.0,756.81,583.0
2016,10,11,11,0,906.0,92.0,1.5,18.0,708.0,737.76,568.18
2016,10,11,11,15,909.5,92.5,1.5,18.0,719.0,713.38,549.68
2016,10,11,11,30,913.0,93.0,1.5,18.0,730.0,685.92,528.47
2016,10,11,11,45,913.0,93.5,1.5,18.5,733.0,653.33,502.25
2016,10,11,12,0,913.0,94.0,1.5,19.0,736.0,618.11,473.71
2016,10,11,12,15,912.0,94.0,1.5,19.0,731.0,579.4,442.93
2016,10,11,12,30,911.0,94.0,1.5,19.0,726.0,538.45,409.67
2016,10,11,12,45,891.5,100.5,1.55,19.5,709.5,492.75,371.52
2016,10,11,13,0,872.0,107.0,1.6,20.0,693.0,443.8,330.17
2016,10,11,13,15,715.0,153.5,1.65,19.5,624.5,377.89,278.72
2016,10,11,13,30,558.0,200.0,1.7,19.0,556.0,326.17,239.04
2016,10,11,13,45,560.5,189.0,1.8,19.0,533.0,284.22,203.01
2016,10,11,14,0,563.0,178.0,1.9,19.0,510.0,241.67,166.66
2016,10,11,14,15,530.5,177.0,2.0,18.5,475.5,200.73,134.94
2016,10,11,14,30,498.0,176.0,2.1,18.0,441.0,162.85,109.36
2016,10,11,14,45,506.5,158.5,2.25,18.0,410.0,118.43,84.23
2016,10,11,15,0,515.0,141.0,2.4,18.0,379.0,95.13,77.35
2016,10,11,15,15,539.0,120.5,2.5,17.5,347.5,83.25,67.44
2016,10,11,15,30,563.0,100.0,2.6,17.0,316.0,70.63,56.72
2016,10,11,15,45,512.0,96.0,2.75,17.0,273.0,69.91,56.2
2016,10,11,16,0,461.0,92.0,2.9,17.0,230.0,67.13,53.78
2016,10,11,16,15,477.0,75.0,2.85,16.5,194.5,57.71,45.47
2016,10,11,16,30,493.0,58.0,2.8,16.0,159.0,45.45,34.46
2016,10,11,16,45,397.0,47.0,2.8,15.5,114.0,37.69,27.21
2016,10,11,17,0,301.0,36.0,2.8,15.0,69.0,29.7,19.07
2016,10,11,17,15,150.5,18.0,2.7,14.5,34.5,14.58,0.0
2016,10,11,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,45.5,7.0,1.45,11.0,9.0,0.0,0.0
2016,10,12,6,30,91.0,14.0,1.3,11.0,18.0,66.52,0.0
2016,10,12,6,45,222.5,29.0,1.2,11.5,54.5,212.76,149.96
2016,10,12,7,0,354.0,44.0,1.1,12.0,91.0,322.89,261.84
2016,10,12,7,15,437.5,54.0,1.0,12.5,137.5,401.82,330.08
2016,10,12,7,30,521.0,64.0,0.9,13.0,184.0,483.32,396.32
2016,10,12,7,45,580.5,70.5,0.85,13.5,233.0,545.0,443.86
2016,10,12,8,0,640.0,77.0,0.8,14.0,282.0,606.66,488.53
2016,10,12,8,15,320.0,97.0,0.8,14.5,199.5,385.34,315.1
2016,10,12,8,30,0.0,117.0,0.8,15.0,117.0,109.12,85.8
2016,10,12,8,45,12.5,149.5,0.85,15.5,155.5,151.58,121.57
2016,10,12,9,0,25.0,182.0,0.9,16.0,194.0,193.88,155.53
2016,10,12,9,15,53.0,210.0,1.0,16.0,238.5,256.71,205.95
2016,10,12,9,30,81.0,238.0,1.1,16.0,283.0,306.06,244.71
2016,10,12,9,45,157.5,254.5,1.25,16.0,347.0,392.09,312.52
2016,10,12,10,0,234.0,271.0,1.4,16.0,411.0,462.44,366.7
2016,10,12,10,15,243.0,282.0,1.6,16.0,433.5,472.49,373.78
2016,10,12,10,30,252.0,293.0,1.8,16.0,456.0,491.96,388.17
2016,10,12,10,45,280.0,297.0,2.0,16.5,482.5,504.72,397.26
2016,10,12,11,0,308.0,301.0,2.2,17.0,509.0,515.14,404.48
2016,10,12,11,15,588.5,206.5,2.2,17.0,611.5,609.74,478.33
2016,10,12,11,30,869.0,112.0,2.2,17.0,714.0,674.64,527.22
2016,10,12,11,45,718.0,168.5,2.2,17.5,667.5,603.85,470.14
2016,10,12,12,0,567.0,225.0,2.2,18.0,621.0,534.57,415.21
2016,10,12,12,15,462.5,260.5,2.15,18.0,582.0,481.54,373.35
2016,10,12,12,30,358.0,296.0,2.1,18.0,543.0,432.85,334.84
2016,10,12,12,45,357.0,291.0,2.1,18.0,533.5,406.19,313.18
2016,10,12,13,0,356.0,286.0,2.1,18.0,524.0,378.99,290.61
2016,10,12,13,15,324.5,282.5,2.15,18.0,494.0,341.84,260.69
2016,10,12,13,30,293.0,279.0,2.2,18.0,464.0,307.24,232.81
2016,10,12,13,45,234.5,273.0,2.3,18.0,417.0,271.62,205.39
2016,10,12,14,0,176.0,267.0,2.4,18.0,370.0,237.87,180.3
2016,10,12,14,15,313.5,226.5,2.45,18.0,396.5,208.49,151.09
2016,10,12,14,30,451.0,186.0,2.5,18.0,423.0,163.53,112.26
2016,10,12,14,45,303.0,191.5,2.65,18.0,345.5,139.5,105.71
2016,10,12,15,0,155.0,197.0,2.8,18.0,268.0,141.65,117.32
2016,10,12,15,15,432.0,136.0,2.65,17.5,306.0,93.2,76.06
2016,10,12,15,30,709.0,75.0,2.5,17.0,344.0,52.8,41.07
2016,10,12,15,45,672.5,69.5,2.45,17.0,297.0,50.07,38.76
2016,10,12,16,0,636.0,64.0,2.4,17.0,250.0,47.26,36.29
2016,10,12,16,15,576.5,57.5,2.3,16.5,202.0,43.48,32.92
2016,10,12,16,30,517.0,51.0,2.2,16.0,154.0,39.65,29.34
2016,10,12,16,45,422.5,41.5,2.15,15.5,109.5,33.0,23.08
2016,10,12,17,0,328.0,32.0,2.1,15.0,65.0,26.19,15.89
2016,10,12,17,15,164.0,16.0,2.1,14.5,32.5,12.9,0.0
2016,10,12,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,1.9,11.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,1.9,11.0,16.0,14.55,0.0
2016,10,13,6,45,155.0,28.0,1.95,11.5,48.5,167.1,113.04
2016,10,13,7,0,310.0,40.0,2.0,12.0,81.0,289.09,235.52
2016,10,13,7,15,365.0,53.5,2.1,12.5,121.5,346.88,288.35
2016,10,13,7,30,420.0,67.0,2.2,13.0,162.0,409.19,341.95
2016,10,13,7,45,461.5,77.5,2.35,13.5,205.0,463.96,387.21
2016,10,13,8,0,503.0,88.0,2.5,14.0,248.0,514.51,427.49
2016,10,13,8,15,526.0,98.5,2.45,14.5,288.5,550.15,453.91
2016,10,13,8,30,549.0,109.0,2.4,15.0,329.0,584.09,478.09
2016,10,13,8,45,514.5,132.0,2.35,15.5,356.5,578.92,470.87
2016,10,13,9,0,480.0,155.0,2.3,16.0,384.0,577.14,466.22
2016,10,13,9,15,379.5,192.5,2.25,16.5,383.0,521.76,419.83
2016,10,13,9,30,279.0,230.0,2.2,17.0,382.0,479.53,383.39
2016,10,13,9,45,190.0,250.0,2.15,17.5,356.5,411.89,328.17
2016,10,13,10,0,101.0,270.0,2.1,18.0,331.0,345.95,274.0
2016,10,13,10,15,188.0,278.5,2.05,18.0,397.5,426.25,337.14
2016,10,13,10,30,275.0,287.0,2.0,18.0,464.0,501.65,394.08
2016,10,13,10,45,242.0,301.0,2.0,18.5,460.0,470.45,368.12
2016,10,13,11,0,209.0,315.0,2.0,19.0,456.0,450.15,350.95
2016,10,13,11,15,300.0,301.0,2.05,19.0,506.5,493.58,384.37
2016,10,13,11,30,391.0,287.0,2.1,19.0,557.0,522.84,406.22
2016,10,13,11,45,398.0,283.5,2.15,19.5,559.0,504.71,390.97
2016,10,13,12,0,405.0,280.0,2.2,20.0,561.0,485.09,374.7
2016,10,13,12,15,395.0,283.5,2.25,20.0,555.5,461.07,355.45
2016,10,13,12,30,385.0,287.0,2.3,20.0,550.0,436.64,335.66
2016,10,13,12,45,393.5,278.5,2.35,20.0,543.0,410.31,314.12
2016,10,13,13,0,402.0,270.0,2.4,20.0,536.0,382.67,291.04
2016,10,13,13,15,374.0,267.5,2.4,19.5,509.0,345.77,261.49
2016,10,13,13,30,346.0,265.0,2.4,19.0,482.0,310.95,233.46
2016,10,13,13,45,373.5,245.5,2.4,19.0,470.0,279.62,206.01
2016,10,13,14,0,401.0,226.0,2.4,19.0,458.0,245.58,176.42
2016,10,13,14,15,347.0,221.5,2.4,18.5,414.0,207.98,149.0
2016,10,13,14,30,293.0,217.0,2.4,18.0,370.0,175.82,128.39
2016,10,13,14,45,370.5,184.5,2.4,18.0,362.5,135.05,102.26
2016,10,13,15,0,448.0,152.0,2.4,18.0,355.0,102.46,83.71
2016,10,13,15,15,475.5,130.0,2.35,18.0,325.5,89.66,72.9
2016,10,13,15,30,503.0,108.0,2.3,18.0,296.0,76.29,61.44
2016,10,13,15,45,473.0,97.0,2.3,18.0,254.5,69.76,55.84
2016,10,13,16,0,443.0,86.0,2.3,18.0,213.0,62.97,49.9
2016,10,13,16,15,400.5,73.0,2.15,17.5,171.5,54.39,42.33
2016,10,13,16,30,358.0,60.0,2.0,17.0,130.0,45.49,34.27
2016,10,13,16,45,286.5,46.0,1.95,17.0,92.0,35.4,24.91
2016,10,13,17,0,215.0,32.0,1.9,17.0,54.0,25.0,14.41
2016,10,13,17,15,107.5,16.0,1.8,16.5,27.0,12.61,0.0
2016,10,13,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,1.0,3.75,15.0,1.0,0.87,0.0
2016,10,14,7,0,0.0,2.0,3.6,15.0,2.0,1.75,0.0
2016,10,14,7,15,0.0,3.0,3.4,15.0,3.0,2.63,0.0
2016,10,14,7,30,0.0,4.0,3.2,15.0,4.0,3.51,0.0
2016,10,14,7,45,0.0,5.0,3.0,15.5,5.0,4.39,0.0
2016,10,14,8,0,0.0,6.0,2.8,16.0,6.0,5.27,0.0
2016,10,14,8,15,0.0,7.5,2.65,16.0,7.5,6.59,0.0
2016,10,14,8,30,0.0,9.0,2.5,16.0,9.0,7.91,1.11
2016,10,14,8,45,0.0,13.0,2.45,16.5,13.0,11.44,4.08
2016,10,14,9,0,0.0,17.0,2.4,17.0,17.0,14.98,7.03
2016,10,14,9,15,0.0,47.0,2.35,17.0,47.0,41.51,29.34
2016,10,14,9,30,0.0,77.0,2.3,17.0,77.0,68.15,51.47
2016,10,14,9,45,0.0,65.0,2.3,17.0,65.0,57.5,42.48
2016,10,14,10,0,0.0,53.0,2.3,17.0,53.0,46.87,33.56
2016,10,14,10,15,0.0,85.5,2.25,17.0,85.5,75.77,57.43
2016,10,14,10,30,0.0,118.0,2.2,17.0,118.0,105.24,81.48
2016,10,14,10,45,0.0,107.5,2.15,17.5,107.5,95.58,73.3
2016,10,14,11,0,0.0,97.0,2.1,18.0,97.0,86.08,65.35
2016,10,14,11,15,0.0,78.0,2.05,18.0,78.0,69.14,51.47
2016,10,14,11,30,0.0,59.0,2.0,18.0,59.0,52.26,37.6
2016,10,14,11,45,0.0,100.5,1.95,18.0,100.5,89.18,67.82
2016,10,14,12,0,0.0,142.0,1.9,18.0,142.0,125.83,97.46
2016,10,14,12,15,5.5,182.5,1.85,18.0,186.5,163.84,127.92
2016,10,14,12,30,11.0,223.0,1.8,18.0,231.0,200.4,156.84
2016,10,14,12,45,6.0,196.5,1.8,18.0,201.0,174.26,136.07
2016,10,14,13,0,1.0,170.0,1.8,18.0,171.0,148.93,116.04
2016,10,14,13,15,3.0,180.0,1.75,18.0,182.0,157.23,122.82
2016,10,14,13,30,5.0,190.0,1.7,18.0,193.0,164.89,129.01
2016,10,14,13,45,2.5,162.5,1.65,18.0,164.0,140.83,109.91
2016,10,14,14,0,0.0,135.0,1.6,18.0,135.0,117.21,91.12
2016,10,14,14,15,0.0,74.5,1.55,18.0,74.5,65.93,49.3
2016,10,14,14,30,0.0,14.0,1.5,18.0,14.0,12.34,4.73
2016,10,14,14,45,0.0,70.0,1.5,18.0,70.0,61.9,46.32
2016,10,14,15,0,0.0,126.0,1.5,18.0,126.0,106.8,87.52
2016,10,14,15,15,0.0,86.5,1.45,17.5,86.5,75.69,60.87
2016,10,14,15,30,0.0,47.0,1.4,17.0,47.0,41.46,31.13
2016,10,14,15,45,0.0,40.5,1.4,17.0,40.5,35.7,26.1
2016,10,14,16,0,0.0,34.0,1.4,17.0,34.0,29.95,21.0
2016,10,14,16,15,0.0,27.0,1.25,16.5,27.0,23.76,15.48
2016,10,14,16,30,0.0,20.0,1.1,16.0,20.0,17.58,9.89
2016,10,14,16,45,0.0,14.0,1.0,15.5,14.0,12.3,5.03
2016,10,14,17,0,0.0,8.0,0.9,15.0,8.0,7.02,0.0
2016,10,14,17,15,0.0,4.0,0.85,14.5,4.0,3.64,0.0
2016,10,14,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,15,6,15,40.5,6.0,1.8,12.5,7.0,0.0,0.0
2016,10,15,6,30,81.0,12.0,1.9,13.0,14.0,58.03,0.0
2016,10,15,6,45,219.5,25.0,2.0,13.5,48.0,199.41,120.74
2016,10,15,7,0,358.0,38.0,2.1,14.0,82.0,315.57,253.4
2016,10,15,7,15,444.5,46.5,2.2,14.0,127.0,393.1,323.69
2016,10,15,7,30,531.0,55.0,2.3,14.0,172.0,473.66,392.65
2016,10,15,7,45,584.0,61.0,2.45,14.5,218.5,529.02,437.97
2016,10,15,8,0,637.0,67.0,2.6,15.0,265.0,584.35,481.06
2016,10,15,8,15,383.0,115.5,2.9,15.5,240.0,452.86,374.46
2016,10,15,8,30,129.0,164.0,3.2,16.0,215.0,289.15,237.49
2016,10,15,8,45,67.0,160.5,3.5,16.5,187.5,218.33,178.05
2016,10,15,9,0,5.0,157.0,3.8,17.0,160.0,151.72,120.96
2016,10,15,9,15,38.5,193.5,4.0,17.0,214.5,226.44,182.75
2016,10,15,9,30,72.0,230.0,4.2,17.0,269.0,289.69,233.95
2016,10,15,9,45,347.5,194.5,4.45,17.5,397.5,483.54,392.78
2016,10,15,10,0,623.0,159.0,4.7,18.0,526.0,667.27,536.07
2016,10,15,10,15,495.5,210.5,4.85,18.0,510.5,606.76,485.84
2016,10,15,10,30,368.0,262.0,5.0,18.0,495.0,541.35,432.72
2016,10,15,10,45,453.0,241.0,5.15,18.5,535.5,577.2,460.34
2016,10,15,11,0,538.0,220.0,5.3,19.0,576.0,598.23,475.96
2016,10,15,11,15,300.0,261.0,5.4,19.0,460.0,452.59,359.95
2016,10,15,11,30,62.0,302.0,5.5,19.0,344.0,315.24,248.73
2016,10,15,11,45,122.5,314.0,5.65,19.0,398.0,360.63,285.12
2016,10,15,12,0,183.0,326.0,5.8,19.0,452.0,394.83,311.74
2016,10,15,12,15,91.5,178.0,5.85,19.0,241.0,207.5,163.48
2016,10,15,12,30,0.0,30.0,5.9,19.0,30.0,26.53,16.25
2016,10,15,12,45,184.5,152.0,6.0,19.0,272.5,211.82,165.97
2016,10,15,13,0,369.0,274.0,6.1,19.0,515.0,369.28,286.39
2016,10,15,13,15,184.5,174.0,6.1,19.0,294.5,205.9,158.3
2016,10,15,13,30,0.0,74.0,6.1,19.0,74.0,65.54,48.51
2016,10,15,13,45,7.0,137.5,6.15,19.0,141.5,121.37,94.18
2016,10,15,14,0,14.0,201.0,6.2,19.0,209.0,171.49,134.76
2016,10,15,14,15,7.0,177.5,6.15,18.5,181.5,150.23,118.23
2016,10,15,14,30,0.0,154.0,6.1,18.0,154.0,130.01,102.45
2016,10,15,14,45,0.0,129.5,6.05,18.0,129.5,110.14,90.38
2016,10,15,15,0,0.0,105.0,6.0,18.0,105.0,90.71,73.78
2016,10,15,15,15,0.0,55.0,5.8,17.5,55.0,48.56,37.21
2016,10,15,15,30,0.0,5.0,5.6,17.0,5.0,4.39,0.0
2016,10,15,15,45,0.0,4.5,5.45,17.0,4.5,3.95,0.0
2016,10,15,16,0,0.0,4.0,5.3,17.0,4.0,3.51,0.0
2016,10,15,16,15,0.0,3.0,5.15,16.5,3.0,2.63,0.0
2016,10,15,16,30,0.0,2.0,5.0,16.0,2.0,1.75,0.0
2016,10,15,16,45,0.0,1.0,4.85,16.0,1.0,0.88,0.0
2016,10,15,17,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,15,17,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,15,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,3.5,1.45,13.5,3.5,0.0,0.0
2016,10,16,6,30,0.0,7.0,1.5,14.0,7.0,6.37,0.0
2016,10,16,6,45,10.0,24.0,1.6,14.5,25.0,34.82,14.58
2016,10,16,7,0,20.0,41.0,1.7,15.0,43.0,62.9,46.07
2016,10,16,7,15,34.5,61.0,1.8,15.0,67.0,95.94,75.5
2016,10,16,7,30,49.0,81.0,1.9,15.0,91.0,128.13,103.75
2016,10,16,7,45,57.0,101.0,2.0,15.5,116.0,155.4,127.02
2016,10,16,8,0,65.0,121.0,2.1,16.0,141.0,182.29,149.4
2016,10,16,8,15,70.5,140.5,2.2,16.0,165.0,206.29,169.13
2016,10,16,8,30,76.0,160.0,2.3,16.0,189.0,229.91,188.18
2016,10,16,8,45,60.0,173.5,2.4,16.5,198.5,228.97,186.07
2016,10,16,9,0,44.0,187.0,2.5,17.0,208.0,227.82,183.81
2016,10,16,9,15,22.0,148.5,2.55,17.0,159.0,163.3,130.53
2016,10,16,9,30,0.0,110.0,2.6,17.0,110.0,98.65,76.63
2016,10,16,9,45,0.0,83.5,2.7,17.5,83.5,73.95,56.02
2016,10,16,10,0,0.0,57.0,2.8,18.0,57.0,50.41,36.36
2016,10,16,10,15,0.0,112.0,2.85,18.0,112.0,99.87,77.01
2016,10,16,10,30,0.0,167.0,2.9,18.0,167.0,150.68,118.09
2016,10,16,10,45,0.0,153.5,3.0,18.0,153.5,137.63,107.35
2016,10,16,11,0,0.0,140.0,3.1,18.0,140.0,124.96,97.02
2016,10,16,11,15,0.0,77.5,3.1,18.0,77.5,68.69,51.11
2016,10,16,11,30,0.0,15.0,3.1,18.0,15.0,13.25,5.36
2016,10,16,11,45,0.0,15.0,3.15,18.0,15.0,13.25,5.37
2016,10,16,12,0,0.0,15.0,3.2,18.0,15.0,13.25,5.37
2016,10,16,12,15,0.0,75.0,3.3,18.0,75.0,66.47,49.34
2016,10,16,12,30,0.0,135.0,3.4,18.0,135.0,119.22,92.39
2016,10,16,12,45,0.0,82.0,3.55,18.0,82.0,72.69,54.43
2016,10,16,13,0,0.0,29.0,3.7,18.0,29.0,25.63,15.66
2016,10,16,13,15,0.0,45.5,3.85,18.0,45.5,40.24,27.82
2016,10,16,13,30,0.0,62.0,4.0,18.0,62.0,54.87,39.98
2016,10,16,13,45,8.0,132.5,4.2,18.0,137.0,117.39,91.2
2016,10,16,14,0,16.0,203.0,4.4,18.0,212.0,173.1,136.27
2016,10,16,14,15,8.0,166.0,4.5,18.0,170.5,141.44,111.09
2016,10,16,14,30,0.0,129.0,4.6,18.0,129.0,110.76,86.57
2016,10,16,14,45,0.0,118.5,4.7,18.0,118.5,101.65,83.03
2016,10,16,15,0,0.0,108.0,4.8,18.0,108.0,92.96,75.73
2016,10,16,15,15,0.0,91.5,4.7,17.5,91.5,79.52,64.34
2016,10,16,15,30,0.0,75.0,4.6,17.0,75.0,65.88,52.63
2016,10,16,15,45,0.0,64.0,4.6,17.0,64.0,56.51,44.44
2016,10,16,16,0,0.0,53.0,4.6,17.0,53.0,46.8,35.83
2016,10,16,16,15,0.0,42.0,4.45,16.5,42.0,37.05,27.14
2016,10,16,16,30,0.0,31.0,4.3,16.0,31.0,27.31,18.34
2016,10,16,16,45,0.0,21.0,4.2,16.0,21.0,18.48,10.21
2016,10,16,17,0,0.0,11.0,4.1,16.0,11.0,9.66,1.41
2016,10,16,17,15,0.0,5.5,4.1,15.5,5.5,5.0,0.0
2016,10,16,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,15,11.0,5.0,1.6,12.5,5.5,0.0,0.0
2016,10,17,6,30,22.0,10.0,1.6,13.0,11.0,21.76,0.0
2016,10,17,6,45,152.0,26.0,1.6,13.5,43.0,155.35,75.38
2016,10,17,7,0,282.0,42.0,1.6,14.0,75.0,269.9,214.27
2016,10,17,7,15,376.0,52.5,1.6,14.0,119.5,350.09,286.85
2016,10,17,7,30,470.0,63.0,1.6,14.0,164.0,436.44,360.01
2016,10,17,7,45,537.5,69.0,1.6,14.5,211.5,501.16,412.55
2016,10,17,8,0,605.0,75.0,1.6,15.0,259.0,566.05,462.63
2016,10,17,8,15,645.0,80.5,1.6,15.0,304.5,609.5,494.91
2016,10,17,8,30,685.0,86.0,1.6,15.0,350.0,651.43,525.15
2016,10,17,8,45,720.5,87.5,1.6,15.5,393.5,683.01,545.97
2016,10,17,9,0,756.0,89.0,1.6,16.0,437.0,708.54,561.98
2016,10,17,9,15,775.5,92.0,1.6,16.5,475.0,725.0,571.23
2016,10,17,9,30,795.0,95.0,1.6,17.0,513.0,738.34,578.26
2016,10,17,9,45,580.5,165.0,1.6,17.5,480.0,640.22,502.91
2016,10,17,10,0,366.0,235.0,1.6,18.0,447.0,530.51,416.86
2016,10,17,10,15,230.0,259.0,1.6,18.0,394.5,433.72,341.77
2016,10,17,10,30,94.0,283.0,1.6,18.0,342.0,341.44,268.37
2016,10,17,10,45,94.0,292.0,1.65,18.0,352.0,344.41,270.7
2016,10,17,11,0,94.0,301.0,1.7,18.0,362.0,346.9,272.18
2016,10,17,11,15,483.0,201.0,1.75,18.0,523.5,519.01,408.1
2016,10,17,11,30,872.0,101.0,1.8,18.0,685.0,644.24,501.52
2016,10,17,11,45,873.5,100.5,1.9,18.5,687.5,612.72,474.8
2016,10,17,12,0,875.0,100.0,2.0,19.0,690.0,578.65,446.94
2016,10,17,12,15,873.0,99.5,2.05,19.0,684.5,540.36,415.85
2016,10,17,12,30,871.0,99.0,2.1,19.0,679.0,500.05,382.38
2016,10,17,12,45,869.0,97.5,2.15,19.0,666.0,457.03,345.91
2016,10,17,13,0,867.0,96.0,2.2,19.0,653.0,412.36,307.13
2016,10,17,13,15,458.0,176.0,2.25,19.0,469.5,292.68,218.52
2016,10,17,13,30,49.0,256.0,2.3,19.0,286.0,223.02,173.26
2016,10,17,13,45,42.5,240.5,2.35,19.0,265.5,203.91,158.52
2016,10,17,14,0,36.0,225.0,2.4,19.0,245.0,185.75,144.48
2016,10,17,14,15,18.0,183.0,2.4,18.5,193.0,155.18,121.31
2016,10,17,14,30,0.0,141.0,2.4,18.0,141.0,119.88,93.9
2016,10,17,14,45,381.5,109.5,2.45,18.0,274.5,73.0,58.19
2016,10,17,15,0,763.0,78.0,2.5,18.0,408.0,58.57,45.82
2016,10,17,15,15,733.5,74.5,2.45,17.5,364.0,57.1,44.75
2016,10,17,15,30,704.0,71.0,2.4,17.0,320.0,50.73,39.33
2016,10,17,15,45,662.0,66.0,2.4,17.0,273.5,48.24,37.16
2016,10,17,16,0,620.0,61.0,2.4,17.0,227.0,45.72,34.89
2016,10,17,16,15,553.5,54.0,2.25,16.5,180.0,41.42,30.99
2016,10,17,16,30,487.0,47.0,2.1,16.0,133.0,37.07,26.86
2016,10,17,16,45,377.5,37.0,2.0,15.5,90.5,29.83,19.91
2016,10,17,17,0,268.0,27.0,1.9,15.0,48.0,22.41,9.83
2016,10,17,17,15,134.0,13.5,1.9,14.5,24.0,12.28,0.0
2016,10,17,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,45,186.0,17.5,1.9,12.0,38.5,163.16,66.94
2016,10,18,7,0,372.0,35.0,1.9,13.0,77.0,317.18,251.96
2016,10,18,7,15,464.0,43.5,2.0,13.5,122.5,397.45,325.96
2016,10,18,7,30,556.0,52.0,2.1,14.0,168.0,481.12,397.09
2016,10,18,7,45,619.5,56.5,2.25,14.5,216.5,541.71,446.8
2016,10,18,8,0,683.0,61.0,2.4,15.0,265.0,597.93,490.63
2016,10,18,8,15,720.0,65.0,2.45,15.0,311.5,638.86,521.63
2016,10,18,8,30,757.0,69.0,2.5,15.0,358.0,677.91,550.34
2016,10,18,8,45,786.5,71.0,2.55,15.5,401.5,706.54,569.54
2016,10,18,9,0,816.0,73.0,2.6,16.0,445.0,732.49,586.41
2016,10,18,9,15,834.0,75.0,2.5,16.5,483.5,746.64,593.5
2016,10,18,9,30,852.0,77.0,2.4,17.0,522.0,751.38,593.75
2016,10,18,9,45,867.5,78.0,2.35,17.5,554.5,756.22,594.53
2016,10,18,10,0,883.0,79.0,2.3,18.0,587.0,757.67,592.97
2016,10,18,10,15,892.0,80.0,2.2,18.0,613.0,750.81,586.38
2016,10,18,10,30,901.0,81.0,2.1,18.0,639.0,740.52,577.55
2016,10,18,10,45,908.5,81.5,2.05,18.5,657.5,725.19,564.57
2016,10,18,11,0,916.0,82.0,2.0,19.0,676.0,706.48,548.52
2016,10,18,11,15,919.0,82.5,1.95,19.0,686.0,681.51,528.47
2016,10,18,11,30,922.0,83.0,1.9,19.0,696.0,653.48,505.96
2016,10,18,11,45,925.5,81.5,1.85,19.5,699.0,620.85,478.84
2016,10,18,12,0,929.0,80.0,1.8,20.0,702.0,585.4,449.23
2016,10,18,12,15,927.5,80.0,1.85,20.0,696.5,546.15,417.49
2016,10,18,12,30,926.0,80.0,1.9,20.0,691.0,504.68,383.17
2016,10,18,12,45,919.5,80.5,1.95,20.0,677.0,459.52,345.08
2016,10,18,13,0,913.0,81.0,2.0,20.0,663.0,412.94,304.85
2016,10,18,13,15,906.0,80.0,2.0,20.0,642.0,363.72,261.54
2016,10,18,13,30,899.0,79.0,2.0,20.0,621.0,313.59,216.9
2016,10,18,13,45,887.0,78.0,2.05,20.0,592.0,261.68,171.21
2016,10,18,14,0,875.0,77.0,2.1,20.0,563.0,209.82,127.13
2016,10,18,14,15,860.0,75.0,2.15,20.0,528.0,157.12,86.82
2016,10,18,14,30,845.0,73.0,2.2,20.0,493.0,105.26,56.21
2016,10,18,14,45,820.5,72.0,2.25,20.0,452.0,53.37,40.81
2016,10,18,15,0,796.0,71.0,2.3,20.0,411.0,53.58,41.14
2016,10,18,15,15,767.0,67.5,2.25,19.5,366.5,51.9,39.87
2016,10,18,15,30,738.0,64.0,2.2,19.0,322.0,50.23,38.57
2016,10,18,15,45,692.5,60.0,2.2,19.0,274.5,48.06,36.69
2016,10,18,16,0,647.0,56.0,2.2,19.0,227.0,42.0,31.33
2016,10,18,16,15,581.5,50.0,2.2,18.0,179.5,38.36,28.09
2016,10,18,16,30,516.0,44.0,2.2,17.0,132.0,34.71,24.64
2016,10,18,16,45,404.0,34.5,2.2,16.5,89.0,27.8,17.97
2016,10,18,17,0,292.0,25.0,2.2,16.0,46.0,20.73,7.4
2016,10,18,17,15,146.0,12.5,2.3,15.5,23.0,11.37,0.0
2016,10,18,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,45,217.5,15.0,1.9,11.5,39.0,176.06,54.33
2016,10,19,7,0,435.0,30.0,1.9,12.0,78.0,349.98,277.06
2016,10,19,7,15,521.5,37.0,1.95,12.5,123.5,418.77,343.91
2016,10,19,7,30,608.0,44.0,2.0,13.0,169.0,498.59,411.96
2016,10,19,7,45,661.5,48.5,2.05,14.0,216.5,553.79,455.97
2016,10,19,8,0,715.0,53.0,2.1,15.0,264.0,608.58,497.3
2016,10,19,8,15,658.0,72.0,2.1,15.5,291.0,603.28,491.82
2016,10,19,8,30,601.0,91.0,2.1,16.0,318.0,588.77,479.2
2016,10,19,8,45,716.5,78.0,2.15,16.5,380.0,658.6,530.34
2016,10,19,9,0,832.0,65.0,2.2,17.0,442.0,724.79,576.69
2016,10,19,9,15,848.5,67.0,2.15,17.5,479.5,738.05,582.98
2016,10,19,9,30,865.0,69.0,2.1,18.0,517.0,748.17,587.4
2016,10,19,9,45,876.5,71.0,2.1,18.5,548.5,751.19,587.15
2016,10,19,10,0,888.0,73.0,2.1,19.0,580.0,750.8,584.64
2016,10,19,10,15,896.0,74.0,2.0,19.5,605.0,743.22,576.47
2016,10,19,10,30,904.0,75.0,1.9,20.0,630.0,732.24,566.1
2016,10,19,10,45,906.5,77.5,1.85,20.5,647.5,715.64,552.34
2016,10,19,11,0,909.0,80.0,1.8,21.0,665.0,695.79,535.46
2016,10,19,11,15,911.5,80.5,1.75,21.0,675.0,670.72,515.5
2016,10,19,11,30,914.0,81.0,1.7,21.0,685.0,642.66,493.14
2016,10,19,11,45,913.0,81.5,1.7,21.5,687.0,609.68,466.25
2016,10,19,12,0,912.0,82.0,1.7,22.0,689.0,574.17,437.06
2016,10,19,12,15,910.5,82.0,1.7,22.0,683.5,535.56,405.79
2016,10,19,12,30,909.0,82.0,1.7,22.0,678.0,494.78,372.08
2016,10,19,12,45,904.0,81.5,1.75,22.0,664.0,450.11,334.72
2016,10,19,13,0,899.0,81.0,1.8,22.0,650.0,403.96,295.18
2016,10,19,13,15,892.0,80.0,1.8,22.0,629.5,355.47,252.84
2016,10,19,13,30,885.0,79.0,1.8,22.0,609.0,306.1,209.26
