Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,15,0,773.0,64.0,2.5,19.0,356.0,49.55,37.92
2016,10,29,15,15,739.0,60.5,2.35,18.5,312.5,47.67,36.41
2016,10,29,15,30,705.0,57.0,2.2,18.0,269.0,45.81,34.87
2016,10,29,15,45,652.0,52.5,2.1,18.0,223.0,43.02,32.35
2016,10,29,16,0,599.0,48.0,2.0,18.0,177.0,36.86,26.76
2016,10,29,16,15,517.0,41.0,1.85,17.0,132.5,32.14,22.4
2016,10,29,16,30,435.0,34.0,1.7,16.0,88.0,27.38,17.69
2016,10,29,16,45,288.0,23.0,1.55,15.5,52.0,18.74,6.84
2016,10,29,17,0,141.0,12.0,1.4,15.0,16.0,10.91,0.0
2016,10,29,17,15,70.5,6.0,1.4,14.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,2.5,4.15,13.5,2.5,2.27,0.0
2016,10,30,7,0,0.0,5.0,4.3,14.0,5.0,4.38,0.0
2016,10,30,7,15,0.0,11.0,4.3,14.0,11.0,9.66,2.24
2016,10,30,7,30,0.0,17.0,4.3,14.0,17.0,14.94,6.95
2016,10,30,7,45,0.0,23.5,4.35,14.5,23.5,20.67,11.98
2016,10,30,8,0,0.0,30.0,4.4,15.0,30.0,26.41,16.96
2016,10,30,8,15,0.0,36.5,4.45,15.0,36.5,32.16,21.92
2016,10,30,8,30,0.0,43.0,4.5,15.0,43.0,37.92,26.84
2016,10,30,8,45,0.0,48.0,4.55,15.5,48.0,42.35,30.51
2016,10,30,9,0,0.0,53.0,4.6,16.0,53.0,46.79,34.14
2016,10,30,9,15,0.0,30.5,4.65,16.0,30.5,26.88,17.2
2016,10,30,9,30,0.0,8.0,4.7,16.0,8.0,7.04,0.32
2016,10,30,9,45,0.0,34.5,4.8,16.0,34.5,30.44,20.12
2016,10,30,10,0,0.0,61.0,4.9,16.0,61.0,53.93,39.82
2016,10,30,10,15,0.0,78.5,4.95,16.0,78.5,69.49,52.75
2016,10,30,10,30,0.0,96.0,5.0,16.0,96.0,85.2,65.74
2016,10,30,10,45,396.5,106.5,5.1,16.5,342.0,380.45,312.95
2016,10,30,11,0,793.0,117.0,5.2,17.0,588.0,623.48,503.15
2016,10,30,11,15,405.5,170.5,5.15,17.0,411.5,416.6,336.26
2016,10,30,11,30,18.0,224.0,5.1,17.0,235.0,210.19,166.98
2016,10,30,11,45,9.5,198.5,5.1,17.5,204.5,181.17,143.37
2016,10,30,12,0,1.0,173.0,5.1,18.0,174.0,153.39,120.57
2016,10,30,12,15,100.0,226.5,5.05,18.0,287.5,246.91,195.74
2016,10,30,12,30,199.0,280.0,5.0,18.0,401.0,323.99,255.2
2016,10,30,12,45,244.0,267.0,4.95,18.0,412.0,316.48,247.22
2016,10,30,13,0,289.0,254.0,4.9,18.0,423.0,303.53,234.38
2016,10,30,13,15,144.5,207.5,4.85,18.0,292.0,211.57,163.47
2016,10,30,13,30,0.0,161.0,4.8,18.0,161.0,138.57,109.02
2016,10,30,13,45,13.5,177.0,4.75,18.0,184.0,152.3,119.9
2016,10,30,14,0,27.0,193.0,4.7,18.0,207.0,163.22,128.42
2016,10,30,14,15,369.0,146.0,4.55,17.5,310.0,126.54,87.29
2016,10,30,14,30,711.0,99.0,4.4,17.0,413.0,73.18,58.73
2016,10,30,14,45,686.0,94.0,4.3,17.0,374.5,65.37,52.05
2016,10,30,15,0,661.0,89.0,4.2,17.0,336.0,63.29,50.34
2016,10,30,15,15,621.0,84.0,4.0,16.5,293.5,61.13,48.6
2016,10,30,15,30,581.0,79.0,3.8,16.0,251.0,59.01,46.83
2016,10,30,15,45,536.5,70.0,3.65,16.0,208.0,53.47,41.83
2016,10,30,16,0,492.0,61.0,3.5,16.0,165.0,47.77,36.56
2016,10,30,16,15,400.5,51.5,3.4,15.5,122.0,41.32,30.5
2016,10,30,16,30,309.0,42.0,3.3,15.0,79.0,32.75,22.2
2016,10,30,16,45,154.5,28.0,3.2,15.0,46.5,22.03,7.86
2016,10,30,17,0,0.0,14.0,3.1,15.0,14.0,12.73,0.0
2016,10,30,17,15,0.0,7.0,3.05,14.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,6,45,95.0,13.5,1.7,11.5,20.0,65.38,0.0
2016,10,31,7,0,190.0,27.0,1.7,12.0,40.0,174.89,85.12
2016,10,31,7,15,307.5,38.5,1.8,12.5,79.0,271.15,215.71
2016,10,31,7,30,425.0,50.0,1.9,13.0,118.0,366.07,300.41
2016,10,31,7,45,504.5,56.5,2.0,13.5,163.5,434.41,359.19
2016,10,31,8,0,584.0,63.0,2.1,14.0,209.0,503.38,416.1
2016,10,31,8,15,630.0,68.0,2.15,14.0,253.0,547.51,451.94
2016,10,31,8,30,676.0,73.0,2.2,14.0,297.0,590.33,485.53
2016,10,31,8,45,557.5,103.5,2.3,14.5,304.0,543.96,446.63
2016,10,31,9,0,439.0,134.0,2.4,15.0,311.0,488.11,400.33
2016,10,31,9,15,287.5,169.0,2.45,15.0,289.5,402.65,330.07
2016,10,31,9,30,136.0,204.0,2.5,15.0,268.0,317.2,258.5
2016,10,31,9,45,108.5,215.5,2.55,15.0,268.5,293.44,238.65
2016,10,31,10,0,81.0,227.0,2.6,15.0,269.0,281.54,227.98
2016,10,31,10,15,56.0,224.5,2.6,15.0,254.5,256.8,207.16
2016,10,31,10,30,31.0,222.0,2.6,15.0,240.0,233.36,187.46
2016,10,31,10,45,75.5,246.5,2.65,15.5,291.0,282.84,227.25
2016,10,31,11,0,120.0,271.0,2.7,16.0,342.0,336.65,269.29
2016,10,31,11,15,495.0,181.5,2.75,16.0,480.5,478.45,383.26
2016,10,31,11,30,870.0,92.0,2.8,16.0,619.0,585.91,465.03
2016,10,31,11,45,630.5,169.5,2.85,16.5,552.5,500.55,394.99
2016,10,31,12,0,391.0,247.0,2.9,17.0,486.0,417.49,328.38
2016,10,31,12,15,246.0,260.5,2.95,17.0,410.5,343.19,269.98
2016,10,31,12,30,101.0,274.0,3.0,17.0,335.0,277.45,218.67
2016,10,31,12,45,100.0,268.0,3.1,17.0,327.5,263.99,207.76
2016,10,31,13,0,99.0,262.0,3.2,17.0,320.0,250.47,196.57
2016,10,31,13,15,87.5,249.5,3.25,17.0,299.5,229.17,179.46
2016,10,31,13,30,76.0,237.0,3.3,17.0,279.0,209.11,163.49
2016,10,31,13,45,70.5,223.5,3.35,17.0,261.0,190.64,148.77
2016,10,31,14,0,65.0,210.0,3.4,17.0,243.0,172.85,134.88
2016,10,31,14,15,43.0,187.0,3.45,16.5,208.0,148.67,117.03
2016,10,31,14,30,21.0,164.0,3.5,16.0,173.0,133.94,111.8
2016,10,31,14,45,256.5,136.5,3.55,16.0,232.0,98.93,81.63
2016,10,31,15,0,492.0,109.0,3.6,16.0,291.0,77.07,62.65
2016,10,31,15,15,459.5,101.0,3.55,15.5,254.0,72.51,58.86
2016,10,31,15,30,427.0,93.0,3.5,15.0,217.0,67.84,54.84
2016,10,31,15,45,384.5,81.0,3.5,15.0,178.0,60.03,47.8
2016,10,31,16,0,342.0,69.0,3.5,15.0,139.0,51.98,40.38
2016,10,31,16,15,283.0,54.5,3.5,14.5,102.5,41.68,30.88
2016,10,31,16,30,224.0,40.0,3.5,14.0,66.0,31.06,20.72
2016,10,31,16,45,112.0,25.0,3.5,14.0,38.0,19.62,5.1
2016,10,31,17,0,0.0,10.0,3.5,14.0,10.0,9.1,0.0
2016,10,31,17,15,0.0,5.0,3.6,14.0,5.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,6,45,105.0,12.0,1.95,11.5,19.0,69.25,0.0
2016,11,1,7,0,210.0,24.0,1.9,12.0,38.0,178.94,71.78
2016,11,1,7,15,331.0,35.0,1.95,12.0,77.5,281.13,222.86
2016,11,1,7,30,452.0,46.0,2.0,12.0,117.0,377.38,310.36
2016,11,1,7,45,527.0,52.5,2.05,12.5,162.0,442.48,366.86
2016,11,1,8,0,602.0,59.0,2.1,13.0,207.0,508.31,421.43
2016,11,1,8,15,648.5,64.0,2.15,13.5,251.5,552.74,456.9
2016,11,1,8,30,695.0,69.0,2.2,14.0,296.0,595.91,489.92
2016,11,1,8,45,727.5,72.5,2.25,14.5,338.0,621.82,508.26
2016,11,1,9,0,760.0,76.0,2.3,15.0,380.0,649.64,527.61
2016,11,1,9,15,782.5,79.0,2.25,15.0,417.0,666.93,539.09
2016,11,1,9,30,805.0,82.0,2.2,15.0,454.0,681.15,548.18
2016,11,1,9,45,821.5,83.5,2.15,15.5,486.0,686.15,549.39
2016,11,1,10,0,838.0,85.0,2.1,16.0,518.0,687.83,547.98
2016,11,1,10,15,849.0,86.5,1.95,16.0,542.5,682.32,541.38
2016,11,1,10,30,860.0,88.0,1.8,16.0,567.0,673.45,532.24
2016,11,1,10,45,867.0,89.0,1.7,16.5,584.5,658.07,517.6
2016,11,1,11,0,874.0,90.0,1.6,17.0,602.0,639.46,500.53
2016,11,1,11,15,877.5,90.5,1.5,17.0,612.0,613.05,478.57
2016,11,1,11,30,881.0,91.0,1.4,17.0,622.0,586.47,456.13
2016,11,1,11,45,881.0,91.5,1.35,17.0,623.5,555.24,430.15
2016,11,1,12,0,881.0,92.0,1.3,17.0,625.0,521.55,401.79
2016,11,1,12,15,671.5,156.5,1.25,17.0,560.5,447.49,343.53
2016,11,1,12,30,462.0,221.0,1.2,17.0,496.0,382.55,293.23
2016,11,1,12,45,457.0,218.0,1.2,17.5,485.0,352.27,267.36
2016,11,1,13,0,452.0,215.0,1.2,18.0,474.0,321.57,240.64
2016,11,1,13,15,651.5,150.5,1.15,18.0,509.0,298.25,213.61
2016,11,1,13,30,851.0,86.0,1.1,18.0,544.0,256.84,169.8
2016,11,1,13,45,836.5,84.5,1.1,18.0,515.5,207.02,127.5
2016,11,1,14,0,822.0,83.0,1.1,18.0,487.0,157.68,89.22
2016,11,1,14,15,803.5,80.5,1.1,17.5,453.0,108.0,58.52
2016,11,1,14,30,785.0,78.0,1.1,17.0,419.0,59.73,46.97
2016,11,1,14,45,756.5,75.5,1.1,17.0,379.0,57.82,45.46
2016,11,1,15,0,728.0,73.0,1.1,17.0,339.0,57.02,44.85
2016,11,1,15,15,690.5,69.0,1.15,16.5,296.0,50.12,38.92
2016,11,1,15,30,653.0,65.0,1.2,16.0,253.0,48.32,37.39
2016,11,1,15,45,597.0,59.0,1.25,16.0,208.0,44.82,34.2
2016,11,1,16,0,541.0,53.0,1.3,16.0,163.0,41.31,30.85
2016,11,1,16,15,449.5,44.5,1.45,15.5,119.5,35.46,25.32
2016,11,1,16,30,358.0,36.0,1.6,15.0,76.0,29.54,19.23
2016,11,1,16,45,179.0,18.0,1.75,14.5,38.0,14.37,0.99
2016,11,1,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,45,120.5,11.0,1.8,9.5,18.5,76.56,0.0
2016,11,2,7,0,241.0,22.0,1.8,10.0,37.0,192.87,56.65
2016,11,2,7,15,360.0,32.5,1.85,10.5,77.0,294.91,233.18
2016,11,2,7,30,479.0,43.0,1.9,11.0,117.0,389.31,320.32
2016,11,2,7,45,549.5,50.0,2.0,11.5,162.0,452.06,375.38
2016,11,2,8,0,620.0,57.0,2.1,12.0,207.0,515.52,428.46
2016,11,2,8,15,665.0,61.5,2.1,12.5,251.5,558.31,462.67
2016,11,2,8,30,710.0,66.0,2.1,13.0,296.0,595.7,491.07
2016,11,2,8,45,741.5,69.5,2.15,13.5,337.5,625.29,512.38
2016,11,2,9,0,773.0,73.0,2.2,14.0,379.0,652.33,531.16
2016,11,2,9,15,794.5,76.0,2.15,14.5,416.0,668.84,541.07
2016,11,2,9,30,816.0,79.0,2.1,15.0,453.0,682.26,548.55
2016,11,2,9,45,841.0,77.5,2.1,15.5,486.0,689.62,551.8
2016,11,2,10,0,866.0,76.0,2.1,16.0,519.0,688.79,549.11
2016,11,2,10,15,875.5,77.5,1.95,16.5,543.5,682.52,541.03
2016,11,2,10,30,885.0,79.0,1.8,17.0,568.0,672.9,530.31
2016,11,2,10,45,891.0,80.0,1.7,17.5,585.5,657.17,515.38
2016,11,2,11,0,897.0,81.0,1.6,18.0,603.0,638.22,498.05
2016,11,2,11,15,900.5,81.5,1.5,18.0,612.5,614.13,477.71
2016,11,2,11,30,904.0,82.0,1.4,18.0,622.0,587.09,454.9
2016,11,2,11,45,904.0,82.5,1.3,18.5,624.0,555.35,427.43
2016,11,2,12,0,904.0,83.0,1.2,19.0,626.0,521.08,397.67
2016,11,2,12,15,902.0,82.5,1.1,19.0,620.0,482.6,364.99
2016,11,2,12,30,900.0,82.0,1.0,19.0,614.0,442.08,330.03
2016,11,2,12,45,896.5,80.5,0.95,19.0,600.5,398.26,292.05
2016,11,2,13,0,893.0,79.0,0.9,19.0,587.0,352.9,252.09
2016,11,2,13,15,885.0,78.0,0.85,19.0,566.0,305.41,210.1
2016,11,2,13,30,877.0,77.0,0.8,19.0,545.0,257.17,167.67
2016,11,2,13,45,864.5,75.5,0.75,19.5,517.0,207.24,125.33
2016,11,2,14,0,852.0,74.0,0.7,20.0,489.0,151.4,82.26
2016,11,2,14,15,835.0,72.0,0.7,19.5,455.0,100.86,52.0
2016,11,2,14,30,818.0,70.0,0.7,19.0,421.0,52.93,40.69
2016,11,2,14,45,792.0,67.5,0.75,19.0,381.0,51.85,39.91
2016,11,2,15,0,766.0,65.0,0.8,19.0,341.0,50.82,39.09
2016,11,2,15,15,730.5,61.0,0.85,18.5,298.0,48.55,37.22
2016,11,2,15,30,695.0,57.0,0.9,18.0,255.0,46.28,35.29
2016,11,2,15,45,639.5,52.0,0.95,18.0,209.0,43.06,32.35
2016,11,2,16,0,584.0,47.0,1.0,18.0,163.0,36.48,26.34
2016,11,2,16,15,496.5,39.0,1.1,17.0,119.5,30.86,21.14
2016,11,2,16,30,409.0,31.0,1.2,16.0,76.0,25.14,15.33
2016,11,2,16,45,204.5,15.5,1.3,15.5,38.0,12.27,0.0
2016,11,2,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,45,124.0,10.0,1.95,9.5,17.5,77.18,0.0
2016,11,3,7,0,248.0,20.0,2.0,10.0,35.0,192.59,28.22
2016,11,3,7,15,370.0,30.5,2.05,10.5,75.0,297.42,233.27
2016,11,3,7,30,492.0,41.0,2.1,11.0,115.0,393.29,323.29
2016,11,3,7,45,563.0,47.5,2.15,11.5,160.0,455.56,378.24
2016,11,3,8,0,634.0,54.0,2.2,12.0,205.0,518.62,431.09
2016,11,3,8,15,679.5,58.5,2.15,12.5,250.0,557.26,462.16
2016,11,3,8,30,725.0,63.0,2.1,13.0,295.0,599.78,494.25
2016,11,3,8,45,756.0,66.5,2.1,14.0,336.5,628.98,514.02
2016,11,3,9,0,787.0,70.0,2.1,15.0,378.0,655.59,531.18
2016,11,3,9,15,808.0,72.5,2.05,15.5,415.0,671.11,540.26
2016,11,3,9,30,829.0,75.0,2.0,16.0,452.0,683.52,546.93
2016,11,3,9,45,847.5,76.0,2.0,16.5,484.0,689.13,548.89
2016,11,3,10,0,866.0,77.0,2.0,17.0,516.0,691.34,548.23
2016,11,3,10,15,876.0,78.5,1.9,17.5,541.0,680.66,537.24
2016,11,3,10,30,886.0,80.0,1.8,18.0,566.0,671.33,527.12
2016,11,3,10,45,767.5,114.5,1.7,18.5,545.0,616.68,482.46
2016,11,3,11,0,649.0,149.0,1.6,19.0,524.0,557.16,434.81
2016,11,3,11,15,777.5,115.5,1.5,19.0,572.0,575.82,447.64
2016,11,3,11,30,906.0,82.0,1.4,19.0,620.0,584.95,451.82
2016,11,3,11,45,905.5,82.5,1.35,19.5,621.5,552.93,424.18
2016,11,3,12,0,905.0,83.0,1.3,20.0,623.0,518.41,394.56
2016,11,3,12,15,691.0,148.0,1.25,20.0,558.0,443.79,336.5
2016,11,3,12,30,477.0,213.0,1.2,20.0,493.0,378.59,286.58
2016,11,3,12,45,682.5,147.5,1.15,20.5,538.0,372.44,275.4
2016,11,3,13,0,888.0,82.0,1.1,21.0,583.0,351.02,249.27
2016,11,3,13,15,879.5,81.0,1.05,21.0,562.0,303.65,207.45
2016,11,3,13,30,871.0,80.0,1.0,21.0,541.0,250.77,161.72
2016,11,3,13,45,857.0,78.5,1.0,21.0,512.5,200.33,119.66
2016,11,3,14,0,843.0,77.0,1.0,21.0,484.0,150.28,81.85
2016,11,3,14,15,825.5,75.0,0.95,21.0,450.0,100.26,52.41
2016,11,3,14,30,808.0,73.0,0.9,21.0,416.0,55.29,42.4
2016,11,3,14,45,780.5,70.0,0.85,21.0,376.0,53.88,41.33
2016,11,3,15,0,753.0,67.0,0.8,21.0,336.0,52.51,40.22
2016,11,3,15,15,716.5,63.0,0.75,20.5,293.0,50.29,38.41
2016,11,3,15,30,680.0,59.0,0.7,20.0,250.0,48.09,36.56
2016,11,3,15,45,623.0,53.5,0.7,19.5,204.5,40.68,30.06
2016,11,3,16,0,566.0,48.0,0.7,19.0,159.0,37.39,27.01
2016,11,3,16,15,474.5,40.0,0.75,18.5,115.5,31.81,21.77
2016,11,3,16,30,383.0,32.0,0.8,18.0,72.0,26.15,15.85
2016,11,3,16,45,191.5,16.0,0.85,17.5,36.0,12.77,0.0
2016,11,3,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,4,6,45,103.5,10.0,2.0,10.5,15.5,65.58,0.0
2016,11,4,7,0,207.0,20.0,2.0,11.0,31.0,166.46,0.0
2016,11,4,7,15,332.0,31.0,2.05,11.5,70.0,273.73,211.6
2016,11,4,7,30,457.0,42.0,2.1,12.0,109.0,370.66,303.32
2016,11,4,7,45,530.5,49.5,2.2,12.5,154.0,434.98,360.04
2016,11,4,8,0,604.0,57.0,2.3,13.0,199.0,500.18,414.83
2016,11,4,8,15,651.0,62.5,2.15,13.5,243.5,545.05,450.4
2016,11,4,8,30,698.0,68.0,2.0,14.0,288.0,588.68,483.16
2016,11,4,8,45,729.0,72.0,1.95,14.5,329.0,613.64,500.74
2016,11,4,9,0,760.0,76.0,1.9,15.0,370.0,640.65,518.99
2016,11,4,9,15,782.5,79.0,1.75,15.5,407.0,657.74,528.62
2016,11,4,9,30,805.0,82.0,1.6,16.0,444.0,671.73,535.68
2016,11,4,9,45,821.0,84.0,1.45,17.0,475.5,676.83,534.72
2016,11,4,10,0,837.0,86.0,1.3,18.0,507.0,678.6,531.19
2016,11,4,10,15,847.5,87.5,1.15,18.0,531.5,672.71,523.97
2016,11,4,10,30,858.0,89.0,1.0,18.0,556.0,663.48,514.26
2016,11,4,10,45,865.5,90.0,0.9,18.5,573.5,648.46,499.86
2016,11,4,11,0,873.0,91.0,0.8,19.0,591.0,630.2,483.08
2016,11,4,11,15,876.5,91.5,0.7,19.5,601.0,605.91,461.87
2016,11,4,11,30,880.0,92.0,0.6,20.0,611.0,578.71,438.4
2016,11,4,11,45,882.0,92.0,0.5,20.5,613.0,547.43,411.72
2016,11,4,12,0,884.0,92.0,0.4,21.0,615.0,513.55,382.79
2016,11,4,12,15,882.0,91.5,0.3,21.0,609.0,474.99,350.72
2016,11,4,12,30,880.0,91.0,0.2,21.0,603.0,434.44,316.56
2016,11,4,12,45,877.5,89.0,0.15,21.0,590.0,390.56,279.58
2016,11,4,13,0,875.0,87.0,0.1,21.0,577.0,345.14,240.68
2016,11,4,13,15,866.5,85.5,0.15,21.0,556.0,297.25,199.93
2016,11,4,13,30,858.0,84.0,0.2,21.0,535.0,248.77,158.75
2016,11,4,13,45,846.0,82.0,0.25,21.5,507.0,198.93,117.79
2016,11,4,14,0,834.0,80.0,0.3,22.0,479.0,149.32,80.97
2016,11,4,14,15,816.0,77.5,0.3,21.5,445.0,99.42,52.61
2016,11,4,14,30,798.0,75.0,0.3,21.0,411.0,56.92,43.77
2016,11,4,14,45,772.5,72.0,0.35,21.0,372.0,55.57,42.8
2016,11,4,15,0,747.0,69.0,0.4,21.0,333.0,54.27,41.75
2016,11,4,15,15,709.5,64.5,0.45,20.5,289.5,51.67,39.62
2016,11,4,15,30,672.0,60.0,0.5,20.0,246.0,44.85,33.73
2016,11,4,15,45,616.0,54.5,0.55,20.0,201.0,41.6,30.79
2016,11,4,16,0,560.0,49.0,0.6,20.0,156.0,38.36,27.7
2016,11,4,16,15,466.5,40.0,0.7,19.5,112.5,31.92,21.72
2016,11,4,16,30,373.0,31.0,0.8,19.0,69.0,25.34,14.91
2016,11,4,16,45,186.5,15.5,0.9,18.5,34.5,12.39,0.0
2016,11,4,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,14.5,0.65,12.0,14.5,13.19,0.0
2016,11,5,7,0,0.0,29.0,0.7,12.0,29.0,40.61,0.0
2016,11,5,7,15,225.0,35.0,0.7,12.5,67.0,214.02,161.49
2016,11,5,7,30,450.0,41.0,0.7,13.0,105.0,363.41,292.56
2016,11,5,7,45,517.0,49.0,0.75,13.5,148.5,423.68,344.13
2016,11,5,8,0,584.0,57.0,0.8,14.0,192.0,484.7,394.07
2016,11,5,8,15,630.5,62.5,0.8,14.0,235.0,528.79,429.22
2016,11,5,8,30,677.0,68.0,0.8,14.0,278.0,571.67,461.99
2016,11,5,8,45,708.0,72.0,0.85,14.5,318.5,600.23,482.47
2016,11,5,9,0,739.0,76.0,0.9,15.0,359.0,623.11,498.22
2016,11,5,9,15,761.0,79.0,0.85,15.5,395.0,639.77,507.8
2016,11,5,9,30,783.0,82.0,0.8,16.0,431.0,653.43,514.85
2016,11,5,9,45,638.5,124.0,0.8,16.5,421.5,595.68,468.36
2016,11,5,10,0,494.0,166.0,0.8,17.0,412.0,526.92,414.47
2016,11,5,10,15,492.0,176.0,0.8,17.0,431.5,524.76,412.22
2016,11,5,10,30,490.0,186.0,0.8,17.0,451.0,520.5,407.7
2016,11,5,10,45,536.5,176.5,0.85,17.5,475.0,525.03,409.98
2016,11,5,11,0,583.0,167.0,0.9,18.0,499.0,525.94,409.21
2016,11,5,11,15,523.5,191.0,1.0,18.0,493.0,494.58,384.53
2016,11,5,11,30,464.0,215.0,1.1,18.0,487.0,463.64,360.25
2016,11,5,11,45,456.0,218.5,1.2,18.5,486.0,441.72,342.19
2016,11,5,12,0,448.0,222.0,1.3,19.0,485.0,418.9,323.07
2016,11,5,12,15,467.5,214.0,1.35,19.0,486.5,397.4,304.95
2016,11,5,12,30,487.0,206.0,1.4,19.0,488.0,373.45,284.31
2016,11,5,12,45,539.0,183.0,1.45,19.5,488.0,345.99,259.27
2016,11,5,13,0,591.0,160.0,1.5,20.0,488.0,315.31,230.67
2016,11,5,13,15,706.0,122.5,1.55,19.5,500.5,280.88,196.98
2016,11,5,13,30,821.0,85.0,1.6,19.0,513.0,239.44,156.31
2016,11,5,13,45,667.0,117.5,1.65,19.0,453.5,192.34,122.75
2016,11,5,14,0,513.0,150.0,1.7,19.0,394.0,161.77,106.27
2016,11,5,14,15,489.5,142.5,1.7,18.5,361.5,123.41,83.21
2016,11,5,14,30,466.0,135.0,1.7,18.0,329.0,92.84,75.56
2016,11,5,14,45,447.5,125.0,1.75,18.0,297.0,87.29,70.95
2016,11,5,15,0,429.0,115.0,1.8,18.0,265.0,81.61,66.13
2016,11,5,15,15,409.5,102.0,1.75,17.5,230.0,73.59,59.31
2016,11,5,15,30,390.0,89.0,1.7,17.0,195.0,65.31,52.12
2016,11,5,15,45,353.5,75.5,1.7,17.0,158.5,56.3,44.03
2016,11,5,16,0,317.0,62.0,1.7,17.0,122.0,46.99,35.52
2016,11,5,16,15,259.0,47.5,1.6,16.5,87.5,36.53,25.9
2016,11,5,16,30,201.0,33.0,1.5,16.0,53.0,25.74,15.21
2016,11,5,16,45,100.5,16.5,1.45,15.5,26.5,12.97,0.0
2016,11,5,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,7.0,0.85,14.0,7.0,6.37,0.0
2016,11,6,7,0,0.0,14.0,0.8,14.0,14.0,12.34,0.0
2016,11,6,7,15,16.0,31.5,0.9,14.0,33.5,48.32,31.59
2016,11,6,7,30,32.0,49.0,1.0,14.0,53.0,78.35,59.99
2016,11,6,7,45,45.0,67.5,1.1,14.5,76.0,107.19,85.4
2016,11,6,8,0,58.0,86.0,1.2,15.0,99.0,135.47,109.86
2016,11,6,8,15,66.0,104.5,1.2,15.0,122.5,160.08,130.85
2016,11,6,8,30,74.0,123.0,1.2,15.0,146.0,184.26,151.04
2016,11,6,8,45,79.5,140.0,1.3,15.5,168.0,204.32,167.16
2016,11,6,9,0,85.0,157.0,1.4,16.0,190.0,223.98,182.63
2016,11,6,9,15,117.0,174.0,1.4,16.0,223.5,273.04,222.23
2016,11,6,9,30,149.0,191.0,1.4,16.0,257.0,309.49,251.02
2016,11,6,9,45,166.5,205.0,1.4,16.0,283.5,331.34,267.66
2016,11,6,10,0,184.0,219.0,1.4,16.0,310.0,352.01,283.24
2016,11,6,10,15,111.5,218.5,1.35,16.0,274.5,296.62,237.7
2016,11,6,10,30,39.0,218.0,1.3,16.0,239.0,234.53,186.97
2016,11,6,10,45,103.0,238.5,1.3,16.5,296.0,290.92,232.07
2016,11,6,11,0,167.0,259.0,1.3,17.0,353.0,350.61,277.79
2016,11,6,11,15,142.5,263.0,1.35,17.0,344.0,331.33,261.75
2016,11,6,11,30,118.0,267.0,1.4,17.0,335.0,312.92,246.9
2016,11,6,11,45,176.5,266.0,1.45,17.5,368.5,332.97,261.79
2016,11,6,12,0,235.0,265.0,1.5,18.0,402.0,348.55,272.33
2016,11,6,12,15,271.0,256.0,1.5,18.0,413.0,344.8,267.96
2016,11,6,12,30,307.0,247.0,1.5,18.0,424.0,334.63,258.23
2016,11,6,12,45,298.0,243.5,1.5,18.5,411.5,309.91,237.04
2016,11,6,13,0,289.0,240.0,1.5,19.0,399.0,285.4,216.05
2016,11,6,13,15,355.5,216.0,1.45,19.0,404.5,264.85,196.08
2016,11,6,13,30,422.0,192.0,1.4,19.0,410.0,235.49,168.51
2016,11,6,13,45,436.5,177.5,1.4,19.0,392.5,200.23,138.84
2016,11,6,14,0,451.0,163.0,1.4,19.0,375.0,163.42,110.21
2016,11,6,14,15,305.5,169.5,1.35,18.5,308.5,136.88,99.59
2016,11,6,14,30,160.0,176.0,1.3,18.0,242.0,128.54,106.15
2016,11,6,14,45,153.5,160.0,1.3,18.0,218.5,118.2,97.51
2016,11,6,15,0,147.0,144.0,1.3,18.0,195.0,107.56,88.52
2016,11,6,15,15,139.0,125.5,1.15,17.5,169.0,95.09,77.95
2016,11,6,15,30,131.0,107.0,1.0,17.0,143.0,82.25,66.86
2016,11,6,15,45,118.5,88.0,0.9,16.5,116.0,68.72,54.93
2016,11,6,16,0,106.0,69.0,0.8,16.0,89.0,54.81,42.45
2016,11,6,16,15,80.0,51.0,0.75,15.5,63.5,41.17,29.97
2016,11,6,16,30,54.0,33.0,0.7,15.0,38.0,27.23,16.23
2016,11,6,16,45,27.0,16.5,0.7,15.0,19.0,14.06,0.0
2016,11,6,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.0,1.55,12.5,8.0,7.28,0.0
2016,11,7,7,0,0.0,16.0,1.5,13.0,16.0,15.38,0.0
2016,11,7,7,15,49.0,32.0,1.5,13.0,39.0,79.98,55.08
2016,11,7,7,30,98.0,48.0,1.5,13.0,62.0,128.0,101.95
2016,11,7,7,45,118.5,66.5,1.55,13.5,89.0,163.37,133.58
2016,11,7,8,0,139.0,85.0,1.6,14.0,116.0,198.18,163.8
2016,11,7,8,15,151.5,103.0,1.55,14.5,143.5,226.52,187.63
2016,11,7,8,30,164.0,121.0,1.5,15.0,171.0,254.23,210.19
2016,11,7,8,45,172.0,138.0,1.45,15.5,197.0,276.82,227.85
2016,11,7,9,0,180.0,155.0,1.4,16.0,223.0,298.57,244.35
2016,11,7,9,15,246.5,164.0,1.35,16.5,266.5,362.09,294.39
2016,11,7,9,30,313.0,173.0,1.3,17.0,310.0,412.37,332.59
2016,11,7,9,45,312.0,186.5,1.3,18.0,331.5,420.08,335.86
2016,11,7,10,0,311.0,200.0,1.3,19.0,353.0,426.28,338.16
2016,11,7,10,15,335.5,206.5,1.25,19.0,379.0,440.17,347.75
2016,11,7,10,30,360.0,213.0,1.2,19.0,405.0,452.01,355.55
2016,11,7,10,45,388.0,214.0,1.15,19.5,427.0,458.14,358.34
2016,11,7,11,0,416.0,215.0,1.1,20.0,449.0,469.5,364.7
2016,11,7,11,15,464.0,205.5,1.05,20.0,470.0,471.02,364.53
2016,11,7,11,30,512.0,196.0,1.0,20.0,491.0,468.59,361.1
2016,11,7,11,45,522.5,193.0,1.0,20.5,495.0,449.0,344.12
2016,11,7,12,0,533.0,190.0,1.0,21.0,499.0,427.31,325.38
2016,11,7,12,15,504.0,197.5,1.0,21.0,487.5,395.76,299.72
2016,11,7,12,30,475.0,205.0,1.0,21.0,476.0,364.89,274.44
2016,11,7,12,45,467.0,201.5,1.05,21.5,463.0,333.22,247.7
2016,11,7,13,0,459.0,198.0,1.1,22.0,450.0,301.38,220.56
2016,11,7,13,15,450.0,191.5,1.05,22.0,431.0,266.93,191.6
2016,11,7,13,30,441.0,185.0,1.0,22.0,412.0,232.79,163.19
2016,11,7,13,45,365.0,188.0,1.0,22.0,369.5,199.39,139.33
2016,11,7,14,0,289.0,191.0,1.0,22.0,327.0,169.93,120.54
2016,11,7,14,15,237.0,181.5,0.95,21.5,287.5,140.49,103.22
2016,11,7,14,30,185.0,172.0,0.9,21.0,248.0,126.3,102.9
2016,11,7,14,45,178.0,156.5,0.9,21.0,223.5,116.2,94.58
2016,11,7,15,0,171.0,141.0,0.9,21.0,199.0,105.8,85.9
2016,11,7,15,15,161.5,123.0,0.8,20.5,172.0,93.57,75.65
2016,11,7,15,30,152.0,105.0,0.7,20.0,145.0,80.98,64.91
2016,11,7,15,45,136.0,86.5,0.6,20.0,117.5,67.7,53.23
2016,11,7,16,0,120.0,68.0,0.5,20.0,90.0,54.08,41.07
2016,11,7,16,15,90.5,50.0,0.5,19.5,63.5,40.41,28.74
2016,11,7,16,30,61.0,32.0,0.5,19.0,37.0,26.45,14.97
2016,11,7,16,45,30.5,16.0,0.55,18.5,18.5,13.63,0.0
2016,11,7,17,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.0,1.3,12.5,11.0,10.01,0.0
2016,11,8,7,0,0.0,22.0,1.3,13.0,22.0,20.01,0.0
2016,11,8,7,15,205.5,30.0,1.3,13.5,57.0,192.82,135.9
2016,11,8,7,30,411.0,38.0,1.3,14.0,92.0,331.1,265.58
2016,11,8,7,45,487.5,45.5,1.35,14.5,134.5,395.02,321.79
2016,11,8,8,0,564.0,53.0,1.4,15.0,177.0,460.21,376.16
2016,11,8,8,15,612.5,58.5,1.3,15.5,219.5,504.75,411.39
2016,11,8,8,30,661.0,64.0,1.2,16.0,262.0,548.26,444.0
2016,11,8,8,45,695.0,67.5,1.15,16.5,302.0,574.18,462.28
2016,11,8,9,0,729.0,71.0,1.1,17.0,342.0,602.14,481.19
2016,11,8,9,15,752.0,74.0,1.05,17.5,378.0,619.3,491.38
2016,11,8,9,30,775.0,77.0,1.0,18.0,414.0,633.54,499.11
2016,11,8,9,45,801.0,76.0,0.95,18.5,446.0,642.05,502.57
2016,11,8,10,0,827.0,75.0,0.9,19.0,478.0,647.22,503.46
2016,11,8,10,15,838.0,76.5,0.85,19.5,502.0,641.97,496.65
2016,11,8,10,30,849.0,78.0,0.8,20.0,526.0,633.44,487.51
2016,11,8,10,45,854.5,79.5,0.8,20.5,542.5,615.25,472.03
2016,11,8,11,0,860.0,81.0,0.8,21.0,559.0,597.53,456.7
2016,11,8,11,15,864.0,81.5,0.75,21.0,569.0,574.92,438.01
2016,11,8,11,30,868.0,82.0,0.7,21.0,579.0,549.45,416.96
2016,11,8,11,45,868.0,82.5,0.7,21.5,581.0,519.21,391.72
2016,11,8,12,0,868.0,83.0,0.7,22.0,583.0,486.56,364.21
2016,11,8,12,15,866.0,83.0,0.7,22.0,577.5,450.3,334.12
2016,11,8,12,30,864.0,83.0,0.7,22.0,572.0,412.08,301.77
2016,11,8,12,45,862.0,81.5,0.7,22.5,559.5,370.72,265.74
2016,11,8,13,0,860.0,80.0,0.7,23.0,547.0,327.78,227.9
2016,11,8,13,15,852.0,78.5,0.7,23.0,527.0,277.77,184.99
2016,11,8,13,30,844.0,77.0,0.7,23.0,507.0,230.59,144.59
2016,11,8,13,45,830.5,76.0,0.75,23.0,480.0,182.59,105.66
2016,11,8,14,0,817.0,75.0,0.8,23.0,453.0,134.93,71.51
2016,11,8,14,15,799.5,72.5,0.7,22.5,420.0,86.47,46.02
2016,11,8,14,30,782.0,70.0,0.6,22.0,387.0,53.41,40.66
2016,11,8,14,45,755.0,67.0,0.55,22.0,349.0,51.94,39.53
2016,11,8,15,0,728.0,64.0,0.5,22.0,311.0,50.51,38.35
2016,11,8,15,15,690.0,60.0,0.45,21.5,269.0,48.22,36.47
2016,11,8,15,30,652.0,56.0,0.4,21.0,227.0,42.03,31.12
2016,11,8,15,45,592.5,50.5,0.35,21.0,183.5,38.68,28.06
2016,11,8,16,0,533.0,45.0,0.3,21.0,140.0,35.32,24.86
2016,11,8,16,15,438.0,36.5,0.6,20.0,99.0,29.22,19.16
2016,11,8,16,30,343.0,28.0,0.9,19.0,58.0,23.0,11.95
2016,11,8,16,45,171.5,14.0,1.2,18.5,29.0,12.73,0.0
2016,11,8,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
