Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,9,6,45,59.5,7.0,1.45,12.5,9.5,0.0,0.0
2016,11,9,7,0,119.0,14.0,1.4,13.0,19.0,78.78,0.0
2016,11,9,7,15,238.0,27.5,1.45,13.5,53.0,206.37,140.62
2016,11,9,7,30,357.0,41.0,1.5,14.0,87.0,299.67,239.94
2016,11,9,7,45,434.5,50.5,1.55,14.5,128.5,365.64,298.43
2016,11,9,8,0,512.0,60.0,1.6,15.0,170.0,432.88,354.85
2016,11,9,8,15,563.0,66.5,1.5,15.0,212.0,479.71,393.12
2016,11,9,8,30,614.0,73.0,1.4,15.0,254.0,525.5,428.9
2016,11,9,8,45,641.0,74.5,1.35,15.5,287.5,547.52,444.61
2016,11,9,9,0,668.0,76.0,1.3,16.0,321.0,567.29,458.0
2016,11,9,9,15,702.5,82.5,1.3,16.5,363.5,595.87,477.57
2016,11,9,9,30,737.0,89.0,1.3,17.0,406.0,621.57,494.36
2016,11,9,9,45,769.5,87.5,1.35,18.0,439.5,631.04,498.66
2016,11,9,10,0,802.0,86.0,1.4,19.0,473.0,640.24,502.58
2016,11,9,10,15,813.5,87.5,1.4,19.0,497.0,635.48,497.52
2016,11,9,10,30,825.0,89.0,1.4,19.0,521.0,627.48,490.1
2016,11,9,10,45,833.5,90.0,1.4,19.5,538.0,613.84,477.54
2016,11,9,11,0,842.0,91.0,1.4,20.0,555.0,597.04,462.55
2016,11,9,11,15,846.0,91.5,1.4,20.5,565.0,574.07,442.85
2016,11,9,11,30,850.0,92.0,1.4,21.0,575.0,548.26,420.8
2016,11,9,11,45,851.5,92.0,1.4,21.5,577.0,517.98,395.07
2016,11,9,12,0,853.0,92.0,1.4,22.0,579.0,485.23,367.02
2016,11,9,12,15,850.5,91.5,1.35,22.0,573.5,448.0,335.52
2016,11,9,12,30,848.0,91.0,1.3,22.0,568.0,408.9,301.9
2016,11,9,12,45,850.5,87.5,1.3,22.5,556.0,367.11,265.04
2016,11,9,13,0,853.0,84.0,1.3,23.0,544.0,323.46,226.13
2016,11,9,13,15,843.5,82.5,1.25,23.0,523.5,276.88,185.39
2016,11,9,13,30,834.0,81.0,1.2,23.0,503.0,229.83,144.86
2016,11,9,13,45,820.0,79.5,1.15,23.0,475.5,181.88,105.85
2016,11,9,14,0,806.0,78.0,1.1,23.0,448.0,134.36,71.92
2016,11,9,14,15,787.0,75.5,1.05,23.0,415.0,86.48,47.15
2016,11,9,14,30,768.0,73.0,1.0,23.0,382.0,55.8,42.55
2016,11,9,14,45,740.5,69.5,0.95,23.0,343.5,54.0,41.12
2016,11,9,15,0,713.0,66.0,0.9,23.0,305.0,52.22,39.65
2016,11,9,15,15,674.0,62.0,0.85,22.5,263.5,45.67,34.08
2016,11,9,15,30,635.0,58.0,0.8,22.0,222.0,43.67,32.38
2016,11,9,15,45,576.0,51.5,0.75,21.5,179.0,39.55,28.71
2016,11,9,16,0,517.0,45.0,0.7,21.0,136.0,35.39,24.86
2016,11,9,16,15,419.5,36.0,0.75,20.5,95.5,28.84,18.73
2016,11,9,16,30,322.0,27.0,0.8,20.0,55.0,22.15,10.87
2016,11,9,16,45,161.0,13.5,0.85,19.5,27.5,12.28,0.0
2016,11,9,17,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,4.5,2.0,12.5,4.5,0.0,0.0
2016,11,10,7,0,0.0,9.0,2.1,13.0,9.0,8.19,0.0
2016,11,10,7,15,12.5,26.0,2.15,13.5,27.5,38.03,20.25
2016,11,10,7,30,25.0,43.0,2.2,14.0,46.0,66.65,49.53
2016,11,10,7,45,39.0,61.5,2.25,14.5,69.0,96.33,75.9
2016,11,10,8,0,53.0,80.0,2.3,15.0,92.0,125.25,101.13
2016,11,10,8,15,62.0,98.5,2.15,15.0,115.0,150.51,122.93
2016,11,10,8,30,71.0,117.0,2.0,15.0,138.0,175.33,143.91
2016,11,10,8,45,78.5,133.5,1.9,15.5,160.0,196.05,160.75
2016,11,10,9,0,86.0,150.0,1.8,16.0,182.0,216.44,176.93
2016,11,10,9,15,112.5,166.5,1.65,16.5,212.5,260.52,212.15
2016,11,10,9,30,139.0,183.0,1.5,17.0,243.0,292.36,236.72
2016,11,10,9,45,279.0,178.5,1.4,17.5,309.0,386.16,311.2
2016,11,10,10,0,419.0,174.0,1.3,18.0,375.0,477.1,379.91
2016,11,10,10,15,622.5,129.5,1.25,18.5,444.5,556.78,439.09
2016,11,10,10,30,826.0,85.0,1.2,19.0,514.0,621.01,484.72
2016,11,10,10,45,832.5,86.5,1.15,19.5,530.5,606.77,470.62
2016,11,10,11,0,839.0,88.0,1.1,20.0,547.0,589.44,454.93
2016,11,10,11,15,643.5,149.0,1.0,20.0,505.0,516.2,397.57
2016,11,10,11,30,448.0,210.0,0.9,20.0,463.0,442.91,340.8
2016,11,10,11,45,444.5,212.5,0.8,20.5,464.5,423.24,323.95
2016,11,10,12,0,441.0,215.0,0.7,21.0,466.0,402.43,305.65
2016,11,10,12,15,366.5,228.5,0.6,21.0,435.5,357.88,270.73
2016,11,10,12,30,292.0,242.0,0.5,21.0,405.0,321.07,242.08
2016,11,10,12,45,399.0,211.5,0.4,21.5,429.0,314.27,232.53
2016,11,10,13,0,506.0,181.0,0.3,22.0,453.0,297.53,213.79
2016,11,10,13,15,657.0,132.5,0.25,22.0,471.0,267.8,183.05
2016,11,10,13,30,808.0,84.0,0.2,22.0,489.0,225.28,141.2
2016,11,10,13,45,794.0,82.0,0.15,22.5,462.0,178.27,103.36
2016,11,10,14,0,780.0,80.0,0.1,23.0,435.0,131.74,70.64
2016,11,10,14,15,760.0,77.5,0.1,23.0,402.5,85.28,47.41
2016,11,10,14,30,740.0,75.0,0.1,23.0,370.0,57.33,43.82
2016,11,10,14,45,712.0,71.5,0.15,23.0,332.5,55.58,42.49
2016,11,10,15,0,684.0,68.0,0.2,23.0,295.0,49.14,37.01
2016,11,10,15,15,643.5,63.5,0.2,22.5,254.0,46.79,35.08
2016,11,10,15,30,603.0,59.0,0.2,22.0,213.0,44.45,33.07
2016,11,10,15,45,542.5,52.5,0.2,21.5,171.0,40.38,29.44
2016,11,10,16,0,482.0,46.0,0.2,21.0,129.0,36.27,25.62
2016,11,10,16,15,384.5,36.5,0.2,20.5,90.0,29.32,19.12
2016,11,10,16,30,287.0,27.0,0.2,20.0,51.0,22.21,10.52
2016,11,10,16,45,143.5,13.5,0.2,20.0,25.5,12.28,0.0
2016,11,10,17,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,7.5,1.3,13.5,7.5,0.0,0.0
2016,11,11,7,0,0.0,15.0,1.3,14.0,15.0,13.64,0.0
2016,11,11,7,15,167.0,27.0,1.3,14.5,47.0,159.88,96.57
2016,11,11,7,30,334.0,39.0,1.3,15.0,79.0,280.99,222.35
2016,11,11,7,45,414.0,48.0,1.35,15.5,119.5,346.86,281.12
2016,11,11,8,0,494.0,57.0,1.4,16.0,160.0,414.15,337.6
2016,11,11,8,15,546.5,63.5,1.25,16.0,201.0,461.27,375.91
2016,11,11,8,30,599.0,70.0,1.1,16.0,242.0,507.51,411.67
2016,11,11,8,45,636.5,74.5,1.0,16.5,281.5,539.9,434.79
2016,11,11,9,0,674.0,79.0,0.9,17.0,321.0,570.25,455.32
2016,11,11,9,15,538.0,114.5,0.85,17.5,320.5,510.68,406.88
2016,11,11,9,30,402.0,150.0,0.8,18.0,320.0,454.08,360.91
2016,11,11,9,45,302.0,178.5,0.8,18.5,311.5,400.61,317.96
2016,11,11,10,0,202.0,207.0,0.8,19.0,303.0,348.35,275.52
2016,11,11,10,15,160.0,219.0,0.8,19.0,297.5,327.08,258.17
2016,11,11,10,30,118.0,231.0,0.8,19.0,292.0,306.25,240.98
2016,11,11,10,45,102.5,236.5,0.85,19.5,290.5,287.61,225.74
2016,11,11,11,0,87.0,242.0,0.9,20.0,289.0,278.18,217.58
2016,11,11,11,15,119.5,249.5,0.95,20.0,316.0,303.74,237.19
2016,11,11,11,30,152.0,257.0,1.0,20.0,343.0,319.69,248.94
2016,11,11,11,45,109.5,252.0,1.1,20.0,314.0,280.84,218.6
2016,11,11,12,0,67.0,247.0,1.2,20.0,285.0,249.99,194.68
2016,11,11,12,15,66.5,244.5,1.2,20.0,282.0,241.88,188.19
2016,11,11,12,30,66.0,242.0,1.2,20.0,279.0,233.67,181.5
2016,11,11,12,45,33.0,186.5,1.3,20.5,205.0,171.81,133.06
2016,11,11,13,0,0.0,131.0,1.4,21.0,131.0,114.59,88.12
2016,11,11,13,15,41.0,174.0,1.4,20.5,194.5,156.62,120.87
2016,11,11,13,30,82.0,217.0,1.4,20.0,258.0,191.36,146.93
2016,11,11,13,45,67.5,201.5,1.45,20.0,234.0,170.44,130.83
2016,11,11,14,0,53.0,186.0,1.5,20.0,210.0,151.23,116.59
2016,11,11,14,15,141.5,174.0,1.45,19.5,231.5,134.62,102.67
2016,11,11,14,30,230.0,162.0,1.4,19.0,253.0,115.03,94.35
2016,11,11,14,45,219.0,147.5,1.4,19.0,227.5,106.12,86.9
2016,11,11,15,0,208.0,133.0,1.4,19.0,202.0,96.94,79.1
2016,11,11,15,15,195.0,116.0,1.3,18.5,173.5,85.84,69.65
2016,11,11,15,30,182.0,99.0,1.2,18.0,145.0,74.39,59.71
2016,11,11,15,45,163.5,81.0,1.1,18.0,116.0,61.87,48.52
2016,11,11,16,0,145.0,63.0,1.0,18.0,87.0,48.95,36.82
2016,11,11,16,15,106.0,45.5,0.95,17.5,60.0,35.95,24.88
2016,11,11,16,30,67.0,28.0,0.9,17.0,33.0,22.58,10.43
2016,11,11,16,45,33.5,14.0,0.9,16.5,16.5,12.73,0.0
2016,11,11,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,6,45,59.0,6.0,0.95,13.5,7.5,0.0,0.0
2016,11,12,7,0,118.0,12.0,0.9,14.0,15.0,75.22,0.0
2016,11,12,7,15,256.0,23.0,0.9,14.0,47.5,204.35,114.53
2016,11,12,7,30,394.0,34.0,0.9,14.0,80.0,310.44,244.25
2016,11,12,7,45,477.0,41.0,0.9,14.5,121.0,375.98,303.4
2016,11,12,8,0,560.0,48.0,0.9,15.0,162.0,443.23,359.38
2016,11,12,8,15,610.5,53.0,0.85,15.5,204.0,487.6,394.81
2016,11,12,8,30,661.0,58.0,0.8,16.0,246.0,527.22,424.96
2016,11,12,8,45,697.5,61.0,0.8,16.5,285.5,558.14,447.43
2016,11,12,9,0,734.0,64.0,0.8,17.0,325.0,586.77,467.3
2016,11,12,9,15,757.5,66.5,0.8,17.5,360.5,603.48,477.69
2016,11,12,9,30,781.0,69.0,0.8,18.0,396.0,617.32,485.69
2016,11,12,9,45,800.5,70.5,0.8,18.5,427.0,624.23,488.44
2016,11,12,10,0,820.0,72.0,0.8,19.0,458.0,627.94,488.76
2016,11,12,10,15,831.5,73.0,0.8,19.0,481.5,622.61,483.39
2016,11,12,10,30,843.0,74.0,0.8,19.0,505.0,610.69,473.33
2016,11,12,10,45,676.0,128.0,0.85,19.5,481.0,551.99,427.02
2016,11,12,11,0,509.0,182.0,0.9,20.0,457.0,484.46,374.71
2016,11,12,11,15,484.5,192.5,0.95,20.0,458.0,462.54,357.68
2016,11,12,11,30,460.0,203.0,1.0,20.0,459.0,440.01,339.62
2016,11,12,11,45,467.0,202.0,1.1,20.0,463.0,422.14,325.15
2016,11,12,12,0,474.0,201.0,1.2,20.0,467.0,402.5,308.85
2016,11,12,12,15,669.0,139.0,1.25,20.0,509.5,407.78,309.14
2016,11,12,12,30,864.0,77.0,1.3,20.0,552.0,397.19,294.78
2016,11,12,12,45,851.5,78.5,1.4,20.5,538.0,355.44,257.79
2016,11,12,13,0,839.0,80.0,1.5,21.0,524.0,309.51,217.25
2016,11,12,13,15,830.0,79.0,1.55,20.5,504.0,264.5,177.83
2016,11,12,13,30,821.0,78.0,1.6,20.0,484.0,218.97,138.49
2016,11,12,13,45,808.5,76.0,1.65,20.0,457.5,171.83,99.93
2016,11,12,14,0,796.0,74.0,1.7,20.0,431.0,124.98,66.75
2016,11,12,14,15,776.5,71.5,1.7,20.0,398.5,77.99,43.6
2016,11,12,14,30,757.0,69.0,1.7,20.0,366.0,52.9,40.63
2016,11,12,14,45,730.5,66.0,1.75,20.0,329.0,51.42,39.43
2016,11,12,15,0,704.0,63.0,1.8,20.0,292.0,49.99,38.22
2016,11,12,15,15,664.0,58.5,1.85,19.5,251.0,47.24,35.89
2016,11,12,15,30,624.0,54.0,1.9,19.0,210.0,40.71,30.16
2016,11,12,15,45,561.5,48.5,1.95,18.5,167.5,37.31,27.06
2016,11,12,16,0,499.0,43.0,2.0,18.0,125.0,33.91,23.8
2016,11,12,16,15,395.5,34.0,2.0,17.5,86.0,27.3,17.48
2016,11,12,16,30,292.0,25.0,2.0,17.0,47.0,20.54,8.43
2016,11,12,16,45,146.0,12.5,2.05,16.5,23.5,11.37,0.0
2016,11,12,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,45,48.0,5.5,1.05,12.5,6.5,0.0,0.0
2016,11,13,7,0,96.0,11.0,1.0,13.0,13.0,62.02,0.0
2016,11,13,7,15,230.5,23.0,0.95,13.0,45.0,187.28,93.41
2016,11,13,7,30,365.0,35.0,0.9,13.0,77.0,292.86,230.17
2016,11,13,7,45,448.0,43.5,0.85,13.5,117.5,359.58,290.88
2016,11,13,8,0,531.0,52.0,0.8,14.0,158.0,428.03,347.86
2016,11,13,8,15,584.0,57.5,0.7,14.5,200.0,474.24,384.56
2016,11,13,8,30,637.0,63.0,0.6,15.0,242.0,519.58,418.59
2016,11,13,8,45,351.0,102.5,0.55,15.5,203.5,374.11,302.98
2016,11,13,9,0,65.0,142.0,0.5,16.0,165.0,192.81,155.02
2016,11,13,9,15,68.0,157.5,0.45,16.5,183.5,208.65,168.11
2016,11,13,9,30,71.0,173.0,0.4,17.0,202.0,224.05,179.52
2016,11,13,9,45,431.5,128.0,0.35,17.5,327.5,439.88,350.83
2016,11,13,10,0,792.0,83.0,0.3,18.0,453.0,619.65,480.73
2016,11,13,10,15,503.5,153.5,0.35,18.0,393.0,494.98,384.45
2016,11,13,10,30,215.0,224.0,0.4,18.0,333.0,358.3,280.02
2016,11,13,10,45,523.0,156.5,0.5,18.5,434.0,482.48,376.4
2016,11,13,11,0,831.0,89.0,0.6,19.0,535.0,578.19,445.13
2016,11,13,11,15,836.0,89.5,0.6,19.0,545.0,556.29,425.98
2016,11,13,11,30,841.0,90.0,0.6,19.0,555.0,531.55,405.72
2016,11,13,11,45,844.5,89.5,0.65,19.0,558.0,502.32,382.12
2016,11,13,12,0,848.0,89.0,0.7,19.0,561.0,470.55,355.94
2016,11,13,12,15,846.0,88.5,0.65,19.0,555.5,434.08,324.9
2016,11,13,12,30,844.0,88.0,0.6,19.0,550.0,395.72,291.73
2016,11,13,12,45,849.0,84.0,0.6,19.5,539.5,354.78,255.5
2016,11,13,13,0,854.0,80.0,0.6,20.0,529.0,311.79,217.06
2016,11,13,13,15,845.0,79.0,0.6,20.0,508.5,266.17,177.19
2016,11,13,13,30,836.0,78.0,0.6,20.0,488.0,220.01,137.55
2016,11,13,13,45,824.0,75.5,0.6,20.5,461.5,171.88,98.57
2016,11,13,14,0,812.0,73.0,0.6,21.0,435.0,123.97,65.12
2016,11,13,14,15,793.0,71.0,0.6,21.0,402.0,76.68,42.76
2016,11,13,14,30,774.0,69.0,0.6,21.0,369.0,53.13,40.66
2016,11,13,14,45,746.5,65.5,0.6,21.0,331.5,51.23,39.11
2016,11,13,15,0,719.0,62.0,0.6,21.0,294.0,49.34,37.51
2016,11,13,15,15,678.5,58.0,0.65,20.5,252.5,46.99,35.54
2016,11,13,15,30,638.0,54.0,0.7,20.0,211.0,40.87,30.18
2016,11,13,15,45,576.5,48.0,0.75,19.5,168.5,37.04,26.72
2016,11,13,16,0,515.0,42.0,0.8,19.0,126.0,33.19,23.07
2016,11,13,16,15,412.5,33.0,0.9,18.0,86.5,26.53,16.75
2016,11,13,16,30,310.0,24.0,1.0,17.0,47.0,19.72,7.3
2016,11,13,16,45,155.0,12.0,1.1,16.5,23.5,10.91,0.0
2016,11,13,17,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,54.5,5.0,1.55,11.5,6.0,0.0,0.0
2016,11,14,7,0,109.0,10.0,1.5,12.0,12.0,67.81,0.0
2016,11,14,7,15,252.5,21.5,1.45,12.5,44.5,195.8,82.52
2016,11,14,7,30,396.0,33.0,1.4,13.0,77.0,307.68,241.02
2016,11,14,7,45,479.0,41.0,1.35,13.5,118.0,373.91,303.18
2016,11,14,8,0,562.0,49.0,1.3,14.0,159.0,441.92,360.67
2016,11,14,8,15,614.5,54.0,1.2,14.5,201.5,487.34,397.54
2016,11,14,8,30,667.0,59.0,1.1,15.0,244.0,531.85,431.71
2016,11,14,8,45,700.0,63.5,1.0,15.5,283.5,557.85,450.14
2016,11,14,9,0,733.0,68.0,0.9,16.0,323.0,585.78,468.91
2016,11,14,9,15,392.5,117.5,0.8,16.5,256.0,412.34,331.76
2016,11,14,9,30,52.0,167.0,0.7,17.0,189.0,204.57,163.13
2016,11,14,9,45,428.0,124.5,0.6,17.5,321.5,432.31,346.91
2016,11,14,10,0,804.0,82.0,0.5,18.0,454.0,623.74,486.16
2016,11,14,10,15,816.0,83.5,0.45,18.0,478.0,619.38,478.41
2016,11,14,10,30,828.0,85.0,0.4,18.0,502.0,611.78,470.78
2016,11,14,10,45,834.0,87.0,0.35,18.5,519.0,597.87,457.66
2016,11,14,11,0,840.0,89.0,0.3,19.0,536.0,580.9,442.28
2016,11,14,11,15,844.5,89.5,0.35,19.0,546.0,558.54,424.83
2016,11,14,11,30,849.0,90.0,0.4,19.0,556.0,533.34,404.91
2016,11,14,11,45,848.5,90.5,0.45,19.5,558.0,502.98,379.97
2016,11,14,12,0,848.0,91.0,0.5,20.0,560.0,470.29,352.72
2016,11,14,12,15,846.0,90.5,0.55,20.0,554.5,433.85,322.64
2016,11,14,12,30,844.0,90.0,0.6,20.0,549.0,395.53,290.25
2016,11,14,12,45,841.0,88.5,0.65,20.5,536.5,354.27,254.28
2016,11,14,13,0,838.0,87.0,0.7,21.0,524.0,311.58,216.61
2016,11,14,13,15,828.5,85.5,0.75,21.0,504.0,266.12,177.19
2016,11,14,13,30,819.0,84.0,0.8,21.0,484.0,220.22,138.05
2016,11,14,13,45,804.5,82.5,0.9,21.0,457.0,173.41,100.73
2016,11,14,14,0,790.0,81.0,1.0,21.0,430.0,127.1,68.96
2016,11,14,14,15,769.5,78.0,1.1,20.5,397.0,80.12,46.96
2016,11,14,14,30,749.0,75.0,1.2,20.0,364.0,57.92,44.99
2016,11,14,14,45,719.5,71.5,1.35,20.0,326.0,56.14,43.54
2016,11,14,15,0,690.0,68.0,1.5,20.0,288.0,49.63,37.91
2016,11,14,15,15,648.0,63.5,1.55,19.5,247.0,47.26,35.91
2016,11,14,15,30,606.0,59.0,1.6,19.0,206.0,44.92,33.83
2016,11,14,15,45,542.0,52.0,1.65,18.5,164.0,40.4,29.72
2016,11,14,16,0,478.0,45.0,1.7,18.0,122.0,35.83,25.4
2016,11,14,16,15,373.0,35.0,1.8,17.0,83.0,28.37,18.28
2016,11,14,16,30,268.0,25.0,1.9,16.0,44.0,20.71,7.28
2016,11,14,16,45,134.0,12.5,2.0,15.5,22.0,11.37,0.0
2016,11,14,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,7,15,210.0,14.0,1.9,13.5,36.5,159.0,49.74
2016,11,15,7,30,420.0,28.0,2.0,14.0,73.0,307.19,239.17
2016,11,15,7,45,499.0,35.0,2.1,14.5,113.5,370.97,301.17
2016,11,15,8,0,578.0,42.0,2.2,15.0,154.0,436.02,357.52
2016,11,15,8,15,628.0,46.5,2.25,15.0,195.0,480.08,395.45
2016,11,15,8,30,678.0,51.0,2.3,15.0,236.0,523.0,430.88
2016,11,15,8,45,708.5,54.5,2.35,15.5,274.5,550.31,451.92
2016,11,15,9,0,739.0,58.0,2.4,16.0,313.0,575.35,470.35
2016,11,15,9,15,762.0,61.0,2.45,16.0,348.0,592.25,482.74
2016,11,15,9,30,785.0,64.0,2.5,16.0,383.0,606.29,492.59
2016,11,15,9,45,771.5,74.5,2.6,16.5,408.0,602.27,487.31
2016,11,15,10,0,758.0,85.0,2.7,17.0,433.0,595.08,479.61
2016,11,15,10,15,771.0,87.0,2.75,17.0,456.5,592.49,476.38
2016,11,15,10,30,784.0,89.0,2.8,17.0,480.0,586.77,470.56
2016,11,15,10,45,431.5,160.5,2.85,17.5,377.0,429.46,344.56
2016,11,15,11,0,79.0,232.0,2.9,18.0,274.0,263.26,209.51
2016,11,15,11,15,43.0,208.0,3.0,17.5,231.0,215.61,171.69
2016,11,15,11,30,7.0,184.0,3.1,17.0,188.0,167.75,133.03
2016,11,15,11,45,7.5,185.0,3.25,17.0,189.5,167.74,133.07
2016,11,15,12,0,8.0,186.0,3.4,17.0,191.0,167.67,132.99
2016,11,15,12,15,59.0,215.0,3.5,17.0,247.0,212.96,169.16
2016,11,15,12,30,110.0,244.0,3.6,17.0,303.0,250.51,198.08
2016,11,15,12,45,113.0,238.5,3.7,17.0,298.0,238.86,188.0
2016,11,15,13,0,116.0,233.0,3.8,17.0,293.0,225.6,176.65
2016,11,15,13,15,62.0,201.0,3.8,17.0,233.0,181.33,142.25
2016,11,15,13,30,8.0,169.0,3.8,17.0,173.0,144.97,114.76
2016,11,15,13,45,40.5,177.0,3.85,17.0,195.5,148.76,116.65
2016,11,15,14,0,73.0,185.0,3.9,17.0,218.0,150.94,117.65
2016,11,15,14,15,36.5,127.5,3.85,16.5,144.0,104.62,81.84
2016,11,15,14,30,0.0,70.0,3.8,16.0,70.0,61.89,49.25
2016,11,15,14,45,0.0,62.5,3.75,16.0,62.5,55.22,43.45
2016,11,15,15,0,0.0,55.0,3.7,16.0,55.0,48.56,37.59
2016,11,15,15,15,0.0,47.5,3.55,15.5,47.5,41.91,31.75
2016,11,15,15,30,0.0,40.0,3.4,15.0,40.0,35.27,25.81
2016,11,15,15,45,0.0,31.5,3.25,14.5,31.5,27.75,19.0
2016,11,15,16,0,0.0,23.0,3.1,14.0,23.0,20.24,12.14
2016,11,15,16,15,0.0,15.5,2.95,13.5,15.5,13.62,5.96
2016,11,15,16,30,0.0,8.0,2.8,13.0,8.0,7.02,0.0
2016,11,15,16,45,0.0,4.0,2.7,13.0,4.0,3.64,0.0
2016,11,15,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,7,15,202.5,16.0,2.8,9.5,37.0,156.67,29.1
2016,11,16,7,30,405.0,32.0,2.9,10.0,74.0,309.03,242.36
2016,11,16,7,45,497.5,39.5,3.05,10.5,116.5,379.98,313.24
2016,11,16,8,0,590.0,47.0,3.2,11.0,159.0,452.98,377.65
2016,11,16,8,15,643.5,52.0,3.35,11.5,202.0,494.0,413.82
2016,11,16,8,30,697.0,57.0,3.5,12.0,245.0,540.04,452.09
2016,11,16,8,45,735.0,60.0,3.7,12.5,286.0,571.9,477.69
2016,11,16,9,0,773.0,63.0,3.9,13.0,327.0,601.34,500.4
2016,11,16,9,15,796.5,66.0,3.95,13.0,363.5,618.52,513.26
2016,11,16,9,30,820.0,69.0,4.0,13.0,400.0,632.69,523.38
2016,11,16,9,45,835.5,71.0,4.05,13.5,430.5,637.27,524.77
2016,11,16,10,0,851.0,73.0,4.1,14.0,461.0,638.6,523.46
2016,11,16,10,15,862.0,74.5,4.1,14.0,485.0,633.16,517.58
2016,11,16,10,30,873.0,76.0,4.1,14.0,509.0,624.39,508.98
2016,11,16,10,45,874.5,79.0,4.1,14.5,525.0,608.31,493.56
2016,11,16,11,0,876.0,82.0,4.1,15.0,541.0,589.19,475.63
2016,11,16,11,15,879.5,82.5,4.1,15.0,551.0,565.6,454.9
2016,11,16,11,30,883.0,83.0,4.1,15.0,561.0,539.13,431.53
2016,11,16,11,45,874.0,86.5,4.1,15.0,561.0,506.89,403.15
2016,11,16,12,0,865.0,90.0,4.1,15.0,561.0,472.69,372.69
2016,11,16,12,15,862.5,89.5,4.05,15.0,555.5,435.59,339.24
2016,11,16,12,30,860.0,89.0,4.0,15.0,550.0,396.61,303.58
2016,11,16,12,45,858.5,86.5,4.0,15.0,537.5,354.43,264.74
2016,11,16,13,0,857.0,84.0,4.0,15.0,525.0,310.7,224.11
2016,11,16,13,15,847.5,83.0,3.95,15.0,505.0,265.04,182.17
2016,11,16,13,30,838.0,82.0,3.9,15.0,485.0,218.87,140.89
2016,11,16,13,45,817.0,81.5,3.9,15.0,456.5,171.33,101.84
2016,11,16,14,0,796.0,81.0,3.9,15.0,428.0,124.9,69.59
2016,11,16,14,15,775.5,78.5,3.85,14.5,395.0,78.21,48.06
2016,11,16,14,30,755.0,76.0,3.8,14.0,362.0,59.03,47.13
2016,11,16,14,45,716.0,74.0,3.8,14.0,323.0,53.27,42.08
2016,11,16,15,0,677.0,72.0,3.8,14.0,284.0,52.91,41.79
2016,11,16,15,15,633.0,66.5,3.7,13.5,243.0,49.83,39.09
2016,11,16,15,30,589.0,61.0,3.6,13.0,202.0,46.75,36.29
2016,11,16,15,45,511.5,54.5,3.5,13.0,159.0,42.69,32.4
2016,11,16,16,0,434.0,48.0,3.4,13.0,116.0,38.66,28.37
2016,11,16,16,15,327.5,36.5,3.3,12.5,78.0,29.89,19.78
2016,11,16,16,30,221.0,25.0,3.2,12.0,40.0,20.85,5.86
2016,11,16,16,45,110.5,12.5,3.1,11.5,20.0,11.37,0.0
2016,11,16,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,7,15,211.0,14.5,1.35,6.5,35.5,157.32,2.76
2016,11,17,7,30,422.0,29.0,1.3,7.0,71.0,314.31,244.74
2016,11,17,7,45,511.0,36.0,1.3,7.5,113.0,375.42,309.24
2016,11,17,8,0,600.0,43.0,1.3,8.0,155.0,446.59,371.4
2016,11,17,8,15,653.0,48.0,1.3,8.5,197.5,493.36,411.06
2016,11,17,8,30,706.0,53.0,1.3,9.0,240.0,538.88,447.78
2016,11,17,8,45,743.5,55.5,1.35,10.0,281.0,569.66,470.89
2016,11,17,9,0,781.0,58.0,1.4,11.0,322.0,598.06,491.12
2016,11,17,9,15,805.0,60.5,1.3,11.5,358.0,614.96,501.49
2016,11,17,9,30,829.0,63.0,1.2,12.0,394.0,628.87,509.08
2016,11,17,9,45,847.0,64.5,1.2,12.5,425.5,629.95,507.74
2016,11,17,10,0,865.0,66.0,1.2,13.0,457.0,632.67,507.39
2016,11,17,10,15,876.5,67.5,1.15,13.5,481.5,627.98,500.87
2016,11,17,10,30,888.0,69.0,1.1,14.0,506.0,619.98,491.81
2016,11,17,10,45,896.5,69.0,1.05,14.5,523.5,605.21,477.68
2016,11,17,11,0,905.0,69.0,1.0,15.0,541.0,587.23,461.03
2016,11,17,11,15,909.0,69.5,0.95,15.0,551.0,564.15,441.2
2016,11,17,11,30,913.0,70.0,0.9,15.0,561.0,538.12,418.8
2016,11,17,11,45,914.5,70.0,0.85,15.5,563.5,507.52,391.8
2016,11,17,12,0,916.0,70.0,0.8,16.0,566.0,474.32,362.35
2016,11,17,12,15,914.0,69.5,0.8,16.0,560.5,436.76,329.97
2016,11,17,12,30,912.0,69.0,0.8,16.0,555.0,397.15,295.18
2016,11,17,12,45,906.0,69.0,0.85,16.0,542.0,354.82,257.75
2016,11,17,13,0,900.0,69.0,0.9,16.0,529.0,311.08,218.52
2016,11,17,13,15,891.0,68.0,0.9,16.0,508.5,264.61,176.96
2016,11,17,13,30,882.0,67.0,0.9,16.0,488.0,217.45,135.79
2016,11,17,13,45,868.0,65.5,0.9,16.0,461.0,168.76,96.41
2016,11,17,14,0,854.0,64.0,0.9,16.0,434.0,120.3,63.35
2016,11,17,14,15,835.0,62.0,0.85,16.0,400.5,65.57,36.87
2016,11,17,14,30,816.0,60.0,0.8,16.0,367.0,46.68,35.88
2016,11,17,14,45,788.5,57.5,0.8,16.0,329.0,45.35,34.78
2016,11,17,15,0,761.0,55.0,0.8,16.0,291.0,44.07,33.67
2016,11,17,15,15,720.5,51.0,0.75,15.5,249.5,41.51,31.44
2016,11,17,15,30,680.0,47.0,0.7,15.0,208.0,38.95,29.12
2016,11,17,15,45,617.0,42.0,0.65,14.5,165.0,35.43,25.83
2016,11,17,16,0,554.0,37.0,0.6,14.0,122.0,31.94,22.41
2016,11,17,16,15,446.5,29.0,0.6,13.5,82.5,25.44,15.91
2016,11,17,16,30,339.0,21.0,0.6,13.0,43.0,18.85,3.85
2016,11,17,16,45,169.5,10.5,0.6,13.0,21.5,9.55,0.0
2016,11,17,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,7,15,188.0,14.5,2.4,6.5,33.0,143.02,0.0
2016,11,18,7,30,376.0,29.0,2.4,7.0,66.0,286.56,221.46
2016,11,18,7,45,467.5,37.5,2.45,7.5,107.0,356.46,295.33
2016,11,18,8,0,559.0,46.0,2.5,8.0,148.0,428.91,359.94
2016,11,18,8,15,616.0,52.0,2.35,8.5,191.0,477.71,401.95
2016,11,18,8,30,673.0,58.0,2.2,9.0,234.0,525.79,441.18
2016,11,18,8,45,712.5,62.0,2.1,9.5,275.5,554.89,463.81
2016,11,18,9,0,752.0,66.0,2.0,10.0,317.0,586.27,486.98
2016,11,18,9,15,777.0,69.0,2.05,10.5,353.5,604.39,499.63
2016,11,18,9,30,802.0,72.0,2.1,11.0,390.0,619.52,509.57
2016,11,18,9,45,825.0,73.0,2.15,12.0,422.0,627.88,513.1
2016,11,18,10,0,848.0,74.0,2.2,13.0,454.0,632.9,513.84
2016,11,18,10,15,859.0,75.5,2.35,13.5,478.0,627.54,507.9
2016,11,18,10,30,870.0,77.0,2.5,14.0,502.0,618.88,499.29
2016,11,18,10,45,875.5,78.0,2.65,15.0,518.5,603.12,484.14
2016,11,18,11,0,881.0,79.0,2.8,16.0,535.0,582.07,464.8
2016,11,18,11,15,884.0,79.5,2.85,16.0,544.5,558.91,444.86
2016,11,18,11,30,887.0,80.0,2.9,16.0,554.0,532.93,422.29
2016,11,18,11,45,885.5,80.5,3.0,16.5,555.5,502.08,394.83
2016,11,18,12,0,884.0,81.0,3.1,17.0,557.0,468.89,364.97
2016,11,18,12,15,880.5,81.0,3.2,17.0,551.0,432.23,332.43
2016,11,18,12,30,877.0,81.0,3.3,17.0,545.0,391.77,296.14
2016,11,18,12,45,872.5,79.5,3.4,17.5,532.0,349.16,256.92
2016,11,18,13,0,868.0,78.0,3.5,18.0,519.0,305.17,216.23
2016,11,18,13,15,859.0,77.0,3.55,17.5,499.0,259.42,175.08
2016,11,18,13,30,850.0,76.0,3.6,17.0,479.0,213.1,134.42
2016,11,18,13,45,837.0,74.0,3.7,17.0,452.5,165.06,95.17
2016,11,18,14,0,824.0,72.0,3.8,17.0,426.0,117.32,62.36
2016,11,18,14,15,804.5,69.5,3.75,17.0,393.5,69.51,41.26
2016,11,18,14,30,785.0,67.0,3.7,17.0,361.0,52.09,40.47
2016,11,18,14,45,758.5,64.0,3.65,17.0,323.5,50.54,39.17
2016,11,18,15,0,732.0,61.0,3.6,17.0,286.0,49.04,37.86
2016,11,18,15,15,690.0,56.5,3.4,16.5,244.5,46.2,35.39
2016,11,18,15,30,648.0,52.0,3.2,16.0,203.0,43.38,32.85
2016,11,18,15,45,583.5,46.0,3.05,15.5,160.5,35.79,25.96
2016,11,18,16,0,519.0,40.0,2.9,15.0,118.0,31.87,22.16
2016,11,18,16,15,406.0,31.0,2.8,14.0,79.0,25.12,15.45
2016,11,18,16,30,293.0,22.0,2.7,13.0,40.0,18.22,2.55
2016,11,18,16,45,146.5,11.0,2.65,12.5,20.0,10.01,0.0
2016,11,18,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
