Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,4.0,4.9,13.0,4.0,3.5,0.0
2016,11,19,7,30,0.0,8.0,4.9,13.0,8.0,7.02,0.0
2016,11,19,7,45,0.0,13.5,4.9,13.0,13.5,11.86,4.24
2016,11,19,8,0,0.0,19.0,4.9,13.0,19.0,16.7,8.56
2016,11,19,8,15,0.0,25.0,4.9,13.0,25.0,22.0,13.23
2016,11,19,8,30,0.0,31.0,4.9,13.0,31.0,27.3,17.89
2016,11,19,8,45,0.0,37.0,4.9,13.0,37.0,32.6,22.5
2016,11,19,9,0,0.0,43.0,4.9,13.0,43.0,37.92,27.07
2016,11,19,9,15,0.0,41.5,4.9,13.0,41.5,36.59,25.9
2016,11,19,9,30,0.0,40.0,4.9,13.0,40.0,35.27,24.72
2016,11,19,9,45,0.0,64.5,4.9,13.5,64.5,57.0,43.18
2016,11,19,10,0,0.0,89.0,4.9,14.0,89.0,79.2,61.82
2016,11,19,10,15,0.0,62.5,4.9,14.0,62.5,55.24,41.43
2016,11,19,10,30,0.0,36.0,4.9,14.0,36.0,31.76,21.44
2016,11,19,10,45,0.0,47.0,4.9,14.5,47.0,41.5,29.63
2016,11,19,11,0,0.0,58.0,4.9,15.0,58.0,51.26,37.76
2016,11,19,11,15,0.0,110.5,4.85,15.0,111.0,98.2,77.09
2016,11,19,11,30,0.0,163.0,4.8,15.0,164.0,145.28,116.09
2016,11,19,11,45,0.0,155.5,4.8,15.5,156.0,137.94,109.72
2016,11,19,12,0,0.0,148.0,4.8,16.0,148.0,130.79,103.62
2016,11,19,12,15,18.5,180.5,4.75,16.0,190.5,165.73,132.2
2016,11,19,12,30,37.0,213.0,4.7,16.0,233.0,197.9,158.05
2016,11,19,12,45,22.5,194.0,4.7,16.0,206.5,174.6,139.15
2016,11,19,13,0,8.0,175.0,4.7,16.0,180.0,152.85,121.74
2016,11,19,13,15,4.0,160.0,4.6,16.0,162.5,138.32,110.0
2016,11,19,13,30,0.0,145.0,4.5,16.0,145.0,124.37,98.76
2016,11,19,13,45,0.0,124.5,4.45,16.0,124.5,107.18,84.62
2016,11,19,14,0,0.0,104.0,4.4,16.0,104.0,90.16,70.55
2016,11,19,14,15,0.0,73.0,4.25,16.0,73.0,64.56,49.15
2016,11,19,14,30,0.0,42.0,4.1,16.0,42.0,37.04,27.31
2016,11,19,14,45,0.0,37.5,4.0,16.0,37.5,33.05,23.82
2016,11,19,15,0,0.0,33.0,3.9,16.0,33.0,29.07,20.29
2016,11,19,15,15,0.0,28.0,3.7,15.5,28.0,24.65,16.37
2016,11,19,15,30,0.0,23.0,3.5,15.0,23.0,20.23,12.4
2016,11,19,15,45,0.0,18.0,3.35,15.0,18.0,15.82,8.36
2016,11,19,16,0,0.0,13.0,3.2,15.0,13.0,11.41,4.31
2016,11,19,16,15,0.0,8.5,3.15,14.5,8.5,7.46,0.58
2016,11,19,16,30,0.0,4.0,3.1,14.0,4.0,3.5,0.0
2016,11,19,16,45,0.0,2.0,3.05,14.0,2.0,1.82,0.0
2016,11,19,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,3.5,1.55,12.0,3.5,3.07,0.0
2016,11,20,7,30,0.0,7.0,1.5,12.0,7.0,6.14,0.0
2016,11,20,7,45,0.0,11.5,1.5,12.5,11.5,10.09,2.79
2016,11,20,8,0,0.0,16.0,1.5,13.0,16.0,14.06,6.33
2016,11,20,8,15,0.0,21.5,1.55,13.0,21.5,18.91,10.62
2016,11,20,8,30,0.0,27.0,1.6,13.0,27.0,23.76,14.88
2016,11,20,8,45,0.0,31.5,1.65,13.5,31.5,27.74,18.31
2016,11,20,9,0,0.0,36.0,1.7,14.0,36.0,31.72,21.69
2016,11,20,9,15,0.0,40.5,1.7,14.0,40.5,35.71,25.08
2016,11,20,9,30,0.0,45.0,1.7,14.0,45.0,39.7,28.45
2016,11,20,9,45,0.0,76.0,1.7,14.0,76.0,67.23,51.8
2016,11,20,10,0,0.0,107.0,1.7,14.0,107.0,96.33,76.19
2016,11,20,10,15,0.0,78.0,1.7,14.0,78.0,69.01,53.07
2016,11,20,10,30,0.0,49.0,1.7,14.0,49.0,43.27,31.26
2016,11,20,10,45,0.0,64.5,1.7,14.0,64.5,57.02,42.88
2016,11,20,11,0,0.0,80.0,1.7,14.0,80.0,70.81,54.43
2016,11,20,11,15,3.0,129.0,1.6,14.0,130.5,116.55,92.57
2016,11,20,11,30,6.0,178.0,1.5,14.0,181.0,161.86,129.69
2016,11,20,11,45,3.0,103.5,1.45,14.0,105.0,93.1,72.8
2016,11,20,12,0,0.0,29.0,1.4,14.0,29.0,25.59,16.13
2016,11,20,12,15,0.0,47.0,1.25,14.0,47.0,41.52,29.69
2016,11,20,12,30,0.0,65.0,1.1,14.0,65.0,57.48,43.18
2016,11,20,12,45,0.0,36.5,1.0,14.0,36.5,32.21,21.82
2016,11,20,13,0,0.0,8.0,0.9,14.0,8.0,7.05,0.38
2016,11,20,13,15,0.0,22.0,0.85,14.0,22.0,19.39,10.97
2016,11,20,13,30,0.0,36.0,0.8,14.0,36.0,31.76,21.56
2016,11,20,13,45,0.0,57.0,0.8,14.5,57.0,50.35,37.34
2016,11,20,14,0,0.0,78.0,0.8,15.0,78.0,68.99,53.04
2016,11,20,14,15,0.0,72.0,0.8,15.0,72.0,63.67,48.61
2016,11,20,14,30,0.0,66.0,0.8,15.0,66.0,58.33,46.37
2016,11,20,14,45,0.0,59.0,0.8,15.0,59.0,52.11,40.92
2016,11,20,15,0,0.0,52.0,0.8,15.0,52.0,45.9,35.43
2016,11,20,15,15,0.0,44.5,0.75,14.5,44.5,39.25,29.55
2016,11,20,15,30,0.0,37.0,0.7,14.0,37.0,32.61,23.58
2016,11,20,15,45,0.0,29.0,0.65,14.0,29.0,25.54,17.09
2016,11,20,16,0,0.0,21.0,0.6,14.0,21.0,18.47,10.56
2016,11,20,16,15,0.0,13.5,0.6,13.5,13.5,11.86,4.29
2016,11,20,16,30,0.0,6.0,0.6,13.0,6.0,5.26,0.0
2016,11,20,16,45,0.0,3.0,0.65,13.0,3.0,2.73,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,15,183.0,13.5,2.25,9.5,29.0,111.23,0.0
2016,11,21,7,30,366.0,27.0,2.3,10.0,58.0,274.47,197.13
2016,11,21,7,45,463.5,34.0,2.4,10.5,98.0,345.48,280.88
2016,11,21,8,0,561.0,41.0,2.5,11.0,138.0,412.79,341.95
2016,11,21,8,15,618.5,46.5,2.55,11.0,179.5,461.85,385.47
2016,11,21,8,30,676.0,52.0,2.6,11.0,221.0,509.91,426.34
2016,11,21,8,45,715.0,55.0,2.65,11.5,261.0,541.77,451.99
2016,11,21,9,0,754.0,58.0,2.7,12.0,301.0,571.38,474.77
2016,11,21,9,15,779.0,61.0,2.7,12.5,337.0,589.42,487.41
2016,11,21,9,30,804.0,64.0,2.7,13.0,373.0,604.56,497.3
2016,11,21,9,45,804.0,70.5,2.7,13.5,401.0,604.82,495.12
2016,11,21,10,0,804.0,77.0,2.7,14.0,429.0,601.97,490.45
2016,11,21,10,15,817.0,79.0,2.7,14.0,453.0,599.05,486.65
2016,11,21,10,30,830.0,81.0,2.7,14.0,477.0,592.87,480.15
2016,11,21,10,45,841.0,81.0,2.7,14.5,495.0,580.1,467.57
2016,11,21,11,0,852.0,81.0,2.7,15.0,513.0,564.12,452.35
2016,11,21,11,15,856.5,82.0,2.65,15.0,523.5,542.57,433.21
2016,11,21,11,30,861.0,83.0,2.6,15.0,534.0,518.14,411.48
2016,11,21,11,45,865.0,82.0,2.55,15.5,537.0,488.69,384.7
2016,11,21,12,0,869.0,81.0,2.5,16.0,540.0,456.65,355.41
2016,11,21,12,15,867.0,81.0,2.5,16.0,535.5,420.7,323.28
2016,11,21,12,30,865.0,81.0,2.5,16.0,531.0,382.8,288.88
2016,11,21,12,45,864.5,78.5,2.5,16.0,519.0,341.29,250.95
2016,11,21,13,0,864.0,76.0,2.5,16.0,507.0,298.13,211.19
2016,11,21,13,15,855.0,75.0,2.5,16.0,487.5,252.89,170.11
2016,11,21,13,30,846.0,74.0,2.5,16.0,468.0,207.07,129.73
2016,11,21,13,45,831.0,72.5,2.5,16.0,441.5,159.72,91.47
2016,11,21,14,0,816.0,71.0,2.5,16.0,415.0,112.83,59.97
2016,11,21,14,15,795.5,68.5,2.5,16.0,382.5,65.71,40.39
2016,11,21,14,30,775.0,66.0,2.5,16.0,350.0,51.47,40.11
2016,11,21,14,45,745.0,63.0,2.5,16.0,312.5,49.87,38.76
2016,11,21,15,0,715.0,60.0,2.5,16.0,275.0,48.33,37.4
2016,11,21,15,15,671.5,56.0,2.45,15.5,234.5,45.91,35.28
2016,11,21,15,30,628.0,52.0,2.4,15.0,194.0,39.83,29.81
2016,11,21,15,45,557.0,46.0,2.35,14.5,152.0,35.91,26.14
2016,11,21,16,0,486.0,40.0,2.3,14.0,110.0,32.0,22.3
2016,11,21,16,15,367.5,30.5,2.3,13.5,72.5,24.79,14.96
2016,11,21,16,30,249.0,21.0,2.3,13.0,35.0,17.42,0.0
2016,11,21,16,45,124.5,10.5,2.35,12.5,17.5,9.55,0.0
2016,11,21,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,7,15,147.0,14.5,0.75,9.0,26.5,92.24,0.0
2016,11,22,7,30,294.0,29.0,0.7,9.0,53.0,232.75,161.21
2016,11,22,7,45,393.5,38.0,0.7,9.5,91.5,307.89,247.77
2016,11,22,8,0,493.0,47.0,0.7,10.0,130.0,383.42,313.67
2016,11,22,8,15,554.0,53.5,0.75,10.5,171.0,433.93,356.58
2016,11,22,8,30,615.0,60.0,0.8,11.0,212.0,483.9,397.23
2016,11,22,8,45,385.0,96.5,0.85,11.5,197.0,379.28,313.05
2016,11,22,9,0,155.0,133.0,0.9,12.0,182.0,251.68,207.85
2016,11,22,9,15,165.5,146.5,1.0,12.0,204.5,269.72,223.35
2016,11,22,9,30,176.0,160.0,1.1,12.0,227.0,287.07,237.18
2016,11,22,9,45,343.5,147.5,1.2,12.5,291.5,383.33,315.66
2016,11,22,10,0,511.0,135.0,1.3,13.0,356.0,477.95,389.34
2016,11,22,10,15,474.0,152.0,1.35,13.0,366.5,462.96,375.48
2016,11,22,10,30,437.0,169.0,1.4,13.0,377.0,446.55,361.38
2016,11,22,10,45,412.0,182.0,1.45,13.5,383.5,432.09,348.26
2016,11,22,11,0,387.0,195.0,1.5,14.0,390.0,409.4,328.85
2016,11,22,11,15,442.5,186.0,1.5,14.0,413.5,422.26,337.73
2016,11,22,11,30,498.0,177.0,1.5,14.0,437.0,423.6,337.04
2016,11,22,11,45,462.0,187.0,1.55,14.0,429.0,395.42,313.35
2016,11,22,12,0,426.0,197.0,1.6,14.0,421.0,367.85,290.21
2016,11,22,12,15,386.5,203.5,1.6,14.0,405.0,334.34,262.32
2016,11,22,12,30,347.0,210.0,1.6,14.0,389.0,306.15,238.67
2016,11,22,12,45,378.5,198.0,1.6,14.0,389.5,286.86,220.54
2016,11,22,13,0,410.0,186.0,1.6,14.0,390.0,264.13,199.04
2016,11,22,13,15,405.5,178.5,1.6,14.0,373.5,233.21,172.02
2016,11,22,13,30,401.0,171.0,1.6,14.0,357.0,202.26,145.57
2016,11,22,13,45,391.0,162.0,1.65,14.0,335.0,169.56,119.43
2016,11,22,14,0,381.0,153.0,1.7,14.0,313.0,137.61,96.86
2016,11,22,14,15,444.0,129.5,1.7,14.0,302.0,97.84,72.41
2016,11,22,14,30,507.0,106.0,1.7,14.0,291.0,75.19,61.47
2016,11,22,14,45,473.0,101.5,1.7,14.0,259.5,72.86,59.49
2016,11,22,15,0,439.0,97.0,1.7,14.0,228.0,70.54,57.45
2016,11,22,15,15,407.0,86.0,1.65,13.5,193.5,63.43,51.17
2016,11,22,15,30,375.0,75.0,1.6,13.0,159.0,56.14,44.59
2016,11,22,15,45,335.0,61.5,1.6,12.5,124.5,46.71,35.93
2016,11,22,16,0,295.0,48.0,1.6,12.0,90.0,37.0,26.85
2016,11,22,16,15,212.5,34.5,1.65,11.5,59.0,26.9,16.77
2016,11,22,16,30,130.0,21.0,1.7,11.0,28.0,16.55,0.0
2016,11,22,16,45,65.0,10.5,1.8,11.0,14.0,9.55,0.0
2016,11,22,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,93.5,16.5,2.0,9.5,24.0,65.02,0.0
2016,11,23,7,30,187.0,33.0,1.9,10.0,48.0,178.23,117.82
2016,11,23,7,45,294.0,44.5,1.85,10.5,85.5,256.98,207.18
2016,11,23,8,0,401.0,56.0,1.8,11.0,123.0,335.4,276.73
2016,11,23,8,15,469.0,64.0,1.85,11.0,163.5,391.53,325.75
2016,11,23,8,30,537.0,72.0,1.9,11.0,204.0,446.96,372.59
2016,11,23,8,45,582.0,78.0,2.0,11.5,243.0,484.69,403.2
2016,11,23,9,0,627.0,84.0,2.1,12.0,282.0,520.47,431.21
2016,11,23,9,15,658.5,88.0,2.15,12.0,317.5,543.14,448.71
2016,11,23,9,30,690.0,92.0,2.2,12.0,353.0,563.15,463.68
2016,11,23,9,45,474.5,134.5,2.25,12.5,321.0,461.97,380.45
2016,11,23,10,0,259.0,177.0,2.3,13.0,289.0,355.88,292.51
2016,11,23,10,15,274.0,186.0,2.3,13.0,310.5,366.81,301.05
2016,11,23,10,30,289.0,195.0,2.3,13.0,332.0,376.15,307.62
2016,11,23,10,45,547.5,146.5,2.3,13.5,417.0,472.92,384.36
2016,11,23,11,0,806.0,98.0,2.3,14.0,502.0,552.91,444.24
2016,11,23,11,15,811.0,99.0,2.3,14.0,512.0,532.65,425.68
2016,11,23,11,30,816.0,100.0,2.3,14.0,522.0,509.6,405.26
2016,11,23,11,45,820.5,99.0,2.3,14.0,525.5,481.69,380.62
2016,11,23,12,0,825.0,98.0,2.3,14.0,529.0,451.24,353.41
2016,11,23,12,15,822.5,97.5,2.35,14.0,524.0,416.1,322.04
2016,11,23,12,30,820.0,97.0,2.4,14.0,519.0,379.18,288.54
2016,11,23,12,45,815.0,96.0,2.5,14.0,506.5,339.4,252.24
2016,11,23,13,0,810.0,95.0,2.6,14.0,494.0,298.4,214.51
2016,11,23,13,15,799.5,93.5,2.65,14.0,474.5,254.73,174.9
2016,11,23,13,30,789.0,92.0,2.7,14.0,455.0,210.76,136.21
2016,11,23,13,45,775.5,89.0,2.8,14.0,429.0,165.05,99.24
2016,11,23,14,0,762.0,86.0,2.9,14.0,403.0,114.66,64.41
2016,11,23,14,15,740.0,83.0,2.85,14.0,371.5,69.39,45.55
2016,11,23,14,30,718.0,80.0,2.8,14.0,340.0,57.23,45.58
2016,11,23,14,45,687.5,75.5,2.8,14.0,303.0,54.96,43.61
2016,11,23,15,0,657.0,71.0,2.8,14.0,266.0,52.71,41.61
2016,11,23,15,15,609.5,66.0,2.6,13.5,226.0,49.99,39.21
2016,11,23,15,30,562.0,61.0,2.4,13.0,186.0,47.33,36.74
2016,11,23,15,45,491.0,53.0,2.25,12.5,145.0,41.97,31.71
2016,11,23,16,0,420.0,45.0,2.1,12.0,104.0,36.55,26.43
2016,11,23,16,15,298.0,33.5,2.05,11.5,67.5,27.62,17.25
2016,11,23,16,30,176.0,22.0,2.0,11.0,31.0,17.41,0.0
2016,11,23,16,45,88.0,11.0,2.0,10.5,15.5,10.01,0.0
2016,11,23,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,7,15,112.0,15.0,1.35,5.5,23.5,73.24,0.0
2016,11,24,7,30,224.0,30.0,1.4,6.0,47.0,192.31,122.81
2016,11,24,7,45,332.0,41.5,1.5,6.5,85.5,272.55,221.81
2016,11,24,8,0,440.0,53.0,1.6,7.0,124.0,354.59,295.72
2016,11,24,8,15,507.0,61.0,1.55,7.0,165.5,410.19,344.66
2016,11,24,8,30,574.0,69.0,1.5,7.0,207.0,465.14,391.13
2016,11,24,8,45,626.5,73.0,1.5,7.5,248.0,505.46,423.68
2016,11,24,9,0,679.0,77.0,1.5,8.0,289.0,543.77,453.35
2016,11,24,9,15,709.0,81.0,1.45,8.5,325.5,565.45,468.59
2016,11,24,9,30,739.0,85.0,1.4,9.0,362.0,584.38,481.15
2016,11,24,9,45,764.0,86.5,1.4,10.0,393.5,594.31,485.85
2016,11,24,10,0,789.0,88.0,1.4,11.0,425.0,598.78,486.2
2016,11,24,10,15,803.0,90.0,1.3,11.5,450.0,596.68,481.41
2016,11,24,10,30,817.0,92.0,1.2,12.0,475.0,591.31,474.01
2016,11,24,10,45,828.0,93.0,1.1,12.5,493.0,579.88,461.91
2016,11,24,11,0,839.0,94.0,1.0,13.0,511.0,565.23,447.24
2016,11,24,11,15,844.0,94.5,0.85,13.0,521.5,543.75,427.64
2016,11,24,11,30,849.0,95.0,0.7,13.0,532.0,519.41,405.58
2016,11,24,11,45,853.0,94.5,0.6,13.5,535.5,490.86,379.69
2016,11,24,12,0,857.0,94.0,0.5,14.0,539.0,459.71,351.42
2016,11,24,12,15,854.5,93.5,0.4,14.0,534.0,423.55,319.56
2016,11,24,12,30,852.0,93.0,0.3,14.0,529.0,385.52,285.71
2016,11,24,12,45,847.0,92.0,0.25,14.0,516.5,344.57,249.39
2016,11,24,13,0,842.0,91.0,0.2,14.0,504.0,302.32,211.67
2016,11,24,13,15,701.5,112.5,0.2,14.0,447.5,244.82,167.32
2016,11,24,13,30,561.0,134.0,0.2,14.0,391.0,200.14,135.26
2016,11,24,13,45,581.5,120.5,0.25,14.0,373.5,161.7,103.81
2016,11,24,14,0,602.0,107.0,0.3,14.0,356.0,119.27,73.6
2016,11,24,14,15,564.5,104.0,0.35,14.0,323.5,81.75,58.06
2016,11,24,14,30,527.0,101.0,0.4,14.0,291.0,72.72,59.25
2016,11,24,14,45,486.0,99.0,0.45,14.0,259.5,71.29,58.08
2016,11,24,15,0,445.0,97.0,0.5,14.0,228.0,70.69,57.56
2016,11,24,15,15,411.5,86.0,0.55,13.5,193.5,63.56,51.26
2016,11,24,15,30,378.0,75.0,0.6,13.0,159.0,56.24,44.67
2016,11,24,15,45,410.0,59.5,0.7,12.5,132.5,47.73,36.82
2016,11,24,16,0,442.0,44.0,0.8,12.0,106.0,35.75,25.73
2016,11,24,16,15,319.0,32.5,0.9,11.5,69.0,26.78,16.48
2016,11,24,16,30,196.0,21.0,1.0,11.0,32.0,17.54,0.0
2016,11,24,16,45,98.0,10.5,1.15,11.0,16.0,9.55,0.0
2016,11,24,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,9.0,2.0,7.5,9.0,8.19,0.0
2016,11,25,7,30,0.0,18.0,2.0,8.0,18.0,15.86,4.2
2016,11,25,7,45,0.0,33.5,2.0,8.5,33.5,32.03,21.0
2016,11,25,8,0,0.0,49.0,2.0,9.0,49.0,47.95,35.37
2016,11,25,8,15,0.0,66.0,2.0,9.0,66.0,65.11,50.65
2016,11,25,8,30,0.0,83.0,2.0,9.0,83.0,81.73,65.32
2016,11,25,8,45,4.5,97.5,2.0,9.5,99.0,97.81,79.3
2016,11,25,9,0,9.0,112.0,2.0,10.0,115.0,113.86,93.01
2016,11,25,9,15,13.0,125.0,2.0,10.0,130.0,127.83,104.91
2016,11,25,9,30,17.0,138.0,2.0,10.0,145.0,141.74,116.61
2016,11,25,9,45,36.5,156.5,2.0,10.5,172.0,179.99,148.68
2016,11,25,10,0,56.0,175.0,2.0,11.0,199.0,208.73,172.23
2016,11,25,10,15,102.5,190.0,2.0,11.5,237.0,248.75,205.08
2016,11,25,10,30,149.0,205.0,2.0,12.0,275.0,295.07,242.18
2016,11,25,10,45,136.0,213.0,2.05,12.5,278.5,288.89,235.81
2016,11,25,11,0,123.0,221.0,2.1,13.0,282.0,282.64,229.67
2016,11,25,11,15,75.0,210.5,2.1,13.0,248.5,234.49,190.01
2016,11,25,11,30,27.0,200.0,2.1,13.0,215.0,192.26,155.23
2016,11,25,11,45,30.5,203.5,2.15,13.0,220.0,197.98,159.87
2016,11,25,12,0,34.0,207.0,2.2,13.0,225.0,199.14,160.62
2016,11,25,12,15,80.5,218.0,2.15,13.0,259.5,222.77,179.09
2016,11,25,12,30,127.0,229.0,2.1,13.0,294.0,242.97,193.99
2016,11,25,12,45,199.0,218.5,2.1,13.5,317.0,246.99,194.21
2016,11,25,13,0,271.0,208.0,2.1,14.0,340.0,244.05,187.89
2016,11,25,13,15,292.5,196.0,2.1,14.0,333.5,222.19,167.84
2016,11,25,13,30,314.0,184.0,2.1,14.0,327.0,198.23,146.35
2016,11,25,13,45,278.5,177.0,2.1,14.0,299.0,168.76,123.98
2016,11,25,14,0,243.0,170.0,2.1,14.0,271.0,142.46,106.14
2016,11,25,14,15,360.5,139.5,2.1,13.5,275.5,102.35,77.98
2016,11,25,14,30,478.0,109.0,2.1,13.0,280.0,77.32,63.61
2016,11,25,14,45,445.5,104.0,2.1,13.0,250.0,74.67,61.35
2016,11,25,15,0,413.0,99.0,2.1,13.0,220.0,72.04,59.0
2016,11,25,15,15,381.0,87.5,2.0,12.5,186.0,64.58,52.37
2016,11,25,15,30,349.0,76.0,1.9,12.0,152.0,56.92,45.42
2016,11,25,15,45,308.0,62.0,1.85,12.0,118.5,47.11,36.3
2016,11,25,16,0,267.0,48.0,1.8,12.0,85.0,37.0,26.76
2016,11,25,16,15,133.5,36.5,1.8,11.5,55.0,29.14,18.28
2016,11,25,16,30,0.0,25.0,1.8,11.0,25.0,20.83,0.0
2016,11,25,16,45,0.0,12.5,1.85,11.0,12.5,11.37,0.0
2016,11,25,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.5,2.95,10.0,5.5,5.0,0.0
2016,11,26,7,30,0.0,11.0,2.9,10.0,11.0,9.66,0.0
2016,11,26,7,45,0.0,21.0,2.85,10.0,21.0,18.49,9.58
2016,11,26,8,0,0.0,31.0,2.8,10.0,31.0,27.32,17.65
2016,11,26,8,15,0.0,42.0,2.75,10.0,42.0,37.06,26.35
2016,11,26,8,30,0.0,53.0,2.7,10.0,53.0,47.27,35.41
2016,11,26,8,45,0.0,63.5,2.65,10.0,63.5,57.13,44.07
2016,11,26,9,0,0.0,74.0,2.6,10.0,74.0,66.91,52.57
2016,11,26,9,15,0.0,84.0,2.7,10.0,84.0,76.13,60.49
2016,11,26,9,30,0.0,94.0,2.8,10.0,94.0,85.29,68.29
2016,11,26,9,45,8.0,125.0,2.95,10.5,128.5,120.48,98.23
2016,11,26,10,0,16.0,156.0,3.1,11.0,163.0,155.39,127.44
2016,11,26,10,15,22.5,168.5,3.3,11.0,179.0,169.89,139.46
2016,11,26,10,30,29.0,181.0,3.5,11.0,195.0,191.43,157.3
2016,11,26,10,45,38.5,192.5,3.7,11.0,211.5,205.25,168.64
2016,11,26,11,0,48.0,204.0,3.9,11.0,228.0,218.24,179.23
2016,11,26,11,15,113.5,216.5,4.0,11.0,274.5,266.08,218.76
2016,11,26,11,30,179.0,229.0,4.1,11.0,321.0,302.62,248.11
2016,11,26,11,45,126.0,226.5,4.2,11.0,291.5,266.5,217.81
2016,11,26,12,0,73.0,224.0,4.3,11.0,262.0,230.57,188.1
2016,11,26,12,15,36.5,161.0,4.3,11.0,180.0,156.68,126.91
2016,11,26,12,30,0.0,98.0,4.3,11.0,98.0,86.6,68.46
2016,11,26,12,45,0.0,53.5,4.3,11.5,53.5,47.26,34.93
2016,11,26,13,0,0.0,9.0,4.3,12.0,9.0,7.93,1.16
2016,11,26,13,15,0.0,13.0,4.15,12.0,13.0,11.45,4.21
2016,11,26,13,30,0.0,17.0,4.0,12.0,17.0,14.97,7.26
2016,11,26,13,45,19.0,90.0,3.9,12.0,98.0,79.91,62.12
2016,11,26,14,0,38.0,163.0,3.8,12.0,179.0,131.72,105.55
2016,11,26,14,15,125.0,154.0,3.7,12.0,199.5,116.97,93.32
2016,11,26,14,30,212.0,145.0,3.6,12.0,220.0,104.52,88.08
2016,11,26,14,45,187.0,133.5,3.55,12.0,194.5,100.84,84.89
2016,11,26,15,0,162.0,122.0,3.5,12.0,169.0,92.52,77.49
2016,11,26,15,15,145.0,105.0,3.5,11.5,142.5,80.64,66.92
2016,11,26,15,30,128.0,88.0,3.5,11.0,116.0,68.45,55.87
2016,11,26,15,45,99.0,70.5,3.5,11.0,89.0,55.59,43.94
2016,11,26,16,0,70.0,53.0,3.5,11.0,62.0,42.44,31.58
2016,11,26,16,15,35.0,35.0,3.6,10.5,39.5,28.65,17.82
2016,11,26,16,30,0.0,17.0,3.7,10.0,17.0,14.88,0.0
2016,11,26,16,45,0.0,8.5,3.8,10.0,8.5,7.73,0.0
2016,11,26,17,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,7,15,119.0,13.0,3.1,9.0,21.0,74.18,0.0
2016,11,27,7,30,238.0,26.0,3.1,9.0,42.0,186.65,89.09
2016,11,27,7,45,359.0,35.0,3.15,9.5,80.0,279.06,222.64
2016,11,27,8,0,480.0,44.0,3.2,10.0,118.0,365.17,302.19
2016,11,27,8,15,548.0,50.5,3.3,10.0,159.0,419.01,350.98
2016,11,27,8,30,616.0,57.0,3.4,10.0,200.0,472.54,397.64
2016,11,27,8,45,665.0,60.5,3.55,10.5,240.0,509.65,428.77
2016,11,27,9,0,714.0,64.0,3.7,11.0,280.0,541.32,454.42
2016,11,27,9,15,743.0,67.0,3.65,11.0,316.0,561.89,470.49
2016,11,27,9,30,772.0,70.0,3.6,11.0,352.0,579.62,483.7
2016,11,27,9,45,688.5,88.5,3.6,11.5,356.0,544.76,453.18
2016,11,27,10,0,605.0,107.0,3.6,12.0,360.0,504.76,418.76
2016,11,27,10,15,725.5,91.5,3.5,12.0,412.0,548.93,453.3
2016,11,27,10,30,846.0,76.0,3.4,12.0,464.0,586.13,480.95
2016,11,27,10,45,855.5,76.5,3.3,12.5,482.0,573.17,467.43
2016,11,27,11,0,865.0,77.0,3.2,13.0,500.0,557.04,451.5
2016,11,27,11,15,869.5,78.0,3.1,13.0,510.5,535.69,432.05
2016,11,27,11,30,874.0,79.0,3.0,13.0,521.0,511.46,409.96
2016,11,27,11,45,873.0,79.5,2.9,13.5,523.5,481.39,382.17
2016,11,27,12,0,872.0,80.0,2.8,14.0,526.0,448.97,352.09
2016,11,27,12,15,869.5,80.0,2.7,14.0,521.0,413.29,319.55
2016,11,27,12,30,867.0,80.0,2.6,14.0,516.0,375.67,284.83
2016,11,27,12,45,690.0,118.5,2.55,14.0,460.5,314.99,235.71
2016,11,27,13,0,513.0,157.0,2.5,14.0,405.0,265.37,197.26
2016,11,27,13,15,434.5,165.5,2.4,14.0,370.0,227.37,166.61
2016,11,27,13,30,356.0,174.0,2.3,14.0,335.0,197.43,143.97
2016,11,27,13,45,344.5,165.0,2.25,14.0,313.5,167.73,120.36
2016,11,27,14,0,333.0,156.0,2.2,14.0,292.0,138.88,100.18
2016,11,27,14,15,372.0,137.5,2.15,13.5,278.0,100.85,76.91
2016,11,27,14,30,411.0,119.0,2.1,13.0,264.0,84.07,69.61
2016,11,27,14,45,379.0,111.5,2.1,13.0,234.5,79.78,65.89
2016,11,27,15,0,347.0,104.0,2.1,13.0,205.0,75.45,62.03
2016,11,27,15,15,319.5,91.0,2.05,12.5,173.0,66.98,54.5
2016,11,27,15,30,292.0,78.0,2.0,12.0,141.0,58.29,46.61
2016,11,27,15,45,251.0,63.5,1.95,12.0,109.0,48.13,37.17
2016,11,27,16,0,210.0,49.0,1.9,12.0,77.0,37.69,27.3
2016,11,27,16,15,105.0,35.5,1.95,11.5,49.5,28.34,17.4
2016,11,27,16,30,0.0,22.0,2.0,11.0,22.0,18.62,0.0
2016,11,27,16,45,0.0,11.0,2.05,11.0,11.0,10.01,0.0
2016,11,27,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,28,7,15,67.5,12.5,3.9,10.0,17.0,46.57,0.0
2016,11,28,7,30,135.0,25.0,4.0,10.0,34.0,129.44,49.95
2016,11,28,7,45,219.0,39.0,4.15,10.5,66.0,204.47,160.97
2016,11,28,8,0,303.0,53.0,4.3,11.0,98.0,270.71,223.54
2016,11,28,8,15,353.5,65.0,4.3,11.0,133.5,316.35,265.28
2016,11,28,8,30,404.0,77.0,4.3,11.0,169.0,362.28,305.83
2016,11,28,8,45,442.5,86.0,4.35,11.0,204.0,396.59,335.63
2016,11,28,9,0,481.0,95.0,4.4,11.0,239.0,429.84,363.62
2016,11,28,9,15,527.0,95.0,4.35,11.0,270.5,460.39,388.63
2016,11,28,9,30,573.0,95.0,4.3,11.0,302.0,485.49,408.62
2016,11,28,9,45,581.5,102.5,4.3,11.5,328.5,492.79,412.7
2016,11,28,10,0,590.0,110.0,4.3,12.0,355.0,497.59,414.57
2016,11,28,10,15,588.5,118.0,4.2,12.0,374.5,494.39,410.31
2016,11,28,10,30,587.0,126.0,4.1,12.0,394.0,488.85,404.07
2016,11,28,10,45,581.5,133.0,4.05,12.5,407.0,477.81,392.73
2016,11,28,11,0,576.0,140.0,4.0,13.0,420.0,464.77,379.8
2016,11,28,11,15,508.0,162.0,3.9,13.0,412.5,428.53,348.74
2016,11,28,11,30,440.0,184.0,3.8,13.0,405.0,397.36,321.87
2016,11,28,11,45,429.5,187.5,3.7,13.5,404.5,377.14,303.27
2016,11,28,12,0,419.0,191.0,3.6,14.0,404.0,356.22,283.98
2016,11,28,12,15,393.5,201.5,3.5,14.0,400.5,332.44,262.98
2016,11,28,12,30,368.0,212.0,3.4,14.0,397.0,312.69,245.25
2016,11,28,12,45,390.5,195.5,3.3,14.0,387.5,286.02,220.91
2016,11,28,13,0,413.0,179.0,3.2,14.0,378.0,257.0,194.24
2016,11,28,13,15,454.0,162.5,3.15,14.0,373.0,228.92,167.45
2016,11,28,13,30,495.0,146.0,3.1,14.0,368.0,196.86,137.71
2016,11,28,13,45,581.0,127.0,3.05,14.0,373.5,165.84,108.71
2016,11,28,14,0,667.0,108.0,3.0,14.0,379.0,123.39,75.84
2016,11,28,14,15,641.0,104.0,2.9,14.0,347.5,82.24,58.88
2016,11,28,14,30,615.0,100.0,2.8,14.0,316.0,72.96,59.55
2016,11,28,14,45,596.5,91.0,2.75,14.0,282.0,67.44,54.71
2016,11,28,15,0,578.0,82.0,2.7,14.0,248.0,61.84,49.73
2016,11,28,15,15,525.5,75.5,2.5,13.5,209.0,58.16,46.45
2016,11,28,15,30,473.0,69.0,2.3,13.0,170.0,54.51,43.07
2016,11,28,15,45,418.5,57.5,2.15,12.5,132.5,46.23,35.39
2016,11,28,16,0,364.0,46.0,2.0,12.0,95.0,37.71,27.3
2016,11,28,16,15,182.0,36.5,2.05,11.5,61.0,28.54,17.46
2016,11,28,16,30,0.0,27.0,2.1,11.0,27.0,22.06,0.0
2016,11,28,16,45,0.0,13.5,2.2,10.5,13.5,12.28,0.0
2016,11,28,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
