Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,29,7,15,192.0,9.5,2.4,6.5,21.0,108.31,0.0
2016,11,29,7,30,384.0,19.0,2.4,7.0,42.0,250.03,78.66
2016,11,29,7,45,490.5,26.0,2.4,7.5,81.0,334.58,264.36
2016,11,29,8,0,597.0,33.0,2.4,8.0,120.0,411.98,340.33
2016,11,29,8,15,657.0,37.5,2.45,8.5,162.0,460.47,384.66
2016,11,29,8,30,717.0,42.0,2.5,9.0,204.0,508.17,425.83
2016,11,29,8,45,754.5,45.0,2.6,9.5,243.5,538.81,451.6
2016,11,29,9,0,792.0,48.0,2.7,10.0,283.0,562.34,470.6
2016,11,29,9,15,816.5,50.5,2.65,10.0,319.0,579.64,483.92
2016,11,29,9,30,841.0,53.0,2.6,10.0,355.0,594.18,494.42
2016,11,29,9,45,857.5,55.0,2.55,10.5,385.5,600.15,496.83
2016,11,29,10,0,874.0,57.0,2.5,11.0,416.0,602.97,496.48
2016,11,29,10,15,885.5,58.0,2.35,11.5,440.5,598.33,489.7
2016,11,29,10,30,897.0,59.0,2.2,12.0,465.0,590.45,480.22
2016,11,29,10,45,902.5,60.5,2.1,12.5,483.0,576.45,466.07
2016,11,29,11,0,908.0,62.0,2.0,13.0,501.0,559.32,449.32
2016,11,29,11,15,912.0,62.5,1.9,13.0,511.5,537.25,429.35
2016,11,29,11,30,916.0,63.0,1.8,13.0,522.0,512.24,406.72
2016,11,29,11,45,915.0,64.0,1.7,13.5,525.0,482.6,379.38
2016,11,29,12,0,914.0,65.0,1.6,14.0,528.0,450.49,349.66
2016,11,29,12,15,912.0,65.0,1.55,14.0,523.5,414.69,317.32
2016,11,29,12,30,910.0,65.0,1.5,14.0,519.0,376.81,282.65
2016,11,29,12,45,894.0,68.5,1.5,14.0,505.5,335.94,245.45
2016,11,29,13,0,878.0,72.0,1.5,14.0,492.0,294.31,207.38
2016,11,29,13,15,869.0,70.5,1.5,14.0,473.0,249.43,166.77
2016,11,29,13,30,860.0,69.0,1.5,14.0,454.0,199.47,123.31
2016,11,29,13,45,847.0,67.5,1.5,14.0,428.5,152.47,85.76
2016,11,29,14,0,834.0,66.0,1.5,14.0,403.0,105.67,55.17
2016,11,29,14,15,814.0,63.5,1.45,14.0,371.0,58.35,37.27
2016,11,29,14,30,794.0,61.0,1.4,14.0,339.0,48.02,37.42
2016,11,29,14,45,765.5,58.0,1.35,14.0,302.5,46.29,35.92
2016,11,29,15,0,737.0,55.0,1.3,14.0,266.0,44.61,34.41
2016,11,29,15,15,693.5,51.0,1.25,13.5,226.0,42.03,32.1
2016,11,29,15,30,650.0,47.0,1.2,13.0,186.0,39.48,29.73
2016,11,29,15,45,579.5,41.0,1.2,12.5,144.5,35.03,25.51
2016,11,29,16,0,509.0,35.0,1.2,12.0,103.0,30.57,21.09
2016,11,29,16,15,385.5,26.5,1.15,11.5,66.5,21.52,11.73
2016,11,29,16,30,262.0,18.0,1.1,11.0,30.0,14.91,0.0
2016,11,29,16,45,131.0,9.0,1.1,11.0,15.0,8.19,0.0
2016,11,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,7,15,102.0,11.0,1.15,9.0,17.0,62.71,0.0
2016,11,30,7,30,204.0,22.0,1.1,9.0,34.0,159.29,29.29
2016,11,30,7,45,314.0,33.0,1.05,9.5,69.0,248.82,192.41
2016,11,30,8,0,424.0,44.0,1.0,10.0,104.0,328.8,267.67
2016,11,30,8,15,494.5,51.0,1.1,10.0,143.5,383.7,316.55
2016,11,30,8,30,565.0,58.0,1.2,10.0,183.0,438.43,363.4
2016,11,30,8,45,613.5,62.5,1.35,10.5,222.0,475.96,394.59
2016,11,30,9,0,662.0,67.0,1.5,11.0,261.0,511.78,423.29
2016,11,30,9,15,694.0,70.5,1.6,11.0,296.5,534.03,440.95
2016,11,30,9,30,726.0,74.0,1.7,11.0,332.0,553.73,456.11
2016,11,30,9,45,459.0,123.5,1.8,11.0,292.0,433.52,358.62
2016,11,30,10,0,192.0,173.0,1.9,11.0,252.0,298.62,247.12
2016,11,30,10,15,122.5,180.0,1.9,11.0,231.5,258.68,213.58
2016,11,30,10,30,53.0,187.0,1.9,11.0,211.0,212.02,173.98
2016,11,30,10,45,26.5,153.0,1.95,11.5,165.0,159.01,129.41
2016,11,30,11,0,0.0,119.0,2.0,12.0,119.0,106.32,84.84
2016,11,30,11,15,0.0,112.5,2.05,12.0,112.5,100.11,79.63
2016,11,30,11,30,0.0,106.0,2.1,12.0,106.0,94.06,74.51
2016,11,30,11,45,36.0,162.5,2.2,12.0,180.5,163.25,132.25
2016,11,30,12,0,72.0,219.0,2.3,12.0,255.0,225.63,182.88
2016,11,30,12,15,52.0,208.5,2.4,12.0,234.5,203.51,164.51
2016,11,30,12,30,32.0,198.0,2.5,12.0,214.0,183.23,148.03
2016,11,30,12,45,54.0,202.0,2.6,12.5,228.0,189.19,152.02
2016,11,30,13,0,76.0,206.0,2.7,13.0,242.0,192.69,153.63
2016,11,30,13,15,73.0,199.0,2.65,13.0,232.5,180.05,142.99
2016,11,30,13,30,70.0,192.0,2.6,13.0,223.0,167.55,132.66
2016,11,30,13,45,417.5,136.5,2.6,13.0,306.0,151.82,104.62
2016,11,30,14,0,765.0,81.0,2.6,13.0,389.0,113.27,64.36
2016,11,30,14,15,743.0,78.0,2.5,12.5,358.0,63.6,42.68
2016,11,30,14,30,721.0,75.0,2.4,12.0,327.0,53.95,43.04
2016,11,30,14,45,690.5,71.0,2.35,12.0,291.0,51.94,41.27
2016,11,30,15,0,660.0,67.0,2.3,12.0,255.0,49.96,39.48
2016,11,30,15,15,612.0,62.0,2.15,11.5,215.5,47.12,36.92
2016,11,30,15,30,564.0,57.0,2.0,11.0,176.0,44.31,34.28
2016,11,30,15,45,484.0,50.0,1.95,11.0,136.0,39.68,29.79
2016,11,30,16,0,404.0,43.0,1.9,11.0,96.0,35.07,25.08
2016,11,30,16,15,280.5,31.5,1.9,10.5,61.5,26.05,15.36
2016,11,30,16,30,157.0,20.0,1.9,10.0,27.0,15.85,0.0
2016,11,30,16,45,78.5,10.0,1.9,10.0,13.5,9.1,0.0
2016,11,30,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,1,7,15,165.5,9.5,2.15,6.5,18.5,93.78,0.0
2016,12,1,7,30,331.0,19.0,2.1,7.0,37.0,216.94,11.72
2016,12,1,7,45,448.5,26.5,2.1,7.5,75.5,308.83,239.42
2016,12,1,8,0,566.0,34.0,2.1,8.0,114.0,392.12,322.53
2016,12,1,8,15,631.0,39.0,2.3,8.5,155.5,443.78,370.01
2016,12,1,8,30,696.0,44.0,2.5,9.0,197.0,494.74,414.42
2016,12,1,8,45,738.0,47.5,2.75,9.5,237.5,528.62,443.44
2016,12,1,9,0,780.0,51.0,3.0,10.0,278.0,560.38,469.47
2016,12,1,9,15,807.0,53.5,3.1,10.0,314.5,579.14,484.58
2016,12,1,9,30,834.0,56.0,3.2,10.0,351.0,590.49,493.35
2016,12,1,9,45,845.5,60.0,3.3,10.5,381.5,600.12,499.07
2016,12,1,10,0,857.0,64.0,3.4,11.0,412.0,602.0,498.47
2016,12,1,10,15,870.5,65.5,3.45,11.5,437.0,595.33,490.97
2016,12,1,10,30,884.0,67.0,3.5,12.0,462.0,589.32,483.68
2016,12,1,10,45,892.5,68.0,3.55,12.5,480.5,576.62,470.91
2016,12,1,11,0,901.0,69.0,3.6,13.0,499.0,560.74,455.4
2016,12,1,11,15,905.5,69.5,3.55,13.0,510.0,539.09,435.67
2016,12,1,11,30,910.0,70.0,3.5,13.0,521.0,514.51,413.22
2016,12,1,11,45,912.5,69.5,3.5,13.5,524.5,485.15,385.89
2016,12,1,12,0,915.0,69.0,3.5,14.0,528.0,453.15,355.95
2016,12,1,12,15,913.0,69.0,3.45,14.0,523.5,417.41,323.04
2016,12,1,12,30,911.0,69.0,3.4,14.0,519.0,379.57,287.77
2016,12,1,12,45,904.5,69.0,3.35,14.0,507.0,338.44,249.4
2016,12,1,13,0,898.0,69.0,3.3,14.0,495.0,295.92,209.62
2016,12,1,13,15,888.5,68.0,3.25,14.0,476.0,250.71,168.1
2016,12,1,13,30,879.0,67.0,3.2,14.0,457.0,204.8,127.5
2016,12,1,13,45,862.5,66.0,3.2,14.0,430.5,152.67,85.6
2016,12,1,14,0,846.0,65.0,3.2,14.0,404.0,105.43,54.78
2016,12,1,14,15,826.0,62.5,3.1,14.0,372.0,57.66,36.73
2016,12,1,14,30,806.0,60.0,3.0,14.0,340.0,47.36,36.82
2016,12,1,14,45,776.0,57.5,2.9,14.0,303.0,46.01,35.64
2016,12,1,15,0,746.0,55.0,2.8,14.0,266.0,44.73,34.48
2016,12,1,15,15,702.0,51.0,2.65,13.0,226.0,42.13,32.23
2016,12,1,15,30,658.0,47.0,2.5,12.0,186.0,39.58,29.9
2016,12,1,15,45,585.5,41.0,2.45,11.5,144.5,35.11,25.65
2016,12,1,16,0,513.0,35.0,2.4,11.0,103.0,30.64,21.19
2016,12,1,16,15,387.5,26.0,2.45,10.5,66.0,21.11,11.32
2016,12,1,16,30,262.0,17.0,2.5,10.0,29.0,14.0,0.0
2016,12,1,16,45,131.0,8.5,2.65,9.5,14.5,7.73,0.0
2016,12,1,17,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,2,7,15,166.5,9.0,3.15,6.5,17.5,93.48,0.0
2016,12,2,7,30,333.0,18.0,3.2,7.0,35.0,215.6,0.0
2016,12,2,7,45,445.5,26.0,3.25,7.5,72.5,305.53,235.06
2016,12,2,8,0,558.0,34.0,3.3,8.0,110.0,386.1,318.81
2016,12,2,8,15,623.5,39.0,3.4,8.5,151.5,437.92,366.98
2016,12,2,8,30,689.0,44.0,3.5,9.0,193.0,489.04,411.83
2016,12,2,8,45,729.5,47.5,3.65,9.5,233.0,521.93,440.09
2016,12,2,9,0,770.0,51.0,3.8,10.0,273.0,552.72,465.29
2016,12,2,9,15,797.0,54.0,3.9,10.5,309.0,572.1,480.16
2016,12,2,9,30,824.0,57.0,4.0,11.0,345.0,588.64,492.06
2016,12,2,9,45,837.0,60.0,4.1,11.5,375.5,593.53,494.21
2016,12,2,10,0,850.0,63.0,4.2,12.0,406.0,595.27,493.66
2016,12,2,10,15,863.0,64.5,4.1,12.0,431.0,588.49,486.44
2016,12,2,10,30,876.0,66.0,4.0,12.0,456.0,582.41,479.58
2016,12,2,10,45,884.5,67.0,3.95,12.5,474.0,569.96,466.72
2016,12,2,11,0,893.0,68.0,3.9,13.0,492.0,554.36,451.15
2016,12,2,11,15,897.5,68.5,3.85,13.0,503.0,533.03,431.62
2016,12,2,11,30,902.0,69.0,3.8,13.0,514.0,508.78,409.37
2016,12,2,11,45,904.5,69.0,3.75,13.5,517.5,480.28,382.57
2016,12,2,12,0,907.0,69.0,3.7,14.0,521.0,449.15,353.18
2016,12,2,12,15,904.5,68.5,3.7,14.0,517.0,413.12,320.08
2016,12,2,12,30,902.0,68.0,3.7,14.0,513.0,375.08,284.68
2016,12,2,12,45,893.0,68.5,3.7,14.5,500.5,334.14,246.07
2016,12,2,13,0,884.0,69.0,3.7,15.0,488.0,292.01,206.37
2016,12,2,13,15,874.5,68.0,3.65,15.0,469.0,247.5,165.57
2016,12,2,13,30,865.0,67.0,3.6,15.0,450.0,202.33,125.7
2016,12,2,13,45,848.5,66.0,3.6,15.0,423.5,150.97,84.53
2016,12,2,14,0,832.0,65.0,3.6,15.0,397.0,104.5,54.29
2016,12,2,14,15,811.0,63.0,3.45,14.5,365.5,57.88,36.95
2016,12,2,14,30,790.0,61.0,3.3,14.0,334.0,48.1,37.48
2016,12,2,14,45,759.5,58.0,3.15,14.0,297.5,46.36,35.96
2016,12,2,15,0,729.0,55.0,3.0,14.0,261.0,44.67,34.43
2016,12,2,15,15,684.5,51.0,2.8,13.5,221.0,42.08,32.11
2016,12,2,15,30,640.0,47.0,2.6,13.0,181.0,39.54,29.73
2016,12,2,15,45,568.5,41.0,2.45,12.5,140.5,35.08,25.5
2016,12,2,16,0,497.0,35.0,2.3,12.0,100.0,28.04,18.82
2016,12,2,16,15,372.5,26.0,2.3,11.5,64.0,21.1,11.2
2016,12,2,16,30,248.0,17.0,2.3,11.0,28.0,14.0,0.0
2016,12,2,16,45,124.0,8.5,2.35,10.5,14.0,7.73,0.0
2016,12,2,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,7,15,129.0,9.0,1.35,7.5,15.5,73.99,0.0
2016,12,3,7,30,258.0,18.0,1.3,8.0,31.0,179.55,0.0
2016,12,3,7,45,377.0,26.5,1.3,8.5,66.5,274.76,206.12
2016,12,3,8,0,496.0,35.0,1.3,9.0,102.0,356.91,290.16
2016,12,3,8,15,563.5,41.0,1.35,9.5,141.5,403.5,333.05
2016,12,3,8,30,631.0,47.0,1.4,10.0,181.0,456.34,378.11
2016,12,3,8,45,679.5,50.0,1.45,10.5,220.5,493.17,408.61
2016,12,3,9,0,728.0,53.0,1.5,11.0,260.0,528.03,436.21
2016,12,3,9,15,756.5,55.5,1.55,11.5,295.5,547.68,450.85
2016,12,3,9,30,785.0,58.0,1.6,12.0,331.0,564.61,462.78
2016,12,3,9,45,801.5,61.0,1.65,12.5,361.5,571.87,466.72
2016,12,3,10,0,818.0,64.0,1.7,13.0,392.0,576.05,468.02
2016,12,3,10,15,831.5,65.5,1.65,13.0,416.5,573.52,464.28
2016,12,3,10,30,845.0,67.0,1.6,13.0,441.0,567.79,457.9
2016,12,3,10,45,854.5,68.0,1.6,13.5,459.5,553.45,444.27
2016,12,3,11,0,864.0,69.0,1.6,14.0,478.0,539.08,430.34
2016,12,3,11,15,869.0,69.5,1.6,14.0,488.5,518.79,412.37
2016,12,3,11,30,874.0,70.0,1.6,14.0,499.0,495.64,391.79
2016,12,3,11,45,875.0,70.5,1.65,14.5,502.5,467.89,366.7
2016,12,3,12,0,876.0,71.0,1.7,15.0,506.0,437.66,339.12
2016,12,3,12,15,874.5,70.5,1.75,15.0,502.5,403.17,308.24
2016,12,3,12,30,873.0,70.0,1.8,15.0,499.0,366.67,275.02
2016,12,3,12,45,868.0,69.5,1.85,15.5,487.5,327.25,238.45
2016,12,3,13,0,863.0,69.0,1.9,16.0,476.0,286.4,200.5
2016,12,3,13,15,854.5,68.0,1.85,16.0,458.0,243.13,161.31
2016,12,3,13,30,846.0,67.0,1.8,16.0,440.0,194.76,119.34
2016,12,3,13,45,829.0,66.5,1.8,16.0,414.5,149.14,83.29
2016,12,3,14,0,812.0,66.0,1.8,16.0,389.0,104.06,54.29
2016,12,3,14,15,791.5,64.0,1.7,16.0,358.5,58.51,37.32
2016,12,3,14,30,771.0,62.0,1.6,16.0,328.0,48.83,37.83
2016,12,3,14,45,736.0,59.5,1.55,16.0,291.5,47.51,36.69
2016,12,3,15,0,701.0,57.0,1.5,16.0,255.0,46.28,35.58
2016,12,3,15,15,656.0,53.0,1.45,15.0,216.0,43.76,33.41
2016,12,3,15,30,611.0,49.0,1.4,14.0,177.0,37.79,28.07
2016,12,3,15,45,531.5,43.0,1.35,13.5,136.5,33.76,24.25
2016,12,3,16,0,452.0,37.0,1.3,13.0,96.0,29.74,20.22
2016,12,3,16,15,329.0,27.5,1.35,12.5,61.5,22.42,12.17
2016,12,3,16,30,206.0,18.0,1.4,12.0,27.0,14.92,0.0
2016,12,3,16,45,103.0,9.0,1.5,12.0,13.5,8.19,0.0
2016,12,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,15,109.5,9.0,0.85,8.0,14.0,63.82,0.0
2016,12,4,7,30,219.0,18.0,0.9,8.0,28.0,157.22,0.0
2016,12,4,7,45,342.5,27.5,0.95,8.5,63.0,256.19,188.77
2016,12,4,8,0,466.0,37.0,1.0,9.0,98.0,341.25,276.3
2016,12,4,8,15,537.5,43.5,1.05,9.5,138.0,395.7,325.2
2016,12,4,8,30,609.0,50.0,1.1,10.0,178.0,450.3,371.49
2016,12,4,8,45,653.0,54.5,1.15,10.5,217.0,480.94,397.11
2016,12,4,9,0,697.0,59.0,1.2,11.0,256.0,514.79,423.9
2016,12,4,9,15,727.0,62.5,1.2,11.0,291.5,536.6,440.7
2016,12,4,9,30,757.0,66.0,1.2,11.0,327.0,555.68,454.77
2016,12,4,9,45,579.0,103.5,1.25,11.5,314.0,486.14,397.89
2016,12,4,10,0,401.0,141.0,1.3,12.0,301.0,407.5,333.82
2016,12,4,10,15,594.5,112.5,1.3,12.0,366.0,486.83,396.99
2016,12,4,10,30,788.0,84.0,1.3,12.0,431.0,552.97,446.76
2016,12,4,10,45,801.0,84.5,1.3,12.5,449.5,543.46,436.21
2016,12,4,11,0,814.0,85.0,1.3,13.0,468.0,530.8,423.71
2016,12,4,11,15,819.5,85.5,1.35,13.0,479.0,511.17,406.67
2016,12,4,11,30,825.0,86.0,1.4,13.0,490.0,488.76,387.06
2016,12,4,11,45,828.0,86.0,1.45,13.0,493.5,462.0,363.59
2016,12,4,12,0,831.0,86.0,1.5,13.0,497.0,432.77,337.55
2016,12,4,12,15,595.5,139.5,1.65,13.0,433.5,358.73,279.31
2016,12,4,12,30,360.0,193.0,1.8,13.0,370.0,293.03,228.95
2016,12,4,12,45,418.0,176.5,1.95,13.5,377.0,278.59,213.63
2016,12,4,13,0,476.0,160.0,2.1,14.0,384.0,257.14,191.61
2016,12,4,13,15,396.0,167.5,2.2,14.0,349.0,220.2,162.22
2016,12,4,13,30,316.0,175.0,2.3,14.0,314.0,191.09,140.62
2016,12,4,13,45,360.5,157.5,2.4,14.0,307.5,163.93,116.71
2016,12,4,14,0,405.0,140.0,2.5,14.0,301.0,128.64,89.37
2016,12,4,14,15,504.5,118.0,2.45,13.5,302.5,89.62,66.46
2016,12,4,14,30,604.0,96.0,2.4,13.0,304.0,70.08,57.23
2016,12,4,14,45,584.5,88.0,2.35,13.0,271.0,65.29,53.02
2016,12,4,15,0,565.0,80.0,2.3,13.0,238.0,60.44,48.67
2016,12,4,15,15,513.5,73.0,2.25,12.5,200.5,56.25,44.91
2016,12,4,15,30,462.0,66.0,2.2,12.0,163.0,52.06,41.01
2016,12,4,15,45,403.5,55.5,2.15,12.0,126.0,44.59,33.96
2016,12,4,16,0,345.0,45.0,2.1,12.0,89.0,36.94,26.54
2016,12,4,16,15,172.5,34.5,2.15,11.5,56.5,26.99,15.81
2016,12,4,16,30,0.0,24.0,2.2,11.0,24.0,19.89,0.0
2016,12,4,16,45,0.0,12.0,2.3,11.0,12.0,10.91,0.0
2016,12,4,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,4.0,2.0,7.0,4.0,3.64,0.0
2016,12,5,7,30,0.0,8.0,2.0,7.0,8.0,7.03,0.0
2016,12,5,7,45,0.0,19.5,2.0,7.5,19.5,17.18,7.35
2016,12,5,8,0,0.0,31.0,2.0,8.0,31.0,27.41,17.53
2016,12,5,8,15,0.0,44.0,2.0,8.0,44.0,40.36,29.19
2016,12,5,8,30,0.0,57.0,2.0,8.0,57.0,52.96,40.47
2016,12,5,8,45,0.0,70.0,2.0,8.5,70.0,65.34,51.36
2016,12,5,9,0,0.0,83.0,2.0,9.0,83.0,77.56,61.94
2016,12,5,9,15,0.0,95.0,1.95,9.0,95.0,88.58,71.46
2016,12,5,9,30,0.0,107.0,1.9,9.0,107.0,99.52,80.81
2016,12,5,9,45,10.5,128.5,1.9,9.5,132.5,126.63,103.88
2016,12,5,10,0,21.0,150.0,1.9,10.0,158.0,153.24,126.14
2016,12,5,10,15,180.0,160.5,1.9,10.0,238.5,271.01,226.12
2016,12,5,10,30,339.0,171.0,1.9,10.0,319.0,375.16,310.84
2016,12,5,10,45,334.5,179.5,1.9,10.0,331.0,371.2,305.9
2016,12,5,11,0,330.0,188.0,1.9,10.0,343.0,366.05,300.55
2016,12,5,11,15,326.0,194.0,1.85,10.0,350.0,357.57,292.39
2016,12,5,11,30,322.0,200.0,1.8,10.0,357.0,348.08,283.35
2016,12,5,11,45,280.5,207.5,1.8,10.0,345.5,322.27,261.39
2016,12,5,12,0,239.0,215.0,1.8,10.0,334.0,294.44,238.03
2016,12,5,12,15,227.5,215.0,1.75,10.0,327.0,277.71,223.37
2016,12,5,12,30,216.0,215.0,1.7,10.0,320.0,261.18,208.83
2016,12,5,12,45,219.5,209.5,1.7,10.0,314.0,244.99,194.26
2016,12,5,13,0,223.0,204.0,1.7,10.0,308.0,228.14,179.04
2016,12,5,13,15,191.0,197.5,1.6,10.0,284.5,202.34,157.86
2016,12,5,13,30,159.0,191.0,1.5,10.0,261.0,179.12,139.46
2016,12,5,13,45,140.0,180.0,1.45,10.0,239.0,157.11,122.24
2016,12,5,14,0,121.0,169.0,1.4,10.0,217.0,136.91,107.46
2016,12,5,14,15,111.5,158.0,1.4,10.0,199.5,118.71,95.49
2016,12,5,14,30,102.0,147.0,1.4,10.0,182.0,109.07,92.66
2016,12,5,14,45,99.5,131.0,1.4,10.0,162.5,98.46,83.29
2016,12,5,15,0,97.0,115.0,1.4,10.0,143.0,87.55,73.53
2016,12,5,15,15,87.0,98.5,1.45,9.5,120.5,75.99,63.17
2016,12,5,15,30,77.0,82.0,1.5,9.0,98.0,64.12,52.34
2016,12,5,15,45,65.5,64.5,1.55,9.0,76.0,51.29,40.36
2016,12,5,16,0,54.0,47.0,1.6,9.0,54.0,38.12,27.92
2016,12,5,16,15,27.0,31.0,1.6,9.0,34.5,26.24,15.39
2016,12,5,16,30,0.0,15.0,1.6,9.0,15.0,13.21,0.0
2016,12,5,16,45,0.0,7.5,1.65,9.0,7.5,6.82,0.0
2016,12,5,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,7,15,123.0,8.0,2.3,4.5,13.5,69.32,0.0
2016,12,6,7,30,246.0,16.0,2.3,5.0,27.0,143.66,0.0
2016,12,6,7,45,370.5,25.5,2.35,5.5,62.0,266.73,192.25
2016,12,6,8,0,495.0,35.0,2.4,6.0,97.0,353.51,290.46
2016,12,6,8,15,567.5,41.0,2.45,6.5,137.5,402.18,337.17
2016,12,6,8,30,640.0,47.0,2.5,7.0,178.0,457.94,386.15
2016,12,6,8,45,561.0,64.5,2.6,8.0,196.5,439.65,371.46
2016,12,6,9,0,482.0,82.0,2.7,9.0,215.0,411.96,348.13
2016,12,6,9,15,510.5,87.5,2.75,9.0,245.5,434.35,366.97
2016,12,6,9,30,539.0,93.0,2.8,9.0,276.0,454.57,383.18
2016,12,6,9,45,542.5,102.5,2.9,9.5,301.5,461.53,387.37
2016,12,6,10,0,546.0,112.0,3.0,10.0,327.0,466.14,389.45
2016,12,6,10,15,700.0,91.0,3.0,10.0,384.5,524.08,435.64
2016,12,6,10,30,854.0,70.0,3.0,10.0,442.0,573.62,473.59
2016,12,6,10,45,861.0,72.0,3.05,10.5,460.0,561.59,461.04
2016,12,6,11,0,868.0,74.0,3.1,11.0,478.0,546.45,446.15
2016,12,6,11,15,873.0,74.5,3.1,11.0,489.5,525.62,427.18
2016,12,6,11,30,878.0,75.0,3.1,11.0,501.0,501.89,405.49
2016,12,6,11,45,874.0,77.0,3.15,11.5,504.0,472.81,378.49
2016,12,6,12,0,870.0,79.0,3.2,12.0,507.0,441.48,349.23
2016,12,6,12,15,868.0,79.0,3.25,12.0,503.0,406.91,317.41
2016,12,6,12,30,866.0,79.0,3.3,12.0,499.0,370.35,283.3
2016,12,6,12,45,863.0,77.5,3.35,12.0,488.5,330.28,245.78
2016,12,6,13,0,860.0,76.0,3.4,12.0,478.0,288.69,206.67
2016,12,6,13,15,850.5,75.0,3.45,12.0,459.5,244.82,166.18
2016,12,6,13,30,841.0,74.0,3.5,12.0,441.0,200.36,126.59
2016,12,6,13,45,827.0,72.0,3.6,12.0,416.0,154.14,89.12
2016,12,6,14,0,813.0,70.0,3.7,12.0,391.0,108.22,58.57
2016,12,6,14,15,792.0,68.0,3.65,11.5,360.0,62.71,41.04
2016,12,6,14,30,771.0,66.0,3.6,11.0,329.0,52.2,41.64
2016,12,6,14,45,742.5,62.5,3.6,11.0,293.5,50.16,39.83
2016,12,6,15,0,714.0,59.0,3.6,11.0,258.0,48.16,38.0
2016,12,6,15,15,668.0,54.5,3.45,10.5,218.5,45.22,35.33
2016,12,6,15,30,622.0,50.0,3.3,10.0,179.0,38.72,29.34
2016,12,6,15,45,553.5,43.5,3.15,9.5,139.0,34.3,25.11
2016,12,6,16,0,485.0,37.0,3.0,9.0,99.0,29.85,20.64
2016,12,6,16,15,356.5,27.5,2.9,8.5,63.5,22.49,12.4
2016,12,6,16,30,228.0,18.0,2.8,8.0,28.0,14.95,0.0
2016,12,6,16,45,114.0,9.0,2.7,8.0,14.0,8.19,0.0
2016,12,6,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,9.0,1.9,5.0,9.0,8.19,0.0
2016,12,7,7,30,0.0,18.0,1.9,5.0,18.0,16.37,0.0
2016,12,7,7,45,112.5,30.0,1.9,5.0,44.0,117.64,80.7
2016,12,7,8,0,225.0,42.0,1.9,5.0,70.0,207.76,170.72
2016,12,7,8,15,254.5,57.0,1.95,5.0,99.5,243.57,205.3
2016,12,7,8,30,284.0,72.0,2.0,5.0,129.0,279.04,237.79
2016,12,7,8,45,305.5,84.5,2.05,5.5,158.0,305.93,261.49
2016,12,7,9,0,327.0,97.0,2.1,6.0,187.0,331.85,283.46
2016,12,7,9,15,341.0,108.5,2.05,6.0,213.5,350.77,299.17
2016,12,7,9,30,355.0,120.0,2.0,6.0,240.0,368.19,313.14
2016,12,7,9,45,359.5,132.0,2.0,6.5,263.0,378.74,320.49
2016,12,7,10,0,364.0,144.0,2.0,7.0,286.0,377.2,317.92
2016,12,7,10,15,250.0,166.5,2.0,7.5,267.0,327.48,274.53
2016,12,7,10,30,136.0,189.0,2.0,8.0,248.0,270.26,225.19
2016,12,7,10,45,157.5,197.0,2.05,8.5,268.0,283.92,235.88
2016,12,7,11,0,179.0,205.0,2.1,9.0,288.0,296.07,244.82
2016,12,7,11,15,89.5,178.0,2.2,9.0,219.5,210.58,173.54
2016,12,7,11,30,0.0,151.0,2.3,9.0,151.0,134.84,109.85
2016,12,7,11,45,0.0,141.5,2.45,9.0,141.5,125.68,102.24
2016,12,7,12,0,0.0,132.0,2.6,9.0,132.0,116.79,94.73
2016,12,7,12,15,0.0,94.5,2.7,9.0,94.5,83.59,66.49
2016,12,7,12,30,0.0,57.0,2.8,9.0,57.0,50.36,38.01
2016,12,7,12,45,0.0,32.0,2.95,9.0,32.0,28.22,18.9
2016,12,7,13,0,0.0,7.0,3.1,9.0,7.0,6.16,0.0
2016,12,7,13,15,77.0,98.5,3.15,9.0,132.0,101.22,78.75
2016,12,7,13,30,154.0,190.0,3.2,9.0,257.0,177.76,139.85
2016,12,7,13,45,77.0,152.0,3.25,9.0,185.5,133.49,105.95
2016,12,7,14,0,0.0,114.0,3.3,9.0,114.0,97.47,78.85
2016,12,7,14,15,0.0,105.0,3.3,8.5,105.0,89.52,72.29
2016,12,7,14,30,0.0,96.0,3.3,8.0,96.0,81.99,69.16
2016,12,7,14,45,0.0,85.0,3.35,8.0,85.0,72.98,61.04
2016,12,7,15,0,0.0,74.0,3.4,8.0,74.0,63.87,52.75
2016,12,7,15,15,0.0,62.5,3.3,8.0,62.5,54.29,43.93
2016,12,7,15,30,0.0,51.0,3.2,8.0,51.0,44.6,34.92
2016,12,7,15,45,0.0,39.5,3.15,8.0,39.5,34.82,25.75
2016,12,7,16,0,0.0,28.0,3.1,8.0,28.0,24.68,16.17
2016,12,7,16,15,0.0,17.5,3.05,7.5,17.5,15.4,6.76
2016,12,7,16,30,0.0,7.0,3.0,7.0,7.0,6.14,0.0
2016,12,7,16,45,0.0,3.5,2.95,7.0,3.5,3.18,0.0
2016,12,7,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,3.2,11.0,2.5,2.27,0.0
2016,12,8,7,30,0.0,5.0,3.2,11.0,5.0,4.55,0.0
2016,12,8,7,45,0.0,14.0,3.2,11.5,14.0,12.31,2.86
2016,12,8,8,0,0.0,23.0,3.2,12.0,23.0,20.25,11.1
2016,12,8,8,15,0.0,33.0,3.15,12.0,33.0,29.09,19.05
2016,12,8,8,30,0.0,43.0,3.1,12.0,43.0,37.95,26.92
2016,12,8,8,45,0.0,53.5,3.05,12.5,53.5,47.67,35.39
2016,12,8,9,0,0.0,64.0,3.0,13.0,64.0,57.54,43.89
2016,12,8,9,15,0.0,73.0,2.9,13.0,73.0,65.8,51.0
2016,12,8,9,30,0.0,82.0,2.8,13.0,82.0,74.04,58.01
2016,12,8,9,45,10.0,114.5,2.75,13.0,118.5,112.03,90.36
2016,12,8,10,0,20.0,147.0,2.7,13.0,155.0,149.85,122.1
2016,12,8,10,15,10.0,111.0,2.65,13.0,115.0,106.24,85.11
2016,12,8,10,30,0.0,75.0,2.6,13.0,75.0,66.34,51.13
2016,12,8,10,45,4.0,119.5,2.55,13.0,121.5,109.59,87.69
2016,12,8,11,0,8.0,164.0,2.5,13.0,168.0,152.94,123.73
2016,12,8,11,15,4.0,143.5,2.45,13.0,145.5,130.66,104.97
2016,12,8,11,30,0.0,123.0,2.4,13.0,123.0,109.45,87.2
2016,12,8,11,45,0.0,124.0,2.35,13.5,124.0,110.04,87.51
2016,12,8,12,0,0.0,125.0,2.3,14.0,125.0,110.61,87.8
2016,12,8,12,15,0.0,102.5,2.25,14.0,102.5,90.61,71.09
2016,12,8,12,30,0.0,80.0,2.2,14.0,80.0,70.8,54.5
2016,12,8,12,45,0.0,105.5,2.2,14.0,105.5,92.9,73.13
2016,12,8,13,0,0.0,131.0,2.2,14.0,131.0,114.15,90.92
2016,12,8,13,15,0.0,91.5,2.15,14.0,91.5,80.61,62.87
2016,12,8,13,30,0.0,52.0,2.1,14.0,52.0,45.91,33.6
2016,12,8,13,45,0.0,37.5,2.1,14.0,37.5,33.07,22.71
2016,12,8,14,0,0.0,23.0,2.1,14.0,23.0,20.25,11.77
2016,12,8,14,15,0.0,21.0,2.05,14.0,21.0,18.48,10.27
2016,12,8,14,30,0.0,19.0,2.0,14.0,19.0,16.71,9.4
2016,12,8,14,45,0.0,17.0,1.95,14.0,17.0,14.95,7.82
2016,12,8,15,0,0.0,15.0,1.9,14.0,15.0,13.18,6.22
2016,12,8,15,15,0.0,12.5,1.8,13.5,12.5,10.98,4.24
2016,12,8,15,30,0.0,10.0,1.7,13.0,10.0,8.78,2.23
2016,12,8,15,45,0.0,7.5,1.65,13.0,7.5,6.58,0.19
2016,12,8,16,0,0.0,5.0,1.6,13.0,5.0,4.38,0.0
2016,12,8,16,15,0.0,3.0,1.55,13.0,3.0,2.63,0.0
2016,12,8,16,30,0.0,1.0,1.5,13.0,1.0,0.87,0.0
2016,12,8,16,45,0.0,0.5,1.45,13.0,0.5,0.45,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,15,86.5,7.0,1.3,12.0,10.0,6.37,0.0
2016,12,9,7,30,173.0,14.0,1.3,12.0,20.0,102.57,0.0
2016,12,9,7,45,310.5,23.5,1.35,12.5,53.0,226.69,144.65
2016,12,9,8,0,448.0,33.0,1.4,13.0,86.0,322.37,255.08
2016,12,9,8,15,522.0,39.0,1.5,13.0,124.5,376.61,305.86
2016,12,9,8,30,596.0,45.0,1.6,13.0,163.0,426.73,350.0
2016,12,9,8,45,645.0,49.0,1.7,13.5,201.5,464.68,381.95
2016,12,9,9,0,694.0,53.0,1.8,14.0,240.0,500.84,411.08
2016,12,9,9,15,347.0,83.5,1.85,14.0,177.0,324.01,268.32
2016,12,9,9,30,0.0,114.0,1.9,14.0,114.0,107.51,85.62
2016,12,9,9,45,21.5,134.5,2.0,14.0,142.5,140.11,113.64
2016,12,9,10,0,43.0,155.0,2.1,14.0,171.0,180.49,147.28
2016,12,9,10,15,22.0,150.0,2.15,14.0,158.5,152.0,123.03
2016,12,9,10,30,1.0,145.0,2.2,14.0,146.0,133.33,107.08
2016,12,9,10,45,31.0,169.5,2.3,14.5,184.5,178.79,144.71
2016,12,9,11,0,61.0,194.0,2.4,15.0,223.0,216.12,174.82
2016,12,9,11,15,30.5,165.0,2.4,15.0,179.5,168.48,135.37
2016,12,9,11,30,0.0,136.0,2.4,15.0,136.0,121.25,96.27
2016,12,9,11,45,43.0,174.5,2.4,15.0,196.0,177.58,142.61
2016,12,9,12,0,86.0,213.0,2.4,15.0,256.0,226.42,181.57
2016,12,9,12,15,61.0,203.5,2.35,15.0,234.0,202.91,162.2
2016,12,9,12,30,36.0,194.0,2.3,15.0,212.0,181.51,144.98
2016,12,9,12,45,38.0,191.0,2.25,15.0,209.5,175.71,140.04
2016,12,9,13,0,40.0,188.0,2.2,15.0,207.0,169.61,134.82
2016,12,9,13,15,71.5,188.0,2.15,15.0,220.0,171.66,135.13
2016,12,9,13,30,103.0,188.0,2.1,15.0,233.0,170.29,132.45
