Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,13,45,255.5,162.5,2.05,15.0,265.5,156.07,114.29
2016,12,9,14,0,408.0,137.0,2.0,15.0,298.0,128.06,88.13
2016,12,9,14,15,396.0,128.0,1.85,14.5,274.0,96.32,71.99
2016,12,9,14,30,384.0,119.0,1.7,14.0,250.0,84.39,69.64
2016,12,9,14,45,373.5,106.5,1.55,14.0,222.5,76.56,62.76
2016,12,9,15,0,363.0,94.0,1.4,14.0,195.0,68.55,55.65
2016,12,9,15,15,461.0,71.5,1.3,14.0,180.0,54.79,43.33
2016,12,9,15,30,559.0,49.0,1.2,14.0,165.0,37.65,27.93
2016,12,9,15,45,492.0,42.5,1.1,14.0,128.0,33.24,23.74
2016,12,9,16,0,425.0,36.0,1.0,14.0,91.0,28.8,19.32
2016,12,9,16,15,307.0,26.5,1.0,13.5,58.0,21.47,11.35
2016,12,9,16,30,189.0,17.0,1.0,13.0,25.0,13.95,0.0
2016,12,9,16,45,94.5,8.5,1.05,13.0,12.5,7.73,0.0
2016,12,9,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.5,3.65,14.0,1.5,0.0,0.0
2016,12,10,7,30,0.0,3.0,3.6,14.0,3.0,2.73,0.0
2016,12,10,7,45,0.0,9.5,3.6,14.0,9.5,8.34,0.0
2016,12,10,8,0,0.0,16.0,3.6,14.0,16.0,14.06,5.83
2016,12,10,8,15,0.0,23.5,3.5,14.0,23.5,20.68,11.76
2016,12,10,8,30,0.0,31.0,3.4,14.0,31.0,27.3,17.61
2016,12,10,8,45,0.0,38.5,3.3,14.0,38.5,33.94,23.44
2016,12,10,9,0,0.0,46.0,3.2,14.0,46.0,40.58,29.22
2016,12,10,9,15,0.0,53.0,3.05,14.0,53.0,46.79,34.57
2016,12,10,9,30,0.0,60.0,2.9,14.0,60.0,53.0,39.87
2016,12,10,9,45,0.0,79.5,2.8,14.0,79.5,71.04,55.19
2016,12,10,10,0,0.0,99.0,2.7,14.0,99.0,89.5,70.74
2016,12,10,10,15,0.0,68.0,2.7,14.0,68.0,60.11,45.74
2016,12,10,10,30,0.0,37.0,2.7,14.0,37.0,32.63,22.3
2016,12,10,10,45,0.0,47.0,2.7,14.0,47.0,41.48,29.84
2016,12,10,11,0,0.0,57.0,2.7,14.0,57.0,50.35,37.33
2016,12,10,11,15,0.0,40.0,2.65,14.0,40.0,35.29,24.5
2016,12,10,11,30,0.0,23.0,2.6,14.0,23.0,20.27,11.68
2016,12,10,11,45,0.0,74.5,2.55,14.0,74.5,65.91,50.43
2016,12,10,12,0,0.0,126.0,2.5,14.0,126.0,111.51,88.65
2016,12,10,12,15,0.0,125.0,2.45,14.0,125.0,110.31,87.58
2016,12,10,12,30,0.0,124.0,2.4,14.0,124.0,109.1,86.6
2016,12,10,12,45,0.0,73.0,2.35,14.0,73.0,64.57,49.27
2016,12,10,13,0,0.0,22.0,2.3,14.0,22.0,19.39,10.94
2016,12,10,13,15,0.0,53.0,2.25,14.0,53.0,46.8,34.36
2016,12,10,13,30,0.0,84.0,2.2,14.0,84.0,74.12,57.55
2016,12,10,13,45,0.0,56.5,2.15,14.0,56.5,49.9,37.05
2016,12,10,14,0,0.0,29.0,2.1,14.0,29.0,25.55,16.31
2016,12,10,14,15,0.0,26.5,2.05,13.5,26.5,23.33,14.48
2016,12,10,14,30,0.0,24.0,2.0,13.0,24.0,21.12,13.43
2016,12,10,14,45,0.0,21.5,2.0,13.0,21.5,18.91,11.45
2016,12,10,15,0,0.0,19.0,2.0,13.0,19.0,16.71,9.45
2016,12,10,15,15,0.0,16.0,1.95,13.0,16.0,14.06,7.03
2016,12,10,15,30,0.0,13.0,1.9,13.0,13.0,11.42,4.59
2016,12,10,15,45,0.0,10.0,1.85,13.0,10.0,8.78,2.15
2016,12,10,16,0,0.0,7.0,1.8,13.0,7.0,6.14,0.0
2016,12,10,16,15,0.0,4.5,1.75,12.5,4.5,3.94,0.0
2016,12,10,16,30,0.0,2.0,1.7,12.0,2.0,1.75,0.0
2016,12,10,16,45,0.0,1.0,1.65,12.0,1.0,0.91,0.0
2016,12,10,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,5.0,1.55,6.0,5.0,0.0,0.0
2016,12,11,7,30,0.0,10.0,1.5,6.0,10.0,9.1,0.0
2016,12,11,7,45,28.5,25.5,1.45,6.5,28.5,53.26,27.85
2016,12,11,8,0,57.0,41.0,1.4,7.0,47.0,90.33,70.12
2016,12,11,8,15,70.5,57.5,1.35,7.0,69.0,116.76,95.13
2016,12,11,8,30,84.0,74.0,1.3,7.0,91.0,142.47,118.48
2016,12,11,8,45,92.0,90.5,1.3,7.5,112.0,164.4,137.78
2016,12,11,9,0,100.0,107.0,1.3,8.0,133.0,185.71,156.02
2016,12,11,9,15,104.0,122.0,1.3,8.0,153.0,201.99,169.82
2016,12,11,9,30,108.0,137.0,1.3,8.0,173.0,217.66,182.81
2016,12,11,9,45,111.0,149.5,1.3,8.5,189.5,229.07,191.66
2016,12,11,10,0,114.0,162.0,1.3,9.0,206.0,239.9,199.86
2016,12,11,10,15,77.0,167.0,1.35,9.0,197.5,209.82,174.06
2016,12,11,10,30,40.0,172.0,1.4,9.0,189.0,189.98,156.84
2016,12,11,10,45,79.0,186.5,1.45,9.5,222.0,222.78,183.94
2016,12,11,11,0,118.0,201.0,1.5,10.0,255.0,260.24,214.0
2016,12,11,11,15,132.5,207.0,1.5,10.5,269.0,266.75,218.21
2016,12,11,11,30,147.0,213.0,1.5,11.0,283.0,271.97,221.34
2016,12,11,11,45,150.5,215.0,1.55,11.5,287.0,267.13,216.33
2016,12,11,12,0,154.0,217.0,1.6,12.0,291.0,261.59,210.71
2016,12,11,12,15,208.0,211.0,1.65,12.0,311.0,267.45,213.92
2016,12,11,12,30,262.0,205.0,1.7,12.0,331.0,270.76,214.3
2016,12,11,12,45,166.5,201.5,1.75,12.0,281.0,223.39,176.85
2016,12,11,13,0,71.0,198.0,1.8,12.0,231.0,185.54,148.21
2016,12,11,13,15,59.5,187.5,1.85,12.0,214.5,168.9,134.74
2016,12,11,13,30,48.0,177.0,1.9,12.0,198.0,153.41,122.34
2016,12,11,13,45,24.0,102.0,2.0,12.0,112.5,90.01,70.37
2016,12,11,14,0,0.0,27.0,2.1,12.0,27.0,23.78,14.93
2016,12,11,14,15,0.0,25.0,1.95,11.5,25.0,22.01,13.48
2016,12,11,14,30,0.0,23.0,1.8,11.0,23.0,20.24,12.77
2016,12,11,14,45,0.0,20.5,1.65,11.0,20.5,18.03,10.78
2016,12,11,15,0,0.0,18.0,1.5,11.0,18.0,15.82,8.76
2016,12,11,15,15,0.0,15.0,1.45,10.5,15.0,13.18,6.35
2016,12,11,15,30,0.0,12.0,1.4,10.0,12.0,10.54,3.91
2016,12,11,15,45,0.0,9.5,1.35,9.5,9.5,8.34,1.86
2016,12,11,16,0,0.0,7.0,1.3,9.0,7.0,6.14,0.0
2016,12,11,16,15,0.0,4.5,1.35,8.5,4.5,3.94,0.0
2016,12,11,16,30,0.0,2.0,1.4,8.0,2.0,1.75,0.0
2016,12,11,16,45,0.0,1.0,1.45,8.0,1.0,0.91,0.0
2016,12,11,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,1.7,6.0,8.5,0.0,0.0
2016,12,12,7,30,0.0,17.0,1.7,6.0,17.0,15.46,0.0
2016,12,12,7,45,209.0,25.0,1.75,6.5,48.5,169.21,94.64
2016,12,12,8,0,418.0,33.0,1.8,7.0,80.0,303.88,244.34
2016,12,12,8,15,497.0,40.0,1.85,7.5,118.5,361.65,299.73
2016,12,12,8,30,576.0,47.0,1.9,8.0,157.0,420.19,351.16
2016,12,12,8,45,620.0,52.5,1.95,8.5,195.0,455.93,382.05
2016,12,12,9,0,664.0,58.0,2.0,9.0,233.0,490.17,410.3
2016,12,12,9,15,697.0,61.5,1.9,9.0,268.5,510.16,426.3
2016,12,12,9,30,730.0,65.0,1.8,9.0,304.0,531.48,442.45
2016,12,12,9,45,748.0,68.5,1.75,9.5,334.0,540.98,448.0
2016,12,12,10,0,766.0,72.0,1.7,10.0,364.0,547.55,450.89
2016,12,12,10,15,594.0,111.0,1.6,10.0,346.5,481.34,395.9
2016,12,12,10,30,422.0,150.0,1.5,10.0,329.0,408.39,335.83
2016,12,12,10,45,439.5,154.0,1.45,10.0,347.5,410.51,336.68
2016,12,12,11,0,457.0,158.0,1.4,10.0,366.0,410.36,335.0
2016,12,12,11,15,475.0,158.5,1.4,10.0,380.0,404.69,328.95
2016,12,12,11,30,493.0,159.0,1.4,10.0,394.0,396.62,320.75
2016,12,12,11,45,408.5,178.5,1.45,10.0,374.0,357.91,288.54
2016,12,12,12,0,324.0,198.0,1.5,10.0,354.0,318.54,256.19
2016,12,12,12,15,292.0,201.5,1.5,10.0,341.5,293.76,235.16
2016,12,12,12,30,260.0,205.0,1.5,10.0,329.0,270.33,215.24
2016,12,12,12,45,277.0,198.0,1.5,10.0,328.0,254.58,200.48
2016,12,12,13,0,294.0,191.0,1.5,10.0,327.0,237.07,183.96
2016,12,12,13,15,231.0,189.5,1.5,10.0,294.0,204.81,158.36
2016,12,12,13,30,168.0,188.0,1.5,10.0,261.0,179.51,139.47
2016,12,12,13,45,130.0,177.0,1.5,10.0,231.5,154.84,120.8
2016,12,12,14,0,92.0,166.0,1.5,10.0,202.0,137.4,108.82
2016,12,12,14,15,86.5,154.0,1.45,10.0,186.0,120.89,97.28
2016,12,12,14,30,81.0,142.0,1.4,10.0,170.0,109.9,93.39
2016,12,12,14,45,77.0,127.0,1.35,10.0,151.5,99.27,84.0
2016,12,12,15,0,73.0,112.0,1.3,10.0,133.0,88.37,74.26
2016,12,12,15,15,64.5,96.0,1.3,9.5,112.5,76.58,63.7
2016,12,12,15,30,56.0,80.0,1.3,9.0,92.0,64.54,52.71
2016,12,12,15,45,44.5,63.0,1.3,9.0,71.0,51.58,40.64
2016,12,12,16,0,33.0,46.0,1.3,9.0,50.0,38.36,28.16
2016,12,12,16,15,16.5,30.0,1.35,8.5,32.0,25.56,15.1
2016,12,12,16,30,0.0,14.0,1.4,8.0,14.0,12.33,0.0
2016,12,12,16,45,0.0,7.0,1.45,8.0,7.0,6.37,0.0
2016,12,12,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,3.5,1.45,7.0,3.5,0.0,0.0
2016,12,13,7,30,0.0,7.0,1.5,7.0,7.0,6.37,0.0
2016,12,13,7,45,2.0,22.0,1.6,7.5,22.0,22.34,6.68
2016,12,13,8,0,4.0,37.0,1.7,8.0,37.0,40.32,27.7
2016,12,13,8,15,17.5,53.5,1.65,8.0,56.5,71.36,55.59
2016,12,13,8,30,31.0,70.0,1.6,8.0,76.0,96.55,78.2
2016,12,13,8,45,39.0,86.0,1.6,8.5,95.0,117.36,96.57
2016,12,13,9,0,47.0,102.0,1.6,9.0,114.0,137.82,114.29
2016,12,13,9,15,52.5,116.5,1.55,9.5,132.0,154.47,128.34
2016,12,13,9,30,58.0,131.0,1.5,10.0,150.0,170.81,141.84
2016,12,13,9,45,61.5,144.0,1.5,10.5,166.0,183.77,152.24
2016,12,13,10,0,65.0,157.0,1.5,11.0,182.0,196.37,162.16
2016,12,13,10,15,121.0,169.5,1.5,11.0,219.5,247.06,204.32
2016,12,13,10,30,177.0,182.0,1.5,11.0,257.0,286.44,236.24
2016,12,13,10,45,175.5,191.5,1.5,11.0,269.0,288.56,237.03
2016,12,13,11,0,174.0,201.0,1.5,11.0,281.0,289.94,237.37
2016,12,13,11,15,468.0,145.5,1.45,11.0,366.0,388.64,316.3
2016,12,13,11,30,762.0,90.0,1.4,11.0,451.0,461.56,370.29
2016,12,13,11,45,390.5,136.0,1.35,11.5,321.0,310.54,249.28
2016,12,13,12,0,19.0,182.0,1.3,12.0,191.0,168.97,136.08
2016,12,13,12,15,178.5,187.0,1.25,12.0,272.5,235.88,188.92
2016,12,13,12,30,338.0,192.0,1.2,12.0,354.0,286.12,224.67
2016,12,13,12,45,288.5,195.0,1.2,12.0,331.0,255.88,199.33
2016,12,13,13,0,239.0,198.0,1.2,12.0,308.0,228.74,177.37
2016,12,13,13,15,119.5,143.5,1.2,12.0,198.5,147.01,113.89
2016,12,13,13,30,0.0,89.0,1.2,12.0,89.0,78.33,61.42
2016,12,13,13,45,0.0,55.0,1.2,12.0,55.0,48.57,36.23
2016,12,13,14,0,0.0,21.0,1.2,12.0,21.0,18.49,10.38
2016,12,13,14,15,0.0,19.0,1.2,12.0,19.0,16.72,8.88
2016,12,13,14,30,0.0,17.0,1.2,12.0,17.0,14.95,7.93
2016,12,13,14,45,0.0,15.0,1.25,12.0,15.0,13.19,6.33
2016,12,13,15,0,0.0,13.0,1.3,12.0,13.0,11.42,4.72
2016,12,13,15,15,0.0,11.0,1.25,11.5,11.0,9.66,3.12
2016,12,13,15,30,0.0,9.0,1.2,11.0,9.0,7.9,1.5
2016,12,13,15,45,0.0,7.0,1.2,11.0,7.0,6.14,0.0
2016,12,13,16,0,0.0,5.0,1.2,11.0,5.0,4.38,0.0
2016,12,13,16,15,0.0,3.0,1.3,10.5,3.0,2.63,0.0
2016,12,13,16,30,0.0,1.0,1.4,10.0,1.0,0.87,0.0
2016,12,13,16,45,0.0,0.5,1.5,10.0,0.5,0.45,0.0
2016,12,13,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.5,2.45,12.0,4.5,0.0,0.0
2016,12,14,7,30,0.0,9.0,2.5,12.0,9.0,8.19,0.0
2016,12,14,7,45,51.0,23.5,2.65,12.0,29.0,61.68,25.49
2016,12,14,8,0,102.0,38.0,2.8,12.0,49.0,121.45,93.4
2016,12,14,8,15,127.5,54.5,2.8,12.0,74.0,155.66,126.04
2016,12,14,8,30,153.0,71.0,2.8,12.0,99.0,189.31,156.29
2016,12,14,8,45,169.0,86.5,2.85,12.5,124.5,215.42,179.12
2016,12,14,9,0,185.0,102.0,2.9,13.0,150.0,240.83,200.69
2016,12,14,9,15,194.5,117.0,2.95,13.0,174.0,260.82,217.48
2016,12,14,9,30,204.0,132.0,3.0,13.0,198.0,279.78,233.03
2016,12,14,9,45,207.0,144.5,3.05,13.5,217.0,290.76,241.21
2016,12,14,10,0,210.0,157.0,3.1,14.0,236.0,291.02,240.53
2016,12,14,10,15,114.5,158.0,3.1,14.0,201.5,230.71,189.47
2016,12,14,10,30,19.0,159.0,3.1,14.0,167.0,157.74,127.7
2016,12,14,10,45,147.0,174.5,3.1,14.0,240.5,255.43,209.38
2016,12,14,11,0,275.0,190.0,3.1,14.0,314.0,339.31,276.94
2016,12,14,11,15,170.5,196.5,3.1,14.0,274.0,275.96,224.26
2016,12,14,11,30,66.0,203.0,3.1,14.0,234.0,219.12,177.35
2016,12,14,11,45,33.0,162.5,3.1,14.0,178.0,162.43,130.72
2016,12,14,12,0,0.0,122.0,3.1,14.0,122.0,108.01,85.66
2016,12,14,12,15,19.5,158.0,3.05,14.0,167.5,146.53,117.54
2016,12,14,12,30,39.0,194.0,3.0,14.0,213.0,182.93,147.01
2016,12,14,12,45,19.5,143.5,2.95,14.0,153.0,131.19,104.5
2016,12,14,13,0,0.0,93.0,2.9,14.0,93.0,82.03,64.02
2016,12,14,13,15,0.0,109.5,2.9,14.0,109.5,95.76,75.69
2016,12,14,13,30,0.0,126.0,2.9,14.0,126.0,108.75,86.66
2016,12,14,13,45,0.0,115.0,2.9,14.0,115.0,99.18,78.7
2016,12,14,14,0,0.0,104.0,2.9,14.0,104.0,89.71,70.84
2016,12,14,14,15,0.0,95.5,2.9,14.0,95.5,82.29,64.66
2016,12,14,14,30,0.0,87.0,2.9,14.0,87.0,75.11,61.48
2016,12,14,14,45,0.0,77.5,2.9,14.0,77.5,67.2,54.5
2016,12,14,15,0,0.0,68.0,2.9,14.0,68.0,59.22,47.38
2016,12,14,15,15,0.0,57.5,2.9,13.5,57.5,50.38,39.49
2016,12,14,15,30,0.0,47.0,2.9,13.0,47.0,41.44,31.41
2016,12,14,15,45,0.0,36.5,2.9,13.0,36.5,32.19,22.9
2016,12,14,16,0,0.0,26.0,2.9,13.0,26.0,22.9,14.29
2016,12,14,16,15,0.0,16.5,2.85,13.0,16.5,14.51,6.02
2016,12,14,16,30,0.0,7.0,2.8,13.0,7.0,6.14,0.0
2016,12,14,16,45,0.0,3.5,2.8,13.0,3.5,3.18,0.0
2016,12,14,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.5,4.95,13.0,1.5,0.0,0.0
2016,12,15,7,30,0.0,3.0,4.8,13.0,3.0,2.73,0.0
2016,12,15,7,45,0.0,10.5,4.7,13.0,10.5,9.23,0.0
2016,12,15,8,0,0.0,18.0,4.6,13.0,18.0,15.84,7.09
2016,12,15,8,15,0.0,28.0,4.35,13.0,28.0,24.67,15.07
2016,12,15,8,30,0.0,38.0,4.1,13.0,38.0,33.52,22.91
2016,12,15,8,45,0.0,48.0,3.9,13.0,48.0,42.38,30.72
2016,12,15,9,0,0.0,58.0,3.7,13.0,58.0,51.72,38.87
2016,12,15,9,15,0.0,67.0,3.6,13.0,67.0,60.05,46.06
2016,12,15,9,30,0.0,76.0,3.5,13.0,76.0,68.34,53.16
2016,12,15,9,45,0.0,84.5,3.45,13.0,84.5,76.09,59.73
2016,12,15,10,0,0.0,93.0,3.4,13.0,93.0,83.81,66.22
2016,12,15,10,15,0.0,72.5,3.3,13.0,72.5,64.11,49.37
2016,12,15,10,30,0.0,52.0,3.2,13.0,52.0,45.91,33.78
2016,12,15,10,45,0.0,59.0,3.1,13.5,59.0,52.12,38.97
2016,12,15,11,0,0.0,66.0,3.0,14.0,66.0,58.34,44.12
2016,12,15,11,15,0.0,62.5,2.95,14.0,62.5,55.24,41.45
2016,12,15,11,30,0.0,59.0,2.9,14.0,59.0,52.13,38.79
2016,12,15,11,45,0.0,60.0,2.85,14.0,60.0,53.02,39.53
2016,12,15,12,0,0.0,61.0,2.8,14.0,61.0,53.91,40.27
2016,12,15,12,15,0.0,51.5,2.8,14.0,51.5,45.48,33.13
2016,12,15,12,30,0.0,42.0,2.8,14.0,42.0,37.07,25.99
2016,12,15,12,45,0.0,44.5,2.8,14.0,44.5,39.28,27.89
2016,12,15,13,0,0.0,47.0,2.8,14.0,47.0,41.49,29.8
2016,12,15,13,15,0.0,49.0,2.75,14.0,49.0,43.26,31.33
2016,12,15,13,30,0.0,51.0,2.7,14.0,51.0,45.02,32.87
2016,12,15,13,45,0.0,38.5,2.7,14.0,38.5,33.95,23.46
2016,12,15,14,0,0.0,26.0,2.7,14.0,26.0,22.9,14.03
2016,12,15,14,15,0.0,24.0,2.6,14.0,24.0,21.13,12.54
2016,12,15,14,30,0.0,22.0,2.5,14.0,22.0,19.36,11.77
2016,12,15,14,45,0.0,19.5,2.45,14.0,19.5,17.15,9.79
2016,12,15,15,0,0.0,17.0,2.4,14.0,17.0,14.94,7.8
2016,12,15,15,15,0.0,14.5,2.25,13.5,14.5,12.74,5.82
2016,12,15,15,30,0.0,12.0,2.1,13.0,12.0,10.54,3.81
2016,12,15,15,45,0.0,9.0,2.0,13.0,9.0,7.9,1.37
2016,12,15,16,0,0.0,6.0,1.9,13.0,6.0,5.26,0.0
2016,12,15,16,15,0.0,4.0,1.8,13.0,4.0,3.5,0.0
2016,12,15,16,30,0.0,2.0,1.7,13.0,2.0,1.75,0.0
2016,12,15,16,45,0.0,1.0,1.6,13.0,1.0,0.91,0.0
2016,12,15,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,7,15,73.0,5.5,3.85,7.0,7.0,0.0,0.0
2016,12,16,7,30,146.0,11.0,3.9,7.0,14.0,84.45,0.0
2016,12,16,7,45,301.0,21.0,4.0,7.0,46.5,210.01,81.71
2016,12,16,8,0,456.0,31.0,4.1,7.0,79.0,320.81,255.56
2016,12,16,8,15,540.0,37.5,4.2,7.0,119.0,374.65,312.85
2016,12,16,8,30,624.0,44.0,4.3,7.0,159.0,437.01,369.93
2016,12,16,8,45,673.0,49.0,4.45,7.5,199.0,476.63,405.46
2016,12,16,9,0,722.0,54.0,4.6,8.0,239.0,514.41,437.89
2016,12,16,9,15,755.5,57.0,4.6,8.0,276.0,538.39,458.2
2016,12,16,9,30,789.0,60.0,4.6,8.0,313.0,559.66,475.42
2016,12,16,9,45,813.5,62.0,4.7,8.5,345.5,571.42,483.67
2016,12,16,10,0,838.0,64.0,4.8,9.0,378.0,580.03,488.9
2016,12,16,10,15,853.0,66.0,4.8,9.0,404.5,579.81,487.22
2016,12,16,10,30,868.0,68.0,4.8,9.0,431.0,576.29,482.61
2016,12,16,10,45,877.0,69.0,4.8,9.5,450.5,564.99,470.61
2016,12,16,11,0,886.0,70.0,4.8,10.0,470.0,548.34,454.11
2016,12,16,11,15,892.5,71.0,4.75,10.0,483.0,529.96,436.55
2016,12,16,11,30,899.0,72.0,4.7,10.0,496.0,508.55,416.14
2016,12,16,11,45,901.5,72.0,4.7,10.5,501.0,481.36,390.01
2016,12,16,12,0,904.0,72.0,4.7,11.0,506.0,451.53,361.26
2016,12,16,12,15,903.5,72.0,4.7,11.0,504.0,418.01,329.64
2016,12,16,12,30,903.0,72.0,4.7,11.0,502.0,382.26,295.55
2016,12,16,12,45,898.5,71.5,4.75,11.0,492.0,342.76,257.95
2016,12,16,13,0,894.0,71.0,4.8,11.0,482.0,301.67,218.71
2016,12,16,13,15,885.5,70.0,4.8,11.0,464.5,257.86,177.55
2016,12,16,13,30,877.0,69.0,4.8,11.0,447.0,209.19,133.61
2016,12,16,13,45,863.0,67.5,4.85,11.0,423.0,162.26,94.45
2016,12,16,14,0,849.0,66.0,4.9,11.0,399.0,115.49,61.65
2016,12,16,14,15,829.0,64.0,4.85,10.5,368.5,68.54,40.28
2016,12,16,14,30,809.0,62.0,4.8,10.0,338.0,49.16,39.04
2016,12,16,14,45,781.0,59.0,4.8,10.0,302.0,47.4,37.48
2016,12,16,15,0,753.0,56.0,4.8,10.0,266.0,45.7,35.92
2016,12,16,15,15,709.0,52.0,4.65,9.5,226.5,43.09,33.54
2016,12,16,15,30,665.0,48.0,4.5,9.0,187.0,40.52,31.1
2016,12,16,15,45,598.0,42.0,4.4,8.5,146.5,36.04,26.81
2016,12,16,16,0,531.0,36.0,4.3,8.0,106.0,31.57,22.32
2016,12,16,16,15,265.5,34.0,4.2,7.5,69.0,26.68,16.38
2016,12,16,16,30,0.0,32.0,4.1,7.0,32.0,25.44,0.0
2016,12,16,16,45,0.0,16.0,4.05,7.0,16.0,14.55,0.0
2016,12,16,17,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,17,7,45,252.0,14.5,1.85,3.0,40.5,171.17,57.65
2016,12,17,8,0,504.0,29.0,1.8,4.0,81.0,336.86,268.12
2016,12,17,8,15,585.0,35.5,1.85,4.5,122.0,397.79,330.75
2016,12,17,8,30,666.0,42.0,1.9,5.0,163.0,458.79,385.29
2016,12,17,8,45,715.5,46.0,1.95,5.5,204.0,497.88,419.56
2016,12,17,9,0,765.0,50.0,2.0,6.0,245.0,535.05,450.57
2016,12,17,9,15,796.5,53.0,2.0,6.0,282.5,557.95,469.4
2016,12,17,9,30,828.0,56.0,2.0,6.0,320.0,578.09,485.16
2016,12,17,9,45,848.5,58.5,2.0,6.5,353.0,588.02,491.31
2016,12,17,10,0,869.0,61.0,2.0,7.0,386.0,594.76,494.51
2016,12,17,10,15,883.5,62.5,2.0,7.5,412.5,589.93,488.44
2016,12,17,10,30,898.0,64.0,2.0,8.0,439.0,585.73,482.54
2016,12,17,10,45,906.0,65.5,2.0,8.5,458.5,574.59,470.97
2016,12,17,11,0,914.0,67.0,2.0,9.0,478.0,560.24,456.65
2016,12,17,11,15,919.5,67.5,2.0,9.0,491.0,540.35,438.54
2016,12,17,11,30,925.0,68.0,2.0,9.0,504.0,517.42,417.63
2016,12,17,11,45,925.5,69.0,2.0,9.0,509.0,489.77,392.5
2016,12,17,12,0,926.0,70.0,2.0,9.0,514.0,459.49,364.69
2016,12,17,12,15,925.0,70.0,2.0,9.0,511.5,425.14,332.99
2016,12,17,12,30,924.0,70.0,2.0,9.0,509.0,388.55,298.76
2016,12,17,12,45,914.0,71.0,2.0,9.5,498.0,348.03,260.44
2016,12,17,13,0,904.0,72.0,2.0,10.0,487.0,306.24,220.87
2016,12,17,13,15,895.5,71.0,1.95,10.0,469.5,262.02,179.85
2016,12,17,13,30,887.0,70.0,1.9,10.0,452.0,212.98,135.97
2016,12,17,13,45,872.0,68.5,1.85,10.0,427.5,165.46,96.56
2016,12,17,14,0,857.0,67.0,1.8,10.0,403.0,118.19,63.38
2016,12,17,14,15,837.0,65.0,1.75,9.5,372.0,70.84,41.51
2016,12,17,14,30,817.0,63.0,1.7,9.0,341.0,50.01,40.0
2016,12,17,14,45,786.5,60.0,1.65,9.0,305.0,48.25,38.45
2016,12,17,15,0,756.0,57.0,1.6,9.0,269.0,46.55,36.89
2016,12,17,15,15,712.0,53.0,1.6,8.5,229.5,43.96,34.52
2016,12,17,15,30,668.0,49.0,1.6,8.0,190.0,41.42,32.1
2016,12,17,15,45,597.0,43.0,1.6,8.0,148.5,36.96,27.75
2016,12,17,16,0,526.0,37.0,1.6,8.0,107.0,29.75,20.77
2016,12,17,16,15,263.0,35.0,1.65,7.5,70.0,27.45,17.16
2016,12,17,16,30,0.0,33.0,1.7,7.0,33.0,26.14,0.0
2016,12,17,16,45,0.0,16.5,1.75,6.5,16.5,15.01,0.0
2016,12,17,17,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,18,7,45,254.0,14.0,2.85,1.5,39.5,170.92,47.93
2016,12,18,8,0,508.0,28.0,2.9,2.0,79.0,337.88,270.88
2016,12,18,8,15,591.0,34.0,2.95,2.5,120.5,399.27,336.09
2016,12,18,8,30,674.0,40.0,3.0,3.0,162.0,460.85,392.35
2016,12,18,8,45,723.5,44.0,3.1,3.5,203.0,499.92,427.55
2016,12,18,9,0,773.0,48.0,3.2,4.0,244.0,537.16,459.47
2016,12,18,9,15,805.5,51.0,3.15,4.5,282.5,560.74,478.41
2016,12,18,9,30,838.0,54.0,3.1,5.0,321.0,581.56,494.1
2016,12,18,9,45,856.5,57.5,3.1,5.5,353.5,591.6,500.46
2016,12,18,10,0,875.0,61.0,3.1,6.0,386.0,594.51,500.78
2016,12,18,10,15,890.0,62.5,3.0,6.5,413.5,593.89,497.56
2016,12,18,10,30,905.0,64.0,2.9,7.0,441.0,589.98,491.42
2016,12,18,10,45,915.5,65.0,2.85,7.5,461.5,579.63,480.12
2016,12,18,11,0,926.0,66.0,2.8,8.0,482.0,565.98,465.95
2016,12,18,11,15,931.5,66.5,2.75,8.0,495.0,545.94,447.27
2016,12,18,11,30,937.0,67.0,2.7,8.0,508.0,522.82,425.75
2016,12,18,11,45,939.5,67.5,2.7,8.5,513.5,495.33,399.67
2016,12,18,12,0,942.0,68.0,2.7,9.0,519.0,465.06,370.85
2016,12,18,12,15,941.0,67.5,2.7,9.0,516.5,429.81,338.13
2016,12,18,12,30,940.0,67.0,2.7,9.0,514.0,392.3,302.85
2016,12,18,12,45,935.5,66.5,2.7,9.0,504.0,351.61,264.39
2016,12,18,13,0,931.0,66.0,2.7,9.0,494.0,309.23,224.13
2016,12,18,13,15,922.5,65.0,2.7,9.0,476.5,264.04,181.8
2016,12,18,13,30,914.0,64.0,2.7,9.0,459.0,217.91,139.84
2016,12,18,13,45,901.0,63.0,2.7,9.5,434.5,170.47,99.8
2016,12,18,14,0,888.0,62.0,2.7,10.0,410.0,122.9,65.98
2016,12,18,14,15,869.5,60.0,2.6,9.5,379.0,74.51,43.33
2016,12,18,14,30,851.0,58.0,2.5,9.0,348.0,46.14,36.47
2016,12,18,14,45,823.5,55.0,2.45,9.0,312.0,44.28,34.82
2016,12,18,15,0,796.0,52.0,2.4,9.0,276.0,42.45,33.15
2016,12,18,15,15,755.0,48.5,2.3,8.0,236.0,40.16,31.12
2016,12,18,15,30,714.0,45.0,2.2,7.0,196.0,37.91,29.03
2016,12,18,15,45,648.5,40.0,2.1,6.5,154.5,34.25,25.47
2016,12,18,16,0,583.0,35.0,2.0,6.0,113.0,30.63,21.76
2016,12,18,16,15,464.0,27.0,2.0,5.5,74.5,23.96,14.49
2016,12,18,16,30,345.0,19.0,2.0,5.0,36.0,17.19,0.0
2016,12,18,16,45,172.5,9.5,2.0,5.0,18.0,8.64,0.0
2016,12,18,17,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,19,7,45,224.0,14.5,1.95,2.5,37.0,158.18,33.68
2016,12,19,8,0,448.0,29.0,1.9,3.0,74.0,305.13,241.97
2016,12,19,8,15,531.5,36.0,1.9,3.5,113.5,367.2,306.7
2016,12,19,8,30,615.0,43.0,1.9,4.0,153.0,429.62,362.73
2016,12,19,8,45,666.5,47.0,1.9,4.5,192.5,469.64,397.91
2016,12,19,9,0,718.0,51.0,1.9,5.0,232.0,507.86,429.9
2016,12,19,9,15,751.0,54.5,1.85,5.5,269.0,532.29,449.11
2016,12,19,9,30,784.0,58.0,1.8,6.0,306.0,554.09,465.24
2016,12,19,9,45,795.5,62.5,1.8,6.5,336.5,561.34,469.3
2016,12,19,10,0,807.0,67.0,1.8,7.0,367.0,565.59,470.64
2016,12,19,10,15,823.0,69.0,1.8,7.5,393.5,566.52,469.13
2016,12,19,10,30,839.0,71.0,1.8,8.0,420.0,564.22,464.82
2016,12,19,10,45,849.0,72.5,1.85,8.5,439.5,554.76,454.94
2016,12,19,11,0,859.0,74.0,1.9,9.0,459.0,542.13,442.34
2016,12,19,11,15,716.0,105.0,1.85,9.0,432.5,479.82,390.82
2016,12,19,11,30,573.0,136.0,1.8,9.0,406.0,419.18,340.86
2016,12,19,11,45,723.5,106.5,1.8,9.5,450.5,437.86,352.33
2016,12,19,12,0,874.0,77.0,1.8,10.0,495.0,446.36,353.57
2016,12,19,12,15,713.5,110.5,1.8,10.0,451.0,382.32,300.69
2016,12,19,12,30,553.0,144.0,1.8,10.0,407.0,323.88,253.27
2016,12,19,12,45,561.0,138.5,1.8,10.5,401.0,295.66,226.7
2016,12,19,13,0,569.0,133.0,1.8,11.0,395.0,268.02,200.16
2016,12,19,13,15,707.0,103.0,1.75,11.0,416.0,243.95,171.9
2016,12,19,13,30,845.0,73.0,1.7,11.0,437.0,210.8,135.59
2016,12,19,13,45,830.0,71.5,1.65,11.0,413.5,165.26,97.73
2016,12,19,14,0,815.0,70.0,1.6,11.0,390.0,120.01,65.63
2016,12,19,14,15,794.0,67.5,1.5,10.5,360.0,74.27,43.52
2016,12,19,14,30,773.0,65.0,1.4,10.0,330.0,51.33,41.03
2016,12,19,14,45,742.5,62.0,1.3,10.0,295.0,49.64,39.55
2016,12,19,15,0,712.0,59.0,1.2,10.0,260.0,48.0,38.06
2016,12,19,15,15,667.0,54.5,1.2,9.5,221.5,45.03,35.37
2016,12,19,15,30,622.0,50.0,1.2,9.0,183.0,38.51,29.37
2016,12,19,15,45,549.5,44.5,1.3,8.5,143.0,34.9,25.87
2016,12,19,16,0,477.0,39.0,1.4,8.0,103.0,31.33,22.22
2016,12,19,16,15,238.5,35.5,1.4,7.5,67.5,27.77,17.65
2016,12,19,16,30,0.0,32.0,1.4,7.0,32.0,25.68,0.0
2016,12,19,16,45,0.0,16.0,1.4,7.0,16.0,14.55,0.0
2016,12,19,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
