Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,45,189.5,15.0,2.2,4.5,33.5,140.31,19.56
2016,12,20,8,0,379.0,30.0,2.2,5.0,67.0,276.45,216.84
2016,12,20,8,15,465.0,37.0,2.15,5.5,104.5,337.07,280.07
2016,12,20,8,30,551.0,44.0,2.1,6.0,142.0,399.07,335.6
2016,12,20,8,45,605.0,48.5,2.05,7.0,180.0,439.38,370.24
2016,12,20,9,0,659.0,53.0,2.0,8.0,218.0,475.0,399.37
2016,12,20,9,15,694.0,56.5,1.95,8.5,253.5,500.55,419.57
2016,12,20,9,30,729.0,60.0,1.9,9.0,289.0,523.64,436.84
2016,12,20,9,45,759.0,60.5,1.85,9.5,321.5,537.48,446.13
2016,12,20,10,0,789.0,61.0,1.8,10.0,354.0,548.33,452.58
2016,12,20,10,15,805.0,63.0,1.75,10.5,380.0,549.62,451.11
2016,12,20,10,30,821.0,65.0,1.7,11.0,406.0,547.77,446.99
2016,12,20,10,45,831.5,66.0,1.65,11.5,425.5,538.54,436.95
2016,12,20,11,0,842.0,67.0,1.6,12.0,445.0,524.01,422.68
2016,12,20,11,15,848.5,68.0,1.5,12.0,457.5,507.1,406.78
2016,12,20,11,30,855.0,69.0,1.4,12.0,470.0,487.3,388.29
2016,12,20,11,45,856.5,69.5,1.35,12.5,475.5,461.86,364.62
2016,12,20,12,0,858.0,70.0,1.3,13.0,481.0,433.93,338.61
2016,12,20,12,15,858.0,70.0,1.25,13.0,479.5,402.55,310.01
2016,12,20,12,30,858.0,70.0,1.2,13.0,478.0,369.02,279.1
2016,12,20,12,45,845.0,72.0,1.2,13.0,467.5,329.12,243.03
2016,12,20,13,0,832.0,74.0,1.2,13.0,457.0,289.85,207.11
2016,12,20,13,15,824.0,73.0,1.2,13.0,441.0,248.38,169.3
2016,12,20,13,30,816.0,72.0,1.2,13.0,425.0,206.15,131.75
2016,12,20,13,45,803.0,70.5,1.25,13.0,402.0,162.26,95.51
2016,12,20,14,0,790.0,69.0,1.3,13.0,379.0,118.51,64.48
2016,12,20,14,15,770.5,66.5,1.25,12.5,350.5,74.06,42.68
2016,12,20,14,30,751.0,64.0,1.2,12.0,322.0,50.34,39.81
2016,12,20,14,45,724.5,61.0,1.15,12.0,288.5,48.66,38.35
2016,12,20,15,0,698.0,58.0,1.1,12.0,255.0,47.02,36.87
2016,12,20,15,15,655.5,53.5,1.05,11.5,217.5,44.04,34.2
2016,12,20,15,30,613.0,49.0,1.0,11.0,180.0,37.61,28.32
2016,12,20,15,45,550.5,43.0,1.0,10.5,141.5,33.58,24.49
2016,12,20,16,0,488.0,37.0,1.0,10.0,103.0,29.52,20.47
2016,12,20,16,15,373.0,28.0,1.05,9.5,68.0,22.62,13.3
2016,12,20,16,30,258.0,19.0,1.1,9.0,33.0,15.56,0.0
2016,12,20,16,45,129.0,9.5,1.15,9.0,16.5,8.64,0.0
2016,12,20,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,21,7,45,195.0,14.0,2.25,7.5,33.0,141.09,9.46
2016,12,21,8,0,390.0,28.0,2.3,8.0,66.0,280.1,216.37
2016,12,21,8,15,475.5,35.0,2.35,8.5,103.5,340.34,279.79
2016,12,21,8,30,561.0,42.0,2.4,9.0,141.0,397.02,330.99
2016,12,21,8,45,616.0,46.5,2.5,9.5,180.0,439.17,367.98
2016,12,21,9,0,671.0,51.0,2.6,10.0,219.0,479.84,402.15
2016,12,21,9,15,706.5,54.5,2.65,10.0,255.0,505.77,423.78
2016,12,21,9,30,742.0,58.0,2.7,10.0,291.0,529.24,442.61
2016,12,21,9,45,770.0,59.5,2.8,10.5,323.5,543.11,452.51
2016,12,21,10,0,798.0,61.0,2.9,11.0,356.0,554.0,459.58
2016,12,21,10,15,814.5,63.0,2.75,11.5,382.5,555.58,458.13
2016,12,21,10,30,831.0,65.0,2.6,12.0,409.0,553.99,453.92
2016,12,21,10,45,844.0,65.5,2.5,12.5,429.5,542.76,442.21
2016,12,21,11,0,857.0,66.0,2.4,13.0,450.0,531.59,430.26
2016,12,21,11,15,864.0,67.0,2.35,13.0,463.0,514.71,414.51
2016,12,21,11,30,871.0,68.0,2.3,13.0,476.0,494.86,396.09
2016,12,21,11,45,876.0,67.5,2.3,13.5,482.5,469.64,372.5
2016,12,21,12,0,881.0,67.0,2.3,14.0,489.0,441.7,346.31
2016,12,21,12,15,881.0,67.0,2.3,14.0,487.5,409.68,316.99
2016,12,21,12,30,881.0,67.0,2.3,14.0,486.0,375.44,285.25
2016,12,21,12,45,873.5,68.0,2.3,14.0,476.5,337.7,250.27
2016,12,21,13,0,866.0,69.0,2.3,14.0,467.0,298.56,213.8
2016,12,21,13,15,858.5,68.0,2.25,14.0,451.0,256.48,175.0
2016,12,21,13,30,851.0,67.0,2.2,14.0,435.0,209.5,133.15
2016,12,21,13,45,838.5,66.0,2.2,14.0,412.5,164.58,95.73
2016,12,21,14,0,826.0,65.0,2.2,14.0,390.0,119.66,63.58
2016,12,21,14,15,807.0,62.5,2.1,14.0,361.0,73.51,40.45
2016,12,21,14,30,788.0,60.0,2.0,14.0,332.0,47.28,36.74
2016,12,21,14,45,760.5,57.5,1.95,14.0,297.5,45.9,35.56
2016,12,21,15,0,733.0,55.0,1.9,14.0,263.0,44.58,34.37
2016,12,21,15,15,691.5,51.0,1.75,13.0,225.0,41.95,32.1
2016,12,21,15,30,650.0,47.0,1.6,12.0,187.0,39.35,29.75
2016,12,21,15,45,584.0,41.5,1.5,11.5,147.5,35.32,25.93
2016,12,21,16,0,518.0,36.0,1.4,11.0,108.0,31.29,21.94
2016,12,21,16,15,404.0,27.5,1.4,10.5,71.5,22.17,12.93
2016,12,21,16,30,290.0,19.0,1.4,10.0,35.0,15.55,0.0
2016,12,21,16,45,145.0,9.5,1.45,9.5,17.5,8.64,0.0
2016,12,21,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,7,45,211.0,14.5,1.4,6.5,34.5,149.97,0.0
2016,12,22,8,0,422.0,29.0,1.3,7.0,69.0,298.62,229.17
2016,12,22,8,15,510.0,36.0,1.2,7.5,108.0,360.97,294.78
2016,12,22,8,30,598.0,43.0,1.1,8.0,147.0,419.23,346.15
2016,12,22,8,45,649.5,47.5,1.05,8.5,187.0,459.92,380.71
2016,12,22,9,0,701.0,52.0,1.0,9.0,227.0,498.88,412.05
2016,12,22,9,15,736.0,55.5,0.9,9.5,264.0,524.73,431.24
2016,12,22,9,30,771.0,59.0,0.8,10.0,301.0,548.02,447.34
2016,12,22,9,45,794.0,61.5,0.75,10.5,333.5,560.11,454.49
2016,12,22,10,0,817.0,64.0,0.7,11.0,366.0,569.15,458.9
2016,12,22,10,15,833.5,66.0,0.8,11.5,393.0,570.6,458.72
2016,12,22,10,30,850.0,68.0,0.9,12.0,420.0,568.81,455.82
2016,12,22,10,45,861.0,69.0,1.0,12.5,440.0,559.51,446.98
2016,12,22,11,0,872.0,70.0,1.1,13.0,460.0,547.0,435.42
2016,12,22,11,15,879.0,71.0,1.15,13.0,473.5,527.49,418.65
2016,12,22,11,30,886.0,72.0,1.2,13.0,487.0,507.24,400.84
2016,12,22,11,45,889.0,72.5,1.25,13.5,493.0,481.69,377.75
2016,12,22,12,0,892.0,73.0,1.3,14.0,499.0,453.45,352.05
2016,12,22,12,15,891.5,72.5,1.3,14.0,497.5,420.31,322.4
2016,12,22,12,30,891.0,72.0,1.3,14.0,496.0,384.97,290.35
2016,12,22,12,45,887.5,71.5,1.3,14.0,487.0,346.64,255.33
2016,12,22,13,0,884.0,71.0,1.3,14.0,478.0,306.63,218.48
2016,12,22,13,15,875.5,70.0,1.2,14.0,461.5,263.53,179.16
2016,12,22,13,30,867.0,69.0,1.1,14.0,445.0,215.67,136.89
2016,12,22,13,45,854.5,67.5,1.05,14.0,421.5,169.55,98.68
2016,12,22,14,0,842.0,66.0,1.0,14.0,398.0,123.43,65.6
2016,12,22,14,15,821.5,64.0,0.95,13.5,368.0,76.81,42.17
2016,12,22,14,30,801.0,62.0,0.9,13.0,338.0,48.95,38.4
2016,12,22,14,45,770.0,59.5,0.85,13.0,302.5,47.58,37.24
2016,12,22,15,0,739.0,57.0,0.8,13.0,267.0,46.29,36.08
2016,12,22,15,15,696.0,53.0,0.85,12.5,228.5,43.69,33.76
2016,12,22,15,30,653.0,49.0,0.9,12.0,190.0,41.14,31.38
2016,12,22,15,45,586.5,43.0,1.0,11.5,150.0,36.68,27.17
2016,12,22,16,0,520.0,37.0,1.1,11.0,110.0,29.5,20.4
2016,12,22,16,15,406.0,28.5,1.15,10.5,73.0,23.03,13.74
2016,12,22,16,30,292.0,20.0,1.2,10.0,36.0,16.43,0.36
2016,12,22,16,45,146.0,10.0,1.25,9.5,18.0,9.1,0.0
2016,12,22,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,7,45,167.0,15.0,4.05,8.0,30.5,127.23,0.0
2016,12,23,8,0,334.0,30.0,4.0,8.0,61.0,251.56,193.1
2016,12,23,8,15,423.0,38.0,3.8,8.0,98.0,314.4,259.97
2016,12,23,8,30,512.0,46.0,3.6,8.0,135.0,378.95,318.56
2016,12,23,8,45,565.0,52.0,3.45,8.0,173.0,420.42,355.85
2016,12,23,9,0,618.0,58.0,3.3,8.0,211.0,460.83,390.67
2016,12,23,9,15,656.0,62.0,3.15,8.0,247.0,488.16,413.47
2016,12,23,9,30,694.0,66.0,3.0,8.0,283.0,513.3,433.51
2016,12,23,9,45,356.0,102.0,2.9,8.5,214.0,342.95,290.27
2016,12,23,10,0,18.0,138.0,2.8,9.0,145.0,140.59,115.77
2016,12,23,10,15,9.0,76.5,2.85,9.0,80.0,73.0,57.97
2016,12,23,10,30,0.0,15.0,2.9,9.0,15.0,13.2,5.89
2016,12,23,10,45,0.0,53.0,2.95,9.5,53.0,46.8,35.05
2016,12,23,11,0,0.0,91.0,3.0,10.0,91.0,80.83,64.15
2016,12,23,11,15,0.0,108.5,3.35,10.0,108.5,96.69,77.61
2016,12,23,11,30,0.0,126.0,3.7,10.0,126.0,112.37,90.88
2016,12,23,11,45,0.0,67.0,4.05,10.5,67.0,59.24,45.39
2016,12,23,12,0,0.0,8.0,4.4,11.0,8.0,7.04,0.43
2016,12,23,12,15,0.0,28.5,4.55,11.0,28.5,25.13,16.04
2016,12,23,12,30,0.0,49.0,4.7,11.0,49.0,43.27,31.65
2016,12,23,12,45,0.0,76.0,4.9,11.0,76.0,67.24,52.2
2016,12,23,13,0,0.0,103.0,5.1,11.0,103.0,90.62,72.18
2016,12,23,13,15,0.0,67.5,5.1,11.0,67.5,59.67,45.78
2016,12,23,13,30,0.0,32.0,5.1,11.0,32.0,28.21,18.75
2016,12,23,13,45,0.0,25.0,5.1,11.0,25.0,22.02,13.44
2016,12,23,14,0,0.0,18.0,5.1,11.0,18.0,15.84,8.1
2016,12,23,14,15,0.0,16.5,4.95,10.5,16.5,14.52,6.99
2016,12,23,14,30,0.0,15.0,4.8,10.0,15.0,13.19,6.38
2016,12,23,14,45,0.0,13.5,4.7,10.0,13.5,11.87,5.17
2016,12,23,15,0,0.0,12.0,4.6,10.0,12.0,10.54,3.97
2016,12,23,15,15,0.0,10.0,4.35,9.5,10.0,8.78,2.36
2016,12,23,15,30,0.0,8.0,4.1,9.0,8.0,7.02,0.74
2016,12,23,15,45,0.0,6.5,3.95,9.0,6.5,5.7,0.0
2016,12,23,16,0,0.0,5.0,3.8,9.0,5.0,4.38,0.0
2016,12,23,16,15,0.0,3.0,3.7,8.5,3.0,2.63,0.0
2016,12,23,16,30,0.0,1.0,3.6,8.0,1.0,0.87,0.0
2016,12,23,16,45,0.0,0.5,3.5,8.0,0.5,0.45,0.0
2016,12,23,17,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,45,218.0,13.5,2.7,4.5,33.5,151.35,0.0
2016,12,24,8,0,436.0,27.0,2.7,5.0,67.0,296.01,228.31
2016,12,24,8,15,523.5,33.5,2.75,5.5,106.5,359.51,298.48
2016,12,24,8,30,611.0,40.0,2.8,6.0,146.0,423.67,356.78
2016,12,24,8,45,666.5,44.0,2.85,6.5,186.0,466.14,394.59
2016,12,24,9,0,722.0,48.0,2.9,7.0,226.0,507.06,429.34
2016,12,24,9,15,755.5,51.0,2.9,7.0,263.0,531.61,450.05
2016,12,24,9,30,789.0,54.0,2.9,7.0,300.0,553.62,467.77
2016,12,24,9,45,813.0,56.0,2.95,7.5,333.0,565.87,476.28
2016,12,24,10,0,837.0,58.0,3.0,8.0,366.0,571.07,478.79
2016,12,24,10,15,853.0,59.5,3.0,8.0,393.0,572.1,478.23
2016,12,24,10,30,869.0,61.0,3.0,8.0,420.0,569.95,474.83
2016,12,24,10,45,879.0,62.0,3.05,8.5,440.0,560.62,464.78
2016,12,24,11,0,889.0,63.0,3.1,9.0,460.0,548.11,451.95
2016,12,24,11,15,895.5,64.0,3.1,9.0,474.0,530.61,435.53
2016,12,24,11,30,902.0,65.0,3.1,9.0,488.0,510.07,416.27
2016,12,24,11,45,905.0,65.0,3.1,9.5,494.0,483.88,391.37
2016,12,24,12,0,908.0,65.0,3.1,10.0,500.0,454.99,363.81
2016,12,24,12,15,908.0,65.0,3.1,10.0,499.0,422.32,333.3
2016,12,24,12,30,908.0,65.0,3.1,10.0,498.0,387.34,300.25
2016,12,24,12,45,897.5,67.0,3.1,10.0,488.0,348.74,263.84
2016,12,24,13,0,887.0,69.0,3.1,10.0,478.0,308.85,226.01
2016,12,24,13,15,879.5,68.0,3.05,10.0,462.0,265.98,185.67
2016,12,24,13,30,872.0,67.0,3.0,10.0,446.0,222.13,145.4
2016,12,24,13,45,860.5,65.5,3.0,10.0,423.5,172.06,102.52
2016,12,24,14,0,849.0,64.0,3.0,10.0,401.0,125.79,67.95
2016,12,24,14,15,831.0,62.0,2.9,10.0,371.5,78.93,42.73
2016,12,24,14,30,813.0,60.0,2.8,10.0,342.0,47.33,37.39
2016,12,24,14,45,788.0,57.0,2.75,10.0,307.5,45.53,35.81
2016,12,24,15,0,763.0,54.0,2.7,10.0,273.0,43.77,34.2
2016,12,24,15,15,722.5,50.5,2.6,9.0,234.5,41.53,32.25
2016,12,24,15,30,682.0,47.0,2.5,8.0,196.0,39.33,30.24
2016,12,24,15,45,620.5,41.5,2.4,7.5,156.0,35.28,26.37
2016,12,24,16,0,559.0,36.0,2.3,7.0,116.0,31.22,22.33
2016,12,24,16,15,446.0,28.5,2.3,6.5,78.0,25.08,15.93
2016,12,24,16,30,333.0,21.0,2.3,6.0,40.0,17.3,2.71
2016,12,24,16,45,166.5,10.5,2.35,6.0,20.0,9.55,0.0
2016,12,24,17,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,25,7,45,212.0,13.5,2.2,3.5,33.0,147.96,0.0
2016,12,25,8,0,424.0,27.0,2.3,4.0,66.0,289.36,222.73
2016,12,25,8,15,512.5,34.0,2.35,4.0,105.0,353.8,294.69
2016,12,25,8,30,601.0,41.0,2.4,4.0,144.0,419.05,354.67
2016,12,25,8,45,653.5,45.5,2.45,4.5,184.0,460.44,391.71
2016,12,25,9,0,706.0,50.0,2.5,5.0,224.0,500.23,425.68
2016,12,25,9,15,740.5,53.5,2.5,5.5,261.0,526.06,446.69
2016,12,25,9,30,775.0,57.0,2.5,6.0,298.0,549.36,464.64
2016,12,25,9,45,791.0,61.0,2.55,6.5,329.5,559.34,471.27
2016,12,25,10,0,807.0,65.0,2.6,7.0,361.0,566.32,475.09
2016,12,25,10,15,823.5,67.0,2.6,7.0,388.0,568.18,475.2
2016,12,25,10,30,840.0,69.0,2.6,7.0,415.0,566.81,472.47
2016,12,25,10,45,849.5,70.5,2.65,7.5,435.5,557.69,462.68
2016,12,25,11,0,859.0,72.0,2.7,8.0,456.0,545.42,450.15
2016,12,25,11,15,865.0,72.5,2.75,8.0,469.0,527.12,433.38
2016,12,25,11,30,871.0,73.0,2.8,8.0,482.0,505.88,413.84
2016,12,25,11,45,872.5,74.0,2.85,8.5,488.0,480.18,389.56
2016,12,25,12,0,874.0,75.0,2.9,9.0,494.0,451.89,362.71
2016,12,25,12,15,872.5,74.5,2.9,9.0,492.0,418.47,331.76
2016,12,25,12,30,871.0,74.0,2.9,9.0,490.0,382.96,298.45
2016,12,25,12,45,865.5,74.0,2.9,9.5,481.0,344.7,261.87
2016,12,25,13,0,860.0,74.0,2.9,10.0,472.0,304.96,223.77
2016,12,25,13,15,635.5,117.5,2.9,10.0,406.5,247.75,179.85
2016,12,25,13,30,411.0,161.0,2.9,10.0,341.0,206.38,152.08
2016,12,25,13,45,413.0,150.0,2.95,10.0,323.0,174.2,124.47
2016,12,25,14,0,415.0,139.0,3.0,10.0,305.0,141.57,98.84
2016,12,25,14,15,400.5,132.0,2.95,9.5,282.5,110.76,80.04
2016,12,25,14,30,386.0,125.0,2.9,9.0,260.0,88.23,74.45
2016,12,25,14,45,374.5,113.5,2.85,9.0,233.5,81.16,68.17
2016,12,25,15,0,363.0,102.0,2.8,9.0,207.0,73.95,61.67
2016,12,25,15,15,499.0,76.5,2.75,8.5,199.0,58.48,47.69
2016,12,25,15,30,635.0,51.0,2.7,8.0,191.0,42.72,33.32
2016,12,25,15,45,573.0,45.0,2.65,7.5,151.5,35.09,26.21
2016,12,25,16,0,511.0,39.0,2.6,7.0,112.0,31.06,22.2
2016,12,25,16,15,402.0,30.0,2.7,6.5,75.5,24.2,15.24
2016,12,25,16,30,293.0,21.0,2.8,6.0,39.0,17.19,3.48
2016,12,25,16,45,146.5,10.5,2.95,6.0,19.5,9.55,0.0
2016,12,25,17,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,7,45,212.5,13.5,2.8,2.5,32.5,148.03,0.0
2016,12,26,8,0,425.0,27.0,2.9,3.0,65.0,289.85,223.38
2016,12,26,8,15,514.0,34.0,2.95,3.5,104.5,354.7,296.56
2016,12,26,8,30,603.0,41.0,3.0,4.0,144.0,420.37,356.78
2016,12,26,8,45,654.5,46.0,3.05,4.5,184.0,461.85,394.17
2016,12,26,9,0,706.0,51.0,3.1,5.0,224.0,501.76,428.47
2016,12,26,9,15,741.5,54.5,3.1,5.5,261.5,528.32,450.27
2016,12,26,9,30,777.0,58.0,3.1,6.0,299.0,552.34,468.95
2016,12,26,9,45,798.0,61.0,3.1,6.5,331.5,564.22,477.05
2016,12,26,10,0,819.0,64.0,3.1,7.0,364.0,573.07,482.23
2016,12,26,10,15,835.5,65.5,3.05,7.0,391.5,574.36,481.73
2016,12,26,10,30,852.0,67.0,3.0,7.0,419.0,572.41,478.38
2016,12,26,10,45,863.5,68.0,3.0,7.5,440.0,563.78,468.76
2016,12,26,11,0,875.0,69.0,3.0,8.0,461.0,549.56,454.52
2016,12,26,11,15,881.5,70.0,2.95,8.0,474.5,532.41,438.27
2016,12,26,11,30,888.0,71.0,2.9,8.0,488.0,512.24,419.24
2016,12,26,11,45,892.0,71.0,2.85,8.5,494.5,486.94,394.97
2016,12,26,12,0,896.0,71.0,2.8,9.0,501.0,458.9,368.05
2016,12,26,12,15,895.0,71.0,2.7,9.0,499.5,426.23,337.49
2016,12,26,12,30,894.0,71.0,2.6,9.0,498.0,391.35,304.52
2016,12,26,12,45,889.5,70.5,2.55,9.5,489.0,352.82,267.65
2016,12,26,13,0,885.0,70.0,2.5,10.0,480.0,312.67,229.14
2016,12,26,13,15,877.0,69.0,2.45,10.0,464.0,269.81,188.97
2016,12,26,13,30,869.0,68.0,2.4,10.0,448.0,226.01,148.78
2016,12,26,13,45,855.5,66.5,2.35,10.0,425.0,175.85,105.75
2016,12,26,14,0,842.0,65.0,2.3,10.0,402.0,129.62,70.77
2016,12,26,14,15,823.5,63.0,2.15,9.5,372.5,83.03,44.79
2016,12,26,14,30,805.0,61.0,2.0,9.0,343.0,48.0,38.15
2016,12,26,14,45,778.0,58.5,1.95,9.0,308.5,46.62,36.96
2016,12,26,15,0,751.0,56.0,1.9,9.0,274.0,45.3,35.75
2016,12,26,15,15,711.0,52.0,1.85,8.5,235.5,42.67,33.39
2016,12,26,15,30,671.0,48.0,1.8,8.0,197.0,40.07,30.95
2016,12,26,15,45,609.5,42.5,1.75,7.5,157.0,36.05,27.11
2016,12,26,16,0,548.0,37.0,1.7,7.0,117.0,32.02,23.11
2016,12,26,16,15,441.0,29.0,1.8,6.5,79.5,25.43,16.4
2016,12,26,16,30,334.0,21.0,1.9,6.0,42.0,18.75,5.15
2016,12,26,16,45,167.0,10.5,2.0,5.5,21.0,9.55,0.0
2016,12,26,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,45,181.5,14.0,1.7,3.5,30.5,132.37,0.0
2016,12,27,8,0,363.0,28.0,1.7,4.0,61.0,265.54,202.15
2016,12,27,8,15,454.0,36.0,1.65,4.5,99.0,329.89,273.14
2016,12,27,8,30,545.0,44.0,1.6,5.0,137.0,396.22,332.6
2016,12,27,8,45,604.0,49.0,1.55,5.5,176.5,440.58,371.27
2016,12,27,9,0,663.0,54.0,1.5,6.0,216.0,479.95,404.17
2016,12,27,9,15,699.5,57.5,1.35,6.5,253.0,507.14,425.14
2016,12,27,9,30,736.0,61.0,1.2,7.0,290.0,531.86,442.91
2016,12,27,9,45,765.0,63.0,1.1,8.0,323.0,547.58,452.23
2016,12,27,10,0,794.0,65.0,1.0,9.0,356.0,560.31,458.6
2016,12,27,10,15,811.0,67.0,1.1,9.5,383.0,562.79,459.07
2016,12,27,10,30,828.0,69.0,1.2,10.0,410.0,562.08,456.86
2016,12,27,10,45,838.0,70.5,1.3,10.5,430.5,553.62,448.44
2016,12,27,11,0,848.0,72.0,1.4,11.0,451.0,542.03,437.35
2016,12,27,11,15,855.0,73.0,1.4,11.0,465.0,525.21,422.12
2016,12,27,11,30,862.0,74.0,1.4,11.0,479.0,505.4,404.23
2016,12,27,11,45,865.5,74.0,1.4,11.5,485.5,479.98,380.89
2016,12,27,12,0,869.0,74.0,1.4,12.0,492.0,451.91,355.02
2016,12,27,12,15,868.5,74.0,1.3,12.0,491.0,419.69,325.65
2016,12,27,12,30,868.0,74.0,1.2,12.0,490.0,385.28,293.97
2016,12,27,12,45,651.5,120.5,1.1,12.0,429.5,319.75,242.1
2016,12,27,13,0,435.0,167.0,1.0,12.0,369.0,265.71,201.41
2016,12,27,13,15,348.5,175.0,1.0,12.0,333.5,228.49,172.17
2016,12,27,13,30,262.0,183.0,1.0,12.0,298.0,198.05,149.47
2016,12,27,13,45,354.0,159.0,1.0,12.0,305.5,176.78,127.57
2016,12,27,14,0,446.0,135.0,1.0,12.0,313.0,143.66,97.79
2016,12,27,14,15,425.0,130.0,1.0,12.0,290.0,112.51,79.04
2016,12,27,14,30,404.0,125.0,1.0,12.0,267.0,88.2,73.45
2016,12,27,14,45,388.0,114.0,1.05,12.0,239.5,81.46,67.59
2016,12,27,15,0,372.0,103.0,1.1,12.0,212.0,74.6,61.5
2016,12,27,15,15,346.0,91.5,1.15,11.5,182.0,67.17,54.92
2016,12,27,15,30,320.0,80.0,1.2,11.0,152.0,59.57,48.04
2016,12,27,15,45,285.0,66.0,1.25,10.5,120.5,49.83,39.09
2016,12,27,16,0,250.0,52.0,1.3,10.0,89.0,39.81,29.73
2016,12,27,16,15,185.0,38.0,1.35,9.5,60.5,29.44,19.7
2016,12,27,16,30,120.0,24.0,1.4,9.0,32.0,18.8,5.8
2016,12,27,16,45,60.0,12.0,1.5,9.0,16.0,10.91,0.0
2016,12,27,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,7,45,216.5,13.0,2.35,4.5,32.0,146.28,0.0
2016,12,28,8,0,433.0,26.0,2.4,5.0,64.0,293.75,222.78
2016,12,28,8,15,520.5,32.5,2.4,5.5,103.0,357.3,295.65
2016,12,28,8,30,608.0,39.0,2.4,6.0,142.0,421.71,354.2
2016,12,28,8,45,663.5,43.0,2.4,6.5,182.0,464.47,392.12
2016,12,28,9,0,719.0,47.0,2.4,7.0,222.0,505.78,426.98
2016,12,28,9,15,752.5,50.0,2.4,7.5,259.5,530.73,447.13
2016,12,28,9,30,786.0,53.0,2.4,8.0,297.0,553.18,464.28
2016,12,28,9,45,812.0,54.0,2.45,8.5,330.0,565.85,473.13
2016,12,28,10,0,838.0,55.0,2.5,9.0,363.0,571.42,475.99
2016,12,28,10,15,853.5,56.5,2.4,9.5,390.0,572.66,474.37
2016,12,28,10,30,869.0,58.0,2.3,10.0,417.0,570.74,469.96
2016,12,28,10,45,880.0,59.0,2.25,10.5,437.5,562.44,460.55
2016,12,28,11,0,891.0,60.0,2.2,11.0,458.0,550.93,448.42
2016,12,28,11,15,897.0,60.5,2.1,11.5,472.0,533.04,430.9
2016,12,28,11,30,903.0,61.0,2.0,12.0,486.0,512.14,410.76
2016,12,28,11,45,906.0,61.5,1.9,12.5,492.5,486.87,386.89
2016,12,28,12,0,909.0,62.0,1.8,13.0,499.0,458.85,360.46
2016,12,28,12,15,908.5,62.0,1.75,13.0,498.0,426.29,330.81
2016,12,28,12,30,908.0,62.0,1.7,13.0,497.0,391.44,298.7
2016,12,28,12,45,901.5,62.5,1.7,13.0,488.5,352.97,263.29
2016,12,28,13,0,895.0,63.0,1.7,13.0,480.0,312.96,226.14
2016,12,28,13,15,887.5,62.5,1.65,13.0,464.5,270.46,186.81
2016,12,28,13,30,880.0,62.0,1.6,13.0,449.0,226.92,147.27
2016,12,28,13,45,868.5,60.5,1.6,13.0,426.5,181.1,108.09
2016,12,28,14,0,857.0,59.0,1.6,13.0,404.0,135.06,73.18
2016,12,28,14,15,840.0,57.5,1.5,13.0,375.0,88.69,46.81
2016,12,28,14,30,823.0,56.0,1.4,13.0,346.0,44.05,33.99
2016,12,28,14,45,798.5,53.5,1.3,13.0,312.5,42.58,32.74
2016,12,28,15,0,774.0,51.0,1.2,13.0,279.0,41.13,31.46
2016,12,28,15,15,736.5,47.5,1.15,12.0,240.5,38.82,29.47
2016,12,28,15,30,699.0,44.0,1.1,11.0,202.0,36.52,27.41
2016,12,28,15,45,640.5,39.5,1.1,10.5,162.0,33.28,24.34
2016,12,28,16,0,582.0,35.0,1.1,10.0,122.0,30.07,21.15
2016,12,28,16,15,481.5,28.0,1.1,9.5,84.0,24.39,15.45
2016,12,28,16,30,381.0,21.0,1.1,9.0,46.0,18.66,6.39
2016,12,28,16,45,190.5,10.5,1.15,8.5,23.0,9.55,0.0
2016,12,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,185.0,14.5,3.3,5.5,31.0,134.73,0.0
2016,12,29,8,0,370.0,29.0,3.4,6.0,62.0,270.67,204.24
2016,12,29,8,15,464.5,37.0,3.45,6.0,100.5,337.46,279.77
2016,12,29,8,30,559.0,45.0,3.5,6.0,139.0,406.21,342.96
2016,12,29,8,45,616.5,50.0,3.55,6.5,179.5,450.1,382.35
2016,12,29,9,0,674.0,55.0,3.6,7.0,220.0,488.68,415.73
2016,12,29,9,15,711.5,59.0,3.6,7.5,257.5,517.35,439.31
2016,12,29,9,30,749.0,63.0,3.6,8.0,295.0,543.5,459.77
2016,12,29,9,45,761.5,68.5,3.65,8.5,326.5,553.48,466.41
2016,12,29,10,0,774.0,74.0,3.7,9.0,358.0,560.52,470.27
2016,12,29,10,15,792.5,76.5,3.6,9.5,386.0,564.77,471.27
2016,12,29,10,30,811.0,79.0,3.5,10.0,414.0,565.8,469.39
2016,12,29,10,45,827.5,79.5,3.45,10.5,436.0,560.22,462.2
2016,12,29,11,0,844.0,80.0,3.4,11.0,458.0,551.31,452.13
2016,12,29,11,15,851.5,80.5,3.25,11.0,472.0,534.34,436.03
2016,12,29,11,30,859.0,81.0,3.1,11.0,486.0,514.36,417.23
2016,12,29,11,45,865.0,81.0,3.0,11.5,493.5,490.21,394.13
2016,12,29,12,0,871.0,81.0,2.9,12.0,501.0,463.23,368.36
2016,12,29,12,15,870.5,81.0,2.8,12.0,500.0,430.91,338.59
2016,12,29,12,30,870.0,81.0,2.7,12.0,499.0,396.38,306.45
2016,12,29,12,45,876.5,77.5,2.6,12.5,492.5,358.81,270.62
2016,12,29,13,0,883.0,74.0,2.5,13.0,486.0,318.89,232.45
2016,12,29,13,15,875.0,73.0,2.4,13.0,470.0,275.48,192.2
2016,12,29,13,30,867.0,72.0,2.3,13.0,454.0,231.15,151.84
2016,12,29,13,45,856.0,70.0,2.25,13.0,431.5,184.82,111.93
2016,12,29,14,0,845.0,68.0,2.2,13.0,409.0,138.3,76.17
2016,12,29,14,15,826.5,66.0,2.1,13.0,380.0,91.43,48.68
2016,12,29,14,30,808.0,64.0,2.0,13.0,351.0,50.28,39.55
2016,12,29,14,45,781.5,61.0,1.9,13.0,316.5,48.54,38.06
2016,12,29,15,0,755.0,58.0,1.8,13.0,282.0,46.84,36.55
2016,12,29,15,15,715.0,54.5,1.7,12.0,243.5,44.69,34.73
2016,12,29,15,30,675.0,51.0,1.6,11.0,205.0,42.6,32.87
2016,12,29,15,45,612.0,45.5,1.5,10.5,164.0,38.63,29.14
2016,12,29,16,0,549.0,40.0,1.4,10.0,123.0,31.75,22.66
2016,12,29,16,15,443.5,31.5,1.45,9.5,85.0,25.35,16.33
2016,12,29,16,30,338.0,23.0,1.5,9.0,47.0,18.83,7.09
2016,12,29,16,45,169.0,11.5,1.6,8.5,23.5,10.46,0.0
2016,12,29,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,7,45,161.5,15.0,0.7,6.5,29.0,123.01,0.0
2016,12,30,8,0,323.0,30.0,0.6,7.0,58.0,246.07,182.37
2016,12,30,8,15,416.5,38.5,0.55,7.0,95.5,312.37,253.68
2016,12,30,8,30,510.0,47.0,0.5,7.0,133.0,380.63,313.35
2016,12,30,8,45,564.0,53.5,0.45,7.5,172.0,423.96,349.69
2016,12,30,9,0,618.0,60.0,0.4,8.0,211.0,466.26,383.42
2016,12,30,9,15,656.5,64.5,0.55,8.5,247.5,495.22,407.05
2016,12,30,9,30,695.0,69.0,0.7,9.0,284.0,521.99,428.18
2016,12,30,9,45,734.0,69.5,0.85,9.5,318.5,539.04,441.29
2016,12,30,10,0,773.0,70.0,1.0,10.0,353.0,556.6,454.23
2016,12,30,10,15,791.0,72.0,1.15,10.5,380.5,560.13,455.87
2016,12,30,10,30,809.0,74.0,1.3,11.0,408.0,560.5,454.84
2016,12,30,10,45,818.0,76.0,1.45,11.5,428.5,552.54,447.1
2016,12,30,11,0,827.0,78.0,1.6,12.0,449.0,541.51,436.7
2016,12,30,11,15,834.5,79.0,1.6,12.0,463.5,525.56,422.22
2016,12,30,11,30,842.0,80.0,1.6,12.0,478.0,506.64,405.1
2016,12,30,11,45,845.5,80.5,1.65,12.5,484.5,482.4,382.97
2016,12,30,12,0,849.0,81.0,1.7,13.0,491.0,455.52,358.3
2016,12,30,12,15,849.0,81.0,1.7,13.0,490.5,424.19,330.11
2016,12,30,12,30,849.0,81.0,1.7,13.0,490.0,390.68,299.54
2016,12,30,12,45,846.0,80.0,1.75,13.0,482.0,353.2,265.33
2016,12,30,13,0,843.0,79.0,1.8,13.0,474.0,314.1,229.23
2016,12,30,13,15,835.0,78.0,1.85,13.0,458.5,272.32,190.87
2016,12,30,13,30,827.0,77.0,1.9,13.0,443.0,229.71,152.26
2016,12,30,13,45,814.5,75.5,2.0,13.0,421.0,185.34,114.14
2016,12,30,14,0,802.0,74.0,2.1,13.0,399.0,140.98,79.93
2016,12,30,14,15,783.5,71.5,2.15,12.5,370.5,95.69,52.86
2016,12,30,14,30,765.0,69.0,2.2,12.0,342.0,54.01,43.05
2016,12,30,14,45,736.0,66.5,2.3,12.0,308.0,52.8,42.03
2016,12,30,15,0,707.0,64.0,2.4,12.0,274.0,51.67,41.03
2016,12,30,15,15,666.0,59.5,2.35,11.5,236.5,44.59,34.7
2016,12,30,15,30,625.0,55.0,2.3,11.0,199.0,42.0,32.33
2016,12,30,15,45,550.0,50.0,2.25,10.5,159.0,38.9,29.38
2016,12,30,16,0,475.0,45.0,2.2,10.0,119.0,35.88,26.34
2016,12,30,16,15,369.5,35.5,2.2,9.5,82.0,28.74,19.32
2016,12,30,16,30,264.0,26.0,2.2,9.0,45.0,21.46,9.45
2016,12,30,16,45,132.0,13.0,2.25,8.5,22.5,11.82,0.0
2016,12,30,17,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
